Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.5,12.5,2.3,0.5,25.0,69.38,0.0
2016,1,1,8,0,355.0,25.0,2.3,1.0,50.0,182.74,113.04
2016,1,1,8,15,462.0,33.0,2.35,1.5,88.5,262.44,211.42
2016,1,1,8,30,569.0,41.0,2.4,2.0,127.0,342.98,287.26
2016,1,1,8,45,625.0,47.0,2.45,2.5,167.0,409.72,348.71
2016,1,1,9,0,681.0,53.0,2.5,3.0,207.0,480.12,411.09
2016,1,1,9,15,721.0,56.5,2.5,3.5,245.5,541.01,463.4
2016,1,1,9,30,761.0,60.0,2.5,4.0,284.0,603.09,514.76
2016,1,1,9,45,789.5,62.5,2.5,4.5,318.5,656.69,556.27
2016,1,1,10,0,818.0,65.0,2.5,5.0,353.0,709.8,595.87
2016,1,1,10,15,836.0,67.0,2.5,5.0,381.5,753.32,628.25
2016,1,1,10,30,854.0,69.0,2.5,5.0,410.0,795.0,658.79
2016,1,1,10,45,862.5,71.0,2.5,5.5,431.5,826.69,680.23
2016,1,1,11,0,871.0,73.0,2.5,6.0,453.0,855.56,699.42
2016,1,1,11,15,878.5,74.0,2.45,6.0,468.0,879.29,715.53
2016,1,1,11,30,886.0,75.0,2.4,6.0,483.0,899.84,729.3
2016,1,1,11,45,888.0,76.0,2.4,6.5,490.5,912.14,736.31
2016,1,1,12,0,890.0,77.0,2.4,7.0,498.0,920.92,740.94
2016,1,1,12,15,890.0,77.0,2.35,7.0,498.5,923.02,741.77
2016,1,1,12,30,890.0,77.0,2.3,7.0,499.0,921.53,740.22
2016,1,1,12,45,892.0,75.0,2.3,7.0,492.5,915.64,736.22
2016,1,1,13,0,894.0,73.0,2.3,7.0,486.0,897.36,723.45
2016,1,1,13,15,886.5,72.0,2.25,7.0,471.0,886.05,715.48
2016,1,1,13,30,879.0,71.0,2.2,7.0,456.0,862.75,698.77
2016,1,1,13,45,867.0,69.5,2.2,7.0,434.5,831.97,677.16
2016,1,1,14,0,855.0,68.0,2.2,7.0,413.0,798.49,653.45
2016,1,1,14,15,837.5,66.0,2.15,7.0,385.0,757.61,623.54
2016,1,1,14,30,820.0,64.0,2.1,7.0,357.0,714.84,591.85
2016,1,1,14,45,795.0,61.5,2.1,7.0,323.0,664.46,554.1
2016,1,1,15,0,770.0,59.0,2.1,7.0,289.0,613.32,514.83
2016,1,1,15,15,732.0,55.0,2.05,6.5,251.0,551.72,464.88
2016,1,1,15,30,694.0,51.0,2.0,6.0,213.0,491.19,414.0
2016,1,1,15,45,635.0,46.0,2.0,5.5,173.0,419.62,352.25
2016,1,1,16,0,576.0,41.0,2.0,5.0,133.0,351.87,291.46
2016,1,1,16,15,476.0,33.5,2.05,4.5,94.0,273.42,219.43
2016,1,1,16,30,376.0,26.0,2.1,4.0,55.0,197.87,134.64
2016,1,1,16,45,188.0,13.0,2.2,3.5,27.5,74.93,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,2.5,12.0,10.91,0.0
2016,1,2,8,0,0.0,24.0,3.3,3.0,24.0,22.93,9.67
2016,1,2,8,15,23.5,40.0,3.3,3.0,44.0,54.61,40.61
2016,1,2,8,30,47.0,56.0,3.3,3.0,64.0,84.59,68.25
2016,1,2,8,45,59.0,73.0,3.35,3.5,85.0,111.94,93.26
2016,1,2,9,0,71.0,90.0,3.4,4.0,106.0,140.27,118.87
2016,1,2,9,15,78.5,105.5,3.45,4.0,126.5,164.71,140.89
2016,1,2,9,30,86.0,121.0,3.5,4.0,147.0,189.82,163.17
2016,1,2,9,45,93.5,134.5,3.55,4.5,165.5,224.97,193.37
2016,1,2,10,0,101.0,148.0,3.6,5.0,184.0,249.36,213.96
2016,1,2,10,15,88.0,158.5,3.6,5.0,191.5,240.57,205.99
2016,1,2,10,30,75.0,169.0,3.6,5.0,199.0,243.99,208.29
2016,1,2,10,45,70.0,177.0,3.6,5.0,206.5,250.1,213.07
2016,1,2,11,0,65.0,185.0,3.6,5.0,214.0,256.05,217.68
2016,1,2,11,15,174.5,189.5,3.6,5.0,270.0,372.92,318.94
2016,1,2,11,30,284.0,194.0,3.6,5.0,326.0,494.4,420.75
2016,1,2,11,45,165.0,195.5,3.6,5.0,272.5,375.26,319.32
2016,1,2,12,0,46.0,197.0,3.6,5.0,219.0,253.93,214.28
2016,1,2,12,15,23.0,166.5,3.6,5.0,177.5,181.06,152.11
2016,1,2,12,30,0.0,136.0,3.6,5.0,136.0,127.09,105.04
2016,1,2,12,45,136.5,166.5,3.65,5.0,230.0,312.9,268.32
2016,1,2,13,0,273.0,197.0,3.7,5.0,324.0,489.21,416.61
2016,1,2,13,15,163.0,190.0,3.65,5.0,265.5,363.96,310.27
2016,1,2,13,30,53.0,183.0,3.6,5.0,207.0,243.07,205.94
2016,1,2,13,45,34.5,167.0,3.6,5.0,182.5,207.39,175.51
2016,1,2,14,0,16.0,151.0,3.6,5.0,158.0,160.25,134.74
2016,1,2,14,15,47.0,150.0,3.6,5.0,167.5,197.33,167.93
2016,1,2,14,30,78.0,149.0,3.6,5.0,177.0,220.49,188.77
2016,1,2,14,45,72.0,136.0,3.6,5.0,160.5,199.38,170.51
2016,1,2,15,0,66.0,123.0,3.6,5.0,144.0,178.79,152.58
2016,1,2,15,15,59.5,108.0,3.6,5.0,124.5,155.73,132.27
2016,1,2,15,30,53.0,93.0,3.6,5.0,105.0,133.31,112.22
2016,1,2,15,45,44.0,76.0,3.65,5.0,85.0,107.32,88.77
2016,1,2,16,0,35.0,59.0,3.7,5.0,65.0,82.07,65.79
2016,1,2,16,15,17.5,43.0,3.7,4.5,46.0,55.14,41.32
2016,1,2,16,30,0.0,27.0,3.7,4.0,27.0,26.15,14.12
2016,1,2,16,45,0.0,13.5,3.75,4.0,13.5,12.28,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,3.6,4.0,7.5,6.82,0.0
2016,1,3,8,0,0.0,15.0,3.6,4.0,15.0,13.2,3.11
2016,1,3,8,15,0.0,27.0,3.65,4.0,27.0,23.81,14.5
2016,1,3,8,30,0.0,39.0,3.7,4.0,39.0,35.18,25.0
2016,1,3,8,45,0.0,52.5,3.75,4.5,52.5,48.43,36.95
2016,1,3,9,0,0.0,66.0,3.8,5.0,66.0,61.66,48.77
2016,1,3,9,15,0.0,78.5,3.85,5.0,78.5,73.79,59.58
2016,1,3,9,30,0.0,91.0,3.9,5.0,91.0,86.0,70.34
2016,1,3,9,45,0.0,102.5,3.95,5.5,102.5,97.18,79.95
2016,1,3,10,0,0.0,114.0,4.0,6.0,114.0,108.49,89.54
2016,1,3,10,15,0.0,96.0,4.05,6.0,96.0,87.94,71.56
2016,1,3,10,30,0.0,78.0,4.1,6.0,78.0,69.26,55.2
2016,1,3,10,45,0.0,92.0,4.2,6.0,92.0,82.9,67.01
2016,1,3,11,0,0.0,106.0,4.3,6.0,106.0,96.79,78.97
2016,1,3,11,15,0.0,105.0,4.3,6.0,105.0,95.48,77.74
2016,1,3,11,30,0.0,104.0,4.3,6.0,104.0,94.27,76.63
2016,1,3,11,45,0.0,79.0,4.35,6.5,79.0,69.91,55.37
2016,1,3,12,0,0.0,54.0,4.4,7.0,54.0,47.7,35.99
2016,1,3,12,15,0.0,33.5,4.3,7.5,33.5,29.55,20.14
2016,1,3,12,30,0.0,13.0,4.2,8.0,13.0,11.45,4.34
2016,1,3,12,45,0.0,31.5,4.15,8.5,31.5,27.78,18.54
2016,1,3,13,0,0.0,50.0,4.1,9.0,50.0,44.15,32.68
2016,1,3,13,15,10.5,109.5,4.0,9.0,114.0,109.17,89.08
2016,1,3,13,30,21.0,169.0,3.9,9.0,178.0,183.3,152.35
2016,1,3,13,45,30.5,166.5,3.8,9.0,179.0,203.21,169.46
2016,1,3,14,0,40.0,164.0,3.7,9.0,180.0,208.76,174.59
2016,1,3,14,15,20.0,103.0,3.55,9.0,111.0,118.5,97.6
2016,1,3,14,30,0.0,42.0,3.4,9.0,42.0,37.04,26.71
2016,1,3,14,45,0.0,38.0,3.25,9.0,38.0,33.49,23.69
2016,1,3,15,0,0.0,34.0,3.1,9.0,34.0,29.95,20.61
2016,1,3,15,15,0.0,29.5,3.0,8.5,29.5,25.97,17.16
2016,1,3,15,30,0.0,25.0,2.9,8.0,25.0,21.99,13.66
2016,1,3,15,45,0.0,20.0,2.8,7.5,20.0,17.58,9.74
2016,1,3,16,0,0.0,15.0,2.7,7.0,15.0,13.18,5.79
2016,1,3,16,15,0.0,10.5,2.75,7.0,10.5,9.21,2.18
2016,1,3,16,30,0.0,6.0,2.8,7.0,6.0,5.26,0.0
2016,1,3,16,45,0.0,3.0,2.85,7.0,3.0,2.63,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,120.5,13.0,3.65,6.5,21.5,50.7,0.0
2016,1,4,8,0,241.0,26.0,3.6,7.0,43.0,138.7,82.31
2016,1,4,8,15,344.5,35.5,3.6,7.0,78.0,212.41,168.05
2016,1,4,8,30,448.0,45.0,3.6,7.0,113.0,292.17,241.66
2016,1,4,8,45,526.5,49.5,3.6,7.0,152.5,362.9,306.11
2016,1,4,9,0,605.0,54.0,3.6,7.0,192.0,439.74,374.24
2016,1,4,9,15,302.5,58.0,3.65,7.0,127.0,276.17,237.9
2016,1,4,9,30,0.0,62.0,3.7,7.0,62.0,54.95,42.6
2016,1,4,9,45,0.0,69.0,3.75,7.5,69.0,61.44,48.29
2016,1,4,10,0,0.0,76.0,3.8,8.0,76.0,67.97,53.83
2016,1,4,10,15,0.0,45.5,3.8,8.0,45.5,40.14,29.52
2016,1,4,10,30,0.0,15.0,3.8,8.0,15.0,13.2,5.93
2016,1,4,10,45,0.0,65.0,3.85,8.5,65.0,57.45,44.42
2016,1,4,11,0,0.0,115.0,3.9,9.0,115.0,106.07,86.03
2016,1,4,11,15,0.0,102.5,3.9,9.0,102.5,92.92,74.65
2016,1,4,11,30,0.0,90.0,3.9,9.0,90.0,80.33,63.81
2016,1,4,11,45,0.0,85.0,3.95,9.5,85.0,75.4,59.43
2016,1,4,12,0,0.0,80.0,4.0,10.0,80.0,70.8,55.36
2016,1,4,12,15,0.0,63.0,4.0,10.0,63.0,55.69,42.41
2016,1,4,12,30,0.0,46.0,4.0,10.0,46.0,40.61,29.46
2016,1,4,12,45,0.0,77.0,4.0,10.0,77.0,68.13,53.11
2016,1,4,13,0,0.0,108.0,4.0,10.0,108.0,98.22,78.83
2016,1,4,13,15,0.0,95.0,3.9,10.0,95.0,85.34,67.88
2016,1,4,13,30,0.0,82.0,3.8,10.0,82.0,72.72,57.15
2016,1,4,13,45,0.0,47.5,3.75,10.0,47.5,41.92,30.71
2016,1,4,14,0,0.0,13.0,3.7,10.0,13.0,11.44,4.31
2016,1,4,14,15,0.0,9.5,3.65,10.0,9.5,8.35,1.63
2016,1,4,14,30,0.0,6.0,3.6,10.0,6.0,5.27,0.0
2016,1,4,14,45,0.0,5.5,3.6,10.0,5.5,4.83,0.0
2016,1,4,15,0,0.0,5.0,3.6,10.0,5.0,4.39,0.0
2016,1,4,15,15,289.0,33.0,3.55,10.0,102.5,243.66,209.91
2016,1,4,15,30,578.0,61.0,3.5,10.0,200.0,442.25,373.71
2016,1,4,15,45,523.0,54.5,3.5,10.0,163.0,376.21,314.74
2016,1,4,16,0,468.0,48.0,3.5,10.0,126.0,314.12,258.73
2016,1,4,16,15,371.5,39.0,3.45,10.0,90.0,235.26,187.7
2016,1,4,16,30,275.0,30.0,3.4,10.0,54.0,166.13,117.86
2016,1,4,16,45,137.5,15.0,3.4,10.0,27.0,75.68,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.88,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.5,2.5,2.19,0.0
2016,1,5,9,0,0.0,3.0,2.5,10.0,3.0,2.63,0.0
2016,1,5,9,15,0.0,3.5,2.6,10.0,3.5,3.07,0.0
2016,1,5,9,30,0.0,4.0,2.7,10.0,4.0,3.51,0.0
2016,1,5,9,45,0.0,5.0,2.85,10.0,5.0,4.39,0.0
2016,1,5,10,0,0.0,6.0,3.0,10.0,6.0,5.27,0.0
2016,1,5,10,15,0.0,55.0,3.05,10.0,55.0,48.56,36.61
2016,1,5,10,30,0.0,104.0,3.1,10.0,104.0,95.58,76.95
2016,1,5,10,45,0.0,66.0,3.2,10.0,66.0,58.33,44.87
2016,1,5,11,0,0.0,28.0,3.3,10.0,28.0,24.68,15.77
2016,1,5,11,15,0.0,19.0,3.3,10.0,19.0,16.74,8.88
2016,1,5,11,30,0.0,10.0,3.3,10.0,10.0,8.8,1.99
2016,1,5,11,45,0.0,43.0,3.35,10.0,43.0,37.95,27.2
2016,1,5,12,0,0.0,76.0,3.4,10.0,76.0,67.24,52.34
2016,1,5,12,15,0.0,101.0,3.3,9.5,101.0,90.99,72.71
2016,1,5,12,30,0.0,126.0,3.2,9.0,126.0,116.4,94.48
2016,1,5,12,45,0.0,119.0,3.15,9.0,119.0,109.26,88.4
2016,1,5,13,0,0.0,112.0,3.1,9.0,112.0,102.24,82.48
2016,1,5,13,15,0.0,121.5,3.05,9.0,121.5,112.27,91.1
2016,1,5,13,30,0.0,131.0,3.0,9.0,131.0,122.73,100.07
2016,1,5,13,45,0.0,128.5,3.0,9.0,128.5,120.66,98.41
2016,1,5,14,0,0.0,126.0,3.0,9.0,126.0,118.74,96.91
2016,1,5,14,15,0.0,68.0,2.95,9.0,68.0,60.11,46.67
2016,1,5,14,30,0.0,10.0,2.9,9.0,10.0,8.79,2.05
2016,1,5,14,45,0.0,9.0,2.85,9.0,9.0,7.91,1.29
2016,1,5,15,0,0.0,8.0,2.8,9.0,8.0,7.03,0.52
2016,1,5,15,15,0.0,7.0,2.65,9.0,7.0,6.15,0.0
2016,1,5,15,30,0.0,6.0,2.5,9.0,6.0,5.26,0.0
2016,1,5,15,45,0.0,4.5,2.35,9.0,4.5,3.95,0.0
2016,1,5,16,0,0.0,3.0,2.2,9.0,3.0,2.63,0.0
2016,1,5,16,15,0.0,2.0,2.1,8.5,2.0,1.75,0.0
2016,1,5,16,30,0.0,1.0,2.0,8.0,1.0,0.88,0.0
2016,1,5,16,45,0.0,0.5,1.9,8.0,0.5,0.44,0.0
2016,1,5,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.1,9.0,2.0,1.82,0.0
2016,1,6,8,0,0.0,4.0,3.1,9.0,4.0,3.5,0.0
2016,1,6,8,15,0.0,8.5,3.1,9.0,8.5,7.46,0.56
2016,1,6,8,30,0.0,13.0,3.1,9.0,13.0,11.41,4.14
2016,1,6,8,45,0.0,17.0,3.1,9.0,17.0,14.94,7.33
2016,1,6,9,0,0.0,21.0,3.1,9.0,21.0,18.46,10.49
2016,1,6,9,15,0.0,25.5,3.1,9.0,25.5,22.44,14.02
2016,1,6,9,30,0.0,30.0,3.1,9.0,30.0,26.41,17.52
2016,1,6,9,45,0.0,35.5,3.15,9.0,35.5,31.28,21.76
2016,1,6,10,0,0.0,41.0,3.2,9.0,41.0,36.15,25.98
2016,1,6,10,15,0.0,24.0,3.2,9.0,24.0,21.13,12.84
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,6.16,0.0
2016,1,6,10,45,8.0,86.0,3.25,9.0,89.5,83.5,67.15
2016,1,6,11,0,16.0,165.0,3.3,9.0,172.0,174.29,144.5
2016,1,6,11,15,11.5,164.5,3.3,9.0,169.5,169.15,139.67
2016,1,6,11,30,7.0,164.0,3.3,9.0,167.0,164.1,135.12
2016,1,6,11,45,21.5,179.5,3.35,9.0,190.0,194.17,160.92
2016,1,6,12,0,36.0,195.0,3.4,9.0,213.0,241.57,200.85
2016,1,6,12,15,77.5,206.0,3.35,9.0,244.0,293.22,244.97
2016,1,6,12,30,119.0,217.0,3.3,9.0,275.0,362.11,302.39
2016,1,6,12,45,59.5,135.0,3.3,9.0,164.0,189.93,158.74
2016,1,6,13,0,0.0,53.0,3.3,9.0,53.0,46.81,34.89
2016,1,6,13,15,52.5,125.5,3.25,9.0,149.0,172.1,144.25
2016,1,6,13,30,105.0,198.0,3.2,9.0,245.0,306.6,257.62
2016,1,6,13,45,52.5,103.0,3.15,9.0,126.5,145.53,121.52
2016,1,6,14,0,0.0,8.0,3.1,9.0,8.0,7.04,0.48
2016,1,6,14,15,0.0,18.0,3.05,9.0,18.0,15.84,8.21
2016,1,6,14,30,0.0,28.0,3.0,9.0,28.0,24.66,15.95
2016,1,6,14,45,0.0,25.0,2.95,9.0,25.0,22.01,13.65
2016,1,6,15,0,0.0,22.0,2.9,9.0,22.0,19.35,11.34
2016,1,6,15,15,0.0,19.0,2.8,8.5,19.0,16.71,9.04
2016,1,6,15,30,0.0,16.0,2.7,8.0,16.0,14.06,6.71
2016,1,6,15,45,0.0,13.0,2.65,8.0,13.0,11.42,4.34
2016,1,6,16,0,0.0,10.0,2.6,8.0,10.0,8.78,1.96
2016,1,6,16,15,0.0,7.0,2.5,8.0,7.0,6.14,0.0
2016,1,6,16,30,0.0,4.0,2.4,8.0,4.0,3.5,0.0
2016,1,6,16,45,0.0,2.0,2.35,8.0,2.0,1.75,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,14.0,0.45,6.5,21.5,46.53,0.0
2016,1,7,8,0,212.0,28.0,0.4,7.0,43.0,129.34,76.9
2016,1,7,8,15,318.5,38.5,0.35,7.0,78.5,202.59,158.37
2016,1,7,8,30,425.0,49.0,0.3,7.0,114.0,283.49,229.97
2016,1,7,8,45,499.5,55.0,0.25,7.0,153.5,353.08,290.15
2016,1,7,9,0,574.0,61.0,0.2,7.0,193.0,428.47,352.99
2016,1,7,9,15,442.0,87.5,0.15,7.0,199.5,400.57,331.42
2016,1,7,9,30,310.0,114.0,0.1,7.0,206.0,351.69,292.43
2016,1,7,9,45,342.5,120.5,0.1,7.0,233.5,407.52,338.04
2016,1,7,10,0,375.0,127.0,0.1,7.0,261.0,452.57,373.23
2016,1,7,10,15,583.5,101.0,0.1,7.0,328.5,602.21,489.74
2016,1,7,10,30,792.0,75.0,0.1,7.0,396.0,751.78,595.46
2016,1,7,10,45,806.0,76.5,0.1,7.5,418.5,786.53,615.42
2016,1,7,11,0,820.0,78.0,0.1,8.0,441.0,818.92,635.42
2016,1,7,11,15,602.0,129.5,0.1,8.0,401.0,712.05,559.42
2016,1,7,11,30,384.0,181.0,0.1,8.0,361.0,566.14,451.82
2016,1,7,11,45,380.0,187.0,0.1,8.0,368.0,574.26,459.52
2016,1,7,12,0,376.0,193.0,0.1,8.0,375.0,580.86,463.9
2016,1,7,12,15,614.5,136.0,0.15,8.0,433.5,754.45,592.92
2016,1,7,12,30,853.0,79.0,0.2,8.0,492.0,895.2,687.62
2016,1,7,12,45,461.5,142.0,0.25,8.0,365.5,612.37,486.85
2016,1,7,13,0,70.0,205.0,0.3,8.0,239.0,284.98,231.01
2016,1,7,13,15,459.5,138.5,0.3,8.0,346.5,595.78,484.61
2016,1,7,13,30,849.0,72.0,0.3,8.0,454.0,845.08,659.83
2016,1,7,13,45,838.5,70.5,0.35,8.0,433.5,816.59,637.36
2016,1,7,14,0,828.0,69.0,0.4,8.0,413.0,785.41,617.73
2016,1,7,14,15,414.0,90.0,0.4,8.0,262.0,455.94,374.56
2016,1,7,14,30,0.0,111.0,0.4,8.0,111.0,104.19,83.42
2016,1,7,14,45,0.0,101.0,0.4,8.0,101.0,94.49,76.53
2016,1,7,15,0,0.0,91.0,0.4,8.0,91.0,84.91,68.41
2016,1,7,15,15,338.0,71.5,0.4,8.0,155.5,322.99,273.85
2016,1,7,15,30,676.0,52.0,0.4,8.0,220.0,489.75,404.02
2016,1,7,15,45,621.5,47.0,0.4,8.0,180.5,421.06,344.42
2016,1,7,16,0,567.0,42.0,0.4,8.0,141.0,355.88,288.41
2016,1,7,16,15,477.0,35.0,0.4,7.5,103.0,281.12,223.21
2016,1,7,16,30,387.0,28.0,0.4,7.0,65.0,211.02,155.66
2016,1,7,16,45,193.5,14.0,0.4,7.0,32.5,96.21,6.34
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.0,1.65,6.5,9.0,8.19,0.0
2016,1,8,8,0,0.0,18.0,1.7,7.0,18.0,15.86,4.93
2016,1,8,8,15,0.0,32.5,1.8,7.0,32.5,30.04,19.58
2016,1,8,8,30,0.0,47.0,1.9,7.0,47.0,44.51,32.75
2016,1,8,8,45,0.0,62.5,2.0,7.5,62.5,60.0,46.56
2016,1,8,9,0,0.0,78.0,2.1,8.0,78.0,75.44,60.15
2016,1,8,9,15,1.5,92.0,2.1,8.0,92.5,90.07,73.01
2016,1,8,9,30,3.0,106.0,2.1,8.0,107.0,104.93,85.92
2016,1,8,9,45,6.0,117.5,2.1,8.5,120.0,118.18,97.17
2016,1,8,10,0,9.0,129.0,2.1,9.0,133.0,131.83,108.61
2016,1,8,10,15,4.5,123.0,2.1,9.0,125.0,120.23,98.43
2016,1,8,10,30,0.0,117.0,2.1,9.0,117.0,109.18,88.71
2016,1,8,10,45,0.0,108.5,2.15,9.0,108.5,99.58,80.43
2016,1,8,11,0,0.0,100.0,2.2,9.0,100.0,90.52,72.6
2016,1,8,11,15,0.0,127.0,2.2,9.0,127.0,118.01,95.93
2016,1,8,11,30,0.0,154.0,2.2,9.0,154.0,146.58,119.93
2016,1,8,11,45,33.0,181.5,2.25,9.5,197.5,221.61,183.54
2016,1,8,12,0,66.0,209.0,2.3,10.0,241.0,286.24,237.13
2016,1,8,12,15,65.5,210.0,2.3,10.0,241.5,287.04,237.47
2016,1,8,12,30,65.0,211.0,2.3,10.0,242.0,287.89,238.14
2016,1,8,12,45,46.5,199.0,2.35,10.0,221.5,255.75,211.32
2016,1,8,13,0,28.0,187.0,2.4,10.0,201.0,224.13,184.82
2016,1,8,13,15,135.5,191.0,2.4,10.0,253.0,340.74,284.4
2016,1,8,13,30,243.0,195.0,2.4,10.0,305.0,453.93,377.7
2016,1,8,13,45,121.5,111.5,2.4,10.0,166.5,226.26,190.44
2016,1,8,14,0,0.0,28.0,2.4,10.0,28.0,24.67,15.75
2016,1,8,14,15,0.0,20.5,2.4,9.5,20.5,18.05,10.11
2016,1,8,14,30,0.0,13.0,2.4,9.0,13.0,11.43,4.37
2016,1,8,14,45,0.0,12.0,2.4,9.0,12.0,10.55,3.61
2016,1,8,15,0,0.0,11.0,2.4,9.0,11.0,9.67,2.84
2016,1,8,15,15,0.0,9.5,2.35,8.5,9.5,8.34,1.69
2016,1,8,15,30,0.0,8.0,2.3,8.0,8.0,7.02,0.53
2016,1,8,15,45,0.0,6.5,2.3,8.0,6.5,5.7,0.0
2016,1,8,16,0,0.0,5.0,2.3,8.0,5.0,4.38,0.0
2016,1,8,16,15,0.0,3.5,2.35,7.5,3.5,3.07,0.0
2016,1,8,16,30,0.0,2.0,2.4,7.0,2.0,1.75,0.0
2016,1,8,16,45,0.0,1.0,2.45,7.0,1.0,0.87,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,119.0,13.5,3.25,7.0,22.0,49.94,0.0
2016,1,9,8,0,238.0,27.0,3.2,7.0,44.0,137.03,83.19
2016,1,9,8,15,342.0,36.5,3.1,7.0,79.5,210.06,166.15
2016,1,9,8,30,446.0,46.0,3.0,7.0,115.0,289.72,239.23
2016,1,9,8,45,519.0,51.5,2.95,7.5,154.5,358.61,301.25
2016,1,9,9,0,592.0,57.0,2.9,8.0,194.0,433.28,366.32
2016,1,9,9,15,323.5,89.0,2.8,8.0,165.5,328.03,279.25
2016,1,9,9,30,55.0,121.0,2.7,8.0,137.0,167.75,140.68
2016,1,9,9,45,57.0,134.0,2.65,8.0,152.5,184.95,155.79
2016,1,9,10,0,59.0,147.0,2.6,8.0,168.0,202.43,170.53
2016,1,9,10,15,29.5,141.0,2.45,8.0,151.5,171.29,143.05
2016,1,9,10,30,0.0,135.0,2.3,8.0,135.0,128.73,105.67
2016,1,9,10,45,5.5,148.5,2.15,8.0,151.0,147.22,121.5
2016,1,9,11,0,11.0,162.0,2.0,8.0,167.0,166.19,137.51
2016,1,9,11,15,5.5,133.5,1.85,8.0,136.0,129.61,106.19
2016,1,9,11,30,0.0,105.0,1.7,8.0,105.0,95.08,76.55
2016,1,9,11,45,0.0,116.0,1.55,8.5,116.0,106.05,85.73
2016,1,9,12,0,0.0,127.0,1.4,9.0,127.0,117.23,94.94
2016,1,9,12,15,4.5,150.0,1.3,9.0,152.5,145.51,118.86
2016,1,9,12,30,9.0,173.0,1.2,9.0,178.0,174.81,143.35
2016,1,9,12,45,171.5,184.0,1.1,9.0,266.5,366.3,304.99
2016,1,9,13,0,334.0,195.0,1.0,9.0,355.0,542.1,443.79
2016,1,9,13,15,269.0,197.5,0.95,9.0,324.0,483.88,395.61
2016,1,9,13,30,204.0,200.0,0.9,9.0,293.0,410.24,337.36
2016,1,9,13,45,111.5,179.5,0.85,9.0,230.5,302.28,249.85
2016,1,9,14,0,19.0,159.0,0.8,9.0,168.0,170.63,140.0
2016,1,9,14,15,9.5,137.0,0.8,9.0,141.5,138.94,113.88
2016,1,9,14,30,0.0,115.0,0.8,9.0,115.0,108.26,87.85
2016,1,9,14,45,0.0,104.5,0.85,9.0,104.5,98.02,79.34
2016,1,9,15,0,0.0,94.0,0.9,9.0,94.0,87.9,70.77
2016,1,9,15,15,0.0,82.5,0.9,9.0,82.5,76.78,61.24
2016,1,9,15,30,0.0,71.0,0.9,9.0,71.0,65.75,51.66
2016,1,9,15,45,0.0,58.0,0.9,9.0,58.0,53.12,40.58
2016,1,9,16,0,0.0,45.0,0.9,9.0,45.0,40.51,29.4
2016,1,9,16,15,0.0,33.0,0.9,8.5,33.0,29.11,19.24
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,18.49,9.48
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,9.23,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,148.0,13.0,3.0,6.0,23.5,58.5,0.0
2016,1,10,8,0,296.0,26.0,3.1,6.0,47.0,157.64,97.45
2016,1,10,8,15,399.5,35.0,3.15,6.0,84.5,232.63,184.8
2016,1,10,8,30,503.0,44.0,3.2,6.0,122.0,314.38,260.45
2016,1,10,8,45,566.0,50.0,3.25,6.5,162.0,381.23,321.36
2016,1,10,9,0,629.0,56.0,3.3,7.0,202.0,452.95,384.5
2016,1,10,9,15,670.0,60.5,3.3,7.0,240.5,513.48,437.19
2016,1,10,9,30,711.0,65.0,3.3,7.0,279.0,571.5,486.38
2016,1,10,9,45,739.0,68.0,3.35,7.5,313.0,624.27,528.4
2016,1,10,10,0,767.0,71.0,3.4,8.0,347.0,676.73,568.14
2016,1,10,10,15,785.5,73.5,3.35,8.0,376.0,720.59,600.99
2016,1,10,10,30,804.0,76.0,3.3,8.0,405.0,762.84,632.1
2016,1,10,10,45,821.5,76.0,3.3,8.5,428.5,799.29,657.46
2016,1,10,11,0,839.0,76.0,3.3,9.0,452.0,833.46,680.83
2016,1,10,11,15,846.0,77.0,3.25,9.0,467.5,857.21,697.2
2016,1,10,11,30,853.0,78.0,3.2,9.0,483.0,877.88,711.35
2016,1,10,11,45,684.5,120.0,3.2,9.5,448.5,793.62,646.89
2016,1,10,12,0,516.0,162.0,3.2,10.0,414.0,688.59,565.98
2016,1,10,12,15,620.5,132.5,3.2,10.0,436.5,757.78,619.87
2016,1,10,12,30,725.0,103.0,3.2,10.0,459.0,816.89,663.67
2016,1,10,12,45,692.5,110.0,3.2,10.5,446.5,792.8,644.2
2016,1,10,13,0,660.0,117.0,3.2,11.0,434.0,765.91,623.41
2016,1,10,13,15,687.5,106.0,3.15,11.0,428.5,768.1,625.44
2016,1,10,13,30,715.0,95.0,3.1,11.0,423.0,766.34,624.41
2016,1,10,13,45,663.5,102.5,3.1,11.0,396.5,717.04,587.82
2016,1,10,14,0,612.0,110.0,3.1,11.0,370.0,666.69,550.34
2016,1,10,14,15,651.0,94.0,3.0,10.5,354.5,660.82,547.49
2016,1,10,14,30,690.0,78.0,2.9,10.0,339.0,649.57,540.13
2016,1,10,14,45,655.0,78.5,2.85,10.0,308.5,600.13,501.98
2016,1,10,15,0,620.0,79.0,2.8,10.0,278.0,550.77,462.41
2016,1,10,15,15,593.0,72.0,2.7,9.5,244.0,498.32,419.88
2016,1,10,15,30,566.0,65.0,2.6,9.0,210.0,446.45,376.47
2016,1,10,15,45,518.5,58.0,2.55,9.0,174.0,384.0,322.32
2016,1,10,16,0,471.0,51.0,2.5,9.0,138.0,324.78,269.38
2016,1,10,16,15,403.0,41.5,2.55,8.5,102.0,257.16,208.73
2016,1,10,16,30,335.0,32.0,2.6,8.0,66.0,196.21,150.25
2016,1,10,16,45,167.5,16.0,2.65,7.5,33.0,92.46,35.12
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,3.2,7.0,12.0,10.91,0.0
2016,1,11,8,0,0.0,24.0,3.2,7.0,24.0,22.64,9.88
2016,1,11,8,15,18.0,40.5,3.2,7.0,43.0,51.96,37.91
2016,1,11,8,30,36.0,57.0,3.2,7.0,62.0,79.38,62.79
2016,1,11,8,45,46.0,74.0,3.2,7.5,83.0,104.85,85.71
2016,1,11,9,0,56.0,91.0,3.2,8.0,104.0,131.19,109.12
2016,1,11,9,15,62.5,106.5,3.2,8.0,123.5,154.21,129.51
2016,1,11,9,30,69.0,122.0,3.2,8.0,143.0,177.86,150.14
2016,1,11,9,45,73.5,136.0,3.25,8.0,160.5,198.69,168.05
2016,1,11,10,0,78.0,150.0,3.3,8.0,178.0,219.93,186.08
2016,1,11,10,15,39.0,83.0,3.3,8.0,97.0,110.4,91.7
2016,1,11,10,30,0.0,16.0,3.3,8.0,16.0,14.08,6.69
2016,1,11,10,45,0.0,54.0,3.3,8.5,54.0,47.68,35.93
2016,1,11,11,0,0.0,92.0,3.3,9.0,92.0,82.45,65.74
2016,1,11,11,15,420.0,83.5,3.3,9.0,283.5,497.67,423.14
2016,1,11,11,30,840.0,75.0,3.3,9.0,475.0,863.04,704.02
2016,1,11,11,45,845.0,75.5,3.3,9.0,484.0,878.0,711.48
2016,1,11,12,0,850.0,76.0,3.3,9.0,493.0,889.65,719.62
2016,1,11,12,15,850.5,76.0,3.25,9.0,494.5,893.14,721.6
2016,1,11,12,30,851.0,76.0,3.2,9.0,496.0,893.18,721.26
2016,1,11,12,45,425.5,100.0,3.2,9.5,310.0,538.86,449.89
2016,1,11,13,0,0.0,124.0,3.2,10.0,124.0,114.17,91.64
2016,1,11,13,15,0.0,87.0,3.15,10.0,87.0,77.32,60.91
2016,1,11,13,30,0.0,50.0,3.1,10.0,50.0,44.15,32.55
2016,1,11,13,45,0.0,39.0,3.1,10.0,39.0,34.4,24.19
2016,1,11,14,0,0.0,28.0,3.1,10.0,28.0,24.67,15.8
2016,1,11,14,15,0.0,63.5,3.05,10.0,63.5,56.11,43.05
2016,1,11,14,30,0.0,99.0,3.0,10.0,99.0,90.89,73.03
2016,1,11,14,45,0.0,90.0,2.95,10.0,90.0,82.27,65.69
2016,1,11,15,0,0.0,81.0,2.9,10.0,81.0,73.72,58.41
2016,1,11,15,15,0.0,71.5,2.85,9.5,71.5,64.73,50.77
2016,1,11,15,30,0.0,62.0,2.8,9.0,62.0,55.8,43.07
2016,1,11,15,45,0.0,51.0,2.75,9.0,51.0,45.35,33.87
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,35.29,24.92
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,26.0,16.58
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,16.72,8.13
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,9.67,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.73,0.0
2016,1,11,17,15,0.0,1.5,2.6,9.0,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
