Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,54.5,13.0,3.45,7.0,17.0,28.9,0.0
2016,1,12,8,0,109.0,26.0,3.4,7.0,34.0,79.6,48.27
2016,1,12,8,15,157.5,41.5,3.35,7.0,61.5,126.72,99.43
2016,1,12,8,30,206.0,57.0,3.3,7.0,89.0,176.04,145.08
2016,1,12,8,45,234.0,72.0,3.3,7.5,118.5,218.55,183.89
2016,1,12,9,0,262.0,87.0,3.3,8.0,148.0,263.45,223.92
2016,1,12,9,15,279.5,101.0,3.3,8.0,176.5,302.66,258.58
2016,1,12,9,30,297.0,115.0,3.3,8.0,205.0,342.86,293.27
2016,1,12,9,45,311.0,126.0,3.35,8.5,230.0,377.47,322.09
2016,1,12,10,0,325.0,137.0,3.4,9.0,255.0,412.41,350.54
2016,1,12,10,15,390.0,138.5,3.4,9.0,291.0,490.47,414.79
2016,1,12,10,30,455.0,140.0,3.4,9.0,327.0,557.21,468.85
2016,1,12,10,45,404.5,158.5,3.4,9.0,332.0,550.1,461.21
2016,1,12,11,0,354.0,177.0,3.4,9.0,337.0,522.78,438.16
2016,1,12,11,15,415.5,171.5,3.35,9.0,365.5,593.68,495.03
2016,1,12,11,30,477.0,166.0,3.3,9.0,394.0,648.92,538.61
2016,1,12,11,45,368.0,190.5,3.3,9.5,368.5,568.33,471.85
2016,1,12,12,0,259.0,215.0,3.3,10.0,343.0,503.0,416.64
2016,1,12,12,15,143.0,205.0,3.3,10.0,276.0,367.44,305.57
2016,1,12,12,30,27.0,195.0,3.3,10.0,209.0,215.52,177.55
2016,1,12,12,45,13.5,131.5,3.3,10.0,138.5,133.96,109.33
2016,1,12,13,0,0.0,68.0,3.3,10.0,68.0,60.13,46.15
2016,1,12,13,15,0.0,89.5,3.3,10.0,89.5,79.72,63.0
2016,1,12,13,30,0.0,111.0,3.3,10.0,111.0,101.26,81.41
2016,1,12,13,45,0.0,102.5,3.3,10.0,102.5,92.94,74.4
2016,1,12,14,0,0.0,94.0,3.3,10.0,94.0,84.71,67.47
2016,1,12,14,15,0.0,87.5,3.3,10.0,87.5,78.54,62.3
2016,1,12,14,30,0.0,81.0,3.3,10.0,81.0,72.43,57.15
2016,1,12,14,45,0.0,74.0,3.35,10.0,74.0,65.88,51.58
2016,1,12,15,0,0.0,67.0,3.4,10.0,67.0,59.37,46.02
2016,1,12,15,15,0.0,59.0,3.45,10.0,59.0,52.12,39.76
2016,1,12,15,30,0.0,51.0,3.5,10.0,51.0,45.02,33.57
2016,1,12,15,45,0.0,42.5,3.6,10.0,42.5,37.49,26.93
2016,1,12,16,0,0.0,34.0,3.7,10.0,34.0,29.96,20.24
2016,1,12,16,15,0.0,25.0,3.7,10.0,25.0,22.01,13.12
2016,1,12,16,30,0.0,16.0,3.7,10.0,16.0,14.07,5.95
2016,1,12,16,45,0.0,9.5,3.75,10.5,9.5,8.34,0.0
2016,1,12,17,0,0.0,3.0,3.8,11.0,3.0,2.73,0.0
2016,1,12,17,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,11.5,3.5,10.0,11.5,10.46,0.0
2016,1,13,8,0,0.0,23.0,3.6,10.0,23.0,21.16,9.07
2016,1,13,8,15,10.0,40.5,3.65,10.0,42.0,44.19,31.12
2016,1,13,8,30,20.0,58.0,3.7,10.0,61.0,72.73,56.44
2016,1,13,8,45,33.5,76.0,3.8,10.5,83.0,100.57,81.03
2016,1,13,9,0,47.0,94.0,3.9,11.0,105.0,129.62,106.49
2016,1,13,9,15,56.0,110.5,4.0,11.0,126.0,155.05,128.75
2016,1,13,9,30,65.0,127.0,4.1,11.0,147.0,181.36,151.48
2016,1,13,9,45,83.5,140.5,4.25,11.0,169.0,211.13,177.17
2016,1,13,10,0,102.0,154.0,4.4,11.0,191.0,255.32,214.59
2016,1,13,10,15,51.0,117.0,4.45,11.0,135.5,158.03,131.46
2016,1,13,10,30,0.0,80.0,4.5,11.0,80.0,71.05,55.59
2016,1,13,10,45,0.0,108.0,4.6,11.0,108.0,98.79,79.23
2016,1,13,11,0,0.0,136.0,4.7,11.0,136.0,127.63,103.55
2016,1,13,11,15,12.0,161.0,4.7,10.5,166.5,164.68,135.37
2016,1,13,11,30,24.0,186.0,4.7,10.0,197.0,202.95,168.04
2016,1,13,11,45,12.0,150.5,4.75,10.0,156.0,152.64,125.21
2016,1,13,12,0,0.0,115.0,4.8,10.0,115.0,104.73,84.15
2016,1,13,12,15,120.0,167.5,4.7,10.0,227.5,299.26,252.03
2016,1,13,12,30,240.0,220.0,4.6,10.0,340.0,475.17,397.87
2016,1,13,12,45,263.5,214.0,4.6,10.0,344.5,505.58,422.13
2016,1,13,13,0,287.0,208.0,4.6,10.0,349.0,517.07,432.08
2016,1,13,13,15,186.0,206.0,4.5,10.0,296.5,404.3,338.6
2016,1,13,13,30,85.0,204.0,4.4,10.0,244.0,295.26,246.5
2016,1,13,13,45,433.0,146.0,4.3,10.0,334.5,568.29,478.35
2016,1,13,14,0,781.0,88.0,4.2,10.0,425.0,777.99,643.33
2016,1,13,14,15,394.0,113.0,4.0,10.0,283.0,473.18,399.56
2016,1,13,14,30,7.0,138.0,3.8,10.0,141.0,138.52,113.33
2016,1,13,14,45,374.0,103.0,3.65,10.0,227.5,419.52,357.85
2016,1,13,15,0,741.0,68.0,3.5,10.0,314.0,621.13,522.59
2016,1,13,15,15,706.5,64.5,3.35,9.5,276.5,563.01,474.43
2016,1,13,15,30,672.0,61.0,3.2,9.0,239.0,510.0,430.0
2016,1,13,15,45,631.0,54.5,3.05,9.0,200.0,446.74,375.14
2016,1,13,16,0,590.0,48.0,2.9,9.0,161.0,385.88,320.6
2016,1,13,16,15,505.5,41.0,2.75,8.5,121.0,306.94,250.31
2016,1,13,16,30,421.0,34.0,2.6,8.0,81.0,235.92,184.06
2016,1,13,16,45,275.0,23.5,2.5,8.0,48.5,143.15,81.44
2016,1,13,17,0,129.0,13.0,2.4,8.0,16.0,51.12,0.0
2016,1,13,17,15,64.5,6.5,2.35,7.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,7.5,4.5,4.09,0.0
2016,1,14,8,0,0.0,9.0,2.7,8.0,9.0,7.9,0.0
2016,1,14,8,15,0.0,16.0,2.75,8.0,16.0,14.06,6.19
2016,1,14,8,30,0.0,23.0,2.8,8.0,23.0,20.24,11.82
2016,1,14,8,45,0.0,30.0,2.9,8.0,30.0,26.42,17.4
2016,1,14,9,0,0.0,37.0,3.0,8.0,37.0,32.61,22.95
2016,1,14,9,15,0.0,44.0,3.1,8.0,44.0,38.81,28.44
2016,1,14,9,30,0.0,51.0,3.2,8.0,51.0,45.01,33.89
2016,1,14,9,45,0.0,57.5,3.35,8.5,57.5,50.78,38.82
2016,1,14,10,0,0.0,64.0,3.5,9.0,64.0,56.55,43.7
2016,1,14,10,15,0.0,88.0,3.6,9.0,88.0,79.3,63.29
2016,1,14,10,30,0.0,112.0,3.7,9.0,112.0,103.41,83.87
2016,1,14,10,45,0.0,122.5,3.8,9.0,122.5,113.8,92.59
2016,1,14,11,0,0.0,133.0,3.9,9.0,133.0,124.32,101.41
2016,1,14,11,15,0.0,120.0,3.8,9.0,120.0,110.29,89.35
2016,1,14,11,30,0.0,107.0,3.7,9.0,107.0,96.88,77.85
2016,1,14,11,45,0.0,108.5,3.65,9.0,108.5,98.25,78.97
2016,1,14,12,0,0.0,110.0,3.6,9.0,110.0,99.66,80.13
2016,1,14,12,15,0.0,60.0,3.55,9.0,60.0,53.03,40.2
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,8.81,1.99
2016,1,14,12,45,0.0,27.5,3.5,9.0,27.5,24.25,15.4
2016,1,14,13,0,0.0,45.0,3.5,9.0,45.0,39.73,28.81
2016,1,14,13,15,0.0,56.5,3.55,9.0,56.5,49.92,37.62
2016,1,14,13,30,0.0,68.0,3.6,9.0,68.0,60.12,46.45
2016,1,14,13,45,0.0,73.0,3.7,9.0,73.0,64.56,50.33
2016,1,14,14,0,0.0,78.0,3.8,9.0,78.0,69.01,54.23
2016,1,14,14,15,0.0,63.0,3.85,9.0,63.0,55.67,42.78
2016,1,14,14,30,0.0,48.0,3.9,9.0,48.0,42.36,31.31
2016,1,14,14,45,0.0,43.5,3.95,9.0,43.5,38.36,27.89
2016,1,14,15,0,0.0,39.0,4.0,9.0,39.0,34.38,24.45
2016,1,14,15,15,0.0,34.5,3.95,9.0,34.5,30.39,20.98
2016,1,14,15,30,0.0,30.0,3.9,9.0,30.0,26.41,17.49
2016,1,14,15,45,0.0,24.5,3.85,9.5,24.5,21.55,13.16
2016,1,14,16,0,0.0,19.0,3.8,10.0,19.0,16.7,8.81
2016,1,14,16,15,0.0,14.0,3.65,10.0,14.0,12.3,4.87
2016,1,14,16,30,0.0,9.0,3.5,10.0,9.0,7.9,0.92
2016,1,14,16,45,0.0,5.5,3.4,10.0,5.5,4.82,0.0
2016,1,14,17,0,0.0,2.0,3.3,10.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,3.15,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,13.0,1.45,6.5,25.0,60.75,0.0
2016,1,15,8,0,315.0,26.0,1.5,7.0,50.0,164.47,107.83
2016,1,15,8,15,416.0,34.5,1.6,7.0,88.0,237.08,187.62
2016,1,15,8,30,517.0,43.0,1.7,7.0,126.0,317.86,261.09
2016,1,15,8,45,577.0,49.0,1.85,7.0,166.0,383.87,320.96
2016,1,15,9,0,637.0,55.0,2.0,7.0,206.0,454.59,383.13
2016,1,15,9,15,439.0,89.0,2.05,7.0,201.5,398.07,337.96
2016,1,15,9,30,241.0,123.0,2.1,7.0,197.0,315.28,268.43
2016,1,15,9,45,247.0,136.0,2.2,7.5,219.5,344.59,293.2
2016,1,15,10,0,253.0,149.0,2.3,8.0,242.0,373.79,316.81
2016,1,15,10,15,333.0,149.5,2.35,8.0,282.5,444.24,375.75
2016,1,15,10,30,413.0,150.0,2.4,8.0,323.0,535.29,449.31
2016,1,15,10,45,423.5,157.5,2.45,8.5,343.5,564.95,471.17
2016,1,15,11,0,434.0,165.0,2.5,9.0,364.0,593.52,492.29
2016,1,15,11,15,411.0,177.0,2.5,9.0,370.5,596.68,493.47
2016,1,15,11,30,388.0,189.0,2.5,9.0,377.0,580.37,480.16
2016,1,15,11,45,243.5,206.5,2.5,9.5,325.5,476.19,393.89
2016,1,15,12,0,99.0,224.0,2.5,10.0,274.0,333.61,275.56
2016,1,15,12,15,464.5,156.0,2.5,10.0,390.0,638.31,526.79
2016,1,15,12,30,830.0,88.0,2.5,10.0,506.0,893.43,715.39
2016,1,15,12,45,839.0,83.5,2.5,10.0,502.0,892.51,712.27
2016,1,15,13,0,848.0,79.0,2.5,10.0,498.0,887.95,709.33
2016,1,15,13,15,840.0,78.0,2.5,10.0,484.0,869.07,696.21
2016,1,15,13,30,832.0,77.0,2.5,10.0,470.0,847.06,681.01
2016,1,15,13,45,669.0,109.0,2.5,10.5,416.5,735.06,597.92
2016,1,15,14,0,506.0,141.0,2.5,11.0,363.0,613.44,505.04
2016,1,15,14,15,647.5,103.5,2.45,10.5,370.0,675.15,555.8
2016,1,15,14,30,789.0,66.0,2.4,10.0,377.0,713.51,586.1
2016,1,15,14,45,767.0,63.5,2.4,10.0,345.0,666.49,550.69
2016,1,15,15,0,745.0,61.0,2.4,10.0,313.0,618.49,514.57
2016,1,15,15,15,712.0,58.0,2.35,9.5,276.5,561.93,470.66
2016,1,15,15,30,679.0,55.0,2.3,9.0,240.0,505.96,424.87
2016,1,15,15,45,626.0,50.5,2.3,9.0,200.0,437.78,366.95
2016,1,15,16,0,573.0,46.0,2.3,9.0,160.0,376.74,313.0
2016,1,15,16,15,495.0,39.5,2.35,9.0,121.0,302.06,246.5
2016,1,15,16,30,417.0,33.0,2.4,9.0,82.0,234.74,184.08
2016,1,15,16,45,208.5,25.5,2.5,9.0,50.0,123.88,78.43
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,2.6,9.0,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,150.0,13.5,2.45,10.5,25.0,58.75,0.0
2016,1,16,8,0,300.0,27.0,2.5,11.0,50.0,159.97,104.85
2016,1,16,8,15,402.5,35.5,2.5,11.0,88.0,232.12,181.8
2016,1,16,8,30,505.0,44.0,2.5,11.0,126.0,312.96,254.5
2016,1,16,8,45,568.0,49.5,2.5,11.5,166.5,379.44,313.48
2016,1,16,9,0,631.0,55.0,2.5,12.0,207.0,450.89,374.64
2016,1,16,9,15,672.0,59.5,2.45,12.0,246.0,511.87,425.99
2016,1,16,9,30,713.0,64.0,2.4,12.0,285.0,570.96,474.28
2016,1,16,9,45,356.5,63.0,2.4,12.5,173.5,351.65,296.01
2016,1,16,10,0,0.0,62.0,2.4,13.0,62.0,54.77,41.25
2016,1,16,10,15,0.0,73.0,2.35,13.0,73.0,64.56,49.74
2016,1,16,10,30,0.0,84.0,2.3,13.0,84.0,74.9,58.43
2016,1,16,10,45,0.0,98.5,2.25,13.0,98.5,88.99,70.24
2016,1,16,11,0,0.0,113.0,2.2,13.0,113.0,103.32,82.17
2016,1,16,11,15,0.0,118.5,2.15,13.0,118.5,108.61,86.48
2016,1,16,11,30,0.0,124.0,2.1,13.0,124.0,113.98,90.87
2016,1,16,11,45,6.5,153.0,2.05,13.0,156.5,149.98,120.99
2016,1,16,12,0,13.0,182.0,2.0,13.0,189.0,187.33,151.85
2016,1,16,12,15,142.0,201.5,1.9,13.0,273.5,361.46,296.74
2016,1,16,12,30,271.0,221.0,1.8,13.0,358.0,522.51,423.9
2016,1,16,12,45,135.5,114.5,1.7,13.0,183.0,264.28,218.1
2016,1,16,13,0,0.0,8.0,1.6,13.0,8.0,7.05,0.36
2016,1,16,13,15,0.0,57.0,1.55,13.0,57.0,50.36,37.42
2016,1,16,13,30,0.0,106.0,1.5,13.0,106.0,95.97,75.93
2016,1,16,13,45,125.5,147.0,1.45,13.0,202.5,272.85,226.32
2016,1,16,14,0,251.0,188.0,1.4,13.0,299.0,442.67,362.69
2016,1,16,14,15,230.0,178.0,1.4,13.0,275.0,406.74,333.26
2016,1,16,14,30,209.0,168.0,1.4,13.0,251.0,357.05,294.3
2016,1,16,14,45,198.0,155.5,1.4,13.0,229.5,327.5,270.95
2016,1,16,15,0,187.0,143.0,1.4,13.0,208.0,298.37,247.43
2016,1,16,15,15,178.5,127.5,1.4,12.5,183.5,267.47,222.54
2016,1,16,15,30,170.0,112.0,1.4,12.0,159.0,236.99,197.37
2016,1,16,15,45,354.0,82.5,1.45,12.0,160.5,320.61,266.52
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,367.82,301.55
2016,1,16,16,15,457.5,45.5,1.6,12.0,123.0,292.13,235.3
2016,1,16,16,30,377.0,38.0,1.7,12.0,84.0,223.93,173.98
2016,1,16,16,45,253.5,26.5,1.8,12.0,52.0,142.72,93.24
2016,1,16,17,0,130.0,15.0,1.9,12.0,20.0,53.92,0.0
2016,1,16,17,15,65.0,7.5,2.0,12.0,10.0,6.82,0.0
2016,1,16,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,3.75,12.0,2.0,1.82,0.0
2016,1,17,8,0,0.0,4.0,3.8,12.0,4.0,3.5,0.0
2016,1,17,8,15,0.0,7.0,3.75,12.0,7.0,6.14,0.0
2016,1,17,8,30,0.0,10.0,3.7,12.0,10.0,8.77,1.83
2016,1,17,8,45,0.0,13.0,3.7,12.0,13.0,11.42,4.18
2016,1,17,9,0,0.0,16.0,3.7,12.0,16.0,14.06,6.53
2016,1,17,9,15,0.0,19.0,3.7,12.0,19.0,16.71,8.85
2016,1,17,9,30,0.0,22.0,3.7,12.0,22.0,19.35,11.15
2016,1,17,9,45,0.0,25.0,3.7,12.0,25.0,22.01,13.43
2016,1,17,10,0,0.0,28.0,3.7,12.0,28.0,24.66,15.7
2016,1,17,10,15,0.0,59.5,3.75,12.0,59.5,52.56,39.67
2016,1,17,10,30,0.0,91.0,3.8,12.0,91.0,81.78,64.54
2016,1,17,10,45,0.0,66.0,3.9,12.5,66.0,58.34,44.36
2016,1,17,11,0,0.0,41.0,4.0,13.0,41.0,36.18,25.34
2016,1,17,11,15,0.0,30.5,4.0,12.5,30.5,26.9,17.43
2016,1,17,11,30,0.0,20.0,4.0,12.0,20.0,17.63,9.5
2016,1,17,11,45,0.0,27.0,4.05,12.0,27.0,23.81,14.79
2016,1,17,12,0,0.0,34.0,4.1,12.0,34.0,30.0,20.08
2016,1,17,12,15,0.0,39.0,4.1,12.0,39.0,34.43,23.85
2016,1,17,12,30,0.0,44.0,4.1,12.0,44.0,38.85,27.63
2016,1,17,12,45,0.0,43.5,4.15,12.0,43.5,38.41,27.26
2016,1,17,13,0,0.0,43.0,4.2,12.0,43.0,37.96,26.89
2016,1,17,13,15,0.0,49.0,4.15,12.0,49.0,43.27,31.45
2016,1,17,13,30,0.0,55.0,4.1,12.0,55.0,48.59,36.03
2016,1,17,13,45,0.0,41.0,4.05,12.0,41.0,36.18,25.45
2016,1,17,14,0,0.0,27.0,4.0,12.0,27.0,23.79,14.86
2016,1,17,14,15,0.0,20.5,3.95,12.0,20.5,18.05,9.94
2016,1,17,14,30,0.0,14.0,3.9,12.0,14.0,12.32,5.0
2016,1,17,14,45,0.0,12.5,3.9,12.0,12.5,10.99,3.87
2016,1,17,15,0,0.0,11.0,3.9,12.0,11.0,9.67,2.74
2016,1,17,15,15,0.0,9.5,3.85,12.0,9.5,8.35,1.59
2016,1,17,15,30,0.0,8.0,3.8,12.0,8.0,7.02,0.44
2016,1,17,15,45,0.0,7.0,3.75,12.0,7.0,6.14,0.0
2016,1,17,16,0,0.0,6.0,3.7,12.0,6.0,5.26,0.0
2016,1,17,16,15,0.0,4.5,3.65,12.0,4.5,3.94,0.0
2016,1,17,16,30,0.0,3.0,3.6,12.0,3.0,2.63,0.0
2016,1,17,16,45,0.0,1.5,3.55,12.0,1.5,1.31,0.0
2016,1,17,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,195.5,12.0,1.8,8.5,28.0,71.21,0.0
2016,1,18,8,0,391.0,24.0,1.8,9.0,56.0,186.06,126.09
2016,1,18,8,15,487.5,31.5,1.85,9.0,96.0,258.67,203.87
2016,1,18,8,30,584.0,39.0,1.9,9.0,136.0,340.14,277.67
2016,1,18,8,45,637.0,44.0,2.0,9.5,176.5,405.06,335.81
2016,1,18,9,0,690.0,49.0,2.1,10.0,217.0,473.7,394.99
2016,1,18,9,15,345.0,62.0,2.15,10.0,146.0,304.5,257.8
2016,1,18,9,30,0.0,75.0,2.2,10.0,75.0,67.76,53.05
2016,1,18,9,45,0.0,83.0,2.25,10.5,83.0,75.2,59.53
2016,1,18,10,0,0.0,91.0,2.3,11.0,91.0,82.7,65.74
2016,1,18,10,15,0.0,92.5,2.35,11.0,92.5,83.65,66.43
2016,1,18,10,30,0.0,94.0,2.4,11.0,94.0,84.73,67.24
2016,1,18,10,45,52.5,150.0,2.45,11.5,174.5,198.36,164.44
2016,1,18,11,0,105.0,206.0,2.5,12.0,255.0,313.22,259.12
2016,1,18,11,15,81.5,208.5,2.5,11.5,247.5,296.33,244.41
2016,1,18,11,30,58.0,211.0,2.5,11.0,240.0,278.63,229.46
2016,1,18,11,45,29.0,159.0,2.55,11.0,173.5,188.86,154.91
2016,1,18,12,0,0.0,107.0,2.6,11.0,107.0,96.51,76.64
2016,1,18,12,15,4.0,142.0,2.6,11.0,144.0,135.62,109.8
2016,1,18,12,30,8.0,177.0,2.6,11.0,181.0,176.7,144.09
2016,1,18,12,45,12.5,182.0,2.6,11.0,188.5,186.44,152.3
2016,1,18,13,0,17.0,187.0,2.6,11.0,196.0,196.33,160.7
2016,1,18,13,15,19.0,185.5,2.55,11.0,195.0,196.78,161.23
2016,1,18,13,30,21.0,184.0,2.5,11.0,194.0,197.3,161.86
2016,1,18,13,45,22.5,178.5,2.5,11.0,189.0,192.94,158.48
2016,1,18,14,0,24.0,173.0,2.5,11.0,184.0,188.63,155.17
2016,1,18,14,15,12.0,154.0,2.45,11.0,159.5,158.1,129.45
2016,1,18,14,30,0.0,135.0,2.4,11.0,135.0,128.53,104.38
2016,1,18,14,45,0.0,123.5,2.35,11.0,123.5,117.21,95.02
2016,1,18,15,0,0.0,112.0,2.3,11.0,112.0,106.03,85.68
2016,1,18,15,15,0.0,99.5,2.3,11.0,99.5,93.86,75.4
2016,1,18,15,30,0.0,87.0,2.3,11.0,87.0,81.81,65.1
2016,1,18,15,45,0.0,73.0,2.35,11.0,73.0,68.16,53.3
2016,1,18,16,0,0.0,59.0,2.4,11.0,59.0,54.56,41.4
2016,1,18,16,15,0.0,45.0,2.35,11.0,45.0,40.97,29.39
2016,1,18,16,30,0.0,31.0,2.3,11.0,31.0,27.35,17.31
2016,1,18,16,45,0.0,19.5,2.25,11.0,19.5,17.18,7.49
2016,1,18,17,0,0.0,8.0,2.2,11.0,8.0,7.03,0.0
2016,1,18,17,15,0.0,4.0,2.15,11.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,5.15,11.5,1.0,0.91,0.0
2016,1,19,8,0,0.0,2.0,5.2,12.0,2.0,1.75,0.0
2016,1,19,8,15,0.0,3.5,5.1,12.0,3.5,3.07,0.0
2016,1,19,8,30,0.0,5.0,5.0,12.0,5.0,4.38,0.0
2016,1,19,8,45,0.0,7.0,4.95,12.0,7.0,6.14,0.0
2016,1,19,9,0,0.0,9.0,4.9,12.0,9.0,7.9,1.18
2016,1,19,9,15,0.0,11.0,4.85,12.0,11.0,9.66,2.73
2016,1,19,9,30,0.0,13.0,4.8,12.0,13.0,11.43,4.26
2016,1,19,9,45,0.0,14.5,4.8,12.5,14.5,12.75,5.38
2016,1,19,10,0,0.0,16.0,4.8,13.0,16.0,14.08,6.49
2016,1,19,10,15,0.0,33.0,4.7,13.0,33.0,29.08,19.38
2016,1,19,10,30,0.0,50.0,4.6,13.0,50.0,44.14,32.22
2016,1,19,10,45,0.0,65.5,4.5,13.0,65.5,57.9,43.89
2016,1,19,11,0,0.0,81.0,4.4,13.0,81.0,71.69,55.52
2016,1,19,11,15,0.0,76.0,4.35,13.0,76.0,67.24,51.68
2016,1,19,11,30,0.0,71.0,4.3,13.0,71.0,62.8,47.87
2016,1,19,11,45,0.0,85.0,4.25,13.0,85.0,75.26,58.36
2016,1,19,12,0,0.0,99.0,4.2,13.0,99.0,88.63,69.59
2016,1,19,12,15,27.5,159.5,4.2,13.0,174.0,187.88,153.56
2016,1,19,12,30,55.0,220.0,4.2,13.0,249.0,286.69,235.21
2016,1,19,12,45,27.5,151.5,4.25,13.0,166.0,178.64,145.66
2016,1,19,13,0,0.0,83.0,4.3,13.0,83.0,73.48,56.78
2016,1,19,13,15,0.0,116.0,4.2,13.0,116.0,105.62,83.96
2016,1,19,13,30,0.0,149.0,4.1,13.0,149.0,140.11,112.87
2016,1,19,13,45,128.5,170.5,4.1,13.0,229.0,304.2,253.23
2016,1,19,14,0,257.0,192.0,4.1,13.0,309.0,453.06,376.15
2016,1,19,14,15,233.0,182.5,4.0,12.5,283.5,415.07,345.42
2016,1,19,14,30,209.0,173.0,3.9,12.0,258.0,363.33,304.12
2016,1,19,14,45,283.5,150.5,3.8,12.0,255.5,398.65,334.83
2016,1,19,15,0,358.0,128.0,3.7,12.0,253.0,427.22,359.07
2016,1,19,15,15,330.0,119.0,3.55,11.5,225.0,369.71,311.9
2016,1,19,15,30,302.0,110.0,3.4,11.0,197.0,327.76,276.66
2016,1,19,15,45,284.0,95.0,3.25,11.0,167.0,285.77,240.27
2016,1,19,16,0,266.0,80.0,3.1,11.0,137.0,244.96,204.01
2016,1,19,16,15,232.0,64.0,2.95,10.5,105.5,196.49,160.84
2016,1,19,16,30,198.0,48.0,2.8,10.0,74.0,159.9,126.68
2016,1,19,16,45,99.0,34.5,2.65,10.0,47.5,89.13,62.37
2016,1,19,17,0,0.0,21.0,2.5,10.0,21.0,20.91,0.0
2016,1,19,17,15,0.0,10.5,2.45,10.0,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,56.5,15.0,1.3,9.0,19.5,37.82,0.0
2016,1,20,8,0,113.0,30.0,1.4,9.0,39.0,86.75,58.9
2016,1,20,8,15,151.0,46.0,1.5,9.0,66.5,127.51,100.16
2016,1,20,8,30,189.0,62.0,1.6,9.0,94.0,171.99,140.69
2016,1,20,8,45,209.5,78.5,1.75,9.5,123.0,211.67,176.3
2016,1,20,9,0,230.0,95.0,1.9,10.0,152.0,253.06,212.54
2016,1,20,9,15,241.5,110.5,1.95,10.0,179.0,289.1,243.7
2016,1,20,9,30,253.0,126.0,2.0,10.0,206.0,325.7,274.61
2016,1,20,9,45,257.0,139.5,2.1,10.5,229.0,354.86,298.23
2016,1,20,10,0,261.0,153.0,2.2,11.0,252.0,383.72,321.11
2016,1,20,10,15,133.5,152.0,2.25,11.0,202.5,276.87,231.28
2016,1,20,10,30,6.0,151.0,2.3,11.0,153.0,149.59,121.84
2016,1,20,10,45,121.5,178.0,2.35,11.5,234.5,305.03,253.88
2016,1,20,11,0,237.0,205.0,2.4,12.0,316.0,440.77,364.2
2016,1,20,11,15,322.0,198.0,2.4,12.0,355.0,527.82,433.27
2016,1,20,11,30,407.0,191.0,2.4,12.0,394.0,617.89,503.21
2016,1,20,11,45,422.5,192.0,2.4,12.0,406.0,638.8,518.42
2016,1,20,12,0,438.0,193.0,2.4,12.0,418.0,658.17,532.97
2016,1,20,12,15,368.0,208.0,2.35,12.0,398.0,595.95,484.0
2016,1,20,12,30,298.0,223.0,2.3,12.0,378.0,550.16,447.22
2016,1,20,12,45,316.0,217.5,2.3,12.0,380.0,558.75,454.77
2016,1,20,13,0,334.0,212.0,2.3,12.0,382.0,565.89,460.87
2016,1,20,13,15,353.0,202.5,2.3,12.0,378.5,567.27,462.75
2016,1,20,13,30,372.0,193.0,2.3,12.0,375.0,566.78,463.27
2016,1,20,13,45,314.5,193.5,2.3,12.0,343.0,510.53,418.81
2016,1,20,14,0,257.0,194.0,2.3,12.0,311.0,455.68,375.16
2016,1,20,14,15,301.5,176.0,2.3,12.0,305.5,462.77,382.73
2016,1,20,14,30,346.0,158.0,2.3,12.0,300.0,466.3,386.96
2016,1,20,14,45,405.0,135.5,2.35,12.0,288.5,486.18,404.03
2016,1,20,15,0,464.0,113.0,2.4,12.0,277.0,485.47,404.63
2016,1,20,15,15,442.0,103.5,2.3,11.5,246.5,439.78,367.9
2016,1,20,15,30,420.0,94.0,2.2,11.0,216.0,394.72,330.96
2016,1,20,15,45,391.0,82.5,2.15,11.0,183.0,344.1,287.92
2016,1,20,16,0,362.0,71.0,2.1,11.0,150.0,295.39,245.31
2016,1,20,16,15,320.0,58.0,2.1,10.5,116.0,240.83,197.2
2016,1,20,16,30,278.0,45.0,2.1,10.0,82.0,190.28,151.22
2016,1,20,16,45,139.0,34.0,2.1,10.0,52.5,102.66,73.4
2016,1,20,17,0,0.0,23.0,2.1,10.0,23.0,23.39,0.0
2016,1,20,17,15,0.0,11.5,2.1,10.0,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,145.5,14.5,3.6,8.5,27.0,70.93,0.0
2016,1,21,8,0,291.0,29.0,3.6,9.0,54.0,159.47,112.38
2016,1,21,8,15,386.5,38.0,3.6,9.0,92.0,226.75,180.5
2016,1,21,8,30,482.0,47.0,3.6,9.0,130.0,304.22,250.82
2016,1,21,8,45,543.5,53.0,3.6,9.5,170.0,369.71,309.65
2016,1,21,9,0,605.0,59.0,3.6,10.0,210.0,440.14,370.86
2016,1,21,9,15,644.0,63.5,3.55,10.0,248.5,499.17,421.54
2016,1,21,9,30,683.0,68.0,3.5,10.0,287.0,559.97,472.12
2016,1,21,9,45,594.0,92.5,3.5,10.5,298.0,555.7,467.1
2016,1,21,10,0,505.0,117.0,3.5,11.0,309.0,535.92,449.41
2016,1,21,10,15,411.0,145.5,3.5,11.0,310.0,515.04,430.73
2016,1,21,10,30,317.0,174.0,3.5,11.0,311.0,471.33,393.63
2016,1,21,10,45,299.0,187.5,3.5,11.5,322.5,481.57,400.35
2016,1,21,11,0,281.0,201.0,3.5,12.0,334.0,489.88,405.15
2016,1,21,11,15,290.0,207.5,3.5,12.0,349.0,511.46,421.94
2016,1,21,11,30,299.0,214.0,3.5,12.0,364.0,532.33,438.02
2016,1,21,11,45,294.5,220.0,3.5,12.0,370.0,539.38,442.97
2016,1,21,12,0,290.0,226.0,3.5,12.0,376.0,545.2,447.06
2016,1,21,12,15,294.0,225.5,3.5,12.0,378.5,549.55,450.46
2016,1,21,12,30,298.0,225.0,3.5,12.0,381.0,552.75,453.03
2016,1,21,12,45,255.5,228.5,3.5,12.0,361.0,516.87,423.9
2016,1,21,13,0,213.0,232.0,3.5,12.0,341.0,462.98,380.87
2016,1,21,13,15,252.0,221.0,3.5,12.0,347.0,499.5,411.1
2016,1,21,13,30,291.0,210.0,3.5,12.0,353.0,516.52,425.77
2016,1,21,13,45,241.5,206.5,3.5,12.0,322.0,463.7,383.08
2016,1,21,14,0,192.0,203.0,3.5,12.0,291.0,396.43,328.84
2016,1,21,14,15,186.5,191.0,3.45,12.0,272.5,372.71,310.2
2016,1,21,14,30,181.0,179.0,3.4,12.0,254.0,348.87,291.12
2016,1,21,14,45,240.0,159.0,3.4,12.0,250.0,377.04,315.73
2016,1,21,15,0,299.0,139.0,3.4,12.0,246.0,385.84,324.18
2016,1,21,15,15,284.0,126.0,3.45,12.0,219.0,348.21,292.97
2016,1,21,15,30,269.0,113.0,3.5,12.0,192.0,311.21,261.8
2016,1,21,15,45,248.0,98.0,3.55,12.0,162.5,268.93,225.48
2016,1,21,16,0,227.0,83.0,3.6,12.0,133.0,228.21,189.66
2016,1,21,16,15,196.5,66.5,3.65,12.0,103.0,182.63,149.06
2016,1,21,16,30,166.0,50.0,3.7,12.0,73.0,139.91,110.32
2016,1,21,16,45,83.0,36.0,3.75,12.0,47.5,84.33,60.21
2016,1,21,17,0,0.0,22.0,3.8,12.0,22.0,21.62,0.0
2016,1,21,17,15,0.0,11.0,3.8,12.0,11.0,10.01,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,7,45,2.0,15.0,1.15,11.0,15.0,13.91,0.0
2016,1,22,8,0,4.0,30.0,1.1,11.0,30.0,30.65,18.09
2016,1,22,8,15,21.5,47.0,1.0,11.0,50.5,59.77,44.44
2016,1,22,8,30,39.0,64.0,0.9,11.0,71.0,87.25,68.82
2016,1,22,8,45,50.0,81.5,0.85,11.0,93.0,113.69,92.16
2016,1,22,9,0,61.0,99.0,0.8,11.0,115.0,141.16,116.08
2016,1,22,9,15,66.0,116.0,0.95,11.0,135.5,165.29,136.83
2016,1,22,9,30,71.0,133.0,1.1,11.0,156.0,189.91,157.67
