Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,9,45,75.5,147.5,1.25,11.0,174.5,211.36,175.6
2016,1,22,10,0,80.0,162.0,1.4,11.0,193.0,233.22,193.68
2016,1,22,10,15,50.0,164.0,1.5,11.0,184.0,212.56,175.57
2016,1,22,10,30,20.0,166.0,1.6,11.0,175.0,177.32,145.31
2016,1,22,10,45,10.0,154.5,1.75,11.0,159.0,155.45,126.73
2016,1,22,11,0,0.0,143.0,1.9,11.0,143.0,133.91,108.26
2016,1,22,11,15,6.0,162.0,2.0,11.0,165.5,158.96,129.34
2016,1,22,11,30,12.0,181.0,2.1,11.0,188.0,184.62,150.68
2016,1,22,11,45,37.5,204.0,2.25,11.0,224.0,249.67,204.99
2016,1,22,12,0,63.0,227.0,2.4,11.0,260.0,301.79,247.95
2016,1,22,12,15,56.0,224.5,2.45,11.0,254.0,292.13,239.68
2016,1,22,12,30,49.0,222.0,2.5,11.0,248.0,282.48,231.69
2016,1,22,12,45,180.0,221.0,2.55,11.5,314.5,419.71,345.87
2016,1,22,13,0,311.0,220.0,2.6,12.0,381.0,555.22,453.76
2016,1,22,13,15,171.0,209.0,2.65,12.0,297.0,393.67,323.6
2016,1,22,13,30,31.0,198.0,2.7,12.0,213.0,236.86,193.43
2016,1,22,13,45,71.5,201.5,2.8,12.0,235.0,277.03,228.47
2016,1,22,14,0,112.0,205.0,2.9,12.0,257.0,331.14,273.76
2016,1,22,14,15,181.5,190.0,3.0,12.0,268.5,367.18,305.3
2016,1,22,14,30,251.0,175.0,3.1,12.0,280.0,413.4,344.45
2016,1,22,14,45,125.5,130.5,3.25,12.0,183.0,241.08,201.67
2016,1,22,15,0,0.0,86.0,3.4,12.0,86.0,77.8,61.22
2016,1,22,15,15,0.0,76.5,3.5,11.5,76.5,68.83,53.87
2016,1,22,15,30,0.0,67.0,3.6,11.0,67.0,59.93,46.33
2016,1,22,15,45,0.0,56.5,3.7,11.0,56.5,50.06,37.77
2016,1,22,16,0,0.0,46.0,3.8,11.0,46.0,40.6,29.48
2016,1,22,16,15,0.0,35.5,3.85,11.0,35.5,31.3,21.25
2016,1,22,16,30,0.0,25.0,3.9,11.0,25.0,22.01,12.99
2016,1,22,16,45,0.0,16.0,3.95,11.0,16.0,14.07,5.71
2016,1,22,17,0,0.0,7.0,4.0,11.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,4.05,11.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,3.7,9.5,12.5,11.0,0.0
2016,1,23,8,0,0.0,25.0,3.8,10.0,25.0,22.48,11.99
2016,1,23,8,15,0.5,43.0,3.9,10.0,43.0,41.31,29.22
2016,1,23,8,30,1.0,61.0,4.0,10.0,61.0,59.78,45.66
2016,1,23,8,45,10.5,79.0,4.1,10.0,81.5,82.84,66.04
2016,1,23,9,0,20.0,97.0,4.2,10.0,102.0,106.83,87.15
2016,1,23,9,15,26.5,113.5,4.25,10.0,121.5,137.04,113.36
2016,1,23,9,30,33.0,130.0,4.3,10.0,141.0,160.27,133.34
2016,1,23,9,45,47.5,145.0,4.35,10.0,162.5,187.9,157.1
2016,1,23,10,0,62.0,160.0,4.4,10.0,184.0,216.81,181.72
2016,1,23,10,15,31.0,92.5,4.4,10.0,104.5,113.84,93.58
2016,1,23,10,30,0.0,25.0,4.4,10.0,25.0,22.03,13.46
2016,1,23,10,45,10.5,104.0,4.4,10.0,109.0,102.95,83.42
2016,1,23,11,0,21.0,183.0,4.4,10.0,193.0,195.56,161.73
2016,1,23,11,15,178.0,197.0,4.4,10.0,287.0,381.93,320.84
2016,1,23,11,30,335.0,211.0,4.4,10.0,381.0,561.07,467.6
2016,1,23,11,45,167.5,129.0,4.4,10.0,214.0,310.38,261.57
2016,1,23,12,0,0.0,47.0,4.4,10.0,47.0,41.52,30.02
2016,1,23,12,15,407.0,75.5,4.4,10.0,290.5,496.01,420.32
2016,1,23,12,30,814.0,104.0,4.4,10.0,534.0,907.35,737.95
2016,1,23,12,45,500.0,171.0,4.4,10.0,434.0,691.78,570.89
2016,1,23,13,0,186.0,238.0,4.4,10.0,334.0,445.56,369.63
2016,1,23,13,15,201.5,230.5,4.4,10.0,333.0,448.38,373.6
2016,1,23,13,30,217.0,223.0,4.4,10.0,332.0,450.18,375.84
2016,1,23,13,45,293.5,202.5,4.4,10.0,343.5,504.11,421.58
2016,1,23,14,0,370.0,182.0,4.4,10.0,355.0,536.81,450.02
2016,1,23,14,15,185.0,105.0,4.35,10.0,191.5,279.64,237.57
2016,1,23,14,30,0.0,28.0,4.3,10.0,28.0,24.67,15.74
2016,1,23,14,45,352.0,56.5,4.25,10.0,185.5,356.51,307.51
2016,1,23,15,0,704.0,85.0,4.2,10.0,343.0,633.42,534.11
2016,1,23,15,15,670.0,81.0,4.1,9.5,306.0,575.77,486.25
2016,1,23,15,30,636.0,77.0,4.0,9.0,269.0,518.85,439.45
2016,1,23,15,45,602.0,69.0,3.95,9.0,229.5,458.57,387.98
2016,1,23,16,0,568.0,61.0,3.9,9.0,190.0,399.98,336.33
2016,1,23,16,15,493.0,54.0,3.8,9.0,149.0,324.55,269.16
2016,1,23,16,30,418.0,47.0,3.7,9.0,108.0,255.68,206.36
2016,1,23,16,45,302.0,35.5,3.6,9.0,71.5,174.51,131.85
2016,1,23,17,0,186.0,24.0,3.5,9.0,35.0,99.57,34.9
2016,1,23,17,15,93.0,12.0,3.45,8.5,17.5,35.65,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,87.0,16.5,1.85,7.5,24.5,54.04,0.0
2016,1,24,8,0,174.0,33.0,1.8,8.0,49.0,119.92,86.85
2016,1,24,8,15,229.5,48.0,1.75,8.0,81.0,170.25,135.98
2016,1,24,8,30,285.0,63.0,1.7,8.0,113.0,226.69,187.08
2016,1,24,8,45,330.0,75.0,1.65,8.5,148.0,279.56,233.99
2016,1,24,9,0,375.0,87.0,1.6,9.0,183.0,336.51,282.98
2016,1,24,9,15,394.5,99.5,1.55,9.0,215.5,381.77,321.33
2016,1,24,9,30,414.0,112.0,1.5,9.0,248.0,427.85,359.21
2016,1,24,9,45,431.0,123.0,1.5,9.5,278.5,470.93,393.12
2016,1,24,10,0,448.0,134.0,1.5,10.0,309.0,514.07,426.14
2016,1,24,10,15,462.5,141.0,1.5,10.5,334.0,550.34,453.12
2016,1,24,10,30,477.0,148.0,1.5,11.0,359.0,585.98,479.08
2016,1,24,10,45,545.5,139.0,1.5,11.5,393.0,647.02,524.91
2016,1,24,11,0,614.0,130.0,1.5,12.0,427.0,717.4,574.85
2016,1,24,11,15,748.0,101.5,1.5,12.0,476.0,815.67,644.34
2016,1,24,11,30,882.0,73.0,1.5,12.0,525.0,900.14,701.88
2016,1,24,11,45,888.0,73.0,1.55,12.0,535.5,916.9,712.57
2016,1,24,12,0,894.0,73.0,1.6,12.0,546.0,930.23,721.88
2016,1,24,12,15,894.5,73.5,1.7,12.0,548.0,935.56,726.55
2016,1,24,12,30,895.0,74.0,1.8,12.0,550.0,937.25,728.93
2016,1,24,12,45,889.0,74.5,1.95,12.0,544.0,929.26,725.35
2016,1,24,13,0,883.0,75.0,2.1,12.0,538.0,917.73,719.4
2016,1,24,13,15,877.0,74.5,2.15,11.5,525.0,901.47,710.38
2016,1,24,13,30,871.0,74.0,2.2,11.0,512.0,881.88,699.06
2016,1,24,13,45,502.0,142.0,2.25,11.0,392.5,630.51,514.51
2016,1,24,14,0,133.0,210.0,2.3,11.0,273.0,354.73,291.91
2016,1,24,14,15,134.5,198.0,2.2,11.0,258.5,338.37,280.35
2016,1,24,14,30,136.0,186.0,2.1,11.0,244.0,321.66,267.18
2016,1,24,14,45,84.0,165.5,2.05,11.0,200.5,239.87,199.32
2016,1,24,15,0,32.0,145.0,2.0,11.0,157.0,175.91,145.13
2016,1,24,15,15,28.5,130.5,1.85,10.5,140.5,156.76,129.45
2016,1,24,15,30,25.0,116.0,1.7,10.0,124.0,138.04,113.79
2016,1,24,15,45,19.5,100.0,1.6,10.0,106.0,108.94,88.81
2016,1,24,16,0,14.0,84.0,1.5,10.0,88.0,89.38,71.73
2016,1,24,16,15,7.0,67.5,1.45,9.5,69.5,69.06,53.92
2016,1,24,16,30,0.0,51.0,1.4,9.0,51.0,49.42,36.57
2016,1,24,16,45,0.0,34.0,1.35,9.0,34.0,32.31,21.02
2016,1,24,17,0,0.0,17.0,1.3,9.0,17.0,14.98,2.14
2016,1,24,17,15,0.0,8.5,1.3,9.0,8.5,7.73,0.0
2016,1,24,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,13.0,1.6,9.5,13.0,11.44,0.0
2016,1,25,8,0,0.0,26.0,1.7,10.0,26.0,23.38,13.04
2016,1,25,8,15,0.0,43.0,1.75,10.0,43.0,40.63,28.79
2016,1,25,8,30,0.0,60.0,1.8,10.0,60.0,57.55,43.85
2016,1,25,8,45,4.5,77.0,1.85,10.0,78.0,76.71,60.75
2016,1,25,9,0,9.0,94.0,1.9,10.0,96.0,96.32,77.9
2016,1,25,9,15,13.5,109.0,1.9,10.0,113.5,114.08,93.29
2016,1,25,9,30,18.0,124.0,1.9,10.0,131.0,132.36,108.93
2016,1,25,9,45,18.5,136.0,1.9,10.5,143.0,144.84,119.16
2016,1,25,10,0,19.0,148.0,1.9,11.0,155.0,157.5,129.4
2016,1,25,10,15,80.0,172.0,1.9,11.0,207.0,244.96,203.7
2016,1,25,10,30,141.0,196.0,1.9,11.0,259.0,340.03,282.01
2016,1,25,10,45,97.0,200.5,1.9,11.0,244.5,295.98,244.47
2016,1,25,11,0,53.0,205.0,1.9,11.0,230.0,264.21,217.06
2016,1,25,11,15,141.0,217.5,1.9,11.0,289.0,374.36,308.41
2016,1,25,11,30,229.0,230.0,1.9,11.0,348.0,471.56,386.45
2016,1,25,11,45,211.5,236.5,1.9,11.0,347.0,466.16,380.77
2016,1,25,12,0,194.0,243.0,1.9,11.0,346.0,459.7,375.01
2016,1,25,12,15,220.0,241.5,1.85,11.0,359.0,482.76,393.51
2016,1,25,12,30,246.0,240.0,1.8,11.0,372.0,505.24,411.25
2016,1,25,12,45,242.0,238.5,1.75,11.0,367.0,498.91,405.98
2016,1,25,13,0,238.0,237.0,1.7,11.0,362.0,491.81,400.38
2016,1,25,13,15,200.0,233.5,1.6,11.0,337.5,450.49,367.23
2016,1,25,13,30,162.0,230.0,1.5,11.0,313.0,409.59,334.4
2016,1,25,13,45,198.0,218.5,1.45,11.0,315.5,424.19,347.43
2016,1,25,14,0,234.0,207.0,1.4,11.0,318.0,436.7,358.35
2016,1,25,14,15,158.5,195.5,1.3,11.0,269.0,354.7,291.76
2016,1,25,14,30,83.0,184.0,1.2,11.0,220.0,262.59,216.31
2016,1,25,14,45,98.5,171.5,1.15,11.0,211.0,258.15,213.85
2016,1,25,15,0,114.0,159.0,1.1,11.0,202.0,265.04,219.92
2016,1,25,15,15,107.0,143.5,1.0,11.0,180.5,238.08,197.6
2016,1,25,15,30,100.0,128.0,0.9,11.0,159.0,211.63,175.55
2016,1,25,15,45,91.5,110.5,0.8,11.0,135.5,182.24,150.67
2016,1,25,16,0,83.0,93.0,0.7,11.0,112.0,153.61,125.99
2016,1,25,16,15,68.5,74.5,0.6,10.5,88.5,121.45,98.08
2016,1,25,16,30,54.0,56.0,0.5,10.0,65.0,90.62,70.93
2016,1,25,16,45,27.0,39.0,0.4,10.0,43.5,52.33,37.24
2016,1,25,17,0,0.0,22.0,0.3,10.0,22.0,20.42,6.37
2016,1,25,17,15,0.0,11.0,0.35,10.0,11.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,7,45,95.0,16.5,0.65,9.0,25.5,56.7,3.4
2016,1,26,8,0,190.0,33.0,0.7,9.0,51.0,124.82,91.42
2016,1,26,8,15,238.5,47.5,0.75,9.5,83.0,172.72,137.07
2016,1,26,8,30,287.0,62.0,0.8,10.0,115.0,225.9,184.42
2016,1,26,8,45,315.0,76.5,0.9,10.5,148.0,273.11,225.93
2016,1,26,9,0,343.0,91.0,1.0,11.0,181.0,322.62,268.14
2016,1,26,9,15,365.0,102.5,1.0,11.0,212.5,366.83,305.1
2016,1,26,9,30,387.0,114.0,1.0,11.0,244.0,412.18,341.94
2016,1,26,9,45,293.0,140.5,1.05,11.5,245.5,380.37,314.84
2016,1,26,10,0,199.0,167.0,1.1,12.0,247.0,340.07,280.62
2016,1,26,10,15,114.5,171.5,1.1,12.0,218.5,284.84,234.35
2016,1,26,10,30,30.0,176.0,1.1,12.0,190.0,209.32,170.56
2016,1,26,10,45,35.5,188.0,1.15,12.5,205.0,228.02,185.75
2016,1,26,11,0,41.0,200.0,1.2,13.0,220.0,247.12,200.71
2016,1,26,11,15,88.0,218.5,1.2,13.0,263.5,311.66,253.52
2016,1,26,11,30,135.0,237.0,1.2,13.0,307.0,394.98,319.42
2016,1,26,11,45,112.0,239.0,1.2,13.0,298.0,360.32,291.1
2016,1,26,12,0,89.0,241.0,1.2,13.0,289.0,341.89,275.97
2016,1,26,12,15,99.5,244.0,1.15,13.0,297.5,355.6,286.95
2016,1,26,12,30,110.0,247.0,1.1,13.0,306.0,369.25,297.65
2016,1,26,12,45,134.5,245.5,1.1,13.0,317.5,407.55,327.88
2016,1,26,13,0,159.0,244.0,1.1,13.0,329.0,427.58,343.87
2016,1,26,13,15,122.5,235.5,1.0,13.0,300.0,382.14,307.42
2016,1,26,13,30,86.0,227.0,0.9,13.0,271.0,320.72,258.76
2016,1,26,13,45,71.0,214.5,0.8,13.0,250.0,291.37,235.58
2016,1,26,14,0,56.0,202.0,0.7,13.0,229.0,262.69,212.55
2016,1,26,14,15,102.0,196.0,0.65,13.0,241.5,293.47,238.88
2016,1,26,14,30,148.0,190.0,0.6,13.0,254.0,335.74,273.25
2016,1,26,14,45,74.0,154.5,0.55,13.0,186.5,217.76,177.48
2016,1,26,15,0,0.0,119.0,0.5,13.0,119.0,111.87,89.12
2016,1,26,15,15,0.0,106.5,0.45,12.5,106.5,99.75,79.62
2016,1,26,15,30,0.0,94.0,0.4,12.0,94.0,87.73,69.73
2016,1,26,15,45,0.0,80.5,0.35,12.0,80.5,74.72,58.7
2016,1,26,16,0,0.0,67.0,0.3,12.0,67.0,61.77,47.58
2016,1,26,16,15,0.0,53.0,0.25,11.5,53.0,48.32,35.95
2016,1,26,16,30,0.0,39.0,0.2,11.0,39.0,34.86,24.14
2016,1,26,16,45,0.0,26.0,0.2,11.0,26.0,22.92,13.42
2016,1,26,17,0,0.0,13.0,0.2,11.0,13.0,11.43,1.69
2016,1,26,17,15,0.0,6.5,0.2,11.0,6.5,5.91,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,7,45,110.5,17.5,2.05,8.5,28.5,63.02,10.67
2016,1,27,8,0,221.0,35.0,2.0,9.0,57.0,138.39,102.56
2016,1,27,8,15,281.0,48.5,1.9,9.0,91.5,191.5,153.22
2016,1,27,8,30,341.0,62.0,1.8,9.0,126.0,251.25,207.07
2016,1,27,8,45,384.5,73.5,1.75,9.5,162.5,305.87,255.31
2016,1,27,9,0,428.0,85.0,1.7,10.0,199.0,364.31,305.2
2016,1,27,9,15,465.0,91.5,1.65,10.0,233.0,415.96,348.72
2016,1,27,9,30,502.0,98.0,1.6,10.0,267.0,469.88,392.78
2016,1,27,9,45,654.5,82.5,1.6,10.5,328.5,588.47,486.8
2016,1,27,10,0,807.0,67.0,1.6,11.0,390.0,706.37,573.59
2016,1,27,10,15,824.5,69.0,1.55,11.5,421.0,751.81,603.28
2016,1,27,10,30,842.0,71.0,1.5,12.0,452.0,795.54,631.73
2016,1,27,10,45,857.5,71.5,1.45,12.5,477.0,825.66,649.92
2016,1,27,11,0,873.0,72.0,1.4,13.0,502.0,860.96,671.6
2016,1,27,11,15,881.0,73.0,1.3,13.0,520.0,887.61,687.41
2016,1,27,11,30,889.0,74.0,1.2,13.0,538.0,911.13,700.95
2016,1,27,11,45,894.0,74.5,1.15,13.5,548.5,927.95,709.37
2016,1,27,12,0,899.0,75.0,1.1,14.0,559.0,941.28,715.54
2016,1,27,12,15,900.5,75.0,1.05,14.0,562.0,947.1,718.13
2016,1,27,12,30,902.0,75.0,1.0,14.0,565.0,949.25,718.5
2016,1,27,12,45,902.5,74.0,0.95,14.0,561.0,945.48,715.15
2016,1,27,13,0,903.0,73.0,0.9,14.0,557.0,938.02,709.58
2016,1,27,13,15,751.0,109.5,0.85,14.0,506.0,848.65,649.09
2016,1,27,13,30,599.0,146.0,0.8,14.0,455.0,742.62,576.74
2016,1,27,13,45,638.5,129.0,0.75,14.0,446.5,745.68,580.23
2016,1,27,14,0,678.0,112.0,0.7,14.0,438.0,743.76,578.86
2016,1,27,14,15,765.5,89.0,0.65,14.0,438.5,764.41,593.46
2016,1,27,14,30,853.0,66.0,0.6,14.0,439.0,774.65,600.47
2016,1,27,14,45,835.5,63.5,0.55,14.0,406.5,735.79,573.34
2016,1,27,15,0,818.0,61.0,0.5,14.0,374.0,688.09,540.29
2016,1,27,15,15,791.5,58.5,0.45,13.5,336.0,632.93,502.23
2016,1,27,15,30,765.0,56.0,0.4,13.0,298.0,577.56,461.54
2016,1,27,15,45,726.0,52.0,0.4,13.0,256.5,513.07,411.65
2016,1,27,16,0,687.0,48.0,0.4,13.0,215.0,450.35,361.16
2016,1,27,16,15,626.0,43.0,0.4,12.5,172.0,377.77,301.5
2016,1,27,16,30,565.0,38.0,0.4,12.0,129.0,310.11,243.42
2016,1,27,16,45,462.0,30.0,0.45,12.0,89.0,228.72,172.27
2016,1,27,17,0,359.0,22.0,0.5,12.0,49.0,155.91,92.06
2016,1,27,17,15,179.5,11.0,0.55,12.0,24.5,58.66,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,14.0,1.15,9.5,14.0,12.32,0.0
2016,1,28,8,0,0.0,28.0,1.2,10.0,28.0,25.26,14.97
2016,1,28,8,15,0.0,45.0,1.2,10.0,45.0,42.34,30.39
2016,1,28,8,30,0.0,62.0,1.2,10.0,62.0,59.15,45.32
2016,1,28,8,45,3.5,79.0,1.2,10.5,80.0,77.7,61.53
2016,1,28,9,0,7.0,96.0,1.2,11.0,98.0,96.63,77.82
2016,1,28,9,15,11.5,111.0,1.2,11.0,115.0,114.27,92.96
2016,1,28,9,30,16.0,126.0,1.2,11.0,132.0,132.44,108.35
2016,1,28,9,45,129.5,146.5,1.2,11.5,198.5,258.26,215.27
2016,1,28,10,0,243.0,167.0,1.2,12.0,265.0,386.19,319.1
2016,1,28,10,15,121.5,124.0,1.2,12.0,173.0,231.9,192.16
2016,1,28,10,30,0.0,81.0,1.2,12.0,81.0,71.68,55.52
2016,1,28,10,45,0.0,53.0,1.25,12.5,53.0,46.81,34.46
2016,1,28,11,0,0.0,25.0,1.3,13.0,25.0,22.04,13.24
2016,1,28,11,15,0.0,86.5,1.35,13.0,86.5,76.6,59.49
2016,1,28,11,30,0.0,148.0,1.4,13.0,148.0,137.45,110.03
2016,1,28,11,45,0.0,151.0,1.45,13.5,151.0,140.3,111.93
2016,1,28,12,0,0.0,154.0,1.5,14.0,154.0,143.23,114.07
2016,1,28,12,15,0.0,111.0,1.55,13.5,111.0,99.96,78.51
2016,1,28,12,30,0.0,68.0,1.6,13.0,68.0,60.16,45.4
2016,1,28,12,45,0.0,97.0,1.65,13.0,97.0,86.45,67.54
2016,1,28,13,0,0.0,126.0,1.7,13.0,126.0,114.84,91.21
2016,1,28,13,15,0.0,108.0,1.65,13.0,108.0,97.17,76.5
2016,1,28,13,30,0.0,90.0,1.6,13.0,90.0,79.89,62.13
2016,1,28,13,45,0.0,82.0,1.6,13.0,82.0,72.59,56.08
2016,1,28,14,0,0.0,74.0,1.6,13.0,74.0,65.46,50.15
2016,1,28,14,15,0.0,100.0,1.5,13.0,100.0,90.02,70.97
2016,1,28,14,30,0.0,126.0,1.4,13.0,126.0,116.88,93.58
2016,1,28,14,45,0.0,91.5,1.3,13.0,91.5,82.3,64.62
2016,1,28,15,0,0.0,57.0,1.2,13.0,57.0,50.34,37.63
2016,1,28,15,15,0.0,51.5,1.15,12.5,51.5,45.45,33.62
2016,1,28,15,30,0.0,46.0,1.1,12.0,46.0,40.57,29.53
2016,1,28,15,45,0.0,39.5,1.05,12.0,39.5,34.82,24.57
2016,1,28,16,0,0.0,33.0,1.0,12.0,33.0,29.07,19.56
2016,1,28,16,15,0.0,26.5,0.95,11.5,26.5,23.32,14.52
2016,1,28,16,30,0.0,20.0,0.9,11.0,20.0,17.59,9.44
2016,1,28,16,45,0.0,13.5,0.85,11.0,13.5,11.86,4.29
2016,1,28,17,0,0.0,7.0,0.8,11.0,7.0,6.14,0.0
2016,1,28,17,15,0.0,3.5,0.95,11.0,3.5,3.18,0.0
2016,1,28,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.5,2.5,12.0,2.5,2.19,0.0
2016,1,29,8,0,0.0,5.0,2.6,12.0,5.0,4.38,0.0
2016,1,29,8,15,0.0,8.0,2.6,12.0,8.0,7.02,0.29
2016,1,29,8,30,0.0,11.0,2.6,12.0,11.0,9.66,2.65
2016,1,29,8,45,0.0,14.5,2.65,12.0,14.5,12.74,5.38
2016,1,29,9,0,0.0,18.0,2.7,12.0,18.0,15.82,8.09
2016,1,29,9,15,0.0,21.0,2.65,12.0,21.0,18.47,10.39
2016,1,29,9,30,0.0,24.0,2.6,12.0,24.0,21.12,12.68
2016,1,29,9,45,5.0,85.5,2.55,12.5,87.5,80.53,63.73
2016,1,29,10,0,10.0,147.0,2.5,13.0,151.0,148.52,120.8
2016,1,29,10,15,5.0,97.5,2.5,13.0,99.5,91.91,72.87
2016,1,29,10,30,0.0,48.0,2.5,13.0,48.0,42.37,30.63
2016,1,29,10,45,0.0,71.5,2.5,13.0,71.5,63.24,48.32
2016,1,29,11,0,0.0,95.0,2.5,13.0,95.0,84.8,66.42
2016,1,29,11,15,0.0,91.5,2.4,13.0,91.5,81.34,63.39
2016,1,29,11,30,0.0,88.0,2.3,13.0,88.0,77.95,60.48
2016,1,29,11,45,0.0,49.0,2.25,13.0,49.0,43.29,31.2
2016,1,29,12,0,0.0,10.0,2.2,13.0,10.0,8.81,1.87
2016,1,29,12,15,0.0,32.5,2.15,12.5,32.5,28.69,18.86
2016,1,29,12,30,0.0,55.0,2.1,12.0,55.0,48.62,35.86
2016,1,29,12,45,0.0,92.5,2.1,12.0,92.5,82.14,64.19
2016,1,29,13,0,0.0,130.0,2.1,12.0,130.0,118.76,94.85
2016,1,29,13,15,20.0,172.5,2.1,12.0,183.0,181.18,147.46
2016,1,29,13,30,40.0,215.0,2.1,12.0,236.0,263.01,214.84
2016,1,29,13,45,20.0,144.5,2.15,12.0,155.0,151.89,123.24
2016,1,29,14,0,0.0,74.0,2.2,12.0,74.0,65.46,50.27
2016,1,29,14,15,0.0,52.0,2.2,11.5,52.0,45.92,33.86
2016,1,29,14,30,0.0,30.0,2.2,11.0,30.0,26.44,17.23
2016,1,29,14,45,0.0,22.0,2.2,11.0,22.0,19.37,11.16
2016,1,29,15,0,0.0,14.0,2.2,11.0,14.0,12.32,5.06
2016,1,29,15,15,0.0,12.5,2.2,11.0,12.5,10.99,3.92
2016,1,29,15,30,0.0,11.0,2.2,11.0,11.0,9.67,2.78
2016,1,29,15,45,0.0,9.5,2.25,11.0,9.5,8.34,1.63
2016,1,29,16,0,0.0,8.0,2.3,11.0,8.0,7.02,0.46
2016,1,29,16,15,0.0,6.0,2.3,10.5,6.0,5.26,0.0
2016,1,29,16,30,0.0,4.0,2.3,10.0,4.0,3.51,0.0
2016,1,29,16,45,0.0,2.5,2.3,10.0,2.5,2.19,0.0
2016,1,29,17,0,0.0,1.0,2.3,10.0,1.0,0.88,0.0
2016,1,29,17,15,0.0,0.5,2.3,9.5,0.5,0.45,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,89.5,18.5,2.5,7.5,28.0,58.53,22.98
2016,1,30,8,0,179.0,37.0,2.5,8.0,56.0,124.56,94.21
2016,1,30,8,15,214.5,53.5,2.5,8.0,87.5,168.98,136.35
2016,1,30,8,30,250.0,70.0,2.5,8.0,119.0,217.15,180.35
2016,1,30,8,45,277.0,85.0,2.55,8.5,151.0,252.44,212.56
2016,1,30,9,0,304.0,100.0,2.6,9.0,183.0,299.28,253.41
2016,1,30,9,15,320.5,113.5,2.65,9.0,213.5,339.74,288.32
2016,1,30,9,30,337.0,127.0,2.7,9.0,244.0,381.05,323.11
2016,1,30,9,45,587.0,95.5,2.75,9.5,325.5,556.89,468.24
2016,1,30,10,0,837.0,64.0,2.8,10.0,407.0,727.15,599.16
2016,1,30,10,15,583.5,125.0,2.8,10.0,373.0,634.37,525.05
2016,1,30,10,30,330.0,186.0,2.8,10.0,339.0,496.34,412.12
2016,1,30,10,45,297.0,202.5,2.85,10.5,345.5,497.88,412.1
2016,1,30,11,0,264.0,219.0,2.9,11.0,352.0,496.62,408.98
2016,1,30,11,15,290.0,223.5,2.95,11.0,374.0,530.96,436.23
2016,1,30,11,30,316.0,228.0,3.0,11.0,396.0,565.21,463.02
2016,1,30,11,45,615.0,151.0,3.05,11.0,486.5,780.52,632.43
2016,1,30,12,0,914.0,74.0,3.1,11.0,577.0,958.02,759.88
2016,1,30,12,15,745.0,122.0,3.1,11.0,533.5,878.46,700.84
2016,1,30,12,30,576.0,170.0,3.1,11.0,490.0,768.44,620.63
2016,1,30,12,45,736.0,125.0,3.1,11.0,530.0,871.99,697.89
2016,1,30,13,0,896.0,80.0,3.1,11.0,570.0,945.0,749.9
2016,1,30,13,15,547.0,160.0,3.1,11.0,457.5,716.5,581.96
2016,1,30,13,30,198.0,240.0,3.1,11.0,345.0,453.42,371.95
2016,1,30,13,45,286.0,217.5,3.15,11.0,362.5,516.94,426.21
2016,1,30,14,0,374.0,195.0,3.2,11.0,380.0,558.58,461.44
2016,1,30,14,15,609.5,134.0,3.15,10.5,416.5,695.67,573.06
2016,1,30,14,30,845.0,73.0,3.1,10.0,453.0,788.91,644.65
2016,1,30,14,45,640.5,103.5,3.1,10.0,379.5,642.69,533.25
2016,1,30,15,0,436.0,134.0,3.1,10.0,306.0,496.68,416.21
2016,1,30,15,15,418.5,124.0,3.05,9.5,276.0,454.12,383.03
2016,1,30,15,30,401.0,114.0,3.0,9.0,246.0,411.82,348.62
2016,1,30,15,45,385.0,100.0,2.95,9.0,213.0,366.29,310.08
2016,1,30,16,0,369.0,86.0,2.9,9.0,180.0,321.37,270.99
2016,1,30,16,15,334.0,72.5,2.8,8.5,145.5,268.42,224.36
2016,1,30,16,30,299.0,59.0,2.7,8.0,111.0,218.64,179.27
2016,1,30,16,45,247.0,44.0,2.6,7.5,78.0,163.94,129.24
2016,1,30,17,0,195.0,29.0,2.5,7.0,45.0,115.08,78.82
2016,1,30,17,15,97.5,14.5,2.5,7.0,22.5,39.98,0.0
2016,1,30,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,7,15,107.0,5.0,3.35,5.0,7.0,0.0,0.0
2016,1,31,7,30,214.0,10.0,3.4,5.0,14.0,62.17,0.0
2016,1,31,7,45,375.0,19.0,3.5,5.5,50.5,147.14,71.86
2016,1,31,8,0,536.0,28.0,3.6,6.0,87.0,242.4,185.95
2016,1,31,8,15,617.0,33.5,3.65,6.5,131.5,314.33,255.26
2016,1,31,8,30,698.0,39.0,3.7,7.0,176.0,394.14,328.22
2016,1,31,8,45,747.5,42.5,3.8,7.5,221.5,462.19,389.67
2016,1,31,9,0,797.0,46.0,3.9,8.0,267.0,529.19,448.2
2016,1,31,9,15,828.5,49.0,3.95,8.0,309.5,590.85,501.0
2016,1,31,9,30,860.0,52.0,4.0,8.0,352.0,653.25,552.04
2016,1,31,9,45,876.0,55.5,4.1,8.5,389.5,705.49,591.42
2016,1,31,10,0,892.0,59.0,4.2,9.0,427.0,756.31,628.95
2016,1,31,10,15,907.0,60.5,4.3,9.0,459.5,801.99,663.15
2016,1,31,10,30,922.0,62.0,4.4,9.0,492.0,845.58,695.47
2016,1,31,10,45,930.5,64.0,4.5,9.0,517.0,881.91,722.14
2016,1,31,11,0,939.0,66.0,4.6,9.0,542.0,915.23,746.53
2016,1,31,11,15,945.5,67.0,4.75,9.0,560.5,942.26,766.68
2016,1,31,11,30,952.0,68.0,4.9,9.0,579.0,965.84,784.4
2016,1,31,11,45,953.0,69.5,5.05,9.0,589.5,981.36,796.31
2016,1,31,12,0,954.0,71.0,5.2,9.0,600.0,993.03,805.6
2016,1,31,12,15,954.5,71.0,5.3,9.0,602.5,998.41,810.04
2016,1,31,12,30,955.0,71.0,5.4,9.0,605.0,999.86,811.8
2016,1,31,12,45,943.0,74.5,5.55,9.0,598.5,990.13,805.82
2016,1,31,13,0,931.0,78.0,5.7,9.0,592.0,976.61,797.16
2016,1,31,13,15,926.0,77.5,5.75,9.0,579.0,960.86,786.26
2016,1,31,13,30,921.0,77.0,5.8,9.0,566.0,941.51,772.76
2016,1,31,13,45,908.5,77.0,5.9,9.0,544.5,912.66,752.4
2016,1,31,14,0,896.0,77.0,6.0,9.0,523.0,880.82,729.69
2016,1,31,14,15,883.0,75.5,6.0,8.5,495.5,851.7,709.79
2016,1,31,14,30,870.0,74.0,6.0,8.0,468.0,811.78,681.24
2016,1,31,14,45,851.0,72.0,6.05,8.0,434.5,764.3,645.35
2016,1,31,15,0,832.0,70.0,6.1,8.0,401.0,715.23,607.69
2016,1,31,15,15,805.0,67.0,6.1,8.0,362.0,658.11,562.7
2016,1,31,15,30,778.0,64.0,6.1,8.0,323.0,600.73,515.14
2016,1,31,15,45,740.5,59.5,6.15,8.0,280.0,535.4,459.13
2016,1,31,16,0,703.0,55.0,6.2,8.0,237.0,471.61,402.7
2016,1,31,16,15,643.0,49.5,6.15,7.5,192.0,397.37,336.29
2016,1,31,16,30,583.0,44.0,6.1,7.0,147.0,331.54,275.1
2016,1,31,16,45,485.0,36.0,6.1,7.0,104.5,250.26,199.61
2016,1,31,17,0,387.0,28.0,6.1,7.0,62.0,179.69,127.27
2016,1,31,17,15,193.5,14.0,6.05,6.5,31.0,77.79,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,7,15,100.5,5.5,3.95,4.5,7.5,0.0,0.0
2016,2,1,7,30,201.0,11.0,3.9,5.0,15.0,59.83,0.0
2016,2,1,7,45,360.0,20.5,3.9,5.5,51.5,144.43,77.07
2016,2,1,8,0,519.0,30.0,3.9,6.0,88.0,238.18,183.7
2016,2,1,8,15,600.0,36.0,3.8,6.0,133.0,310.04,252.76
2016,2,1,8,30,681.0,42.0,3.7,6.0,178.0,389.75,326.06
2016,2,1,8,45,725.0,47.0,3.65,6.5,223.0,456.04,385.88
2016,2,1,9,0,769.0,52.0,3.6,7.0,268.0,525.18,445.7
2016,2,1,9,15,801.0,55.0,3.5,7.5,310.0,586.72,496.98
2016,2,1,9,30,833.0,58.0,3.4,8.0,352.0,648.98,546.7
2016,2,1,9,45,840.5,64.5,3.35,8.5,388.0,698.41,582.91
2016,2,1,10,0,848.0,71.0,3.3,9.0,424.0,745.77,616.67
2016,2,1,10,15,864.0,73.0,3.25,9.0,456.0,792.03,650.02
2016,2,1,10,30,880.0,75.0,3.2,9.0,488.0,836.32,681.37
2016,2,1,10,45,892.0,76.0,3.2,9.5,513.5,865.63,700.32
2016,2,1,11,0,904.0,77.0,3.2,10.0,539.0,899.85,722.8
2016,2,1,11,15,911.0,78.0,3.2,10.0,557.5,926.65,741.04
2016,2,1,11,30,918.0,79.0,3.2,10.0,576.0,950.15,756.97
2016,2,1,11,45,727.5,131.5,3.2,10.0,530.0,864.52,694.15
2016,2,1,12,0,537.0,184.0,3.2,10.0,484.0,746.21,606.07
2016,2,1,12,15,735.5,131.0,3.25,10.0,544.0,882.64,708.91
2016,2,1,12,30,934.0,78.0,3.3,10.0,604.0,990.55,785.75
2016,2,1,12,45,692.5,143.5,3.35,10.0,532.0,855.23,687.47
2016,2,1,13,0,451.0,209.0,3.4,10.0,460.0,692.47,564.21
2016,2,1,13,15,552.5,173.0,3.45,10.0,473.5,738.72,603.86
2016,2,1,13,30,654.0,137.0,3.5,10.0,487.0,787.68,641.43
2016,2,1,13,45,777.5,105.5,3.55,10.0,506.5,846.33,685.82
2016,2,1,14,0,901.0,74.0,3.6,10.0,526.0,882.87,713.57
2016,2,1,14,15,888.5,72.5,3.55,9.5,499.0,846.19,688.17
2016,2,1,14,30,876.0,71.0,3.5,9.0,472.0,806.98,661.2
2016,2,1,14,45,860.5,68.0,3.5,9.0,438.5,768.08,633.21
2016,2,1,15,0,845.0,65.0,3.5,9.0,405.0,719.99,597.77
2016,2,1,15,15,820.0,62.5,3.4,8.5,366.0,664.37,556.48
2016,2,1,15,30,795.0,60.0,3.3,8.0,327.0,608.29,512.7
2016,2,1,15,45,761.5,56.0,3.25,8.0,284.5,545.18,460.13
2016,2,1,16,0,728.0,52.0,3.2,8.0,242.0,483.19,406.74
2016,2,1,16,15,672.0,47.0,3.15,7.5,197.5,410.25,343.13
2016,2,1,16,30,616.0,42.0,3.1,7.0,153.0,341.6,280.95
2016,2,1,16,45,523.0,34.5,3.05,6.5,109.5,260.65,207.21
2016,2,1,17,0,430.0,27.0,3.0,6.0,66.0,189.38,136.14
2016,2,1,17,15,215.0,13.5,3.0,6.0,33.0,83.83,0.0
2016,2,1,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
