Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,38.5,6.5,2.1,8.0,7.5,0.0,0.0
2016,2,2,7,30,77.0,13.0,2.1,8.0,15.0,30.91,0.0
2016,2,2,7,45,236.0,25.0,2.15,8.5,49.0,114.38,64.45
2016,2,2,8,0,395.0,37.0,2.2,9.0,83.0,203.88,156.16
2016,2,2,8,15,484.0,45.0,2.25,9.0,126.5,274.44,221.19
2016,2,2,8,30,573.0,53.0,2.3,9.0,170.0,354.12,292.33
2016,2,2,8,45,643.0,56.5,2.35,9.0,216.0,427.0,356.57
2016,2,2,9,0,713.0,60.0,2.4,9.0,262.0,502.35,421.07
2016,2,2,9,15,748.0,63.5,2.4,9.0,304.0,564.08,472.45
2016,2,2,9,30,783.0,67.0,2.4,9.0,346.0,626.88,523.03
2016,2,2,9,45,815.5,68.0,2.4,9.5,385.0,685.54,566.39
2016,2,2,10,0,848.0,69.0,2.4,10.0,424.0,744.14,608.16
2016,2,2,10,15,864.0,70.5,2.35,10.0,456.5,789.82,640.15
2016,2,2,10,30,880.0,72.0,2.3,10.0,489.0,825.94,664.71
2016,2,2,10,45,894.0,72.5,2.25,10.5,515.0,863.98,689.17
2016,2,2,11,0,908.0,73.0,2.2,11.0,541.0,899.45,711.37
2016,2,2,11,15,914.5,74.0,2.15,11.0,559.0,925.97,728.31
2016,2,2,11,30,921.0,75.0,2.1,11.0,577.0,949.14,742.95
2016,2,2,11,45,926.5,75.0,2.1,11.0,588.0,966.61,754.26
2016,2,2,12,0,932.0,75.0,2.1,11.0,599.0,980.44,763.22
2016,2,2,12,15,932.0,75.0,2.05,11.0,601.5,985.31,765.57
2016,2,2,12,30,932.0,75.0,2.0,11.0,604.0,986.34,765.53
2016,2,2,12,45,639.5,155.5,1.95,11.0,517.0,819.88,648.24
2016,2,2,13,0,347.0,236.0,1.9,11.0,430.0,610.16,490.3
2016,2,2,13,15,290.5,239.5,1.85,11.0,399.5,558.19,451.29
2016,2,2,13,30,234.0,243.0,1.8,11.0,369.0,489.26,397.72
2016,2,2,13,45,160.0,233.5,1.8,11.0,318.5,407.62,332.96
2016,2,2,14,0,86.0,224.0,1.8,11.0,268.0,312.82,256.32
2016,2,2,14,15,166.0,211.0,1.7,11.0,290.0,378.43,311.82
2016,2,2,14,30,246.0,198.0,1.6,11.0,312.0,438.12,360.6
2016,2,2,14,45,234.0,184.5,1.55,11.0,286.5,404.19,333.49
2016,2,2,15,0,222.0,171.0,1.5,11.0,261.0,370.46,306.84
2016,2,2,15,15,216.0,155.0,1.4,10.5,236.0,338.21,281.54
2016,2,2,15,30,210.0,139.0,1.3,10.0,211.0,305.98,255.68
2016,2,2,15,45,201.5,121.5,1.2,9.5,183.5,270.49,226.47
2016,2,2,16,0,193.0,104.0,1.1,9.0,156.0,235.44,196.87
2016,2,2,16,15,175.5,86.5,0.95,8.5,127.0,196.4,162.96
2016,2,2,16,30,158.0,69.0,0.8,8.0,98.0,158.97,129.67
2016,2,2,16,45,130.5,51.0,0.7,7.5,70.5,118.61,93.39
2016,2,2,17,0,103.0,33.0,0.6,7.0,43.0,80.97,57.7
2016,2,2,17,15,51.5,16.5,0.5,7.0,21.5,36.06,0.0
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.55,4.5,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,2.6,5.0,16.0,14.55,0.0
2016,2,3,7,45,192.5,26.5,2.65,5.5,49.5,102.44,61.61
2016,2,3,8,0,385.0,37.0,2.7,6.0,83.0,200.33,155.9
2016,2,3,8,15,468.0,45.5,2.7,6.0,125.5,268.34,219.35
2016,2,3,8,30,551.0,54.0,2.7,6.0,168.0,344.95,288.77
2016,2,3,8,45,597.5,61.0,2.75,6.5,210.5,408.44,345.43
2016,2,3,9,0,644.0,68.0,2.8,7.0,253.0,475.39,403.03
2016,2,3,9,15,322.0,86.0,2.8,7.0,178.5,319.78,273.68
2016,2,3,9,30,0.0,104.0,2.8,7.0,104.0,96.22,78.24
2016,2,3,9,45,283.0,112.0,2.85,7.5,232.0,352.79,302.36
2016,2,3,10,0,566.0,120.0,2.9,8.0,360.0,595.02,500.67
2016,2,3,10,15,412.5,162.0,2.9,8.0,344.0,537.6,450.17
2016,2,3,10,30,259.0,204.0,2.9,8.0,328.0,459.64,384.21
2016,2,3,10,45,269.0,214.5,2.9,8.0,349.0,488.4,407.3
2016,2,3,11,0,279.0,225.0,2.9,8.0,370.0,516.78,429.3
2016,2,3,11,15,309.0,228.0,2.9,8.0,393.5,553.48,458.35
2016,2,3,11,30,339.0,231.0,2.9,8.0,417.0,590.17,487.08
2016,2,3,11,45,190.0,233.5,2.95,8.5,338.0,440.66,364.77
2016,2,3,12,0,41.0,236.0,3.0,9.0,259.0,287.09,235.93
2016,2,3,12,15,21.0,203.0,3.0,9.0,214.5,213.56,175.39
2016,2,3,12,30,1.0,170.0,3.0,9.0,170.0,159.71,129.95
2016,2,3,12,45,5.5,182.5,3.0,9.0,185.5,177.08,144.76
2016,2,3,13,0,10.0,195.0,3.0,9.0,201.0,194.72,159.63
2016,2,3,13,15,15.5,201.0,2.95,8.5,209.5,206.51,170.01
2016,2,3,13,30,21.0,207.0,2.9,8.0,218.0,218.37,180.5
2016,2,3,13,45,17.5,196.5,2.85,8.0,206.0,204.08,168.62
2016,2,3,14,0,14.0,186.0,2.8,8.0,194.0,190.03,156.99
2016,2,3,14,15,7.0,158.0,2.75,8.0,162.0,154.53,127.15
2016,2,3,14,30,0.0,130.0,2.7,8.0,130.0,120.09,97.95
2016,2,3,14,45,0.0,87.0,2.7,8.0,87.0,77.55,61.73
2016,2,3,15,0,0.0,44.0,2.7,8.0,44.0,38.82,28.31
2016,2,3,15,15,0.0,39.5,2.6,8.0,39.5,34.83,24.91
2016,2,3,15,30,0.0,35.0,2.5,8.0,35.0,30.84,21.47
2016,2,3,15,45,0.0,30.5,2.45,8.0,30.5,26.86,18.0
2016,2,3,16,0,0.0,26.0,2.4,8.0,26.0,22.88,14.49
2016,2,3,16,15,0.0,21.0,2.35,7.5,21.0,18.46,10.59
2016,2,3,16,30,0.0,16.0,2.3,7.0,16.0,14.06,6.64
2016,2,3,16,45,0.0,11.5,2.25,7.0,11.5,10.09,3.04
2016,2,3,17,0,0.0,7.0,2.2,7.0,7.0,6.14,0.0
2016,2,3,17,15,0.0,3.5,2.2,7.0,3.5,3.07,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,69.0,7.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,138.0,14.0,2.5,5.0,18.0,46.96,0.0
2016,2,4,7,45,271.5,26.0,2.5,5.5,52.5,127.84,80.81
2016,2,4,8,0,405.0,38.0,2.5,6.0,87.0,208.7,162.85
2016,2,4,8,15,486.5,46.0,2.45,6.0,130.0,276.83,226.32
2016,2,4,8,30,568.0,54.0,2.4,6.0,173.0,353.3,295.42
2016,2,4,8,45,620.0,59.5,2.4,6.5,217.0,418.93,353.54
2016,2,4,9,0,672.0,65.0,2.4,7.0,261.0,488.51,412.82
2016,2,4,9,15,707.0,69.5,2.35,7.5,302.0,549.6,462.96
2016,2,4,9,30,742.0,74.0,2.3,8.0,343.0,608.6,509.71
2016,2,4,9,45,693.0,88.0,2.3,8.5,360.0,626.57,522.16
2016,2,4,10,0,644.0,102.0,2.3,9.0,377.0,634.64,526.35
2016,2,4,10,15,632.5,114.0,2.25,9.5,401.0,664.11,546.67
2016,2,4,10,30,621.0,126.0,2.2,10.0,425.0,690.4,564.07
2016,2,4,10,45,741.5,105.0,2.2,10.5,479.5,788.09,634.53
2016,2,4,11,0,862.0,84.0,2.2,11.0,534.0,883.69,700.54
2016,2,4,11,15,869.5,85.0,2.1,11.0,552.5,910.64,716.73
2016,2,4,11,30,877.0,86.0,2.0,11.0,571.0,934.38,731.23
2016,2,4,11,45,879.5,87.0,1.9,11.5,581.5,950.08,738.73
2016,2,4,12,0,882.0,88.0,1.8,12.0,592.0,962.17,743.81
2016,2,4,12,15,723.5,135.0,1.7,12.0,549.5,879.37,684.93
2016,2,4,12,30,565.0,182.0,1.6,12.0,507.0,776.18,611.72
2016,2,4,12,45,560.0,181.5,1.5,12.5,502.0,769.05,605.63
2016,2,4,13,0,555.0,181.0,1.4,13.0,497.0,759.49,596.83
2016,2,4,13,15,540.5,182.0,1.3,13.0,484.0,740.51,582.31
2016,2,4,13,30,526.0,183.0,1.2,13.0,471.0,719.55,566.49
2016,2,4,13,45,442.5,195.5,1.15,13.0,432.0,648.26,513.27
2016,2,4,14,0,359.0,208.0,1.1,13.0,393.0,562.7,449.39
2016,2,4,14,15,320.0,203.0,1.0,12.5,361.5,514.02,413.46
2016,2,4,14,30,281.0,198.0,0.9,12.0,330.0,466.49,377.47
2016,2,4,14,45,148.0,175.5,0.85,12.0,244.5,311.61,254.73
2016,2,4,15,0,15.0,153.0,0.8,12.0,159.0,157.65,127.56
2016,2,4,15,15,11.5,139.5,0.75,12.0,144.0,141.46,114.82
2016,2,4,15,30,8.0,126.0,0.7,12.0,129.0,125.69,101.75
2016,2,4,15,45,339.5,93.0,0.65,12.0,186.5,332.0,276.09
2016,2,4,16,0,671.0,60.0,0.6,12.0,244.0,466.54,379.64
2016,2,4,16,15,615.5,54.5,0.55,11.5,200.0,395.8,319.51
2016,2,4,16,30,560.0,49.0,0.5,11.0,156.0,329.58,262.98
2016,2,4,16,45,470.0,40.5,0.45,10.5,113.5,251.31,195.42
2016,2,4,17,0,380.0,32.0,0.4,10.0,71.0,182.77,132.94
2016,2,4,17,15,190.0,16.0,0.4,10.0,35.5,82.03,23.24
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,2.15,5.5,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,2.2,6.0,12.0,10.91,0.0
2016,2,5,7,45,48.0,29.0,2.25,6.5,35.0,50.17,30.78
2016,2,5,8,0,96.0,46.0,2.3,7.0,58.0,96.08,74.19
2016,2,5,8,15,117.0,65.0,2.25,7.5,86.0,125.05,101.16
2016,2,5,8,30,138.0,84.0,2.2,8.0,114.0,162.44,134.78
2016,2,5,8,45,155.0,102.5,2.2,8.5,142.5,199.12,167.19
2016,2,5,9,0,172.0,121.0,2.2,9.0,171.0,237.38,200.18
2016,2,5,9,15,184.5,136.5,2.15,9.5,198.0,270.45,228.0
2016,2,5,9,30,197.0,152.0,2.1,10.0,225.0,304.45,255.9
2016,2,5,9,45,314.5,151.5,2.1,10.5,281.5,408.22,341.77
2016,2,5,10,0,432.0,151.0,2.1,11.0,338.0,524.12,433.94
2016,2,5,10,15,485.5,151.5,2.05,11.0,375.5,584.16,480.04
2016,2,5,10,30,539.0,152.0,2.0,11.0,413.0,646.04,526.91
2016,2,5,10,45,689.5,126.0,2.0,11.5,478.0,769.42,617.23
2016,2,5,11,0,840.0,100.0,2.0,12.0,543.0,884.73,696.73
2016,2,5,11,15,847.5,101.5,1.8,12.0,561.0,912.01,711.43
2016,2,5,11,30,855.0,103.0,1.6,12.0,579.0,936.11,724.44
2016,2,5,11,45,684.5,151.0,1.4,12.0,537.0,851.01,661.98
2016,2,5,12,0,514.0,199.0,1.2,12.0,495.0,744.64,583.68
2016,2,5,12,15,523.0,197.0,0.95,12.0,499.0,753.87,588.47
2016,2,5,12,30,532.0,195.0,0.7,12.0,503.0,760.79,589.74
2016,2,5,12,45,490.5,206.5,0.45,12.5,489.0,732.99,564.26
2016,2,5,13,0,449.0,218.0,0.2,13.0,475.0,703.13,538.2
2016,2,5,13,15,495.5,198.5,0.15,13.0,476.5,718.55,550.27
2016,2,5,13,30,542.0,179.0,0.1,13.0,478.0,730.22,559.13
2016,2,5,13,45,715.0,130.0,0.1,13.0,510.0,824.99,624.73
2016,2,5,14,0,888.0,81.0,0.1,13.0,542.0,894.69,670.22
2016,2,5,14,15,770.5,98.0,0.25,13.0,483.5,791.02,603.07
2016,2,5,14,30,653.0,115.0,0.4,13.0,425.0,695.61,541.95
2016,2,5,14,45,585.0,122.0,0.55,13.0,385.0,626.36,496.27
2016,2,5,15,0,517.0,129.0,0.7,13.0,345.0,554.09,444.84
2016,2,5,15,15,491.5,122.5,0.6,12.5,312.5,506.4,409.33
2016,2,5,15,30,466.0,116.0,0.5,12.0,280.0,459.39,373.17
2016,2,5,15,45,439.5,104.5,0.45,12.0,244.0,406.99,331.69
2016,2,5,16,0,413.0,93.0,0.4,12.0,208.0,356.08,290.24
2016,2,5,16,15,374.5,80.5,0.5,11.5,170.5,299.73,244.25
2016,2,5,16,30,336.0,68.0,0.6,11.0,133.0,246.85,199.24
2016,2,5,16,45,286.0,52.5,0.7,11.0,97.5,189.68,149.05
2016,2,5,17,0,236.0,37.0,0.8,11.0,62.0,138.04,101.61
2016,2,5,17,15,118.0,18.5,1.0,10.5,31.0,63.11,23.16
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,10.01,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,20.01,0.0
2016,2,6,7,45,237.5,28.5,1.4,8.5,59.0,121.48,80.97
2016,2,6,8,0,475.0,35.0,1.4,9.0,96.0,231.39,178.84
2016,2,6,8,15,550.5,41.5,1.3,9.5,140.0,299.12,240.29
2016,2,6,8,30,626.0,48.0,1.2,10.0,184.0,371.79,303.94
2016,2,6,8,45,673.0,52.5,1.15,10.5,228.0,436.88,359.45
2016,2,6,9,0,720.0,57.0,1.1,11.0,272.0,505.17,415.06
2016,2,6,9,15,751.5,60.5,0.95,11.5,313.5,565.24,461.11
2016,2,6,9,30,783.0,64.0,0.8,12.0,355.0,626.13,505.34
2016,2,6,9,45,807.0,66.0,0.65,12.5,392.0,680.17,540.52
2016,2,6,10,0,831.0,68.0,0.5,13.0,429.0,733.56,573.56
2016,2,6,10,15,680.5,112.0,0.5,13.0,422.0,701.48,548.95
2016,2,6,10,30,530.0,156.0,0.5,13.0,415.0,643.76,506.01
2016,2,6,10,45,547.0,159.5,0.5,13.5,438.5,678.92,530.72
2016,2,6,11,0,564.0,163.0,0.5,14.0,462.0,712.87,552.87
2016,2,6,11,15,731.0,118.5,0.5,14.0,520.0,833.33,634.75
2016,2,6,11,30,898.0,74.0,0.5,14.0,578.0,932.03,697.76
2016,2,6,11,45,777.0,113.5,0.5,14.5,555.5,888.45,665.69
2016,2,6,12,0,656.0,153.0,0.5,15.0,533.0,834.31,628.83
2016,2,6,12,15,461.5,208.5,0.45,15.0,477.0,709.2,540.92
2016,2,6,12,30,267.0,264.0,0.4,15.0,421.0,572.03,440.34
2016,2,6,12,45,379.0,236.0,0.35,15.5,456.0,643.8,494.79
2016,2,6,13,0,491.0,208.0,0.3,16.0,491.0,731.96,555.69
2016,2,6,13,15,504.0,199.0,0.25,16.0,484.0,727.69,551.39
2016,2,6,13,30,517.0,190.0,0.2,16.0,477.0,720.82,546.82
2016,2,6,13,45,687.5,133.5,0.15,16.0,501.5,805.47,605.47
2016,2,6,14,0,858.0,77.0,0.1,16.0,526.0,856.46,637.96
2016,2,6,14,15,845.5,75.5,0.15,16.0,499.0,828.66,620.42
2016,2,6,14,30,833.0,74.0,0.2,16.0,472.0,790.07,596.9
2016,2,6,14,45,815.0,71.5,0.3,16.0,439.0,743.69,568.67
2016,2,6,15,0,797.0,69.0,0.4,16.0,406.0,695.78,538.76
2016,2,6,15,15,772.0,66.5,0.5,15.5,368.0,641.69,504.41
2016,2,6,15,30,747.0,64.0,0.6,15.0,330.0,587.28,467.42
2016,2,6,15,45,710.5,60.5,0.7,15.0,288.5,524.65,420.7
2016,2,6,16,0,674.0,57.0,0.8,15.0,247.0,463.53,373.0
2016,2,6,16,15,620.0,51.5,0.95,14.5,203.0,393.14,316.67
2016,2,6,16,30,566.0,46.0,1.1,14.0,159.0,329.9,263.25
2016,2,6,16,45,479.5,39.0,1.3,13.5,117.0,254.2,198.12
2016,2,6,17,0,393.0,32.0,1.5,13.0,75.0,187.78,138.17
2016,2,6,17,15,196.5,16.0,1.6,12.5,37.5,85.17,38.37
2016,2,6,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,139.0,7.0,0.8,10.5,13.0,33.01,0.0
2016,2,7,7,30,278.0,14.0,0.8,11.0,26.0,90.8,0.0
2016,2,7,7,45,409.5,22.5,0.8,11.5,64.5,165.7,110.82
2016,2,7,8,0,541.0,31.0,0.8,12.0,103.0,248.53,189.12
2016,2,7,8,15,612.5,36.5,0.75,12.0,148.0,317.45,251.16
2016,2,7,8,30,684.0,42.0,0.7,12.0,193.0,393.33,316.73
2016,2,7,8,45,729.0,45.5,0.7,12.5,238.0,459.02,371.7
2016,2,7,9,0,774.0,49.0,0.7,13.0,283.0,527.68,426.54
2016,2,7,9,15,804.0,52.0,0.7,13.5,325.5,583.72,469.68
2016,2,7,9,30,834.0,55.0,0.7,14.0,368.0,644.77,513.95
2016,2,7,9,45,852.0,58.0,0.7,14.5,405.5,697.35,549.18
2016,2,7,10,0,870.0,61.0,0.7,15.0,443.0,748.75,582.68
2016,2,7,10,15,884.5,62.5,0.65,15.0,475.5,793.89,611.34
2016,2,7,10,30,899.0,64.0,0.6,15.0,508.0,836.97,638.04
2016,2,7,10,45,909.5,65.5,0.55,15.5,533.5,874.24,659.14
2016,2,7,11,0,920.0,67.0,0.5,16.0,559.0,908.66,678.02
2016,2,7,11,15,926.5,67.5,0.5,16.0,577.5,935.11,693.83
2016,2,7,11,30,933.0,68.0,0.5,16.0,596.0,958.14,707.55
2016,2,7,11,45,937.5,68.0,0.5,16.5,607.0,975.09,716.14
2016,2,7,12,0,942.0,68.0,0.5,17.0,618.0,988.3,722.53
2016,2,7,12,15,943.0,68.0,0.5,17.0,621.0,994.33,725.9
2016,2,7,12,30,944.0,68.0,0.5,17.0,624.0,996.45,727.08
2016,2,7,12,45,944.0,67.5,0.5,17.5,619.5,993.04,723.66
2016,2,7,13,0,944.0,67.0,0.5,18.0,615.0,985.7,718.02
2016,2,7,13,15,939.5,66.5,0.5,18.0,602.5,970.27,708.81
2016,2,7,13,30,935.0,66.0,0.5,18.0,590.0,951.13,697.48
2016,2,7,13,45,928.0,65.0,0.5,18.0,570.0,925.5,682.09
2016,2,7,14,0,921.0,64.0,0.5,18.0,550.0,896.52,664.61
2016,2,7,14,15,910.0,62.5,0.5,17.5,523.0,860.33,643.54
2016,2,7,14,30,899.0,61.0,0.5,17.0,496.0,821.4,620.43
2016,2,7,14,45,884.0,59.5,0.5,17.0,462.5,776.84,592.0
2016,2,7,15,0,869.0,58.0,0.5,17.0,429.0,730.35,561.8
2016,2,7,15,15,847.0,55.5,0.5,16.5,390.5,675.97,526.4
2016,2,7,15,30,825.0,53.0,0.5,16.0,352.0,620.88,489.39
2016,2,7,15,45,793.0,50.5,0.5,16.0,309.0,559.29,443.22
2016,2,7,16,0,761.0,48.0,0.5,16.0,266.0,502.79,398.94
2016,2,7,16,15,713.0,44.0,0.5,15.5,220.5,432.84,343.24
2016,2,7,16,30,665.0,40.0,0.5,15.0,175.0,366.37,287.82
2016,2,7,16,45,584.5,34.0,0.5,14.5,130.5,288.51,221.57
2016,2,7,17,0,504.0,28.0,0.5,14.0,86.0,218.92,159.41
2016,2,7,17,15,355.5,19.0,0.5,13.5,50.5,132.92,68.26
2016,2,7,17,30,207.0,10.0,0.5,13.0,15.0,55.6,0.0
2016,2,7,17,45,103.5,5.0,0.55,13.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.5,8.5,2.65,10.5,13.5,30.44,0.0
2016,2,8,7,30,237.0,17.0,2.7,11.0,27.0,85.42,0.0
2016,2,8,7,45,373.0,26.5,2.75,11.5,66.0,161.65,111.09
2016,2,8,8,0,509.0,36.0,2.8,12.0,105.0,245.24,189.11
2016,2,8,8,15,584.5,42.5,2.7,12.0,151.0,312.37,250.77
2016,2,8,8,30,660.0,49.0,2.6,12.0,197.0,390.14,319.63
2016,2,8,8,45,706.0,53.5,2.55,12.5,242.5,456.71,377.0
2016,2,8,9,0,752.0,58.0,2.5,13.0,288.0,526.33,434.51
2016,2,8,9,15,783.5,61.0,2.45,13.5,331.0,587.56,483.23
2016,2,8,9,30,815.0,64.0,2.4,14.0,374.0,649.51,530.48
2016,2,8,9,45,843.0,65.0,2.35,15.0,413.0,706.74,569.65
2016,2,8,10,0,871.0,66.0,2.3,16.0,452.0,756.93,602.43
2016,2,8,10,15,886.0,68.0,2.3,16.0,484.5,803.23,634.26
2016,2,8,10,30,901.0,70.0,2.3,16.0,517.0,847.49,664.21
2016,2,8,10,45,910.0,71.5,2.3,16.5,543.0,883.58,686.81
2016,2,8,11,0,919.0,73.0,2.3,17.0,569.0,916.75,707.19
2016,2,8,11,15,926.0,74.0,2.25,17.0,587.5,944.32,724.42
2016,2,8,11,30,933.0,75.0,2.2,17.0,606.0,968.5,739.33
2016,2,8,11,45,936.0,75.5,2.2,17.5,617.0,984.71,748.05
2016,2,8,12,0,939.0,76.0,2.2,18.0,628.0,997.16,754.41
2016,2,8,12,15,939.5,76.0,2.15,18.0,631.0,1002.73,757.17
2016,2,8,12,30,940.0,76.0,2.1,18.0,634.0,1004.38,757.55
2016,2,8,12,45,941.5,74.5,2.1,18.5,629.5,1001.16,754.08
2016,2,8,13,0,943.0,73.0,2.1,19.0,625.0,994.0,748.22
2016,2,8,13,15,938.5,72.5,2.05,19.0,612.5,978.56,737.87
2016,2,8,13,30,934.0,72.0,2.0,19.0,600.0,959.42,725.26
2016,2,8,13,45,926.5,71.0,2.0,19.0,579.5,933.33,708.67
2016,2,8,14,0,919.0,70.0,2.0,19.0,559.0,903.92,689.89
2016,2,8,14,15,908.0,68.5,1.95,18.5,531.5,867.74,667.15
2016,2,8,14,30,897.0,67.0,1.9,18.0,504.0,828.82,642.34
2016,2,8,14,45,881.0,65.5,1.9,18.0,470.5,783.48,611.95
2016,2,8,15,0,865.0,64.0,1.9,18.0,437.0,736.27,579.82
2016,2,8,15,15,842.5,61.5,1.85,17.5,398.0,681.63,542.32
2016,2,8,15,30,820.0,59.0,1.8,17.0,359.0,631.54,506.86
2016,2,8,15,45,787.5,56.0,1.75,16.5,315.5,568.46,458.63
2016,2,8,16,0,755.0,53.0,1.7,16.0,272.0,506.35,409.35
2016,2,8,16,15,706.0,48.5,1.7,15.5,226.0,435.35,351.28
2016,2,8,16,30,657.0,44.0,1.7,15.0,180.0,367.91,293.68
2016,2,8,16,45,575.5,37.5,1.7,14.5,135.0,289.23,225.37
2016,2,8,17,0,494.0,31.0,1.7,14.0,90.0,218.84,161.8
2016,2,8,17,15,341.5,21.5,1.7,13.5,53.0,132.17,73.99
2016,2,8,17,30,189.0,12.0,1.7,13.0,16.0,53.49,0.0
2016,2,8,17,45,94.5,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,9.0,12.5,11.37,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,25.3,0.0
2016,2,9,7,45,183.5,34.5,2.35,9.5,60.0,110.65,78.06
2016,2,9,8,0,367.0,44.0,2.5,10.0,95.0,201.37,157.3
2016,2,9,8,15,427.0,54.0,2.45,10.5,135.5,260.98,211.51
2016,2,9,8,30,487.0,64.0,2.4,11.0,176.0,326.71,269.64
2016,2,9,8,45,524.5,73.0,2.4,11.5,216.0,384.92,320.12
2016,2,9,9,0,562.0,82.0,2.4,12.0,256.0,445.86,371.05
2016,2,9,9,15,595.0,86.5,2.25,12.5,294.0,501.24,415.49
2016,2,9,9,30,628.0,91.0,2.1,13.0,332.0,557.96,459.26
2016,2,9,9,45,628.0,101.5,2.0,13.5,363.0,598.64,488.92
2016,2,9,10,0,628.0,112.0,1.9,14.0,394.0,637.28,516.07
2016,2,9,10,15,615.5,125.5,1.8,14.5,417.5,667.04,535.35
2016,2,9,10,30,603.0,139.0,1.7,15.0,441.0,693.53,551.83
2016,2,9,10,45,630.0,139.0,1.6,15.5,468.5,736.25,579.72
2016,2,9,11,0,657.0,139.0,1.5,16.0,496.0,777.77,605.9
2016,2,9,11,15,558.5,177.5,1.4,16.0,488.5,739.81,576.41
2016,2,9,11,30,460.0,216.0,1.3,16.0,481.0,703.2,546.65
2016,2,9,11,45,598.0,174.0,1.2,16.5,524.5,798.67,614.51
2016,2,9,12,0,736.0,132.0,1.1,17.0,568.0,888.96,671.85
2016,2,9,12,15,628.5,169.5,1.0,17.0,543.0,833.13,631.27
2016,2,9,12,30,521.0,207.0,0.9,17.0,518.0,766.84,583.8
2016,2,9,12,45,563.5,190.0,0.85,17.0,524.5,786.08,598.4
2016,2,9,13,0,606.0,173.0,0.8,17.0,531.0,809.41,613.76
2016,2,9,13,15,499.5,201.5,0.75,17.0,492.5,728.21,555.67
2016,2,9,13,30,393.0,230.0,0.7,17.0,454.0,637.06,490.35
2016,2,9,13,45,502.0,190.0,0.7,17.0,466.0,698.33,537.55
2016,2,9,14,0,611.0,150.0,0.7,17.0,478.0,742.51,569.92
2016,2,9,14,15,673.5,124.0,0.65,17.0,469.0,748.7,573.73
2016,2,9,14,30,736.0,98.0,0.6,17.0,460.0,747.09,572.77
2016,2,9,14,45,557.0,131.0,0.6,17.0,394.0,617.42,481.56
2016,2,9,15,0,378.0,164.0,0.6,17.0,328.0,478.21,378.62
2016,2,9,15,15,419.0,141.0,0.55,16.5,308.5,478.27,381.17
2016,2,9,15,30,460.0,118.0,0.5,16.0,289.0,459.37,367.82
2016,2,9,15,45,432.5,108.5,0.5,16.0,254.0,408.66,328.42
2016,2,9,16,0,405.0,99.0,0.5,16.0,219.0,359.56,289.38
2016,2,9,16,15,510.5,75.0,0.45,15.5,200.0,367.59,294.13
2016,2,9,16,30,616.0,51.0,0.4,15.0,181.0,360.25,283.79
2016,2,9,16,45,534.5,43.0,0.4,15.0,136.0,282.0,216.99
2016,2,9,17,0,453.0,35.0,0.4,15.0,91.0,212.39,155.88
2016,2,9,17,15,306.0,24.0,0.45,14.5,54.0,128.29,75.63
2016,2,9,17,30,159.0,13.0,0.5,14.0,17.0,47.73,0.0
2016,2,9,17,45,79.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,10.0,14.5,13.19,0.0
2016,2,10,7,30,0.0,29.0,1.1,10.0,29.0,30.44,0.0
2016,2,10,7,45,197.0,36.5,1.05,10.5,65.0,116.97,83.33
2016,2,10,8,0,394.0,44.0,1.0,11.0,101.0,211.59,164.19
2016,2,10,8,15,457.5,54.0,0.95,11.5,143.0,274.3,219.85
2016,2,10,8,30,521.0,64.0,0.9,12.0,185.0,343.5,279.32
2016,2,10,8,45,554.5,73.0,0.9,12.5,226.0,401.45,328.05
2016,2,10,9,0,588.0,82.0,0.9,13.0,267.0,461.66,376.62
2016,2,10,9,15,635.5,81.0,0.85,13.0,306.0,521.3,423.62
2016,2,10,9,30,683.0,80.0,0.8,13.0,345.0,583.1,470.61
2016,2,10,9,45,610.0,109.5,0.75,13.5,363.0,595.24,476.47
2016,2,10,10,0,537.0,139.0,0.7,14.0,381.0,592.27,471.26
2016,2,10,10,15,419.5,176.0,0.65,14.0,373.5,561.13,444.97
2016,2,10,10,30,302.0,213.0,0.6,14.0,366.0,505.63,400.74
2016,2,10,10,45,186.5,227.5,0.6,14.5,323.5,415.7,330.21
2016,2,10,11,0,71.0,242.0,0.6,15.0,281.0,318.03,252.03
2016,2,10,11,15,483.0,164.5,0.55,15.0,443.0,656.07,514.4
2016,2,10,11,30,895.0,87.0,0.5,15.0,605.0,950.9,709.6
2016,2,10,11,45,766.0,126.5,0.5,15.5,576.0,904.31,672.47
2016,2,10,12,0,637.0,166.0,0.5,16.0,547.0,834.61,625.66
2016,2,10,12,15,452.0,220.5,0.5,16.5,491.5,715.91,542.17
2016,2,10,12,30,267.0,275.0,0.5,17.0,436.0,585.03,446.63
2016,2,10,12,45,588.0,179.5,0.5,17.5,530.0,797.89,602.4
2016,2,10,13,0,909.0,84.0,0.5,18.0,624.0,978.49,716.05
2016,2,10,13,15,904.0,83.5,0.45,18.0,611.0,962.93,702.44
2016,2,10,13,30,899.0,83.0,0.4,18.0,598.0,943.8,690.0
2016,2,10,13,45,891.5,81.5,0.4,18.0,578.0,917.7,674.35
2016,2,10,14,0,884.0,80.0,0.4,18.0,558.0,888.4,656.71
2016,2,10,14,15,678.5,126.5,0.35,18.0,483.0,756.79,569.89
2016,2,10,14,30,473.0,173.0,0.3,18.0,408.0,611.23,468.77
2016,2,10,14,45,523.0,148.5,0.3,18.5,392.5,605.0,467.13
2016,2,10,15,0,573.0,124.0,0.3,19.0,377.0,599.39,463.64
2016,2,10,15,15,507.0,123.5,0.25,18.5,332.5,520.92,406.89
2016,2,10,15,30,441.0,123.0,0.2,18.0,288.0,452.83,356.88
2016,2,10,15,45,416.0,112.5,0.2,17.5,253.0,403.33,320.26
2016,2,10,16,0,391.0,102.0,0.2,17.0,218.0,355.24,283.18
2016,2,10,16,15,361.5,88.0,0.25,16.0,182.0,302.54,241.84
2016,2,10,16,30,332.0,74.0,0.3,15.0,146.0,252.35,200.71
2016,2,10,16,45,287.0,58.5,0.35,14.5,110.0,196.98,153.62
2016,2,10,17,0,242.0,43.0,0.4,14.0,74.0,146.55,109.32
2016,2,10,17,15,121.0,29.0,0.45,13.5,44.5,74.3,45.31
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,10.0,1.35,10.5,16.5,32.33,0.0
2016,2,11,7,30,242.0,20.0,1.3,11.0,33.0,91.61,16.1
2016,2,11,7,45,366.5,30.5,1.3,11.5,73.0,163.97,116.96
2016,2,11,8,0,491.0,41.0,1.3,12.0,113.0,244.7,189.23
2016,2,11,8,15,562.5,47.5,1.2,12.5,158.5,312.5,249.44
2016,2,11,8,30,634.0,54.0,1.1,13.0,204.0,387.42,313.45
2016,2,11,8,45,681.5,59.0,1.05,13.5,249.5,451.54,366.83
2016,2,11,9,0,729.0,64.0,1.0,14.0,295.0,521.81,422.54
2016,2,11,9,15,652.5,84.5,0.9,14.5,313.0,536.82,432.74
2016,2,11,9,30,576.0,105.0,0.8,15.0,331.0,539.29,432.7
2016,2,11,9,45,505.5,133.5,0.7,15.5,346.0,540.82,431.12
2016,2,11,10,0,435.0,162.0,0.6,16.0,361.0,540.74,427.6
2016,2,11,10,15,529.0,149.0,0.55,16.0,407.5,618.72,485.24
2016,2,11,10,30,623.0,136.0,0.5,16.0,454.0,708.58,547.66
2016,2,11,10,45,616.5,146.5,0.5,16.5,474.0,734.49,562.4
2016,2,11,11,0,610.0,157.0,0.5,17.0,494.0,757.48,575.91
2016,2,11,11,15,580.0,173.0,0.45,17.0,502.5,755.49,572.67
2016,2,11,11,30,550.0,189.0,0.4,17.0,511.0,757.26,571.86
2016,2,11,11,45,548.0,194.5,0.4,17.0,520.0,769.92,579.88
2016,2,11,12,0,546.0,200.0,0.4,17.0,529.0,780.1,586.11
2016,2,11,12,15,534.5,205.0,0.4,17.0,528.0,778.06,584.12
2016,2,11,12,30,523.0,210.0,0.4,17.0,527.0,773.48,580.7
2016,2,11,12,45,506.0,214.5,0.4,17.5,519.5,760.62,570.7
2016,2,11,13,0,489.0,219.0,0.4,18.0,512.0,745.55,559.41
2016,2,11,13,15,486.0,215.5,0.45,17.5,501.5,732.64,553.01
2016,2,11,13,30,483.0,212.0,0.5,17.0,491.0,717.61,545.09
2016,2,11,13,45,468.5,207.5,0.55,17.0,470.5,688.98,526.53
2016,2,11,14,0,454.0,203.0,0.6,17.0,450.0,658.95,506.91
2016,2,11,14,15,436.0,199.5,0.65,16.5,428.0,625.85,485.62
2016,2,11,14,30,418.0,196.0,0.7,16.0,406.0,592.01,463.34
2016,2,11,14,45,327.0,192.5,0.8,16.0,350.0,486.47,386.15
2016,2,11,15,0,236.0,189.0,0.9,16.0,294.0,401.42,321.84
2016,2,11,15,15,384.5,149.0,0.9,15.5,302.0,463.33,373.71
2016,2,11,15,30,533.0,109.0,0.9,15.0,310.0,498.22,402.62
2016,2,11,15,45,489.0,105.0,0.95,15.0,273.0,440.16,356.81
2016,2,11,16,0,445.0,101.0,1.0,15.0,236.0,385.04,312.75
2016,2,11,16,15,405.5,88.5,1.0,14.0,196.0,325.97,265.12
2016,2,11,16,30,366.0,76.0,1.0,13.0,156.0,270.41,218.52
2016,2,11,16,45,312.0,61.0,1.05,12.5,118.0,209.99,166.31
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,155.55,117.99
2016,2,11,17,15,129.0,31.5,1.1,12.0,48.5,80.37,51.48
2016,2,11,17,30,0.0,17.0,1.1,12.0,17.0,15.46,0.0
2016,2,11,17,45,0.0,8.5,1.15,12.0,8.5,7.73,0.0
2016,2,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
