Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,7,15,76.5,10.5,1.05,11.0,15.0,24.26,0.0
2016,2,12,7,30,153.0,21.0,1.0,11.0,30.0,69.78,19.78
2016,2,12,7,45,242.5,35.0,0.95,11.5,64.5,128.55,92.69
2016,2,12,8,0,332.0,49.0,0.9,12.0,99.0,192.36,149.49
2016,2,12,8,15,379.0,62.0,0.95,12.5,138.0,247.09,198.24
2016,2,12,8,30,426.0,75.0,1.0,13.0,177.0,306.75,249.84
2016,2,12,8,45,457.5,86.0,1.05,13.5,216.0,360.18,294.95
2016,2,12,9,0,489.0,97.0,1.1,14.0,255.0,416.01,340.43
2016,2,12,9,15,516.0,105.5,1.15,14.0,292.0,468.06,382.21
2016,2,12,9,30,543.0,114.0,1.2,14.0,329.0,526.85,427.87
2016,2,12,9,45,537.0,129.0,1.25,14.5,358.5,559.0,451.17
2016,2,12,10,0,531.0,144.0,1.3,15.0,388.0,594.44,476.35
2016,2,12,10,15,531.5,155.0,1.35,15.0,414.0,628.23,500.82
2016,2,12,10,30,532.0,166.0,1.4,15.0,440.0,660.16,523.58
2016,2,12,10,45,536.5,173.5,1.5,15.5,461.5,689.55,543.85
2016,2,12,11,0,541.0,181.0,1.6,16.0,483.0,717.08,562.57
2016,2,12,11,15,598.0,168.5,1.7,16.0,512.5,774.42,604.34
2016,2,12,11,30,655.0,156.0,1.8,16.0,542.0,825.94,640.37
2016,2,12,11,45,647.5,162.5,1.9,16.0,549.5,835.88,647.26
2016,2,12,12,0,640.0,169.0,2.0,16.0,557.0,842.69,652.52
2016,2,12,12,15,595.5,185.0,2.1,16.0,547.5,814.15,633.1
2016,2,12,12,30,551.0,201.0,2.2,16.0,538.0,790.72,616.8
2016,2,12,12,45,546.0,201.0,2.3,16.0,533.0,784.16,613.09
2016,2,12,13,0,541.0,201.0,2.4,16.0,528.0,775.16,607.51
2016,2,12,13,15,518.5,205.0,2.45,16.0,513.0,751.88,590.93
2016,2,12,13,30,496.0,209.0,2.5,16.0,498.0,726.8,573.09
2016,2,12,13,45,490.5,203.0,2.55,16.0,481.0,704.37,557.7
2016,2,12,14,0,485.0,197.0,2.6,16.0,464.0,680.09,540.8
2016,2,12,14,15,645.5,145.5,2.6,15.5,482.5,751.57,598.0
2016,2,12,14,30,806.0,94.0,2.6,15.0,501.0,799.09,634.26
2016,2,12,14,45,792.0,90.5,2.65,15.0,468.5,755.08,603.25
2016,2,12,15,0,778.0,87.0,2.7,15.0,436.0,709.25,571.21
2016,2,12,15,15,614.5,106.0,2.65,14.5,367.0,584.96,477.73
2016,2,12,15,30,451.0,125.0,2.6,14.0,298.0,462.37,381.15
2016,2,12,15,45,423.5,116.0,2.55,14.0,263.0,412.42,341.06
2016,2,12,16,0,396.0,107.0,2.5,14.0,228.0,364.08,300.86
2016,2,12,16,15,365.5,93.0,2.45,13.5,191.0,310.48,255.88
2016,2,12,16,30,335.0,79.0,2.4,13.0,154.0,259.5,211.74
2016,2,12,16,45,378.5,60.0,2.4,13.0,125.5,235.79,187.75
2016,2,12,17,0,422.0,41.0,2.4,13.0,97.0,208.51,158.26
2016,2,12,17,15,287.0,29.0,2.4,12.5,60.0,130.04,86.34
2016,2,12,17,30,152.0,17.0,2.4,12.0,23.0,59.43,0.0
2016,2,12,17,45,76.0,8.5,2.4,12.0,11.5,20.63,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,185.5,10.0,2.45,7.5,21.5,44.84,0.0
2016,2,13,7,30,371.0,20.0,2.4,8.0,43.0,123.72,49.42
2016,2,13,7,45,490.0,27.5,2.35,9.0,86.5,197.02,143.87
2016,2,13,8,0,609.0,35.0,2.3,10.0,130.0,280.18,219.28
2016,2,13,8,15,673.0,40.5,2.15,10.5,178.0,350.61,283.3
2016,2,13,8,30,737.0,46.0,2.0,11.0,226.0,427.05,349.98
2016,2,13,8,45,779.0,49.0,1.95,11.5,273.0,494.11,406.89
2016,2,13,9,0,821.0,52.0,1.9,12.0,320.0,559.34,460.05
2016,2,13,9,15,847.5,54.5,1.8,12.5,363.5,619.79,506.87
2016,2,13,9,30,874.0,57.0,1.7,13.0,407.0,680.43,550.57
2016,2,13,9,45,896.5,57.5,1.65,13.5,446.0,735.35,587.8
2016,2,13,10,0,919.0,58.0,1.6,14.0,485.0,789.3,623.29
2016,2,13,10,15,931.0,59.5,1.65,14.0,517.5,834.68,654.13
2016,2,13,10,30,943.0,61.0,1.7,14.0,550.0,877.63,683.02
2016,2,13,10,45,951.5,62.0,1.8,14.5,576.0,914.18,706.57
2016,2,13,11,0,960.0,63.0,1.9,15.0,602.0,947.59,727.89
2016,2,13,11,15,965.0,63.5,1.95,15.0,620.5,973.81,745.03
2016,2,13,11,30,970.0,64.0,2.0,15.0,639.0,996.37,759.84
2016,2,13,11,45,970.0,66.0,2.05,15.5,650.0,1012.29,768.91
2016,2,13,12,0,970.0,68.0,2.1,16.0,661.0,1024.21,775.47
2016,2,13,12,15,970.0,68.0,2.2,16.0,663.5,1029.51,779.9
2016,2,13,12,30,970.0,68.0,2.3,16.0,666.0,1030.74,781.82
2016,2,13,12,45,952.5,75.0,2.45,16.0,658.0,1019.89,776.37
2016,2,13,13,0,935.0,82.0,2.6,16.0,650.0,1005.09,768.37
2016,2,13,13,15,929.0,81.0,2.9,16.0,636.5,987.6,759.92
2016,2,13,13,30,923.0,80.0,3.2,16.0,623.0,966.44,748.61
2016,2,13,13,45,912.0,80.0,3.5,16.0,601.0,938.43,732.16
2016,2,13,14,0,901.0,80.0,3.8,16.0,579.0,907.26,713.1
2016,2,13,14,15,889.0,78.5,3.9,15.5,551.5,870.45,689.8
2016,2,13,14,30,877.0,77.0,4.0,15.0,524.0,831.0,664.24
2016,2,13,14,45,855.5,76.5,4.15,15.0,488.5,789.82,635.99
2016,2,13,15,0,834.0,76.0,4.3,15.0,453.0,739.62,600.65
2016,2,13,15,15,667.5,97.0,4.2,14.5,382.5,613.21,504.95
2016,2,13,15,30,501.0,118.0,4.1,14.0,312.0,488.07,405.08
2016,2,13,15,45,472.5,109.5,4.1,13.5,275.5,435.67,363.28
2016,2,13,16,0,444.0,101.0,4.1,13.0,239.0,384.85,321.19
2016,2,13,16,15,532.5,77.0,4.05,12.5,217.0,382.98,318.2
2016,2,13,16,30,621.0,53.0,4.0,12.0,195.0,366.61,300.74
2016,2,13,16,45,541.5,46.0,4.0,12.0,149.0,289.47,231.72
2016,2,13,17,0,462.0,39.0,4.0,12.0,103.0,220.64,168.86
2016,2,13,17,15,231.0,32.5,3.9,11.5,64.5,116.56,79.44
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,26.49,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,11.82,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.4,10.0,6.0,5.46,0.0
2016,2,14,7,30,0.0,12.0,3.4,10.0,12.0,10.55,0.48
2016,2,14,7,45,0.0,23.5,3.4,10.5,23.5,20.7,11.51
2016,2,14,8,0,0.0,35.0,3.4,11.0,35.0,30.87,20.69
2016,2,14,8,15,0.0,48.0,3.35,11.5,48.0,42.68,31.11
2016,2,14,8,30,0.0,61.0,3.3,12.0,61.0,54.78,41.65
2016,2,14,8,45,0.0,74.0,3.25,12.5,74.0,66.92,52.05
2016,2,14,9,0,0.0,87.0,3.2,13.0,87.0,79.12,62.33
2016,2,14,9,15,0.0,99.5,3.15,13.5,99.5,90.87,72.06
2016,2,14,9,30,0.0,112.0,3.1,14.0,112.0,102.71,81.71
2016,2,14,9,45,290.0,122.5,3.05,15.0,258.5,371.19,308.47
2016,2,14,10,0,580.0,133.0,3.0,16.0,405.0,627.0,509.34
2016,2,14,10,15,721.5,105.0,2.95,16.0,467.0,732.87,586.82
2016,2,14,10,30,863.0,77.0,2.9,16.0,529.0,831.63,656.62
2016,2,14,10,45,870.0,80.0,2.9,16.5,554.5,867.04,678.7
2016,2,14,11,0,877.0,83.0,2.9,17.0,580.0,899.52,699.02
2016,2,14,11,15,885.0,84.0,2.9,17.0,599.5,927.35,717.32
2016,2,14,11,30,893.0,85.0,2.9,17.0,619.0,951.95,733.41
2016,2,14,11,45,779.5,124.5,2.9,17.0,596.5,919.09,709.81
2016,2,14,12,0,666.0,164.0,2.9,17.0,574.0,864.06,671.16
2016,2,14,12,15,620.5,180.0,2.9,17.0,563.5,841.51,655.47
2016,2,14,12,30,575.0,196.0,2.9,17.0,553.0,809.45,632.6
2016,2,14,12,45,459.5,230.5,2.9,17.5,514.5,735.53,575.57
2016,2,14,13,0,344.0,265.0,2.9,18.0,476.0,643.66,505.3
2016,2,14,13,15,413.0,241.5,2.9,18.0,489.5,676.96,532.72
2016,2,14,13,30,482.0,218.0,2.9,18.0,503.0,724.93,569.32
2016,2,14,13,45,467.0,213.5,2.95,18.0,482.5,695.72,548.17
2016,2,14,14,0,452.0,209.0,3.0,18.0,462.0,665.13,526.4
2016,2,14,14,15,482.5,190.5,3.1,17.5,448.5,656.94,523.43
2016,2,14,14,30,513.0,172.0,3.2,17.0,435.0,644.96,517.34
2016,2,14,14,45,549.5,149.5,3.3,17.0,415.0,629.09,507.37
2016,2,14,15,0,586.0,127.0,3.4,17.0,395.0,615.11,498.33
2016,2,14,15,15,555.0,121.0,3.4,16.5,357.5,559.86,456.69
2016,2,14,15,30,524.0,115.0,3.4,16.0,320.0,500.31,410.93
2016,2,14,15,45,496.0,107.5,3.4,15.5,283.5,448.24,369.74
2016,2,14,16,0,468.0,100.0,3.4,15.0,247.0,397.62,328.43
2016,2,14,16,15,435.0,87.5,3.35,14.5,207.5,340.47,280.5
2016,2,14,16,30,402.0,75.0,3.3,14.0,168.0,286.05,233.37
2016,2,14,16,45,357.0,61.0,3.3,14.0,129.5,228.08,181.81
2016,2,14,17,0,312.0,47.0,3.3,14.0,91.0,174.98,133.55
2016,2,14,17,15,156.0,35.5,3.25,13.5,57.5,98.19,67.58
2016,2,14,17,30,0.0,24.0,3.2,13.0,24.0,23.55,0.0
2016,2,14,17,45,0.0,12.0,3.2,13.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,182.5,11.0,1.35,12.5,23.5,45.32,0.0
2016,2,15,7,30,365.0,22.0,1.3,13.0,47.0,125.8,64.64
2016,2,15,7,45,476.5,30.0,1.3,13.5,90.5,195.96,142.15
2016,2,15,8,0,588.0,38.0,1.3,14.0,134.0,276.5,213.24
2016,2,15,8,15,650.5,43.0,1.25,14.0,181.0,344.88,274.22
2016,2,15,8,30,713.0,48.0,1.2,14.0,228.0,419.07,337.92
2016,2,15,8,45,754.5,51.5,1.15,14.5,274.5,485.41,392.48
2016,2,15,9,0,796.0,55.0,1.1,15.0,321.0,554.29,446.47
2016,2,15,9,15,822.5,57.5,1.1,15.5,364.0,609.45,488.4
2016,2,15,9,30,849.0,60.0,1.1,16.0,407.0,669.11,530.87
2016,2,15,9,45,868.5,62.0,1.1,16.5,445.5,722.83,566.62
2016,2,15,10,0,888.0,64.0,1.1,17.0,484.0,775.41,600.7
2016,2,15,10,15,901.0,65.5,1.15,17.0,517.0,820.59,630.75
2016,2,15,10,30,914.0,67.0,1.2,17.0,550.0,863.49,659.02
2016,2,15,10,45,923.0,68.0,1.25,17.5,576.0,899.71,681.29
2016,2,15,11,0,932.0,69.0,1.3,18.0,602.0,932.93,701.44
2016,2,15,11,15,937.5,70.0,1.3,18.0,620.5,959.68,717.82
2016,2,15,11,30,943.0,71.0,1.3,18.0,639.0,982.9,731.95
2016,2,15,11,45,945.5,71.5,1.3,18.0,649.5,998.94,741.51
2016,2,15,12,0,948.0,72.0,1.3,18.0,660.0,1011.11,748.78
2016,2,15,12,15,948.5,72.5,1.3,18.0,663.0,1017.41,752.46
2016,2,15,12,30,949.0,73.0,1.3,18.0,666.0,1019.72,753.8
2016,2,15,12,45,940.0,76.0,1.35,18.5,660.0,1011.96,748.35
2016,2,15,13,0,931.0,79.0,1.4,19.0,654.0,1000.31,740.64
2016,2,15,13,15,926.5,78.5,1.45,19.0,641.0,984.84,731.99
2016,2,15,13,30,922.0,78.0,1.5,19.0,628.0,965.66,721.0
2016,2,15,13,45,912.0,77.5,1.55,19.0,607.0,937.86,704.35
2016,2,15,14,0,902.0,77.0,1.6,19.0,586.0,906.86,685.53
2016,2,15,14,15,891.0,76.0,1.6,19.0,558.5,871.38,662.92
2016,2,15,14,30,880.0,75.0,1.6,19.0,531.0,833.19,638.31
2016,2,15,14,45,863.0,73.5,1.6,19.0,497.0,787.12,607.96
2016,2,15,15,0,846.0,72.0,1.6,19.0,463.0,745.7,580.53
2016,2,15,15,15,824.0,69.5,1.6,18.5,423.5,690.98,544.04
2016,2,15,15,30,802.0,67.0,1.6,18.0,384.0,635.52,505.74
2016,2,15,15,45,772.0,63.5,1.6,18.0,340.5,573.48,458.66
2016,2,15,16,0,742.0,60.0,1.6,18.0,297.0,512.19,410.51
2016,2,15,16,15,697.0,55.5,1.6,17.5,250.5,443.06,355.15
2016,2,15,16,30,652.0,51.0,1.6,17.0,204.0,377.09,300.01
2016,2,15,16,45,583.0,44.5,1.65,16.5,158.5,302.74,236.45
2016,2,15,17,0,514.0,38.0,1.7,16.0,113.0,238.02,178.91
2016,2,15,17,15,257.0,35.0,1.7,16.0,72.5,126.48,86.87
2016,2,15,17,30,0.0,32.0,1.7,16.0,32.0,33.9,0.0
2016,2,15,17,45,0.0,16.0,1.7,16.0,16.0,14.55,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,11.0,1.05,12.5,26.0,50.09,0.0
2016,2,16,7,30,413.0,22.0,1.0,13.0,52.0,139.16,77.31
2016,2,16,7,45,516.0,29.5,0.95,13.5,96.5,208.4,151.48
2016,2,16,8,0,619.0,37.0,0.9,14.0,141.0,287.67,221.31
2016,2,16,8,15,679.0,41.5,0.85,14.5,188.5,356.19,281.44
2016,2,16,8,30,739.0,46.0,0.8,15.0,236.0,430.21,343.55
2016,2,16,8,45,622.5,72.5,0.75,15.5,253.0,440.94,354.02
2016,2,16,9,0,506.0,99.0,0.7,16.0,270.0,429.81,345.95
2016,2,16,9,15,516.0,111.5,0.65,16.0,306.0,476.67,382.46
2016,2,16,9,30,526.0,124.0,0.6,16.0,342.0,523.12,416.79
2016,2,16,9,45,537.0,135.0,0.55,16.5,375.0,567.93,448.01
2016,2,16,10,0,548.0,146.0,0.5,17.0,408.0,611.98,477.59
2016,2,16,10,15,554.5,155.0,0.45,17.5,435.5,649.05,501.34
2016,2,16,10,30,561.0,164.0,0.4,18.0,463.0,684.6,523.42
2016,2,16,10,45,585.5,165.0,0.35,18.5,490.0,724.91,548.7
2016,2,16,11,0,610.0,166.0,0.3,19.0,517.0,771.48,576.9
2016,2,16,11,15,657.5,157.0,0.3,19.0,546.5,820.35,607.85
2016,2,16,11,30,705.0,148.0,0.3,19.0,576.0,867.67,637.32
2016,2,16,11,45,827.0,112.5,0.3,19.0,623.0,946.91,686.68
2016,2,16,12,0,949.0,77.0,0.3,19.0,670.0,1019.81,730.39
2016,2,16,12,15,950.0,77.5,0.3,19.0,673.0,1026.59,733.04
2016,2,16,12,30,951.0,78.0,0.3,19.0,676.0,1029.36,734.57
2016,2,16,12,45,789.5,129.0,0.35,19.0,623.5,940.86,680.7
2016,2,16,13,0,628.0,180.0,0.4,19.0,571.0,844.34,621.47
2016,2,16,13,15,631.0,173.5,0.45,19.0,560.0,832.27,616.39
2016,2,16,13,30,634.0,167.0,0.5,19.0,549.0,817.23,608.1
2016,2,16,13,45,782.0,119.5,0.55,19.0,574.5,884.65,654.26
2016,2,16,14,0,930.0,72.0,0.6,19.0,600.0,926.79,682.42
2016,2,16,14,15,802.5,99.0,0.6,19.0,539.0,831.85,620.69
2016,2,16,14,30,675.0,126.0,0.6,19.0,478.0,735.74,558.26
2016,2,16,14,45,644.0,124.5,0.6,19.0,443.5,684.2,524.98
2016,2,16,15,0,613.0,123.0,0.6,19.0,409.0,632.45,489.57
2016,2,16,15,15,535.5,127.5,0.55,18.5,362.0,548.17,429.16
2016,2,16,15,30,458.0,132.0,0.5,18.0,315.0,475.92,375.97
2016,2,16,15,45,438.5,120.0,0.5,17.5,279.0,426.96,340.0
2016,2,16,16,0,419.0,108.0,0.5,17.0,243.0,378.8,303.1
2016,2,16,16,15,397.0,93.5,0.45,16.5,206.0,327.59,262.18
2016,2,16,16,30,375.0,79.0,0.4,16.0,169.0,278.01,221.08
2016,2,16,16,45,331.0,64.5,0.4,15.5,131.0,221.3,173.17
2016,2,16,17,0,287.0,50.0,0.4,15.0,93.0,169.36,128.01
2016,2,16,17,15,213.0,35.0,0.4,14.5,60.0,113.3,78.73
2016,2,16,17,30,139.0,20.0,0.4,14.0,27.0,60.48,10.9
2016,2,16,17,45,69.5,10.0,0.4,14.0,13.5,20.88,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.3,13.0,0.5,0.45,0.0
2016,2,17,7,30,0.0,1.0,3.3,13.0,1.0,0.87,0.0
2016,2,17,7,45,0.0,2.5,3.3,13.0,2.5,2.19,0.0
2016,2,17,8,0,0.0,4.0,3.3,13.0,4.0,3.51,0.0
2016,2,17,8,15,0.0,6.0,3.4,13.0,6.0,5.26,0.0
2016,2,17,8,30,0.0,8.0,3.5,13.0,8.0,7.02,0.42
2016,2,17,8,45,0.0,9.5,3.65,13.5,9.5,8.35,1.55
2016,2,17,9,0,0.0,11.0,3.8,14.0,11.0,9.67,2.68
2016,2,17,9,15,0.0,22.0,3.8,14.0,22.0,19.37,11.0
2016,2,17,9,30,0.0,33.0,3.8,14.0,33.0,29.09,19.28
2016,2,17,9,45,0.0,38.5,3.8,14.0,38.5,33.96,23.37
2016,2,17,10,0,0.0,44.0,3.8,14.0,44.0,38.84,27.45
2016,2,17,10,15,0.0,39.5,3.7,14.0,39.5,34.87,24.01
2016,2,17,10,30,0.0,35.0,3.6,14.0,35.0,30.9,20.6
2016,2,17,10,45,0.0,56.5,3.5,14.0,56.5,49.96,36.64
2016,2,17,11,0,0.0,78.0,3.4,14.0,78.0,69.07,52.61
2016,2,17,11,15,0.0,60.0,3.3,14.0,60.0,53.09,39.13
2016,2,17,11,30,0.0,42.0,3.2,14.0,42.0,37.13,25.7
2016,2,17,11,45,0.0,35.0,3.15,14.0,35.0,30.93,20.47
2016,2,17,12,0,0.0,28.0,3.1,14.0,28.0,24.74,15.24
2016,2,17,12,15,0.0,57.0,3.15,14.0,57.0,50.45,36.83
2016,2,17,12,30,0.0,86.0,3.2,14.0,86.0,76.23,58.34
2016,2,17,12,45,0.0,89.0,3.25,14.0,89.0,78.9,60.55
2016,2,17,13,0,0.0,92.0,3.3,14.0,92.0,81.57,62.8
2016,2,17,13,15,0.0,62.5,3.35,13.5,62.5,55.32,41.01
2016,2,17,13,30,0.0,33.0,3.4,13.0,33.0,29.16,19.08
2016,2,17,13,45,0.0,32.0,3.5,13.0,32.0,28.26,18.36
2016,2,17,14,0,0.0,31.0,3.6,13.0,31.0,27.37,17.63
2016,2,17,14,15,0.0,27.0,3.6,13.0,27.0,23.83,14.66
2016,2,17,14,30,0.0,23.0,3.6,13.0,23.0,20.29,11.67
2016,2,17,14,45,25.5,109.5,3.6,13.0,121.5,125.46,101.62
2016,2,17,15,0,51.0,196.0,3.6,13.0,220.0,240.73,197.75
2016,2,17,15,15,58.0,182.0,3.55,12.5,207.5,229.02,188.75
2016,2,17,15,30,65.0,168.0,3.5,12.0,195.0,216.77,179.41
2016,2,17,15,45,59.0,150.0,3.45,12.0,172.5,190.98,157.96
2016,2,17,16,0,53.0,132.0,3.4,12.0,150.0,165.84,136.79
2016,2,17,16,15,45.0,112.5,3.4,11.5,126.5,138.53,113.68
2016,2,17,16,30,37.0,93.0,3.4,11.0,103.0,112.15,90.94
2016,2,17,16,45,27.0,73.5,3.45,11.0,80.0,85.87,67.83
2016,2,17,17,0,17.0,54.0,3.5,11.0,57.0,60.7,45.57
2016,2,17,17,15,8.5,35.5,3.55,10.5,37.0,35.8,23.49
2016,2,17,17,30,0.0,17.0,3.6,10.0,17.0,14.98,0.82
2016,2,17,17,45,0.0,8.5,3.7,10.0,8.5,7.73,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,38.0,18.0,3.8,9.0,21.5,23.8,0.0
2016,2,18,7,30,76.0,36.0,3.8,9.0,43.0,62.89,39.47
2016,2,18,7,45,187.5,53.5,3.85,9.5,83.5,126.4,96.14
2016,2,18,8,0,299.0,71.0,3.9,10.0,124.0,204.95,164.26
2016,2,18,8,15,373.5,82.5,3.9,10.0,168.5,268.66,221.24
2016,2,18,8,30,448.0,94.0,3.9,10.0,213.0,340.44,284.39
2016,2,18,8,45,502.5,102.0,3.9,10.5,258.5,404.82,339.69
2016,2,18,9,0,557.0,110.0,3.9,11.0,304.0,473.88,397.25
2016,2,18,9,15,278.5,93.0,3.85,11.0,190.0,301.49,254.71
2016,2,18,9,30,0.0,76.0,3.8,11.0,76.0,67.23,52.17
2016,2,18,9,45,21.5,138.0,3.8,11.0,148.5,151.98,124.74
2016,2,18,10,0,43.0,200.0,3.8,11.0,221.0,238.93,197.27
2016,2,18,10,15,72.5,223.0,3.75,11.0,261.0,290.18,239.63
2016,2,18,10,30,102.0,246.0,3.7,11.0,301.0,343.6,283.25
2016,2,18,10,45,51.0,183.0,3.7,11.5,210.5,228.0,187.04
2016,2,18,11,0,0.0,120.0,3.7,12.0,120.0,108.09,85.57
2016,2,18,11,15,7.5,170.0,3.65,12.0,175.0,164.1,132.41
2016,2,18,11,30,15.0,220.0,3.6,12.0,230.0,222.46,180.28
2016,2,18,11,45,14.5,224.5,3.55,12.0,234.0,226.59,183.32
2016,2,18,12,0,14.0,229.0,3.5,12.0,238.0,230.75,186.55
2016,2,18,12,15,7.0,130.0,3.45,12.0,134.5,124.25,98.97
2016,2,18,12,30,0.0,31.0,3.4,12.0,31.0,27.4,17.6
2016,2,18,12,45,0.0,67.0,3.4,12.0,67.0,59.33,44.61
2016,2,18,13,0,0.0,103.0,3.4,12.0,103.0,91.79,71.84
2016,2,18,13,15,0.0,86.5,3.3,11.5,86.5,76.67,59.31
2016,2,18,13,30,0.0,70.0,3.2,11.0,70.0,61.98,47.1
2016,2,18,13,45,0.5,120.5,3.15,11.0,121.0,108.97,86.75
2016,2,18,14,0,1.0,171.0,3.1,11.0,172.0,159.48,128.94
2016,2,18,14,15,0.5,97.5,3.05,11.0,98.0,87.22,68.61
2016,2,18,14,30,0.0,24.0,3.0,11.0,24.0,21.17,12.54
2016,2,18,14,45,18.0,107.5,2.95,11.0,116.0,117.31,95.17
2016,2,18,15,0,36.0,191.0,2.9,11.0,208.0,222.91,183.75
2016,2,18,15,15,18.0,130.5,2.8,10.5,139.0,133.36,108.89
2016,2,18,15,30,0.0,70.0,2.7,10.0,70.0,61.89,47.94
2016,2,18,15,45,0.0,62.0,2.65,10.0,62.0,54.77,41.97
2016,2,18,16,0,0.0,54.0,2.6,10.0,54.0,47.67,35.9
2016,2,18,16,15,0.0,45.5,2.55,9.5,45.5,40.13,29.44
2016,2,18,16,30,0.0,37.0,2.5,9.0,37.0,32.61,22.88
2016,2,18,16,45,0.0,29.0,2.45,9.0,29.0,25.53,16.58
2016,2,18,17,0,0.0,21.0,2.4,9.0,21.0,18.47,10.23
2016,2,18,17,15,0.0,13.5,2.4,9.0,13.5,11.86,4.21
2016,2,18,17,30,0.0,6.0,2.4,9.0,6.0,5.26,0.0
2016,2,18,17,45,0.0,3.0,2.4,9.0,3.0,2.73,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,8.0,4.55,10.0,8.0,7.28,0.0
2016,2,19,7,30,0.0,16.0,4.6,10.0,16.0,14.07,5.21
2016,2,19,7,45,0.0,28.5,4.65,10.0,28.5,25.12,15.59
2016,2,19,8,0,0.0,41.0,4.7,10.0,41.0,36.19,25.51
2016,2,19,8,15,0.0,55.5,4.6,10.0,55.5,49.68,37.47
2016,2,19,8,30,0.0,70.0,4.5,10.0,70.0,63.25,49.37
2016,2,19,8,45,0.0,83.5,4.45,10.5,83.5,75.85,60.16
2016,2,19,9,0,0.0,97.0,4.4,11.0,97.0,88.52,70.83
2016,2,19,9,15,0.0,68.0,4.2,11.0,68.0,60.11,46.31
2016,2,19,9,30,0.0,39.0,4.0,11.0,39.0,34.4,24.1
2016,2,19,9,45,0.0,90.5,3.8,11.0,90.5,80.64,63.64
2016,2,19,10,0,0.0,142.0,3.6,11.0,142.0,130.87,105.89
2016,2,19,10,15,0.0,150.0,3.45,11.0,150.0,138.37,111.85
2016,2,19,10,30,0.0,158.0,3.3,11.0,158.0,145.94,117.91
2016,2,19,10,45,0.5,165.5,3.15,11.0,166.0,153.53,123.99
2016,2,19,11,0,1.0,173.0,3.0,11.0,174.0,161.21,130.15
2016,2,19,11,15,13.5,208.0,2.9,11.0,217.0,208.41,169.3
2016,2,19,11,30,26.0,243.0,2.8,11.0,260.0,256.96,208.93
2016,2,19,11,45,61.5,271.0,2.75,11.0,311.0,340.61,276.99
2016,2,19,12,0,97.0,299.0,2.7,11.0,362.0,408.65,331.3
2016,2,19,12,15,103.0,302.0,2.7,11.0,369.0,418.42,338.73
2016,2,19,12,30,109.0,305.0,2.7,11.0,376.0,427.97,346.31
2016,2,19,12,45,112.0,303.0,2.7,11.0,375.0,428.27,346.68
2016,2,19,13,0,115.0,301.0,2.7,11.0,374.0,428.24,346.9
2016,2,19,13,15,94.0,289.5,2.65,11.0,348.5,393.49,319.09
2016,2,19,13,30,73.0,278.0,2.6,11.0,323.0,359.14,291.59
2016,2,19,13,45,65.0,265.0,2.55,11.0,304.0,335.63,273.06
2016,2,19,14,0,57.0,252.0,2.5,11.0,285.0,312.43,254.64
2016,2,19,14,15,66.5,244.5,2.45,10.5,281.5,311.33,254.99
2016,2,19,14,30,76.0,237.0,2.4,10.0,278.0,309.65,254.77
2016,2,19,14,45,68.0,220.0,2.35,10.0,255.0,281.94,232.48
2016,2,19,15,0,60.0,203.0,2.3,10.0,232.0,254.83,210.58
2016,2,19,15,15,119.0,189.5,2.25,9.5,241.0,293.09,244.38
2016,2,19,15,30,178.0,176.0,2.2,9.0,250.0,312.97,262.47
2016,2,19,15,45,160.0,160.5,2.15,9.0,221.5,276.23,231.74
2016,2,19,16,0,142.0,145.0,2.1,9.0,193.0,241.08,202.1
2016,2,19,16,15,129.5,124.5,2.0,8.5,163.5,204.56,171.17
2016,2,19,16,30,117.0,104.0,1.9,8.0,134.0,169.29,140.61
2016,2,19,16,45,97.5,83.0,1.85,8.0,104.5,131.84,107.39
2016,2,19,17,0,78.0,62.0,1.8,8.0,75.0,96.56,75.74
2016,2,19,17,15,42.5,42.5,1.75,7.5,49.5,60.62,43.93
2016,2,19,17,30,7.0,23.0,1.7,7.0,24.0,24.09,8.65
2016,2,19,17,45,3.5,11.5,1.65,7.0,12.0,11.05,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,15.5,1.8,5.0,28.0,49.21,0.0
2016,2,20,7,30,274.0,31.0,1.8,5.0,56.0,117.65,79.78
2016,2,20,7,45,344.0,45.0,1.8,5.5,96.0,173.16,133.65
2016,2,20,8,0,414.0,59.0,1.8,6.0,136.0,237.25,191.97
2016,2,20,8,15,469.0,69.0,1.75,6.5,179.5,298.75,247.47
2016,2,20,8,30,524.0,79.0,1.7,7.0,223.0,365.68,305.89
2016,2,20,8,45,550.5,89.5,1.7,8.0,265.0,422.42,353.54
2016,2,20,9,0,577.0,100.0,1.7,9.0,307.0,480.69,400.46
2016,2,20,9,15,623.5,97.5,1.6,9.0,346.0,539.15,447.28
2016,2,20,9,30,670.0,95.0,1.5,9.0,385.0,599.55,494.07
2016,2,20,9,45,678.5,103.5,1.4,9.5,419.5,646.42,527.41
2016,2,20,10,0,687.0,112.0,1.3,10.0,454.0,691.79,557.64
2016,2,20,10,15,775.0,103.5,1.15,10.0,513.0,776.4,615.73
2016,2,20,10,30,863.0,95.0,1.0,10.0,572.0,868.64,676.1
2016,2,20,10,45,777.0,120.5,0.9,10.5,564.5,853.71,660.43
2016,2,20,11,0,691.0,146.0,0.8,11.0,557.0,826.44,638.02
2016,2,20,11,15,611.5,179.5,0.65,11.0,551.5,805.55,620.66
2016,2,20,11,30,532.0,213.0,0.5,11.0,546.0,773.29,593.98
2016,2,20,11,45,463.0,241.5,0.4,11.0,535.0,746.9,572.23
2016,2,20,12,0,394.0,270.0,0.3,11.0,524.0,699.7,536.43
2016,2,20,12,15,429.5,260.5,0.3,11.0,538.0,743.0,567.55
2016,2,20,12,30,465.0,251.0,0.3,11.0,552.0,767.9,584.84
2016,2,20,12,45,388.5,269.5,0.35,11.5,520.0,695.16,532.57
2016,2,20,13,0,312.0,288.0,0.4,12.0,488.0,639.81,492.55
2016,2,20,13,15,370.0,267.5,0.55,12.0,500.5,667.35,516.84
2016,2,20,13,30,428.0,247.0,0.7,12.0,513.0,708.61,549.27
2016,2,20,13,45,317.0,259.5,0.85,12.0,453.0,595.26,467.49
2016,2,20,14,0,206.0,272.0,1.0,12.0,393.0,485.77,386.49
2016,2,20,14,15,304.0,241.5,1.1,12.0,411.0,545.72,436.32
2016,2,20,14,30,402.0,211.0,1.2,12.0,429.0,582.31,466.91
2016,2,20,14,45,620.5,146.5,1.35,12.0,458.5,691.5,553.4
2016,2,20,15,0,839.0,82.0,1.5,12.0,488.0,756.38,602.71
2016,2,20,15,15,818.0,79.0,1.55,12.0,448.0,701.55,563.75
2016,2,20,15,30,797.0,76.0,1.6,12.0,408.0,645.89,523.98
2016,2,20,15,45,774.0,71.0,1.7,12.0,364.5,586.2,478.73
2016,2,20,16,0,751.0,66.0,1.8,12.0,321.0,526.61,431.68
2016,2,20,16,15,708.0,61.0,1.8,11.5,273.5,456.94,374.95
2016,2,20,16,30,665.0,56.0,1.8,11.0,226.0,390.21,318.34
2016,2,20,16,45,601.0,49.5,1.85,10.5,178.5,318.9,256.08
2016,2,20,17,0,537.0,43.0,1.9,10.0,131.0,251.88,195.63
2016,2,20,17,15,421.5,33.0,1.9,9.5,88.0,173.04,125.62
2016,2,20,17,30,306.0,23.0,1.9,9.0,45.0,105.45,53.87
2016,2,20,17,45,153.0,11.5,1.95,9.0,22.5,36.37,0.0
2016,2,20,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,1.75,6.5,34.0,61.9,0.0
2016,2,21,7,30,407.0,29.0,1.7,7.0,68.0,150.59,102.58
2016,2,21,7,45,508.0,37.0,1.7,7.5,114.5,218.18,166.44
2016,2,21,8,0,609.0,45.0,1.7,8.0,161.0,295.51,236.0
2016,2,21,8,15,667.5,50.5,1.7,8.5,210.0,364.8,298.35
2016,2,21,8,30,726.0,56.0,1.7,9.0,259.0,439.43,362.91
2016,2,21,8,45,766.0,59.5,1.7,9.5,307.5,506.44,419.02
2016,2,21,9,0,806.0,63.0,1.7,10.0,356.0,575.76,474.66
2016,2,21,9,15,831.5,66.0,1.65,10.5,400.0,636.88,521.47
2016,2,21,9,30,857.0,69.0,1.6,11.0,444.0,698.03,565.47
2016,2,21,9,45,876.5,71.0,1.6,11.5,483.5,747.06,598.5
2016,2,21,10,0,896.0,73.0,1.6,12.0,523.0,800.35,633.97
2016,2,21,10,15,908.5,75.0,1.6,12.0,556.0,846.33,664.67
2016,2,21,10,30,921.0,77.0,1.6,12.0,589.0,889.93,693.37
2016,2,21,10,45,929.5,78.0,1.6,12.5,615.5,926.13,715.36
2016,2,21,11,0,938.0,79.0,1.6,13.0,642.0,959.22,735.07
2016,2,21,11,15,943.0,80.0,1.65,13.0,660.5,985.74,752.37
2016,2,21,11,30,948.0,81.0,1.7,13.0,679.0,1008.62,767.37
2016,2,21,11,45,949.0,82.5,1.8,13.5,689.5,1024.5,777.16
2016,2,21,12,0,950.0,84.0,1.9,14.0,700.0,1036.43,784.49
2016,2,21,12,15,949.5,84.0,1.95,14.0,702.0,1041.05,787.89
2016,2,21,12,30,949.0,84.0,2.0,14.0,704.0,1041.62,788.87
2016,2,21,12,45,943.0,85.0,2.15,14.0,698.0,1033.99,785.9
2016,2,21,13,0,937.0,86.0,2.3,14.0,692.0,1022.42,780.37
2016,2,21,13,15,931.5,85.5,2.4,14.0,678.0,1005.66,770.79
2016,2,21,13,30,926.0,85.0,2.5,14.0,664.0,985.17,758.7
2016,2,21,13,45,917.5,84.0,2.65,14.0,642.0,957.7,742.26
2016,2,21,14,0,909.0,83.0,2.8,14.0,620.0,926.91,723.33
2016,2,21,14,15,897.0,81.5,2.85,13.5,591.5,889.35,699.87
2016,2,21,14,30,885.0,80.0,2.9,13.0,563.0,849.08,674.19
2016,2,21,14,45,870.0,78.0,3.0,13.0,528.0,803.35,643.2
2016,2,21,15,0,855.0,76.0,3.1,13.0,493.0,762.09,615.03
2016,2,21,15,15,832.5,73.0,3.1,12.5,452.0,705.49,575.34
2016,2,21,15,30,810.0,70.0,3.1,12.0,411.0,648.19,534.01
2016,2,21,15,45,783.5,66.0,3.1,12.0,367.0,586.82,485.47
2016,2,21,16,0,757.0,62.0,3.1,12.0,323.0,525.89,435.72
2016,2,21,16,15,714.0,57.5,3.0,11.5,275.5,456.48,377.92
2016,2,21,16,30,671.0,53.0,2.9,11.0,228.0,390.04,320.51
2016,2,21,16,45,612.5,46.5,2.85,11.0,181.0,318.42,256.64
2016,2,21,17,0,554.0,40.0,2.8,11.0,134.0,252.52,196.12
2016,2,21,17,15,444.0,31.5,2.75,10.5,90.5,177.84,129.22
2016,2,21,17,30,334.0,23.0,2.7,10.0,47.0,112.48,61.4
2016,2,21,17,45,167.0,11.5,2.65,10.0,23.5,38.72,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,14.5,1.85,7.5,37.0,66.57,2.16
2016,2,22,7,30,448.0,29.0,1.8,8.0,74.0,159.04,109.09
2016,2,22,7,45,542.0,37.0,1.8,8.5,121.5,227.48,173.21
2016,2,22,8,0,636.0,45.0,1.8,9.0,169.0,306.62,244.28
2016,2,22,8,15,692.5,50.5,1.65,9.5,219.0,376.68,306.75
2016,2,22,8,30,749.0,56.0,1.5,10.0,269.0,451.82,370.75
2016,2,22,8,45,786.0,60.0,1.4,10.5,317.5,519.07,425.89
2016,2,22,9,0,823.0,64.0,1.3,11.0,366.0,588.3,479.92
2016,2,22,9,15,848.5,66.5,1.15,11.5,411.0,649.75,525.07
2016,2,22,9,30,874.0,69.0,1.0,12.0,456.0,705.68,562.76
2016,2,22,9,45,891.0,71.5,0.85,12.5,495.5,759.72,596.38
2016,2,22,10,0,908.0,74.0,0.7,13.0,535.0,812.29,627.46
2016,2,22,10,15,920.5,76.0,0.65,13.5,568.5,858.75,654.94
2016,2,22,10,30,933.0,78.0,0.6,14.0,602.0,902.79,680.18
2016,2,22,10,45,941.0,79.5,0.55,14.5,628.0,939.53,700.11
2016,2,22,11,0,949.0,81.0,0.5,15.0,654.0,973.09,717.71
2016,2,22,11,15,954.0,82.0,0.5,15.0,673.0,999.85,733.32
2016,2,22,11,30,959.0,83.0,0.5,15.0,692.0,1022.93,746.73
2016,2,22,11,45,961.0,83.5,0.5,15.5,703.0,1038.69,754.26
2016,2,22,12,0,963.0,84.0,0.5,16.0,714.0,1050.46,759.52
2016,2,22,12,15,964.0,84.0,0.55,16.0,717.0,1056.59,764.18
2016,2,22,12,30,965.0,84.0,0.6,16.0,720.0,1058.62,766.56
2016,2,22,12,45,960.0,85.5,0.65,16.0,714.0,1052.48,764.08
2016,2,22,13,0,955.0,87.0,0.7,16.0,708.0,1042.31,759.34
2016,2,22,13,15,951.0,86.5,0.75,16.0,695.0,1026.73,751.34
