Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,30,947.0,86.0,0.8,16.0,682.0,1007.29,741.02
2016,2,22,13,45,937.0,86.0,0.85,16.0,660.0,979.16,725.13
2016,2,22,14,0,927.0,86.0,0.9,16.0,638.0,947.69,707.07
2016,2,22,14,15,917.0,84.5,0.9,16.0,609.5,911.29,684.65
2016,2,22,14,30,907.0,83.0,0.9,16.0,581.0,871.99,660.17
2016,2,22,14,45,775.5,102.5,0.95,16.0,510.0,763.56,588.59
2016,2,22,15,0,644.0,122.0,1.0,16.0,439.0,657.77,516.53
2016,2,22,15,15,738.0,98.5,1.0,15.5,434.0,670.41,529.35
2016,2,22,15,30,832.0,75.0,1.0,15.0,429.0,669.48,530.48
2016,2,22,15,45,801.0,72.0,1.05,15.0,383.0,605.21,482.62
2016,2,22,16,0,770.0,69.0,1.1,15.0,337.0,541.67,434.11
2016,2,22,16,15,727.5,64.0,1.15,14.5,288.5,471.02,378.79
2016,2,22,16,30,685.0,59.0,1.2,14.0,240.0,403.21,323.17
2016,2,22,16,45,616.0,53.0,1.3,13.5,190.5,329.08,260.41
2016,2,22,17,0,547.0,47.0,1.4,13.0,141.0,259.64,199.44
2016,2,22,17,15,432.0,37.0,1.4,12.5,96.0,180.03,130.19
2016,2,22,17,30,317.0,27.0,1.4,12.0,51.0,113.0,64.7
2016,2,22,17,45,158.5,13.5,1.45,12.0,25.5,39.07,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,1.0,10.0,38.0,66.49,12.98
2016,2,23,7,30,424.0,32.0,1.0,10.0,76.0,158.69,109.7
2016,2,23,7,45,523.0,40.0,1.0,10.5,124.0,227.2,171.92
2016,2,23,8,0,622.0,48.0,1.0,11.0,172.0,305.05,240.41
2016,2,23,8,15,679.5,53.5,1.05,11.5,222.5,374.98,301.8
2016,2,23,8,30,737.0,59.0,1.1,12.0,273.0,450.08,365.15
2016,2,23,8,45,777.5,62.5,1.2,12.5,322.0,518.23,421.03
2016,2,23,9,0,818.0,66.0,1.3,13.0,371.0,588.69,476.63
2016,2,23,9,15,843.5,69.5,1.25,13.0,416.0,651.18,523.96
2016,2,23,9,30,869.0,73.0,1.2,13.0,461.0,713.66,568.52
2016,2,23,9,45,887.0,75.0,1.2,13.5,501.0,762.22,600.22
2016,2,23,10,0,905.0,77.0,1.2,14.0,541.0,814.87,634.22
2016,2,23,10,15,917.5,79.0,1.2,14.5,574.5,861.25,663.1
2016,2,23,10,30,930.0,81.0,1.2,15.0,608.0,905.21,689.87
2016,2,23,10,45,935.5,83.5,1.2,15.5,634.0,940.87,710.7
2016,2,23,11,0,941.0,86.0,1.2,16.0,660.0,973.21,729.22
2016,2,23,11,15,946.5,87.0,1.2,16.0,679.0,1000.26,745.57
2016,2,23,11,30,952.0,88.0,1.2,16.0,698.0,1023.68,759.64
2016,2,23,11,45,952.5,89.5,1.2,16.0,708.0,1039.08,768.66
2016,2,23,12,0,953.0,91.0,1.2,16.0,718.0,1050.49,775.35
2016,2,23,12,15,953.0,91.0,1.15,16.0,721.0,1055.55,777.2
2016,2,23,12,30,953.0,91.0,1.1,16.0,724.0,1056.55,776.68
2016,2,23,12,45,940.5,95.5,1.1,16.5,716.0,1046.61,769.02
2016,2,23,13,0,928.0,100.0,1.1,17.0,708.0,1032.74,759.2
2016,2,23,13,15,720.0,162.0,1.05,17.0,628.5,910.11,679.31
2016,2,23,13,30,512.0,224.0,1.0,17.0,549.0,763.29,579.52
2016,2,23,13,45,704.5,161.0,0.95,17.0,592.5,866.88,653.92
2016,2,23,14,0,897.0,98.0,0.9,17.0,636.0,944.65,703.9
2016,2,23,14,15,885.5,96.0,0.9,17.0,607.0,906.56,678.81
2016,2,23,14,30,874.0,94.0,0.9,17.0,578.0,865.73,653.37
2016,2,23,14,45,667.0,134.5,0.9,17.0,491.0,717.34,553.39
2016,2,23,15,0,460.0,175.0,0.9,17.0,404.0,569.17,446.36
2016,2,23,15,15,496.0,152.0,0.9,16.5,380.5,548.72,434.87
2016,2,23,15,30,532.0,129.0,0.9,16.0,357.0,523.43,417.82
2016,2,23,15,45,486.5,125.5,0.9,15.5,317.5,463.66,372.67
2016,2,23,16,0,441.0,122.0,0.9,15.0,278.0,406.98,328.81
2016,2,23,16,15,523.5,96.0,0.9,14.0,255.0,396.67,321.07
2016,2,23,16,30,606.0,70.0,0.9,13.0,232.0,380.44,306.05
2016,2,23,16,45,523.0,63.0,0.95,12.5,183.0,301.24,239.38
2016,2,23,17,0,440.0,56.0,1.0,12.0,134.0,230.63,178.43
2016,2,23,17,15,328.5,43.0,1.0,11.5,91.0,155.31,113.67
2016,2,23,17,30,217.0,30.0,1.0,11.0,48.0,92.76,55.8
2016,2,23,17,45,108.5,15.0,1.0,11.0,24.0,31.96,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,172.5,17.5,0.75,11.0,36.0,60.85,18.99
2016,2,24,7,30,345.0,35.0,0.7,11.0,72.0,141.1,98.56
2016,2,24,7,45,443.0,44.0,0.65,11.5,117.5,205.86,155.9
2016,2,24,8,0,541.0,53.0,0.6,12.0,163.0,282.09,221.73
2016,2,24,8,15,599.0,59.5,0.6,12.0,211.0,348.65,279.59
2016,2,24,8,30,657.0,66.0,0.6,12.0,259.0,420.75,340.0
2016,2,24,8,45,701.0,69.5,0.6,12.5,306.5,486.6,392.78
2016,2,24,9,0,745.0,73.0,0.6,13.0,354.0,553.28,444.08
2016,2,24,9,15,772.0,76.5,0.55,13.5,397.0,613.33,487.74
2016,2,24,9,30,799.0,80.0,0.5,14.0,440.0,673.68,529.34
2016,2,24,9,45,819.5,82.0,0.45,14.5,479.0,727.33,563.31
2016,2,24,10,0,840.0,84.0,0.4,15.0,518.0,779.93,595.6
2016,2,24,10,15,663.5,144.5,0.35,15.0,500.5,739.56,565.02
2016,2,24,10,30,487.0,205.0,0.3,15.0,483.0,672.04,514.2
2016,2,24,10,45,557.5,190.0,0.3,15.0,522.0,733.94,558.97
2016,2,24,11,0,628.0,175.0,0.3,15.0,561.0,804.29,605.91
2016,2,24,11,15,764.5,133.5,0.25,15.0,617.0,900.5,666.53
2016,2,24,11,30,901.0,92.0,0.2,15.0,673.0,981.03,714.7
2016,2,24,11,45,624.0,192.0,0.2,15.5,598.0,855.75,631.18
2016,2,24,12,0,347.0,292.0,0.2,16.0,523.0,679.73,507.9
2016,2,24,12,15,368.0,288.5,0.2,16.0,533.5,698.29,523.54
2016,2,24,12,30,389.0,285.0,0.2,16.0,544.0,715.29,535.31
2016,2,24,12,45,385.5,283.0,0.2,16.0,538.5,708.16,530.26
2016,2,24,13,0,382.0,281.0,0.2,16.0,533.0,699.31,524.49
2016,2,24,13,15,466.0,246.5,0.25,16.0,548.0,753.34,564.27
2016,2,24,13,30,550.0,212.0,0.3,16.0,563.0,786.06,588.93
2016,2,24,13,45,521.0,215.0,0.35,16.0,539.5,750.5,565.2
2016,2,24,14,0,492.0,218.0,0.4,16.0,516.0,713.82,541.44
2016,2,24,14,15,668.5,154.5,0.45,16.0,539.5,789.28,597.86
2016,2,24,14,30,845.0,91.0,0.5,16.0,563.0,838.38,631.73
2016,2,24,14,45,827.5,89.5,0.6,16.0,528.5,791.76,602.58
2016,2,24,15,0,810.0,88.0,0.7,16.0,494.0,743.43,572.91
2016,2,24,15,15,788.5,85.0,0.75,15.5,454.0,689.07,538.36
2016,2,24,15,30,767.0,82.0,0.8,15.0,414.0,634.02,501.49
2016,2,24,15,45,737.5,77.5,0.9,15.0,370.0,571.85,456.37
2016,2,24,16,0,708.0,73.0,1.0,15.0,326.0,512.8,411.57
2016,2,24,16,15,665.0,68.0,1.05,14.5,279.0,444.98,358.39
2016,2,24,16,30,622.0,63.0,1.1,14.0,232.0,380.31,305.39
2016,2,24,16,45,559.5,55.5,1.2,13.5,185.0,308.35,244.67
2016,2,24,17,0,497.0,48.0,1.3,13.0,138.0,242.79,187.21
2016,2,24,17,15,390.0,38.0,1.35,12.5,95.0,168.45,122.73
2016,2,24,17,30,283.0,28.0,1.4,12.0,52.0,107.22,65.85
2016,2,24,17,45,141.5,14.0,1.5,12.0,26.0,36.59,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,156.5,19.5,0.75,10.5,37.5,58.68,23.53
2016,2,25,7,30,313.0,39.0,0.7,11.0,75.0,136.63,96.67
2016,2,25,7,45,404.5,50.0,0.7,11.5,119.5,199.69,152.16
2016,2,25,8,0,496.0,61.0,0.7,12.0,164.0,273.52,215.98
2016,2,25,8,15,555.5,68.5,0.7,12.0,211.5,339.63,273.29
2016,2,25,8,30,615.0,76.0,0.7,12.0,259.0,411.47,333.43
2016,2,25,8,45,636.0,79.5,0.7,12.5,296.5,462.64,374.95
2016,2,25,9,0,657.0,83.0,0.7,13.0,334.0,514.33,415.26
2016,2,25,9,15,516.0,128.0,0.65,13.5,339.0,499.8,401.7
2016,2,25,9,30,375.0,173.0,0.6,14.0,344.0,462.9,370.83
2016,2,25,9,45,342.5,196.0,0.6,14.5,362.5,481.62,383.54
2016,2,25,10,0,310.0,219.0,0.6,15.0,381.0,496.63,392.46
2016,2,25,10,15,318.0,233.0,0.6,15.5,408.0,531.37,416.6
2016,2,25,10,30,326.0,247.0,0.6,16.0,435.0,565.61,439.7
2016,2,25,10,45,599.5,172.5,0.65,16.5,537.0,759.05,580.82
2016,2,25,11,0,873.0,98.0,0.7,17.0,639.0,936.81,695.58
2016,2,25,11,15,879.0,99.5,0.7,17.0,657.5,963.85,709.39
2016,2,25,11,30,885.0,101.0,0.7,17.0,676.0,977.58,717.06
2016,2,25,11,45,889.0,101.0,0.7,17.0,687.0,993.63,726.54
2016,2,25,12,0,893.0,101.0,0.7,17.0,698.0,1006.02,733.76
2016,2,25,12,15,670.5,185.0,0.65,17.0,634.0,905.06,667.6
2016,2,25,12,30,448.0,269.0,0.6,17.0,570.0,772.55,576.2
2016,2,25,12,45,507.5,243.5,0.6,17.5,582.5,801.34,598.11
2016,2,25,13,0,567.0,218.0,0.6,18.0,595.0,826.48,615.18
2016,2,25,13,15,724.0,159.5,0.6,17.5,631.0,912.48,673.69
2016,2,25,13,30,881.0,101.0,0.6,17.0,667.0,975.25,714.53
2016,2,25,13,45,868.0,102.0,0.65,17.0,645.5,946.23,696.79
2016,2,25,14,0,855.0,103.0,0.7,17.0,624.0,914.16,678.41
2016,2,25,14,15,664.0,153.5,0.75,16.5,547.5,784.67,595.59
2016,2,25,14,30,473.0,204.0,0.8,16.0,471.0,649.85,502.79
2016,2,25,14,45,558.0,165.5,0.85,16.0,461.5,657.37,513.08
2016,2,25,15,0,643.0,127.0,0.9,16.0,452.0,663.42,520.14
2016,2,25,15,15,547.0,138.0,0.9,15.5,399.0,570.08,452.03
2016,2,25,15,30,451.0,149.0,0.9,15.0,346.0,490.51,392.86
2016,2,25,15,45,352.5,145.5,0.95,15.0,290.0,389.07,314.92
2016,2,25,16,0,254.0,142.0,1.0,15.0,234.0,309.71,251.77
2016,2,25,16,15,231.5,125.5,1.05,14.5,200.5,265.5,216.4
2016,2,25,16,30,209.0,109.0,1.1,14.0,167.0,223.44,181.48
2016,2,25,16,45,346.5,80.5,1.15,13.5,154.5,243.8,195.33
2016,2,25,17,0,484.0,52.0,1.2,13.0,142.0,242.21,187.3
2016,2,25,17,15,380.5,41.0,1.2,13.0,98.5,168.5,122.99
2016,2,25,17,30,277.0,30.0,1.2,13.0,55.0,107.5,67.39
2016,2,25,17,45,138.5,15.0,1.3,13.0,27.5,43.37,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,10.0,9.0,8.19,0.0
2016,2,26,7,15,91.0,26.0,1.25,10.0,37.0,49.79,23.57
2016,2,26,7,30,182.0,43.0,1.2,10.0,65.0,105.33,76.2
2016,2,26,7,45,230.0,61.0,1.15,10.5,101.5,152.74,118.55
2016,2,26,8,0,278.0,79.0,1.1,11.0,138.0,205.97,165.39
2016,2,26,8,15,310.0,95.5,1.1,11.0,177.0,255.9,209.3
2016,2,26,8,30,342.0,112.0,1.1,11.0,216.0,309.14,254.82
2016,2,26,8,45,376.5,122.5,1.1,11.5,254.0,360.31,297.01
2016,2,26,9,0,411.0,133.0,1.1,12.0,292.0,414.33,340.17
2016,2,26,9,15,313.0,166.0,1.1,12.0,295.5,396.18,324.57
2016,2,26,9,30,215.0,199.0,1.1,12.0,299.0,367.19,299.98
2016,2,26,9,45,190.5,219.0,1.15,12.5,313.0,380.54,309.27
2016,2,26,10,0,166.0,239.0,1.2,13.0,327.0,391.41,316.03
2016,2,26,10,15,261.5,241.0,1.2,13.0,389.0,493.62,396.0
2016,2,26,10,30,357.0,243.0,1.2,13.0,451.0,587.76,467.04
2016,2,26,10,45,462.0,221.0,1.25,13.5,502.0,684.29,537.7
2016,2,26,11,0,567.0,199.0,1.3,14.0,553.0,769.6,598.67
2016,2,26,11,15,531.5,219.5,1.3,14.0,559.0,772.78,598.23
2016,2,26,11,30,496.0,240.0,1.3,14.0,565.0,772.02,596.04
2016,2,26,11,45,537.5,229.0,1.35,14.0,586.5,807.74,622.26
2016,2,26,12,0,579.0,218.0,1.4,14.0,608.0,841.68,646.7
2016,2,26,12,15,726.0,161.0,1.45,14.0,651.5,933.78,710.26
2016,2,26,12,30,873.0,104.0,1.5,14.0,695.0,996.35,751.56
2016,2,26,12,45,871.5,102.5,1.55,14.0,689.5,990.17,747.54
2016,2,26,13,0,870.0,101.0,1.6,14.0,684.0,980.27,742.08
2016,2,26,13,15,579.5,198.5,1.65,13.5,583.5,809.31,627.38
2016,2,26,13,30,289.0,296.0,1.7,13.0,483.0,616.85,484.76
2016,2,26,13,45,240.5,292.5,1.75,13.0,445.0,544.17,432.3
2016,2,26,14,0,192.0,289.0,1.8,13.0,407.0,490.5,391.68
2016,2,26,14,15,96.0,189.5,1.85,12.5,248.5,286.63,232.89
2016,2,26,14,30,0.0,90.0,1.9,12.0,90.0,79.74,61.77
2016,2,26,14,45,0.0,61.0,1.95,12.0,61.0,53.94,40.37
2016,2,26,15,0,0.0,32.0,2.0,12.0,32.0,28.23,18.58
2016,2,26,15,15,0.0,64.0,1.95,11.5,64.0,56.57,42.96
2016,2,26,15,30,0.0,96.0,1.9,11.0,96.0,85.97,68.24
2016,2,26,15,45,0.0,54.0,1.85,11.0,54.0,47.68,35.6
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,10.55,3.54
2016,2,26,16,15,0.0,10.5,1.7,11.0,10.5,9.23,2.4
2016,2,26,16,30,0.0,9.0,1.6,11.0,9.0,7.9,1.25
2016,2,26,16,45,0.0,7.0,1.55,11.0,7.0,6.14,0.0
2016,2,26,17,0,0.0,5.0,1.5,11.0,5.0,4.38,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.5,3.5,3.07,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.75,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.87,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,1.75,8.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,1.7,9.0,15.0,13.64,0.0
2016,2,27,7,15,219.0,25.0,1.7,9.0,52.0,80.53,43.18
2016,2,27,7,30,438.0,35.0,1.7,9.0,89.0,167.06,119.84
2016,2,27,7,45,520.0,43.0,1.7,9.5,136.0,231.56,178.47
2016,2,27,8,0,602.0,51.0,1.7,10.0,183.0,305.51,244.46
2016,2,27,8,15,417.5,86.5,1.65,10.0,188.5,294.66,241.92
2016,2,27,8,30,233.0,122.0,1.6,10.0,194.0,256.52,213.02
2016,2,27,8,45,246.0,139.5,1.6,10.5,226.5,296.3,246.65
2016,2,27,9,0,259.0,157.0,1.6,11.0,259.0,337.08,279.76
2016,2,27,9,15,320.0,167.0,1.55,11.5,306.5,401.99,331.85
2016,2,27,9,30,381.0,177.0,1.5,12.0,354.0,472.03,386.37
2016,2,27,9,45,625.0,128.0,1.5,12.5,447.5,639.76,516.51
2016,2,27,10,0,869.0,79.0,1.5,13.0,541.0,793.83,625.81
2016,2,27,10,15,882.0,80.5,1.45,13.0,574.0,838.79,653.79
2016,2,27,10,30,895.0,82.0,1.4,13.0,607.0,881.47,680.96
2016,2,27,10,45,907.5,82.0,1.35,13.5,634.0,919.34,703.15
2016,2,27,11,0,920.0,82.0,1.3,14.0,661.0,954.38,723.1
2016,2,27,11,15,718.5,157.5,1.25,14.0,618.0,887.78,676.22
2016,2,27,11,30,517.0,233.0,1.2,14.0,575.0,784.83,602.77
2016,2,27,11,45,501.5,243.5,1.2,14.5,579.5,789.25,605.09
2016,2,27,12,0,486.0,254.0,1.2,15.0,584.0,790.91,604.26
2016,2,27,12,15,403.0,282.0,1.2,15.0,556.0,725.27,556.57
2016,2,27,12,30,320.0,310.0,1.2,15.0,528.0,675.95,519.97
2016,2,27,12,45,278.0,315.5,1.2,15.0,504.0,639.68,493.61
2016,2,27,13,0,236.0,321.0,1.2,15.0,480.0,584.21,453.34
2016,2,27,13,15,259.0,310.5,1.2,15.0,482.0,609.44,472.83
2016,2,27,13,30,282.0,300.0,1.2,15.0,484.0,614.52,477.34
2016,2,27,13,45,428.5,246.5,1.25,15.5,516.5,699.71,542.28
2016,2,27,14,0,575.0,193.0,1.3,16.0,549.0,761.44,588.76
2016,2,27,14,15,715.5,143.5,1.3,15.5,566.0,819.5,631.26
2016,2,27,14,30,856.0,94.0,1.3,15.0,583.0,852.88,655.93
2016,2,27,14,45,850.5,88.0,1.35,15.0,550.0,810.05,627.78
2016,2,27,15,0,845.0,82.0,1.4,15.0,517.0,764.59,598.23
2016,2,27,15,15,639.5,119.0,1.45,14.5,433.5,623.22,497.63
2016,2,27,15,30,434.0,156.0,1.5,14.0,350.0,486.31,393.59
2016,2,27,15,45,598.0,111.5,1.55,14.0,349.0,524.09,425.69
2016,2,27,16,0,762.0,67.0,1.6,14.0,348.0,535.73,434.77
2016,2,27,16,15,722.5,62.5,1.6,13.5,300.0,467.37,379.6
2016,2,27,16,30,683.0,58.0,1.6,13.0,252.0,401.6,324.87
2016,2,27,16,45,620.0,52.5,1.65,13.0,203.0,329.65,262.81
2016,2,27,17,0,557.0,47.0,1.7,13.0,154.0,262.48,203.03
2016,2,27,17,15,456.0,38.5,1.75,12.5,108.5,187.71,137.57
2016,2,27,17,30,355.0,30.0,1.8,12.0,63.0,125.12,80.89
2016,2,27,17,45,177.5,15.0,1.85,11.5,31.5,50.34,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,0.95,8.5,3.5,0.0,0.0
2016,2,28,7,0,0.0,7.0,0.9,9.0,7.0,6.37,0.0
2016,2,28,7,15,1.0,25.0,0.85,9.0,25.0,22.86,11.17
2016,2,28,7,30,2.0,43.0,0.8,9.0,43.0,40.41,28.49
2016,2,28,7,45,13.5,63.0,0.8,9.5,66.0,63.47,48.69
2016,2,28,8,0,25.0,83.0,0.8,10.0,89.0,92.23,73.71
2016,2,28,8,15,33.5,103.5,0.8,10.0,113.0,118.33,96.36
2016,2,28,8,30,42.0,124.0,0.8,10.0,137.0,145.49,119.58
2016,2,28,8,45,49.0,142.5,0.85,10.5,160.5,170.54,140.41
2016,2,28,9,0,56.0,161.0,0.9,11.0,184.0,196.43,161.54
2016,2,28,9,15,35.5,166.5,0.95,11.0,182.0,190.03,155.55
2016,2,28,9,30,15.0,172.0,1.0,11.0,180.0,172.04,139.94
2016,2,28,9,45,50.5,205.0,1.05,11.5,232.5,245.26,200.12
2016,2,28,10,0,86.0,238.0,1.1,12.0,285.0,312.09,253.28
2016,2,28,10,15,107.0,256.5,1.1,12.0,318.0,352.92,285.03
2016,2,28,10,30,128.0,275.0,1.1,12.0,351.0,410.36,329.13
2016,2,28,10,45,134.5,288.0,1.15,12.5,371.0,434.89,346.66
2016,2,28,11,0,141.0,301.0,1.2,13.0,391.0,459.38,364.24
2016,2,28,11,15,277.5,288.0,1.25,13.0,470.5,593.88,467.89
2016,2,28,11,30,414.0,275.0,1.3,13.0,550.0,715.7,558.0
2016,2,28,11,45,268.0,301.5,1.4,13.0,481.0,609.78,477.01
2016,2,28,12,0,122.0,328.0,1.5,13.0,412.0,480.88,378.47
2016,2,28,12,15,178.0,328.5,1.6,13.0,451.0,537.58,424.05
2016,2,28,12,30,234.0,329.0,1.7,13.0,490.0,593.85,467.4
2016,2,28,12,45,163.5,324.0,1.8,13.5,436.5,517.49,408.01
2016,2,28,13,0,93.0,319.0,1.9,14.0,383.0,422.96,334.78
2016,2,28,13,15,215.0,304.5,1.95,14.0,447.5,541.33,429.21
2016,2,28,13,30,337.0,290.0,2.0,14.0,512.0,655.02,516.05
2016,2,28,13,45,317.5,284.5,2.1,14.0,488.0,623.11,492.25
2016,2,28,14,0,298.0,279.0,2.2,14.0,464.0,590.74,469.05
2016,2,28,14,15,318.0,261.5,2.25,13.5,451.0,579.15,462.99
2016,2,28,14,30,338.0,244.0,2.3,13.0,438.0,565.19,454.87
2016,2,28,14,45,392.0,216.0,2.35,13.0,428.5,564.3,456.63
2016,2,28,15,0,446.0,188.0,2.4,13.0,419.0,572.39,464.61
2016,2,28,15,15,532.0,151.0,2.45,13.0,405.5,573.72,468.04
2016,2,28,15,30,618.0,114.0,2.5,13.0,392.0,571.87,468.3
2016,2,28,15,45,468.5,127.0,2.55,13.0,325.5,453.36,373.7
2016,2,28,16,0,319.0,140.0,2.6,13.0,259.0,344.21,284.69
2016,2,28,16,15,291.5,126.0,2.55,12.5,223.5,296.61,245.53
2016,2,28,16,30,264.0,112.0,2.5,12.0,188.0,251.59,207.25
2016,2,28,16,45,417.5,81.0,2.5,11.5,175.0,272.92,221.53
2016,2,28,17,0,571.0,50.0,2.5,11.0,162.0,270.48,211.9
2016,2,28,17,15,470.5,41.0,2.55,10.5,115.0,194.33,144.2
2016,2,28,17,30,370.0,32.0,2.6,10.0,68.0,130.26,86.04
2016,2,28,17,45,185.0,16.0,2.65,9.5,34.0,52.83,0.0
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,80.5,7.0,1.65,9.5,10.0,6.37,0.0
2016,2,29,7,0,161.0,14.0,1.6,10.0,20.0,36.3,0.0
2016,2,29,7,15,305.5,26.0,1.55,10.5,59.0,101.86,62.4
2016,2,29,7,30,450.0,38.0,1.5,11.0,98.0,174.79,126.34
2016,2,29,7,45,534.5,45.5,1.5,11.5,146.0,240.83,185.35
2016,2,29,8,0,619.0,53.0,1.5,12.0,194.0,316.58,251.9
2016,2,29,8,15,669.5,58.5,1.5,12.5,243.5,382.22,309.18
2016,2,29,8,30,720.0,64.0,1.5,13.0,293.0,453.93,369.17
2016,2,29,8,45,748.0,69.5,1.5,13.5,340.0,516.88,420.02
2016,2,29,9,0,776.0,75.0,1.5,14.0,387.0,580.96,469.69
2016,2,29,9,15,799.5,78.5,1.4,14.5,430.5,640.49,513.34
2016,2,29,9,30,823.0,82.0,1.3,15.0,474.0,699.91,554.12
2016,2,29,9,45,839.5,84.5,1.25,15.5,512.5,752.36,588.03
2016,2,29,10,0,856.0,87.0,1.2,16.0,551.0,803.37,620.06
2016,2,29,10,15,868.0,89.0,1.1,16.0,583.5,848.26,647.56
2016,2,29,10,30,880.0,91.0,1.0,16.0,616.0,882.77,667.48
2016,2,29,10,45,898.0,88.0,0.95,16.5,643.5,921.67,689.61
2016,2,29,11,0,916.0,85.0,0.9,17.0,671.0,958.0,709.56
2016,2,29,11,15,921.0,86.0,0.85,17.0,689.0,983.92,723.88
2016,2,29,11,30,926.0,87.0,0.8,17.0,707.0,1006.26,735.98
2016,2,29,11,45,933.0,85.5,0.75,17.5,718.5,1023.85,743.71
2016,2,29,12,0,940.0,84.0,0.7,18.0,730.0,1037.63,749.12
2016,2,29,12,15,646.5,195.5,0.7,18.0,641.0,895.93,658.67
2016,2,29,12,30,353.0,307.0,0.7,18.0,552.0,704.69,526.6
2016,2,29,12,45,483.0,259.0,0.7,18.0,591.0,795.48,593.94
2016,2,29,13,0,613.0,211.0,0.7,18.0,630.0,871.53,646.56
2016,2,29,13,15,553.5,227.0,0.7,18.0,600.0,817.54,608.88
2016,2,29,13,30,494.0,243.0,0.7,18.0,570.0,768.5,575.7
2016,2,29,13,45,677.5,173.5,0.7,18.0,607.0,858.74,640.31
2016,2,29,14,0,861.0,104.0,0.7,18.0,644.0,923.71,682.34
2016,2,29,14,15,728.5,137.0,0.7,18.0,580.0,824.42,617.08
2016,2,29,14,30,596.0,170.0,0.7,18.0,516.0,722.82,549.89
2016,2,29,14,45,698.0,134.0,0.7,18.0,516.0,743.68,567.39
2016,2,29,15,0,800.0,98.0,0.7,18.0,516.0,749.09,572.13
2016,2,29,15,15,618.0,128.5,0.65,17.5,436.5,617.99,479.91
2016,2,29,15,30,436.0,159.0,0.6,17.0,357.0,490.35,386.13
2016,2,29,15,45,397.0,147.5,0.6,16.5,314.0,429.86,342.23
2016,2,29,16,0,358.0,136.0,0.6,16.0,271.0,372.25,298.41
2016,2,29,16,15,325.0,123.5,0.6,15.5,233.5,310.74,250.26
2016,2,29,16,30,292.0,111.0,0.6,15.0,196.0,262.83,211.32
2016,2,29,16,45,262.0,93.0,0.6,14.5,158.5,213.36,169.91
2016,2,29,17,0,232.0,75.0,0.6,14.0,121.0,167.18,130.14
2016,2,29,17,15,182.0,56.5,0.6,13.5,86.0,118.06,87.85
2016,2,29,17,30,132.0,38.0,0.6,13.0,51.0,75.08,50.47
2016,2,29,17,45,66.0,19.0,0.6,13.0,25.5,32.35,5.3
2016,2,29,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,9.1,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,18.24,0.0
2016,3,1,7,15,170.0,32.0,0.9,10.5,55.5,78.21,50.2
2016,3,1,7,30,340.0,44.0,0.9,11.0,91.0,151.09,110.5
2016,3,1,7,45,405.0,56.0,0.9,11.5,134.5,208.77,161.63
2016,3,1,8,0,470.0,68.0,0.9,12.0,178.0,274.04,218.57
2016,3,1,8,15,510.0,78.5,1.0,12.5,222.5,333.47,269.98
2016,3,1,8,30,550.0,89.0,1.1,13.0,267.0,396.61,322.75
2016,3,1,8,45,595.5,91.5,1.2,13.5,310.5,457.66,372.38
2016,3,1,9,0,641.0,94.0,1.3,14.0,354.0,521.83,422.9
2016,3,1,9,15,739.0,86.0,1.4,14.0,417.5,609.46,491.1
2016,3,1,9,30,837.0,78.0,1.5,14.0,481.0,706.46,562.9
2016,3,1,9,45,624.0,144.5,1.6,14.0,458.5,659.86,525.81
2016,3,1,10,0,411.0,211.0,1.7,14.0,436.0,582.53,464.75
2016,3,1,10,15,661.5,144.5,1.7,14.0,531.5,743.8,587.99
2016,3,1,10,30,912.0,78.0,1.7,14.0,627.0,896.48,692.76
2016,3,1,10,45,617.5,182.0,1.75,14.0,560.5,789.73,615.86
2016,3,1,11,0,323.0,286.0,1.8,14.0,494.0,626.63,491.8
2016,3,1,11,15,228.5,305.5,1.75,14.0,454.5,549.31,433.06
2016,3,1,11,30,134.0,325.0,1.7,14.0,415.0,484.55,381.57
2016,3,1,11,45,69.0,255.5,1.7,14.0,302.0,325.38,258.94
2016,3,1,12,0,4.0,186.0,1.7,14.0,189.0,174.96,138.13
2016,3,1,12,15,10.5,218.0,1.7,14.0,225.5,213.23,169.46
2016,3,1,12,30,17.0,250.0,1.7,14.0,262.0,252.22,200.5
2016,3,1,12,45,9.0,209.5,1.7,14.0,216.0,203.22,161.18
2016,3,1,13,0,1.0,169.0,1.7,14.0,170.0,155.38,122.58
2016,3,1,13,15,0.5,166.0,1.75,14.0,167.0,152.02,120.05
2016,3,1,13,30,0.0,163.0,1.8,14.0,164.0,148.69,117.45
2016,3,1,13,45,0.0,162.5,1.85,14.0,163.0,148.31,117.29
2016,3,1,14,0,0.0,162.0,1.9,14.0,162.0,147.97,117.19
2016,3,1,14,15,13.0,194.5,1.9,13.5,202.5,191.92,153.9
2016,3,1,14,30,26.0,227.0,1.9,13.0,243.0,236.38,190.7
2016,3,1,14,45,20.5,209.0,1.9,13.0,221.0,213.1,171.93
2016,3,1,15,0,15.0,191.0,1.9,13.0,199.0,190.33,153.66
2016,3,1,15,15,13.5,177.5,1.85,13.0,184.5,175.63,141.98
2016,3,1,15,30,12.0,164.0,1.8,13.0,170.0,161.14,130.37
2016,3,1,15,45,6.0,127.5,1.75,13.0,130.5,120.69,96.92
2016,3,1,16,0,0.0,91.0,1.7,13.0,91.0,81.66,64.23
2016,3,1,16,15,0.0,78.5,1.6,12.5,78.5,70.12,54.71
2016,3,1,16,30,0.0,66.0,1.5,12.0,66.0,58.64,45.05
2016,3,1,16,45,277.0,57.5,1.45,12.0,113.5,187.0,151.66
2016,3,1,17,0,554.0,49.0,1.4,12.0,161.0,262.46,204.67
2016,3,1,17,15,460.0,40.5,1.3,12.0,116.0,189.77,139.99
2016,3,1,17,30,366.0,32.0,1.2,12.0,71.0,128.43,85.64
2016,3,1,17,45,183.0,16.0,1.1,12.0,35.5,52.85,15.11
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,8.0,1.2,11.5,13.0,16.75,0.0
2016,3,2,7,0,215.0,16.0,1.2,12.0,26.0,52.8,0.0
2016,3,2,7,15,350.0,26.5,1.2,12.0,66.0,112.23,71.01
2016,3,2,7,30,485.0,37.0,1.2,12.0,106.0,184.34,133.35
2016,3,2,7,45,563.0,43.5,1.3,12.5,154.5,248.3,190.64
2016,3,2,8,0,641.0,50.0,1.4,13.0,203.0,322.35,255.71
2016,3,2,8,15,387.0,93.0,1.4,13.0,191.5,289.48,235.26
2016,3,2,8,30,133.0,136.0,1.4,13.0,180.0,211.92,173.5
2016,3,2,8,45,138.5,156.0,1.4,13.5,208.0,243.83,200.02
2016,3,2,9,0,144.0,176.0,1.4,14.0,236.0,276.2,225.81
2016,3,2,9,15,163.5,195.5,1.4,14.0,270.5,317.8,259.06
2016,3,2,9,30,183.0,215.0,1.4,14.0,305.0,361.01,292.96
2016,3,2,9,45,143.0,232.5,1.45,14.5,306.0,357.92,288.43
2016,3,2,10,0,103.0,250.0,1.5,15.0,307.0,337.52,270.6
2016,3,2,10,15,234.0,252.0,1.55,15.0,391.5,467.2,373.74
2016,3,2,10,30,365.0,254.0,1.6,15.0,476.0,607.49,479.97
2016,3,2,10,45,362.5,267.0,1.65,15.0,495.0,631.55,495.81
2016,3,2,11,0,360.0,280.0,1.7,15.0,514.0,654.06,511.47
2016,3,2,11,15,337.5,294.5,1.7,15.0,518.5,657.67,512.62
2016,3,2,11,30,315.0,309.0,1.7,15.0,523.0,658.97,512.32
2016,3,2,11,45,161.5,261.0,1.75,15.0,371.0,439.61,347.53
2016,3,2,12,0,8.0,213.0,1.8,15.0,219.0,205.58,161.84
2016,3,2,12,15,107.5,277.0,1.8,15.0,352.5,406.33,322.87
2016,3,2,12,30,207.0,341.0,1.8,15.0,486.0,579.23,453.29
2016,3,2,12,45,126.5,320.5,1.85,15.0,409.0,474.7,372.51
2016,3,2,13,0,46.0,300.0,1.9,15.0,332.0,352.52,277.91
2016,3,2,13,15,44.0,295.5,1.9,14.5,326.0,345.1,273.41
2016,3,2,13,30,42.0,291.0,1.9,14.0,320.0,337.65,268.32
2016,3,2,13,45,37.0,274.0,1.9,14.0,299.0,313.21,249.45
2016,3,2,14,0,32.0,257.0,1.9,14.0,278.0,289.05,230.76
2016,3,2,14,15,28.0,241.5,1.9,13.5,259.5,267.78,214.67
2016,3,2,14,30,24.0,226.0,1.9,13.0,241.0,233.34,187.85
2016,3,2,14,45,49.0,229.0,1.95,13.0,256.0,270.41,218.98
2016,3,2,15,0,74.0,232.0,2.0,13.0,271.0,292.3,237.54
2016,3,2,15,15,114.0,217.5,2.0,13.0,272.5,315.32,257.33
2016,3,2,15,30,154.0,203.0,2.0,13.0,274.0,321.61,263.55
2016,3,2,15,45,77.0,156.0,2.0,13.0,191.5,202.88,166.19
2016,3,2,16,0,0.0,109.0,2.0,13.0,109.0,99.13,78.86
2016,3,2,16,15,0.0,94.0,1.95,12.5,94.0,85.1,67.44
2016,3,2,16,30,0.0,79.0,1.9,12.0,79.0,71.15,55.75
2016,3,2,16,45,0.0,65.0,1.9,12.0,65.0,58.24,44.64
2016,3,2,17,0,0.0,51.0,1.9,12.0,51.0,45.39,33.41
2016,3,2,17,15,0.0,36.5,1.95,11.5,36.5,32.2,21.81
2016,3,2,17,30,0.0,22.0,2.0,11.0,22.0,19.37,10.41
2016,3,2,17,45,0.0,11.0,2.05,11.0,11.0,9.67,0.0
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,11.0,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,13.21,0.0
2016,3,3,7,15,22.5,34.5,0.25,11.0,37.5,38.12,24.71
2016,3,3,7,30,45.0,54.0,0.2,11.0,60.0,65.15,48.39
2016,3,3,7,45,60.5,75.0,0.15,11.5,87.5,94.22,73.69
2016,3,3,8,0,76.0,96.0,0.1,12.0,115.0,130.98,105.09
2016,3,3,8,15,85.5,117.5,0.1,12.0,143.0,162.59,131.85
2016,3,3,8,30,95.0,139.0,0.1,12.0,171.0,195.33,158.98
2016,3,3,8,45,103.5,158.5,0.15,12.5,198.0,226.3,183.86
2016,3,3,9,0,112.0,178.0,0.2,13.0,225.0,258.14,208.89
2016,3,3,9,15,169.0,196.0,0.25,13.0,275.5,321.76,259.65
2016,3,3,9,30,226.0,214.0,0.3,13.0,326.0,390.6,313.11
2016,3,3,9,45,189.0,235.0,0.4,13.0,333.5,395.57,315.48
2016,3,3,10,0,152.0,256.0,0.5,13.0,341.0,397.01,315.59
2016,3,3,10,15,232.5,262.5,0.5,13.0,400.5,477.67,377.73
2016,3,3,10,30,313.0,269.0,0.5,13.0,460.0,578.97,452.0
2016,3,3,10,45,250.0,291.0,0.55,13.0,447.5,556.95,432.99
2016,3,3,11,0,187.0,313.0,0.6,13.0,435.0,513.66,400.03
2016,3,3,11,15,272.0,307.0,0.7,13.0,490.5,609.41,472.53
2016,3,3,11,30,357.0,301.0,0.8,13.0,546.0,690.39,531.76
2016,3,3,11,45,357.5,305.5,0.9,13.0,554.0,701.24,539.22
2016,3,3,12,0,358.0,310.0,1.0,13.0,562.0,710.46,546.45
2016,3,3,12,15,227.5,323.5,0.9,13.0,484.0,578.86,448.37
2016,3,3,12,30,97.0,337.0,0.8,13.0,406.0,445.73,347.3
2016,3,3,12,45,72.0,320.0,0.75,13.0,371.0,400.93,314.04
2016,3,3,13,0,47.0,303.0,0.7,13.0,336.0,356.39,279.8
2016,3,3,13,15,47.0,297.5,0.55,13.0,330.0,349.77,274.64
2016,3,3,13,30,47.0,292.0,0.4,13.0,324.0,343.04,269.1
2016,3,3,13,45,41.0,277.0,0.3,13.0,304.5,319.84,251.13
2016,3,3,14,0,35.0,262.0,0.2,13.0,285.0,296.92,233.48
2016,3,3,14,15,48.5,261.0,0.25,12.5,291.0,307.28,243.13
2016,3,3,14,30,62.0,260.0,0.3,12.0,297.0,316.82,251.91
2016,3,3,14,45,106.0,251.5,0.4,12.0,310.5,341.76,273.4
2016,3,3,15,0,150.0,243.0,0.5,12.0,324.0,376.14,301.69
2016,3,3,15,15,172.0,223.0,0.5,12.0,309.0,363.48,292.7
2016,3,3,15,30,194.0,203.0,0.5,12.0,294.0,348.51,282.09
2016,3,3,15,45,253.5,175.5,0.5,12.0,282.0,357.07,290.03
2016,3,3,16,0,313.0,148.0,0.5,12.0,270.0,347.67,283.11
2016,3,3,16,15,290.5,133.0,0.45,12.0,234.5,301.78,245.6
2016,3,3,16,30,268.0,118.0,0.4,12.0,199.0,257.92,209.12
2016,3,3,16,45,419.0,86.0,0.35,12.0,186.5,277.07,221.09
2016,3,3,17,0,570.0,54.0,0.3,12.0,174.0,272.81,209.98
2016,3,3,17,15,475.5,45.0,0.25,11.5,126.5,198.3,145.57
2016,3,3,17,30,381.0,36.0,0.2,11.0,79.0,135.15,90.96
2016,3,3,17,45,190.5,18.0,0.2,11.0,39.5,56.52,22.99
