Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,9.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,1.6,10.0,19.0,16.88,1.71
2016,3,4,7,15,37.0,38.0,1.65,10.0,43.5,44.89,30.01
2016,3,4,7,30,74.0,57.0,1.7,10.0,68.0,80.21,60.54
2016,3,4,7,45,88.5,78.0,1.8,10.5,96.5,111.64,88.48
2016,3,4,8,0,103.0,99.0,1.9,11.0,125.0,144.85,117.66
2016,3,4,8,15,116.0,119.0,1.95,11.0,154.0,177.98,146.54
2016,3,4,8,30,129.0,139.0,2.0,11.0,183.0,212.59,176.14
2016,3,4,8,45,64.5,134.5,2.15,11.0,156.5,168.33,138.84
2016,3,4,9,0,0.0,130.0,2.3,11.0,130.0,119.11,96.24
2016,3,4,9,15,45.5,174.0,2.3,11.0,196.5,202.75,167.03
2016,3,4,9,30,91.0,218.0,2.3,11.0,263.0,285.5,235.26
2016,3,4,9,45,48.5,200.0,2.35,11.5,224.5,235.76,192.71
2016,3,4,10,0,6.0,182.0,2.4,12.0,186.0,173.25,139.67
2016,3,4,10,15,19.5,215.5,2.4,12.0,227.5,218.22,176.73
2016,3,4,10,30,33.0,249.0,2.4,12.0,269.0,279.63,226.18
2016,3,4,10,45,24.0,241.5,2.45,12.0,256.5,249.06,200.88
2016,3,4,11,0,15.0,234.0,2.5,12.0,244.0,233.17,187.6
2016,3,4,11,15,9.0,205.5,2.5,12.0,211.5,198.79,159.46
2016,3,4,11,30,3.0,177.0,2.5,12.0,179.0,164.91,131.61
2016,3,4,11,45,1.5,159.5,2.55,12.5,160.5,146.48,116.25
2016,3,4,12,0,0.0,142.0,2.6,13.0,142.0,128.27,101.05
2016,3,4,12,15,2.0,162.5,2.65,13.0,164.0,149.85,118.8
2016,3,4,12,30,4.0,183.0,2.7,13.0,186.0,171.72,136.65
2016,3,4,12,45,9.0,212.0,2.75,13.0,219.0,205.28,164.01
2016,3,4,13,0,14.0,241.0,2.8,13.0,252.0,239.36,191.58
2016,3,4,13,15,13.5,236.5,2.8,13.0,247.0,234.29,187.52
2016,3,4,13,30,13.0,232.0,2.8,13.0,242.0,229.23,183.61
2016,3,4,13,45,7.0,201.0,2.85,13.0,206.5,192.42,153.89
2016,3,4,14,0,1.0,170.0,2.9,13.0,171.0,156.4,124.58
2016,3,4,14,15,0.5,151.5,2.85,12.5,152.0,138.12,110.02
2016,3,4,14,30,0.0,133.0,2.8,12.0,133.0,120.05,95.46
2016,3,4,14,45,37.5,185.0,2.8,12.0,205.5,212.14,173.08
2016,3,4,15,0,75.0,237.0,2.8,12.0,278.0,297.65,243.55
2016,3,4,15,15,37.5,188.5,2.75,12.0,209.0,214.03,174.74
2016,3,4,15,30,0.0,140.0,2.7,12.0,140.0,128.14,103.07
2016,3,4,15,45,42.0,152.0,2.65,12.0,168.5,175.54,144.1
2016,3,4,16,0,84.0,164.0,2.6,12.0,197.0,212.52,175.49
2016,3,4,16,15,74.0,144.0,2.65,12.0,170.5,182.16,149.97
2016,3,4,16,30,64.0,124.0,2.7,12.0,144.0,152.94,125.19
2016,3,4,16,45,54.0,102.5,2.75,12.0,117.5,123.26,99.64
2016,3,4,17,0,44.0,81.0,2.8,12.0,91.0,94.83,74.83
2016,3,4,17,15,26.5,60.5,2.8,12.0,66.0,66.58,50.23
2016,3,4,17,30,9.0,40.0,2.8,12.0,41.0,38.71,26.17
2016,3,4,17,45,4.5,20.0,2.8,12.0,20.5,18.38,6.3
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,3.5,12.0,1.0,0.91,0.0
2016,3,5,7,0,0.0,2.0,3.6,12.0,2.0,1.75,0.0
2016,3,5,7,15,0.0,5.0,3.75,12.0,5.0,4.38,0.0
2016,3,5,7,30,0.0,8.0,3.9,12.0,8.0,7.02,0.32
2016,3,5,7,45,0.0,11.5,4.05,12.5,11.5,10.1,3.04
2016,3,5,8,0,0.0,15.0,4.2,13.0,15.0,13.18,5.73
2016,3,5,8,15,0.0,18.5,4.3,13.0,18.5,16.27,8.42
2016,3,5,8,30,0.0,22.0,4.4,13.0,22.0,19.36,11.07
2016,3,5,8,45,0.5,82.0,4.55,13.0,82.0,73.24,57.19
2016,3,5,9,0,1.0,142.0,4.7,13.0,142.0,131.54,106.25
2016,3,5,9,15,0.5,75.5,4.65,13.0,75.5,67.13,51.62
2016,3,5,9,30,0.0,9.0,4.6,13.0,9.0,7.93,1.12
2016,3,5,9,45,0.0,18.5,4.55,13.0,18.5,16.31,8.26
2016,3,5,10,0,0.0,28.0,4.5,13.0,28.0,24.72,15.37
2016,3,5,10,15,0.0,65.5,4.45,13.0,65.5,57.97,43.41
2016,3,5,10,30,0.0,103.0,4.4,13.0,103.0,91.71,71.55
2016,3,5,10,45,3.0,150.5,4.4,13.0,152.5,139.27,110.95
2016,3,5,11,0,6.0,198.0,4.4,13.0,202.0,188.38,151.11
2016,3,5,11,15,7.0,204.5,4.55,13.0,209.5,195.74,156.93
2016,3,5,11,30,8.0,211.0,4.7,13.0,217.0,203.15,162.89
2016,3,5,11,45,6.5,201.0,4.9,13.5,206.0,191.77,153.22
2016,3,5,12,0,5.0,191.0,5.1,14.0,195.0,180.45,143.66
2016,3,5,12,15,2.5,145.0,5.25,14.0,147.0,133.58,105.3
2016,3,5,12,30,0.0,99.0,5.4,14.0,99.0,88.05,67.73
2016,3,5,12,45,2.5,144.0,5.6,14.0,146.0,132.62,104.64
2016,3,5,13,0,5.0,189.0,5.8,14.0,193.0,178.48,142.3
2016,3,5,13,15,4.5,186.0,5.85,14.0,189.5,175.06,139.53
2016,3,5,13,30,4.0,183.0,5.9,14.0,186.0,171.66,136.86
2016,3,5,13,45,2.0,129.5,6.0,14.0,131.0,118.34,93.12
2016,3,5,14,0,0.0,76.0,6.1,14.0,76.0,67.35,50.84
2016,3,5,14,15,0.0,94.0,6.2,14.0,94.0,83.38,64.33
2016,3,5,14,30,0.0,112.0,6.3,14.0,112.0,100.14,78.42
2016,3,5,14,45,0.0,61.5,6.45,14.0,61.5,54.4,40.28
2016,3,5,15,0,0.0,11.0,6.6,14.0,11.0,9.7,2.57
2016,3,5,15,15,0.0,11.0,6.65,13.5,11.0,9.69,2.61
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,9.69,2.64
2016,3,5,15,45,0.0,49.5,6.8,13.0,49.5,43.7,31.8
2016,3,5,16,0,0.0,88.0,6.9,13.0,88.0,78.56,61.67
2016,3,5,16,15,0.0,76.5,6.7,13.0,76.5,68.02,52.8
2016,3,5,16,30,0.0,65.0,6.5,13.0,65.0,57.53,43.89
2016,3,5,16,45,0.0,52.5,6.35,13.0,52.5,46.35,34.28
2016,3,5,17,0,0.0,40.0,6.2,13.0,40.0,35.27,24.64
2016,3,5,17,15,0.0,29.0,6.05,13.0,29.0,25.54,16.07
2016,3,5,17,30,0.0,18.0,5.9,13.0,18.0,15.83,7.49
2016,3,5,17,45,0.0,10.0,5.75,13.0,10.0,8.78,0.41
2016,3,5,18,0,0.0,2.0,5.6,13.0,2.0,1.82,0.0
2016,3,5,18,15,0.0,1.0,5.4,12.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,47.0,14.0,2.75,8.5,17.0,17.06,0.0
2016,3,6,7,0,94.0,28.0,2.8,9.0,34.0,45.55,20.29
2016,3,6,7,15,211.5,44.5,2.85,9.0,74.5,100.3,70.07
2016,3,6,7,30,329.0,61.0,2.9,9.0,115.0,165.43,125.64
2016,3,6,7,45,402.5,73.5,2.95,9.5,162.0,225.87,179.53
2016,3,6,8,0,476.0,86.0,3.0,10.0,209.0,294.98,240.5
2016,3,6,8,15,531.5,94.0,3.0,10.0,258.0,362.43,299.67
2016,3,6,8,30,587.0,102.0,3.0,10.0,307.0,432.89,359.92
2016,3,6,8,45,619.5,110.0,3.05,10.5,353.5,494.88,411.09
2016,3,6,9,0,652.0,118.0,3.1,11.0,400.0,558.76,462.15
2016,3,6,9,15,326.0,105.0,3.1,11.0,246.0,350.25,293.27
2016,3,6,9,30,0.0,92.0,3.1,11.0,92.0,81.7,63.98
2016,3,6,9,45,47.5,175.5,3.1,11.0,203.0,207.99,171.1
2016,3,6,10,0,95.0,259.0,3.1,11.0,314.0,339.34,278.29
2016,3,6,10,15,124.5,278.0,3.1,11.0,354.0,402.93,328.63
2016,3,6,10,30,154.0,297.0,3.1,11.0,394.0,454.64,369.23
2016,3,6,10,45,78.0,235.0,3.1,11.5,284.5,304.96,248.07
2016,3,6,11,0,2.0,173.0,3.1,12.0,175.0,159.98,127.64
2016,3,6,11,15,30.5,243.5,3.25,12.0,265.0,272.02,219.8
2016,3,6,11,30,59.0,314.0,3.4,12.0,355.0,378.53,304.67
2016,3,6,11,45,34.5,269.0,3.55,12.0,293.0,304.6,245.09
2016,3,6,12,0,10.0,224.0,3.7,12.0,231.0,217.94,174.81
2016,3,6,12,15,10.0,225.5,3.8,12.0,233.0,219.44,176.19
2016,3,6,12,30,10.0,227.0,3.9,12.0,235.0,220.94,177.42
2016,3,6,12,45,6.5,200.5,4.0,12.0,205.5,191.16,153.18
2016,3,6,13,0,3.0,174.0,4.1,12.0,176.0,161.82,129.21
2016,3,6,13,15,2.5,171.0,4.15,11.5,172.5,158.43,126.78
2016,3,6,13,30,2.0,168.0,4.2,11.0,169.0,155.06,124.34
2016,3,6,13,45,1.0,127.0,4.3,11.0,127.5,115.02,91.25
2016,3,6,14,0,0.0,86.0,4.4,11.0,86.0,76.25,58.92
2016,3,6,14,15,5.0,144.5,4.45,10.5,147.5,135.24,108.86
2016,3,6,14,30,10.0,203.0,4.5,10.0,209.0,196.99,160.75
2016,3,6,14,45,5.0,157.5,4.6,10.0,160.5,147.84,119.91
2016,3,6,15,0,0.0,112.0,4.7,10.0,112.0,100.3,80.02
2016,3,6,15,15,0.0,99.0,4.75,10.0,99.0,88.22,70.01
2016,3,6,15,30,0.0,86.0,4.8,10.0,86.0,76.22,59.97
2016,3,6,15,45,0.0,51.5,4.85,10.0,51.5,45.47,33.72
2016,3,6,16,0,0.0,17.0,4.9,10.0,17.0,14.96,7.37
2016,3,6,16,15,0.0,14.5,4.95,9.5,14.5,12.75,5.49
2016,3,6,16,30,0.0,12.0,5.0,9.0,12.0,10.55,3.59
2016,3,6,16,45,0.0,9.5,5.05,9.0,9.5,8.34,1.66
2016,3,6,17,0,0.0,7.0,5.1,9.0,7.0,6.14,0.0
2016,3,6,17,15,0.0,5.0,5.05,9.0,5.0,4.38,0.0
2016,3,6,17,30,0.0,3.0,5.0,9.0,3.0,2.63,0.0
2016,3,6,17,45,0.0,1.5,5.0,9.5,1.5,1.31,0.0
2016,3,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,3.5,7.0,8.5,7.73,0.0
2016,3,7,7,0,0.0,17.0,3.6,7.0,17.0,14.97,4.84
2016,3,7,7,15,0.0,34.5,3.7,7.0,34.5,30.84,20.51
2016,3,7,7,30,0.0,52.0,3.8,7.0,52.0,47.05,35.19
2016,3,7,7,45,0.5,72.0,3.9,7.0,72.0,65.97,52.09
2016,3,7,8,0,1.0,92.0,4.0,7.0,92.0,85.02,68.91
2016,3,7,8,15,6.5,110.0,4.1,7.0,112.0,104.52,85.89
2016,3,7,8,30,12.0,128.0,4.2,7.0,132.0,124.74,103.33
2016,3,7,8,45,76.0,159.0,4.35,7.5,191.5,200.75,168.89
2016,3,7,9,0,140.0,190.0,4.5,8.0,251.0,287.72,242.56
2016,3,7,9,15,160.0,210.0,4.6,8.0,286.5,330.13,277.83
2016,3,7,9,30,180.0,230.0,4.7,8.0,322.0,374.2,314.15
2016,3,7,9,45,241.0,240.5,4.8,8.5,374.0,453.82,379.19
2016,3,7,10,0,302.0,251.0,4.9,9.0,426.0,525.69,436.86
2016,3,7,10,15,425.5,229.0,4.95,9.0,490.0,632.97,523.9
2016,3,7,10,30,549.0,207.0,5.0,9.0,554.0,734.07,604.47
2016,3,7,10,45,740.5,147.5,5.1,9.5,635.5,867.88,706.1
2016,3,7,11,0,932.0,88.0,5.2,10.0,717.0,984.34,789.92
2016,3,7,11,15,937.5,89.0,5.2,10.0,735.5,1010.83,807.59
2016,3,7,11,30,943.0,90.0,5.2,10.0,754.0,1033.65,823.23
2016,3,7,11,45,803.0,150.5,5.25,10.0,721.5,986.85,788.97
2016,3,7,12,0,663.0,211.0,5.3,10.0,689.0,928.79,746.67
2016,3,7,12,15,513.5,267.5,5.3,10.0,638.5,837.92,675.83
2016,3,7,12,30,364.0,324.0,5.3,10.0,588.0,733.55,593.08
2016,3,7,12,45,467.5,283.0,5.35,10.5,619.5,806.51,651.02
2016,3,7,13,0,571.0,242.0,5.4,11.0,651.0,859.78,692.97
2016,3,7,13,15,737.5,174.5,5.4,11.0,692.5,947.45,759.76
2016,3,7,13,30,904.0,107.0,5.4,11.0,734.0,1001.53,799.45
2016,3,7,13,45,552.0,210.5,5.45,11.0,590.0,775.24,630.42
2016,3,7,14,0,200.0,314.0,5.5,11.0,446.0,520.62,424.88
2016,3,7,14,15,538.5,206.5,5.5,11.0,540.0,726.33,596.36
2016,3,7,14,30,877.0,99.0,5.5,11.0,634.0,879.16,715.14
2016,3,7,14,45,867.0,95.5,5.5,11.0,599.0,834.14,681.68
2016,3,7,15,0,857.0,92.0,5.5,11.0,564.0,786.78,647.21
2016,3,7,15,15,838.0,89.0,5.45,11.0,522.5,731.29,605.83
2016,3,7,15,30,819.0,86.0,5.4,11.0,481.0,674.77,562.59
2016,3,7,15,45,797.0,81.0,5.35,11.0,435.5,613.44,513.05
2016,3,7,16,0,775.0,76.0,5.3,11.0,390.0,552.1,462.18
2016,3,7,16,15,738.0,72.0,5.3,10.5,340.0,484.21,405.3
2016,3,7,16,30,701.0,68.0,5.3,10.0,290.0,420.03,349.54
2016,3,7,16,45,648.5,61.5,5.3,10.0,239.5,348.1,285.14
2016,3,7,17,0,596.0,55.0,5.3,10.0,189.0,281.31,223.7
2016,3,7,17,15,506.0,47.0,5.25,9.5,140.5,207.57,157.11
2016,3,7,17,30,416.0,39.0,5.2,9.0,92.0,144.54,100.47
2016,3,7,17,45,261.0,26.5,5.2,8.5,54.5,77.38,42.37
2016,3,7,18,0,106.0,14.0,5.2,8.0,17.0,23.37,0.0
2016,3,7,18,15,53.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,13.0,13.0,2.7,6.5,14.0,13.05,0.0
2016,3,8,7,0,26.0,26.0,2.7,7.0,28.0,28.57,14.57
2016,3,8,7,15,57.5,46.0,2.65,7.0,55.0,60.12,43.3
2016,3,8,7,30,89.0,66.0,2.6,7.0,82.0,93.28,72.56
2016,3,8,7,45,102.5,88.0,2.55,7.5,111.5,126.35,102.28
2016,3,8,8,0,116.0,110.0,2.5,8.0,141.0,161.1,133.03
2016,3,8,8,15,131.5,129.5,2.3,8.0,171.5,195.65,163.26
2016,3,8,8,30,147.0,149.0,2.1,8.0,202.0,231.95,194.36
2016,3,8,8,45,225.5,163.0,1.95,8.5,256.5,309.66,259.25
2016,3,8,9,0,304.0,177.0,1.8,9.0,311.0,387.15,322.22
2016,3,8,9,15,322.5,193.5,1.65,9.0,348.5,433.77,358.69
2016,3,8,9,30,341.0,210.0,1.5,9.0,386.0,481.37,395.08
2016,3,8,9,45,413.0,209.0,1.4,9.5,438.5,565.04,458.4
2016,3,8,10,0,485.0,208.0,1.3,10.0,491.0,641.43,514.0
2016,3,8,10,15,242.5,143.0,1.25,10.0,284.5,382.12,312.46
2016,3,8,10,30,0.0,78.0,1.2,10.0,78.0,69.12,52.74
2016,3,8,10,45,13.0,171.5,1.15,10.0,180.5,168.45,136.16
2016,3,8,11,0,26.0,265.0,1.1,10.0,283.0,274.19,221.05
2016,3,8,11,15,49.0,296.0,1.05,9.5,330.5,346.87,278.38
2016,3,8,11,30,72.0,327.0,1.0,9.0,378.0,404.88,323.45
2016,3,8,11,45,121.5,342.0,1.0,9.0,429.5,489.85,388.72
2016,3,8,12,0,171.0,357.0,1.0,9.0,481.0,557.64,439.59
2016,3,8,12,15,97.5,319.5,1.0,9.0,390.5,423.5,336.68
2016,3,8,12,30,24.0,282.0,1.0,9.0,300.0,290.32,232.08
2016,3,8,12,45,25.0,282.5,1.0,9.0,301.0,291.8,234.14
2016,3,8,13,0,26.0,283.0,1.0,9.0,302.0,293.21,235.38
2016,3,8,13,15,29.5,283.5,0.95,8.5,305.0,314.56,252.71
2016,3,8,13,30,33.0,284.0,0.9,8.0,308.0,318.13,256.03
2016,3,8,13,45,23.5,256.5,0.9,8.0,273.0,263.11,212.48
2016,3,8,14,0,14.0,229.0,0.9,8.0,238.0,226.24,183.14
2016,3,8,14,15,10.0,210.5,1.0,8.0,217.5,204.06,165.6
2016,3,8,14,30,6.0,192.0,1.1,8.0,197.0,182.24,148.08
2016,3,8,14,45,3.0,123.0,1.25,8.0,125.5,112.94,90.82
2016,3,8,15,0,0.0,54.0,1.4,8.0,54.0,47.74,35.61
2016,3,8,15,15,0.0,59.5,1.5,8.0,59.5,52.6,39.96
2016,3,8,15,30,0.0,65.0,1.6,8.0,65.0,57.47,44.28
2016,3,8,15,45,0.0,80.0,1.75,8.0,80.0,70.79,55.91
2016,3,8,16,0,0.0,95.0,1.9,8.0,95.0,85.06,68.37
2016,3,8,16,15,0.0,82.5,1.95,8.0,82.5,73.56,58.6
2016,3,8,16,30,0.0,70.0,2.0,8.0,70.0,62.13,48.79
2016,3,8,16,45,0.0,58.0,2.1,8.0,58.0,51.24,39.31
2016,3,8,17,0,0.0,46.0,2.2,8.0,46.0,40.59,29.91
2016,3,8,17,15,0.0,34.0,2.25,7.5,34.0,29.97,20.45
2016,3,8,17,30,0.0,22.0,2.3,7.0,22.0,19.36,10.93
2016,3,8,17,45,0.0,13.0,2.35,7.0,13.0,11.42,3.21
2016,3,8,18,0,0.0,4.0,2.4,7.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,2.4,7.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,14.5,2.3,8.5,23.0,23.53,0.0
2016,3,9,7,0,216.0,29.0,2.3,9.0,46.0,70.21,39.5
2016,3,9,7,15,327.0,41.0,2.3,9.0,89.0,124.29,86.8
2016,3,9,7,30,438.0,53.0,2.3,9.0,132.0,191.5,145.12
2016,3,9,7,45,219.0,63.0,2.35,9.0,102.5,151.42,120.94
2016,3,9,8,0,0.0,73.0,2.4,9.0,73.0,65.49,51.43
2016,3,9,8,15,0.0,89.0,2.4,9.0,89.0,80.28,64.31
2016,3,9,8,30,0.0,105.0,2.4,9.0,105.0,95.16,76.97
2016,3,9,8,45,0.0,102.0,2.4,9.5,102.0,91.72,73.66
2016,3,9,9,0,0.0,99.0,2.4,10.0,99.0,88.52,70.58
2016,3,9,9,15,0.0,106.0,2.4,10.0,106.0,94.89,75.78
2016,3,9,9,30,0.0,113.0,2.4,10.0,113.0,101.31,80.98
2016,3,9,9,45,7.0,160.5,2.45,10.0,165.0,152.15,123.6
2016,3,9,10,0,14.0,208.0,2.5,10.0,217.0,204.85,166.99
2016,3,9,10,15,7.0,182.5,2.5,10.0,187.0,173.59,140.59
2016,3,9,10,30,0.0,157.0,2.5,10.0,157.0,142.62,114.53
2016,3,9,10,45,0.0,154.0,2.55,10.5,154.0,139.64,111.73
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,136.71,108.96
2016,3,9,11,15,5.0,186.5,2.65,11.0,190.0,175.65,141.04
2016,3,9,11,30,10.0,222.0,2.7,11.0,229.0,215.43,173.4
2016,3,9,11,45,10.0,224.5,2.75,11.5,232.0,217.95,174.91
2016,3,9,12,0,10.0,227.0,2.8,12.0,235.0,220.46,176.54
2016,3,9,12,15,9.0,219.0,2.85,12.0,226.0,211.54,169.3
2016,3,9,12,30,8.0,211.0,2.9,12.0,217.0,202.65,162.12
2016,3,9,12,45,18.5,250.0,2.95,12.5,263.5,251.97,201.94
2016,3,9,13,0,29.0,289.0,3.0,13.0,310.0,319.98,255.74
2016,3,9,13,15,21.0,262.5,3.0,13.0,277.5,266.91,213.43
2016,3,9,13,30,13.0,236.0,3.0,13.0,245.0,232.26,185.76
2016,3,9,13,45,18.5,246.0,3.05,13.5,259.0,247.48,198.12
2016,3,9,14,0,24.0,256.0,3.1,14.0,273.0,262.58,210.24
2016,3,9,14,15,31.0,255.0,3.1,13.5,275.5,282.28,226.87
2016,3,9,14,30,38.0,254.0,3.1,13.0,278.0,286.59,231.29
2016,3,9,14,45,33.5,236.5,3.1,13.0,256.5,262.86,212.54
2016,3,9,15,0,29.0,219.0,3.1,13.0,235.0,239.54,194.07
2016,3,9,15,15,14.5,180.5,3.05,13.0,188.5,177.61,143.54
2016,3,9,15,30,0.0,142.0,3.0,13.0,142.0,129.45,103.7
2016,3,9,15,45,0.0,110.5,3.0,13.0,110.5,99.42,78.91
2016,3,9,16,0,0.0,79.0,3.0,13.0,79.0,69.97,54.25
2016,3,9,16,15,0.0,69.0,2.95,12.5,69.0,61.0,46.86
2016,3,9,16,30,0.0,59.0,2.9,12.0,59.0,52.11,39.42
2016,3,9,16,45,0.0,48.5,2.85,12.0,48.5,42.8,31.41
2016,3,9,17,0,0.0,38.0,2.8,12.0,38.0,33.49,23.3
2016,3,9,17,15,0.0,28.5,2.75,11.5,28.5,25.09,15.92
2016,3,9,17,30,0.0,19.0,2.7,11.0,19.0,16.71,8.49
2016,3,9,17,45,0.0,11.5,2.7,11.0,11.5,10.1,2.21
2016,3,9,18,0,0.0,4.0,2.7,11.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,2.75,11.0,2.0,1.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2016,3,10,7,30,0.0,2.0,2.2,12.0,2.0,1.75,0.0
2016,3,10,7,45,0.0,3.0,2.15,12.0,3.0,2.63,0.0
2016,3,10,8,0,0.0,4.0,2.1,12.0,4.0,3.51,0.0
2016,3,10,8,15,0.0,5.0,2.0,12.0,5.0,4.39,0.0
2016,3,10,8,30,0.0,6.0,1.9,12.0,6.0,5.27,0.0
2016,3,10,8,45,0.0,10.5,1.85,12.0,10.5,9.24,2.34
2016,3,10,9,0,0.0,15.0,1.8,12.0,15.0,13.21,5.75
2016,3,10,9,15,0.0,67.0,1.7,12.0,67.0,59.25,45.1
2016,3,10,9,30,0.0,119.0,1.6,12.0,119.0,106.93,85.05
2016,3,10,9,45,0.0,107.5,1.55,12.0,107.5,95.97,75.57
2016,3,10,10,0,0.0,96.0,1.5,12.0,96.0,85.23,66.44
2016,3,10,10,15,0.0,57.0,1.3,12.0,57.0,50.44,37.14
2016,3,10,10,30,0.0,18.0,1.1,12.0,18.0,15.9,7.88
2016,3,10,10,45,0.0,21.0,0.95,12.5,21.0,18.56,10.11
2016,3,10,11,0,0.0,24.0,0.8,13.0,24.0,21.22,12.32
2016,3,10,11,15,4.5,123.0,0.65,13.0,126.5,114.58,90.1
2016,3,10,11,30,9.0,222.0,0.5,13.0,229.0,214.3,169.72
2016,3,10,11,45,10.0,224.5,0.4,13.0,232.5,217.8,171.58
2016,3,10,12,0,11.0,227.0,0.3,13.0,236.0,221.31,174.03
2016,3,10,12,15,5.5,174.5,0.3,13.0,179.0,164.55,129.04
2016,3,10,12,30,0.0,122.0,0.3,13.0,122.0,109.34,84.74
2016,3,10,12,45,5.0,174.0,0.35,13.0,178.0,163.55,128.94
2016,3,10,13,0,10.0,226.0,0.4,13.0,234.0,219.28,173.07
2016,3,10,13,15,5.0,182.5,0.4,13.0,186.5,171.69,135.03
2016,3,10,13,30,0.0,139.0,0.4,13.0,139.0,125.26,97.88
2016,3,10,13,45,0.0,104.5,0.4,13.0,104.5,93.07,71.93
2016,3,10,14,0,0.0,70.0,0.4,13.0,70.0,62.03,46.48
2016,3,10,14,15,0.0,74.5,0.4,13.0,74.5,66.01,49.95
2016,3,10,14,30,0.0,79.0,0.4,13.0,79.0,69.99,53.36
2016,3,10,14,45,0.0,74.0,0.45,13.0,74.0,65.52,49.74
2016,3,10,15,0,0.0,69.0,0.5,13.0,69.0,61.06,46.13
2016,3,10,15,15,0.0,56.5,0.5,13.0,56.5,49.94,36.89
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,38.85,27.61
2016,3,10,15,45,0.0,37.5,0.55,13.0,37.5,33.08,22.78
2016,3,10,16,0,0.0,31.0,0.6,13.0,31.0,27.32,17.92
2016,3,10,16,15,0.0,27.0,0.45,12.5,27.0,23.78,14.98
2016,3,10,16,30,0.0,23.0,0.3,12.0,23.0,20.24,12.0
2016,3,10,16,45,0.0,19.0,0.2,12.0,19.0,16.71,8.94
2016,3,10,17,0,0.0,15.0,0.1,12.0,15.0,13.18,5.85
2016,3,10,17,15,0.0,11.0,0.15,12.0,11.0,9.66,2.71
2016,3,10,17,30,0.0,7.0,0.2,12.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,0.25,12.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,0.3,12.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,0.3,12.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,4.82,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,7.02,0.42
2016,3,11,7,45,0.0,11.0,5.5,10.0,11.0,9.66,2.76
2016,3,11,8,0,0.0,14.0,5.5,10.0,14.0,12.3,5.09
2016,3,11,8,15,0.0,16.5,5.1,9.5,16.5,14.51,7.04
2016,3,11,8,30,0.0,19.0,4.7,9.0,19.0,16.72,8.98
2016,3,11,8,45,0.0,23.5,4.35,9.0,23.5,20.7,12.41
2016,3,11,9,0,0.0,28.0,4.0,9.0,28.0,24.68,15.82
2016,3,11,9,15,0.0,27.0,3.9,9.0,27.0,23.81,15.01
2016,3,11,9,30,0.0,26.0,3.8,9.0,26.0,22.94,14.2
2016,3,11,9,45,0.0,20.5,3.75,9.0,20.5,18.09,9.97
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,13.24,5.76
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,14.57,6.88
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,15.9,8.0
2016,3,11,10,45,0.0,66.0,3.15,9.5,66.0,58.48,44.2
2016,3,11,11,0,0.0,114.0,3.0,10.0,114.0,101.86,80.46
2016,3,11,11,15,0.0,131.0,2.85,10.0,131.0,117.72,93.52
2016,3,11,11,30,0.0,148.0,2.7,10.0,148.0,133.72,106.66
2016,3,11,11,45,11.5,215.5,2.55,10.0,224.5,210.27,169.77
2016,3,11,12,0,23.0,283.0,2.4,10.0,301.0,289.5,233.49
2016,3,11,12,15,32.5,301.0,2.2,10.0,325.5,336.17,270.17
2016,3,11,12,30,42.0,319.0,2.0,10.0,350.0,365.68,293.07
2016,3,11,12,45,130.5,339.0,1.8,10.0,435.0,494.95,395.06
2016,3,11,13,0,219.0,359.0,1.6,10.0,520.0,604.25,477.52
2016,3,11,13,15,109.5,237.0,1.7,10.0,317.5,357.66,288.44
2016,3,11,13,30,0.0,115.0,1.8,10.0,115.0,102.8,80.6
2016,3,11,13,45,248.0,181.0,1.9,10.0,348.5,436.74,359.43
2016,3,11,14,0,496.0,247.0,2.0,10.0,582.0,747.61,595.71
2016,3,11,14,15,323.5,272.0,2.2,10.0,487.0,590.32,474.23
2016,3,11,14,30,151.0,297.0,2.4,10.0,392.0,444.33,359.78
2016,3,11,14,45,75.5,192.5,2.65,10.0,240.0,249.27,204.7
2016,3,11,15,0,0.0,88.0,2.9,10.0,88.0,77.97,60.85
2016,3,11,15,15,112.5,152.5,3.0,9.5,209.0,239.27,199.95
2016,3,11,15,30,225.0,217.0,3.1,9.0,330.0,380.93,317.83
2016,3,11,15,45,490.5,149.0,3.25,9.0,364.0,486.63,406.78
2016,3,11,16,0,756.0,81.0,3.4,9.0,398.0,544.81,454.64
2016,3,11,16,15,720.0,76.5,3.45,9.0,348.5,479.07,399.02
2016,3,11,16,30,684.0,72.0,3.5,9.0,299.0,414.26,343.08
2016,3,11,16,45,617.0,68.0,3.55,9.0,247.5,339.91,277.8
2016,3,11,17,0,550.0,64.0,3.6,9.0,196.0,272.32,216.9
2016,3,11,17,15,464.0,55.0,3.65,8.5,147.5,201.44,153.58
2016,3,11,17,30,378.0,46.0,3.7,8.0,99.0,140.84,99.68
2016,3,11,17,45,226.0,32.0,3.75,8.0,60.0,74.52,44.9
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,25.1,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,9.52,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,4.0,9.0,2.0,1.75,0.0
2016,3,12,7,0,0.0,4.0,4.1,9.0,4.0,3.5,0.0
2016,3,12,7,15,0.0,7.5,4.2,9.0,7.5,6.58,0.0
2016,3,12,7,30,0.0,11.0,4.3,9.0,11.0,9.66,2.74
2016,3,12,7,45,0.0,14.5,4.4,9.5,14.5,12.74,5.48
2016,3,12,8,0,0.0,18.0,4.5,10.0,18.0,15.83,8.18
2016,3,12,8,15,0.0,22.0,4.55,10.0,22.0,19.36,11.25
2016,3,12,8,30,0.0,26.0,4.6,10.0,26.0,22.9,14.3
2016,3,12,8,45,0.0,32.5,4.65,10.0,32.5,28.65,19.23
2016,3,12,9,0,0.0,39.0,4.7,10.0,39.0,34.41,24.13
2016,3,12,9,15,0.0,47.5,4.65,10.0,47.5,41.95,30.53
2016,3,12,9,30,0.0,56.0,4.6,10.0,56.0,49.5,36.9
2016,3,12,9,45,0.0,66.0,4.55,10.0,66.0,58.4,44.38
2016,3,12,10,0,0.0,76.0,4.5,10.0,76.0,67.31,51.83
2016,3,12,10,15,0.0,66.0,4.4,10.0,66.0,58.44,44.2
2016,3,12,10,30,0.0,56.0,4.3,10.0,56.0,49.58,36.6
2016,3,12,10,45,4.0,133.5,4.25,10.5,136.0,123.73,98.89
2016,3,12,11,0,8.0,211.0,4.2,11.0,216.0,202.12,163.18
2016,3,12,11,15,4.0,138.5,4.1,11.0,141.0,128.59,102.31
2016,3,12,11,30,0.0,66.0,4.0,11.0,66.0,58.53,43.73
2016,3,12,11,45,0.0,72.5,3.95,11.0,72.5,64.32,48.6
2016,3,12,12,0,0.0,79.0,3.9,11.0,79.0,70.11,53.43
2016,3,12,12,15,0.0,57.0,3.75,11.0,57.0,50.54,37.01
2016,3,12,12,30,0.0,35.0,3.6,11.0,35.0,31.0,20.57
2016,3,12,12,45,0.0,78.5,3.45,11.0,78.5,69.67,53.08
2016,3,12,13,0,0.0,122.0,3.3,11.0,122.0,109.32,86.1
2016,3,12,13,15,4.0,165.5,3.2,11.0,168.5,154.24,123.37
2016,3,12,13,30,8.0,209.0,3.1,11.0,215.0,200.18,161.11
2016,3,12,13,45,21.0,243.0,3.05,11.0,258.0,246.16,198.94
2016,3,12,14,0,34.0,277.0,3.0,11.0,301.0,308.38,249.36
2016,3,12,14,15,61.0,283.0,2.9,11.0,322.5,338.28,274.2
2016,3,12,14,30,88.0,289.0,2.8,11.0,344.0,366.5,297.62
2016,3,12,14,45,128.5,276.0,2.7,11.0,352.0,396.13,322.47
2016,3,12,15,0,169.0,263.0,2.6,11.0,360.0,407.87,333.1
2016,3,12,15,15,84.5,207.5,2.45,10.5,256.0,265.97,218.49
2016,3,12,15,30,0.0,152.0,2.3,10.0,152.0,138.84,112.39
2016,3,12,15,45,0.0,123.0,2.2,10.0,123.0,111.17,89.64
2016,3,12,16,0,0.0,94.0,2.1,10.0,94.0,83.92,66.76
2016,3,12,16,15,0.0,82.0,2.0,10.0,82.0,72.93,57.56
2016,3,12,16,30,0.0,70.0,1.9,10.0,70.0,62.0,48.28
2016,3,12,16,45,0.0,57.5,1.85,10.0,57.5,50.79,38.62
2016,3,12,17,0,0.0,45.0,1.8,10.0,45.0,39.7,28.94
2016,3,12,17,15,0.0,33.5,1.7,9.5,33.5,29.52,19.98
2016,3,12,17,30,0.0,22.0,1.6,9.0,22.0,19.36,10.94
2016,3,12,17,45,0.0,13.0,1.55,9.0,13.0,11.42,3.65
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.5,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.82,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.65,10.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,3.8,11.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,1.5,3.85,11.0,1.5,1.31,0.0
2016,3,13,7,30,0.0,2.0,3.9,11.0,2.0,1.75,0.0
2016,3,13,7,45,0.0,3.0,3.95,11.0,3.0,2.63,0.0
2016,3,13,8,0,0.0,4.0,4.0,11.0,4.0,3.51,0.0
2016,3,13,8,15,0.0,5.0,3.95,11.0,5.0,4.39,0.0
2016,3,13,8,30,0.0,6.0,3.9,11.0,6.0,5.28,0.0
2016,3,13,8,45,0.0,34.0,3.9,11.0,34.0,29.98,20.29
2016,3,13,9,0,0.0,62.0,3.9,11.0,62.0,54.8,41.52
2016,3,13,9,15,0.0,58.5,3.95,11.0,58.5,51.71,38.73
2016,3,13,9,30,0.0,55.0,4.0,11.0,55.0,48.62,35.98
2016,3,13,9,45,0.0,79.0,4.05,11.0,79.0,69.96,53.99
2016,3,13,10,0,0.0,103.0,4.1,11.0,103.0,91.67,72.13
2016,3,13,10,15,0.0,89.0,4.05,11.0,89.0,78.91,61.24
2016,3,13,10,30,0.0,75.0,4.0,11.0,75.0,66.47,50.67
2016,3,13,10,45,0.0,104.0,4.0,11.0,104.0,92.59,72.49
2016,3,13,11,0,0.0,133.0,4.0,11.0,133.0,119.55,94.81
2016,3,13,11,15,0.0,93.5,3.95,11.0,93.5,83.01,64.26
2016,3,13,11,30,0.0,54.0,3.9,11.0,54.0,47.86,34.79
2016,3,13,11,45,0.0,78.5,3.9,11.5,78.5,69.67,52.97
2016,3,13,12,0,0.0,103.0,3.9,12.0,103.0,91.76,71.19
2016,3,13,12,15,0.0,93.5,3.8,12.0,93.5,83.07,63.94
2016,3,13,12,30,0.0,84.0,3.7,12.0,84.0,74.58,56.89
2016,3,13,12,45,0.0,60.0,3.6,12.0,60.0,53.21,39.08
2016,3,13,13,0,0.0,36.0,3.5,12.0,36.0,31.89,21.23
2016,3,13,13,15,1.5,107.0,3.45,12.0,108.5,96.88,75.63
2016,3,13,13,30,3.0,178.0,3.4,12.0,181.0,165.15,131.9
2016,3,13,13,45,1.5,144.0,3.4,12.0,145.5,131.31,104.1
2016,3,13,14,0,0.0,110.0,3.4,12.0,110.0,98.13,76.75
2016,3,13,14,15,0.0,113.0,3.4,12.0,113.0,100.91,79.22
2016,3,13,14,30,0.0,116.0,3.4,12.0,116.0,103.71,81.7
2016,3,13,14,45,0.0,133.5,3.45,12.0,133.5,120.2,95.62
2016,3,13,15,0,0.0,151.0,3.5,12.0,151.0,137.05,109.85
2016,3,13,15,15,0.0,90.0,3.45,12.0,90.0,79.76,62.13
2016,3,13,15,30,0.0,29.0,3.4,12.0,29.0,25.58,16.28
2016,3,13,15,45,0.0,30.5,3.35,12.0,30.5,26.89,17.49
2016,3,13,16,0,0.0,32.0,3.3,12.0,32.0,28.21,18.69
2016,3,13,16,15,0.0,28.0,3.25,11.5,28.0,24.66,15.73
2016,3,13,16,30,0.0,24.0,3.2,11.0,24.0,21.12,12.74
2016,3,13,16,45,0.0,20.0,3.15,11.0,20.0,17.59,9.68
2016,3,13,17,0,0.0,16.0,3.1,11.0,16.0,14.06,6.58
2016,3,13,17,15,0.0,12.0,3.0,11.0,12.0,10.54,3.46
2016,3,13,17,30,0.0,8.0,2.9,11.0,8.0,7.02,0.32
2016,3,13,17,45,0.0,5.0,2.85,11.0,5.0,4.38,0.0
2016,3,13,18,0,0.0,2.0,2.8,11.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,2.75,10.5,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,21.0,2.8,7.5,28.0,28.42,6.14
2016,3,14,7,0,141.0,42.0,2.8,8.0,56.0,68.32,45.15
2016,3,14,7,15,208.0,60.0,2.75,8.0,95.5,111.92,82.54
2016,3,14,7,30,275.0,78.0,2.7,8.0,135.0,168.88,132.44
2016,3,14,7,45,324.5,94.0,2.7,8.5,178.5,222.1,179.8
2016,3,14,8,0,374.0,110.0,2.7,9.0,222.0,281.12,231.47
2016,3,14,8,15,428.5,115.0,2.65,9.0,265.5,336.64,279.81
