Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,30,483.0,120.0,2.6,9.0,309.0,397.49,331.58
2016,3,14,8,45,611.5,103.5,2.6,9.5,373.5,489.66,407.3
2016,3,14,9,0,740.0,87.0,2.6,10.0,438.0,586.1,484.37
2016,3,14,9,15,599.0,142.5,2.55,10.0,443.5,588.84,483.68
2016,3,14,9,30,458.0,198.0,2.5,10.0,449.0,567.86,464.43
2016,3,14,9,45,307.5,242.0,2.5,10.0,416.0,506.13,413.29
2016,3,14,10,0,157.0,286.0,2.5,10.0,383.0,430.18,349.86
2016,3,14,10,15,381.5,244.0,2.5,10.0,494.5,597.54,485.28
2016,3,14,10,30,606.0,202.0,2.5,10.0,606.0,787.68,629.8
2016,3,14,10,45,745.5,159.5,2.5,10.5,675.0,890.32,700.71
2016,3,14,11,0,885.0,117.0,2.5,11.0,744.0,988.9,766.38
2016,3,14,11,15,481.0,231.0,2.45,11.0,573.0,742.27,586.58
2016,3,14,11,30,77.0,345.0,2.4,11.0,402.0,426.71,339.18
2016,3,14,11,45,257.0,327.5,2.4,11.5,520.5,623.52,494.78
2016,3,14,12,0,437.0,310.0,2.4,12.0,639.0,803.97,627.76
2016,3,14,12,15,230.5,300.5,2.45,12.0,474.5,570.28,451.42
2016,3,14,12,30,24.0,291.0,2.5,12.0,310.0,297.92,236.97
2016,3,14,12,45,167.5,319.5,2.6,12.0,445.0,508.64,406.66
2016,3,14,13,0,311.0,348.0,2.7,12.0,580.0,699.69,551.71
2016,3,14,13,15,322.0,338.0,2.75,12.0,574.5,694.59,547.51
2016,3,14,13,30,333.0,328.0,2.8,12.0,569.0,687.67,543.53
2016,3,14,13,45,448.0,277.0,2.9,12.0,591.0,747.48,591.83
2016,3,14,14,0,563.0,226.0,3.0,12.0,613.0,785.23,623.46
2016,3,14,14,15,688.5,177.0,3.05,11.5,630.5,832.18,661.61
2016,3,14,14,30,814.0,128.0,3.1,11.0,648.0,856.55,681.64
2016,3,14,14,45,796.5,126.0,3.15,11.0,611.5,808.67,648.12
2016,3,14,15,0,779.0,124.0,3.2,11.0,575.0,763.11,616.46
2016,3,14,15,15,514.0,171.5,3.2,11.0,460.5,577.65,472.99
2016,3,14,15,30,249.0,219.0,3.2,11.0,346.0,408.82,336.52
2016,3,14,15,45,462.5,163.5,3.2,11.0,372.0,482.36,399.25
2016,3,14,16,0,676.0,108.0,3.2,11.0,398.0,527.29,435.65
2016,3,14,16,15,636.5,101.5,3.2,10.5,349.0,459.96,380.27
2016,3,14,16,30,597.0,95.0,3.2,10.0,300.0,395.56,326.05
2016,3,14,16,45,545.5,86.0,3.2,9.5,250.0,327.06,266.86
2016,3,14,17,0,494.0,77.0,3.2,9.0,200.0,263.77,210.55
2016,3,14,17,15,410.0,66.0,3.15,8.5,152.0,192.86,147.9
2016,3,14,17,30,326.0,55.0,3.1,8.0,104.0,134.98,96.99
2016,3,14,17,45,163.0,40.5,3.05,8.0,65.0,68.9,44.15
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,23.27,1.79
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,11.82,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,6,45,180.5,17.5,2.3,7.5,37.5,39.32,12.06
2016,3,15,7,0,361.0,35.0,2.3,8.0,75.0,103.05,64.94
2016,3,15,7,15,457.5,44.0,2.25,8.5,122.5,160.28,114.21
2016,3,15,7,30,554.0,53.0,2.2,9.0,170.0,229.53,175.37
2016,3,15,7,45,618.0,59.0,2.2,9.5,221.5,295.45,234.88
2016,3,15,8,0,682.0,65.0,2.2,10.0,273.0,368.27,298.94
2016,3,15,8,15,721.0,69.5,2.2,10.5,324.0,433.09,354.89
2016,3,15,8,30,760.0,74.0,2.2,11.0,375.0,501.61,411.72
2016,3,15,8,45,789.5,77.0,2.2,11.5,423.5,565.38,462.78
2016,3,15,9,0,819.0,80.0,2.2,12.0,472.0,630.21,512.77
2016,3,15,9,15,838.5,82.5,2.2,12.0,516.0,688.19,556.88
2016,3,15,9,30,858.0,85.0,2.2,12.0,560.0,745.46,597.32
2016,3,15,9,45,873.0,87.0,2.2,12.5,599.0,791.47,627.69
2016,3,15,10,0,888.0,89.0,2.2,13.0,638.0,841.24,660.31
2016,3,15,10,15,898.0,90.5,2.2,13.0,670.0,884.11,688.73
2016,3,15,10,30,908.0,92.0,2.2,13.0,702.0,924.32,715.08
2016,3,15,10,45,915.0,93.5,2.25,13.5,727.0,958.87,736.54
2016,3,15,11,0,922.0,95.0,2.3,14.0,752.0,990.16,755.7
2016,3,15,11,15,926.0,95.5,2.3,14.0,769.5,1013.95,770.63
2016,3,15,11,30,930.0,96.0,2.3,14.0,787.0,1034.03,783.2
2016,3,15,11,45,931.5,97.0,2.35,14.0,796.5,1048.37,792.67
2016,3,15,12,0,933.0,98.0,2.4,14.0,806.0,1058.74,799.7
2016,3,15,12,15,933.0,98.0,2.45,14.0,807.5,1062.44,802.49
2016,3,15,12,30,933.0,98.0,2.5,14.0,809.0,1062.09,802.82
2016,3,15,12,45,932.0,97.5,2.6,14.5,802.5,1056.11,798.67
2016,3,15,13,0,931.0,97.0,2.7,15.0,796.0,1046.13,791.99
2016,3,15,13,15,927.0,96.5,2.8,15.0,781.5,1029.23,782.25
2016,3,15,13,30,923.0,96.0,2.9,15.0,767.0,1008.53,770.01
2016,3,15,13,45,916.5,95.0,3.0,15.0,745.0,981.23,753.23
2016,3,15,14,0,910.0,94.0,3.1,15.0,723.0,950.5,734.02
2016,3,15,14,15,900.5,92.5,3.15,14.5,693.5,913.29,711.09
2016,3,15,14,30,891.0,91.0,3.2,14.0,664.0,873.22,685.85
2016,3,15,14,45,879.0,89.0,3.25,14.0,628.0,827.91,655.23
2016,3,15,15,0,867.0,87.0,3.3,14.0,592.0,780.41,622.63
2016,3,15,15,15,850.5,84.5,3.3,14.0,550.5,732.49,589.01
2016,3,15,15,30,834.0,82.0,3.3,14.0,509.0,677.32,549.04
2016,3,15,15,45,810.0,79.0,3.35,14.0,463.0,615.89,501.68
2016,3,15,16,0,786.0,76.0,3.4,14.0,417.0,554.64,452.98
2016,3,15,16,15,753.5,72.0,3.4,13.5,367.5,488.34,399.32
2016,3,15,16,30,721.0,68.0,3.4,13.0,318.0,423.9,345.19
2016,3,15,16,45,671.5,63.0,3.45,12.5,266.5,354.32,285.12
2016,3,15,17,0,622.0,58.0,3.5,12.0,215.0,288.79,226.65
2016,3,15,17,15,546.0,50.5,3.5,11.5,165.5,218.17,163.61
2016,3,15,17,30,470.0,43.0,3.5,11.0,116.0,156.52,108.58
2016,3,15,17,45,337.5,31.5,3.5,10.5,74.0,91.35,54.89
2016,3,15,18,0,205.0,20.0,3.5,10.0,32.0,41.22,7.61
2016,3,15,18,15,102.5,10.0,3.45,10.0,16.0,12.31,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,195.0,17.0,1.65,9.0,39.5,40.88,14.81
2016,3,16,7,0,390.0,34.0,1.6,10.0,79.0,107.51,67.29
2016,3,16,7,15,482.0,42.5,1.55,10.5,127.0,165.14,116.67
2016,3,16,7,30,574.0,51.0,1.5,11.0,175.0,234.19,177.22
2016,3,16,7,45,631.0,57.0,1.45,11.5,226.0,298.83,234.99
2016,3,16,8,0,688.0,63.0,1.4,12.0,277.0,368.97,295.78
2016,3,16,8,15,726.0,67.5,1.35,12.5,328.0,434.38,350.87
2016,3,16,8,30,764.0,72.0,1.3,13.0,379.0,502.63,405.89
2016,3,16,8,45,791.0,75.5,1.3,13.5,427.0,565.65,454.95
2016,3,16,9,0,818.0,79.0,1.3,14.0,475.0,629.48,502.71
2016,3,16,9,15,837.5,81.5,1.25,14.5,519.0,687.37,543.82
2016,3,16,9,30,857.0,84.0,1.2,15.0,563.0,739.12,577.22
2016,3,16,9,45,871.0,86.0,1.2,15.5,601.5,789.75,609.63
2016,3,16,10,0,885.0,88.0,1.2,16.0,640.0,838.58,640.13
2016,3,16,10,15,895.5,90.0,1.15,16.0,672.5,882.28,667.1
2016,3,16,10,30,906.0,92.0,1.1,16.0,705.0,923.37,691.94
2016,3,16,10,45,913.5,93.0,1.1,16.5,730.0,957.7,711.56
2016,3,16,11,0,921.0,94.0,1.1,17.0,755.0,988.79,728.98
2016,3,16,11,15,925.5,95.0,1.1,17.0,773.0,1013.55,743.67
2016,3,16,11,30,930.0,96.0,1.1,17.0,791.0,1034.61,756.11
2016,3,16,11,45,933.0,96.5,1.1,17.5,801.0,1049.8,763.52
2016,3,16,12,0,936.0,97.0,1.1,18.0,811.0,1061.05,768.62
2016,3,16,12,15,936.5,97.0,1.1,18.0,812.5,1065.18,770.9
2016,3,16,12,30,937.0,97.0,1.1,18.0,814.0,1065.26,770.9
2016,3,16,12,45,937.0,95.5,1.1,18.0,808.0,1059.05,767.18
2016,3,16,13,0,937.0,94.0,1.1,18.0,802.0,1048.79,761.16
2016,3,16,13,15,933.5,93.5,1.1,18.0,788.0,1032.22,751.35
2016,3,16,13,30,930.0,93.0,1.1,18.0,774.0,1011.82,739.28
2016,3,16,13,45,923.5,92.0,1.15,18.0,751.5,984.29,723.67
2016,3,16,14,0,917.0,91.0,1.2,18.0,729.0,953.31,705.79
2016,3,16,14,15,908.5,89.5,1.2,18.0,699.5,916.72,683.28
2016,3,16,14,30,900.0,88.0,1.2,18.0,670.0,877.18,658.68
2016,3,16,14,45,887.5,86.5,1.25,18.0,634.0,831.63,630.47
2016,3,16,15,0,875.0,85.0,1.3,18.0,598.0,783.91,600.3
2016,3,16,15,15,858.5,82.5,1.3,17.5,556.5,730.23,565.86
2016,3,16,15,30,842.0,80.0,1.3,17.0,515.0,679.94,532.81
2016,3,16,15,45,819.0,77.0,1.35,17.0,468.5,618.74,488.28
2016,3,16,16,0,796.0,74.0,1.4,17.0,422.0,557.6,442.21
2016,3,16,16,15,764.0,70.0,1.5,16.5,372.5,491.03,391.15
2016,3,16,16,30,732.0,66.0,1.6,16.0,323.0,426.26,339.13
2016,3,16,16,45,683.5,61.0,1.7,16.0,271.5,355.85,279.92
2016,3,16,17,0,635.0,56.0,1.8,16.0,220.0,290.46,222.87
2016,3,16,17,15,561.0,49.0,1.9,15.0,170.0,220.22,162.03
2016,3,16,17,30,487.0,42.0,2.0,14.0,120.0,158.68,108.29
2016,3,16,17,45,355.5,31.5,2.15,13.5,77.0,93.67,55.56
2016,3,16,18,0,224.0,21.0,2.3,13.0,34.0,43.82,10.91
2016,3,16,18,15,112.0,10.5,2.25,12.5,17.0,12.93,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,129.0,10.0,1.1,11.0,13.0,14.83,0.0
2016,3,17,6,45,293.0,21.5,1.2,11.5,51.0,56.75,23.88
2016,3,17,7,0,457.0,33.0,1.3,12.0,89.0,118.64,73.39
2016,3,17,7,15,546.0,41.0,1.25,12.5,139.0,179.45,125.47
2016,3,17,7,30,635.0,49.0,1.2,13.0,189.0,250.95,187.91
2016,3,17,7,45,689.5,54.0,1.2,13.5,242.0,317.45,246.9
2016,3,17,8,0,744.0,59.0,1.2,14.0,295.0,389.5,308.72
2016,3,17,8,15,780.0,63.0,1.1,14.5,346.5,456.63,364.17
2016,3,17,8,30,816.0,67.0,1.0,15.0,398.0,526.26,418.88
2016,3,17,8,45,841.0,70.0,0.9,15.5,447.0,590.28,466.75
2016,3,17,9,0,866.0,73.0,0.8,16.0,496.0,650.73,509.8
2016,3,17,9,15,884.0,75.0,0.7,16.5,540.5,708.67,548.19
2016,3,17,9,30,902.0,77.0,0.6,17.0,585.0,765.64,582.81
2016,3,17,9,45,915.0,79.0,0.55,17.5,624.0,817.37,613.53
2016,3,17,10,0,928.0,81.0,0.5,18.0,663.0,867.07,642.1
2016,3,17,10,15,937.0,82.5,0.45,18.0,695.5,910.4,667.12
2016,3,17,10,30,946.0,84.0,0.4,18.0,728.0,950.87,689.96
2016,3,17,10,45,952.5,85.0,0.35,18.0,753.5,985.35,708.76
2016,3,17,11,0,959.0,86.0,0.3,18.0,779.0,1016.38,725.33
2016,3,17,11,15,963.0,86.5,0.35,18.0,796.5,1040.8,740.17
2016,3,17,11,30,967.0,87.0,0.4,18.0,814.0,1061.34,752.9
2016,3,17,11,45,969.0,87.5,0.45,18.5,823.5,1075.91,760.78
2016,3,17,12,0,971.0,88.0,0.5,19.0,833.0,1086.36,766.4
2016,3,17,12,15,971.0,88.0,0.55,19.0,834.5,1090.04,769.6
2016,3,17,12,30,971.0,88.0,0.6,19.0,836.0,1089.51,770.54
2016,3,17,12,45,967.5,88.5,0.65,19.0,829.0,1081.83,767.35
2016,3,17,13,0,964.0,89.0,0.7,19.0,822.0,1070.03,761.87
2016,3,17,13,15,960.0,88.5,0.75,19.0,806.5,1052.53,753.01
2016,3,17,13,30,956.0,88.0,0.8,19.0,791.0,1031.11,741.82
2016,3,17,13,45,949.5,87.0,0.9,19.0,768.5,1002.94,727.47
2016,3,17,14,0,943.0,86.0,1.0,19.0,746.0,971.22,710.65
2016,3,17,14,15,934.5,84.5,1.0,18.5,716.0,933.79,689.34
2016,3,17,14,30,926.0,83.0,1.0,18.0,686.0,893.32,665.82
2016,3,17,14,45,913.0,81.5,1.05,18.0,649.0,846.35,637.2
2016,3,17,15,0,900.0,80.0,1.1,18.0,612.0,797.17,606.55
2016,3,17,15,15,884.0,78.0,1.1,17.5,569.5,743.28,572.46
2016,3,17,15,30,868.0,76.0,1.1,17.0,527.0,688.03,536.61
2016,3,17,15,45,845.5,73.0,1.1,17.0,480.0,630.37,494.62
2016,3,17,16,0,823.0,70.0,1.1,17.0,433.0,568.16,447.85
2016,3,17,16,15,792.0,66.5,1.05,16.5,382.5,501.22,396.23
2016,3,17,16,30,761.0,63.0,1.0,16.0,332.0,435.93,343.81
2016,3,17,16,45,715.0,58.5,1.0,16.0,280.0,365.42,284.99
2016,3,17,17,0,669.0,54.0,1.0,16.0,228.0,299.13,227.63
2016,3,17,17,15,597.0,47.5,1.05,15.5,177.0,227.97,166.17
2016,3,17,17,30,525.0,41.0,1.1,15.0,126.0,165.45,111.68
2016,3,17,17,45,399.0,31.0,1.2,14.5,82.0,99.46,58.31
2016,3,17,18,0,273.0,21.0,1.3,14.0,38.0,48.21,14.14
2016,3,17,18,15,136.5,10.5,1.35,13.5,19.0,13.51,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,13.64,0.0
2016,3,18,6,45,209.0,26.5,2.15,9.5,53.0,52.03,25.27
2016,3,18,7,0,418.0,38.0,2.2,10.0,91.0,117.39,75.0
2016,3,18,7,15,508.0,46.5,2.15,10.5,141.0,176.75,126.15
2016,3,18,7,30,598.0,55.0,2.1,11.0,191.0,247.21,188.26
2016,3,18,7,45,340.5,93.5,2.1,11.5,175.0,228.52,182.87
2016,3,18,8,0,83.0,132.0,2.1,12.0,159.0,162.22,132.1
2016,3,18,8,15,91.0,152.5,2.1,12.0,186.5,191.44,157.06
2016,3,18,8,30,99.0,173.0,2.1,12.0,214.0,221.6,182.14
2016,3,18,8,45,144.0,195.0,2.1,12.5,262.5,285.06,233.95
2016,3,18,9,0,189.0,217.0,2.1,13.0,311.0,345.42,282.16
2016,3,18,9,15,132.5,234.0,2.05,13.0,302.5,333.73,271.08
2016,3,18,9,30,76.0,251.0,2.0,13.0,294.0,304.71,246.22
2016,3,18,9,45,106.5,274.5,2.0,13.5,339.5,356.94,287.31
2016,3,18,10,0,137.0,298.0,2.0,14.0,385.0,425.09,339.37
2016,3,18,10,15,520.5,202.0,1.95,14.0,555.5,687.78,545.03
2016,3,18,10,30,904.0,106.0,1.9,14.0,726.0,938.83,720.69
2016,3,18,10,45,912.0,107.0,1.9,14.5,751.5,973.47,738.78
2016,3,18,11,0,920.0,108.0,1.9,15.0,777.0,1004.89,757.05
2016,3,18,11,15,924.5,108.5,1.85,15.0,794.5,1028.94,771.11
2016,3,18,11,30,929.0,109.0,1.8,15.0,812.0,1049.29,782.8
2016,3,18,11,45,932.5,109.0,1.8,15.0,822.0,1064.26,791.84
2016,3,18,12,0,936.0,109.0,1.8,15.0,832.0,1075.29,798.5
2016,3,18,12,15,936.0,109.0,1.8,15.0,833.5,1078.76,800.47
2016,3,18,12,30,936.0,109.0,1.8,15.0,835.0,1078.17,800.06
2016,3,18,12,45,934.0,108.5,1.85,15.0,827.5,1070.94,796.34
2016,3,18,13,0,932.0,108.0,1.9,15.0,820.0,1059.7,790.21
2016,3,18,13,15,927.5,107.5,1.95,15.0,805.0,1042.06,780.01
2016,3,18,13,30,923.0,107.0,2.0,15.0,790.0,1020.62,767.41
2016,3,18,13,45,916.0,105.5,2.05,15.0,767.0,992.05,750.09
2016,3,18,14,0,909.0,104.0,2.1,15.0,744.0,960.09,730.45
2016,3,18,14,15,899.0,102.5,2.1,14.5,713.5,922.24,707.43
2016,3,18,14,30,889.0,101.0,2.1,14.0,683.0,881.58,682.24
2016,3,18,14,45,873.5,99.5,2.1,14.0,645.5,840.68,655.34
2016,3,18,15,0,858.0,98.0,2.1,14.0,608.0,790.36,621.42
2016,3,18,15,15,839.0,95.5,2.05,13.5,565.5,734.73,583.9
2016,3,18,15,30,820.0,93.0,2.0,13.0,523.0,678.12,544.03
2016,3,18,15,45,791.0,90.5,2.0,13.0,475.0,614.49,495.83
2016,3,18,16,0,762.0,88.0,2.0,13.0,427.0,551.57,446.7
2016,3,18,16,15,726.5,83.5,1.95,12.5,376.5,485.42,393.97
2016,3,18,16,30,691.0,79.0,1.9,12.0,326.0,420.26,340.14
2016,3,18,16,45,638.0,73.0,1.85,12.0,274.0,349.05,279.19
2016,3,18,17,0,585.0,67.0,1.8,12.0,222.0,283.08,221.05
2016,3,18,17,15,508.5,58.5,1.75,11.5,172.0,213.55,160.09
2016,3,18,17,30,432.0,50.0,1.7,11.0,122.0,153.12,107.06
2016,3,18,17,45,310.5,37.0,1.65,10.5,79.5,90.87,56.27
2016,3,18,18,0,189.0,24.0,1.6,10.0,37.0,42.21,15.09
2016,3,18,18,15,94.5,12.0,1.55,10.0,18.5,13.55,0.0
2016,3,18,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,3,19,6,30,0.0,16.0,0.8,10.0,16.0,14.55,0.0
2016,3,19,6,45,182.5,28.5,0.8,10.5,53.0,51.46,26.86
2016,3,19,7,0,365.0,41.0,0.8,11.0,90.0,111.48,72.26
2016,3,19,7,15,451.0,50.5,0.85,11.0,137.5,167.69,120.22
2016,3,19,7,30,537.0,60.0,0.9,11.0,185.0,234.55,178.6
2016,3,19,7,45,594.5,66.0,0.95,11.0,235.5,297.52,234.56
2016,3,19,8,0,652.0,72.0,1.0,11.0,286.0,366.6,294.37
2016,3,19,8,15,689.5,77.0,1.0,11.0,335.5,430.51,348.39
2016,3,19,8,30,727.0,82.0,1.0,11.0,385.0,496.3,402.01
2016,3,19,8,45,504.5,145.5,1.0,11.5,367.5,467.79,378.68
2016,3,19,9,0,282.0,209.0,1.0,12.0,350.0,407.29,329.05
2016,3,19,9,15,555.5,151.0,1.0,12.0,459.0,570.13,457.91
2016,3,19,9,30,829.0,93.0,1.0,12.0,568.0,736.74,580.41
2016,3,19,9,45,848.5,93.0,1.0,12.5,607.0,788.83,612.49
2016,3,19,10,0,868.0,93.0,1.0,13.0,646.0,832.75,639.7
2016,3,19,10,15,523.0,213.0,1.05,13.0,551.0,702.03,544.88
2016,3,19,10,30,178.0,333.0,1.1,13.0,456.0,510.19,398.2
2016,3,19,10,45,156.5,345.0,1.2,13.5,456.0,509.1,397.78
2016,3,19,11,0,135.0,357.0,1.3,14.0,456.0,506.26,394.31
2016,3,19,11,15,181.5,364.5,1.35,14.0,501.0,563.0,437.25
2016,3,19,11,30,228.0,372.0,1.4,14.0,546.0,620.67,479.75
2016,3,19,11,45,200.5,379.5,1.45,14.5,533.5,604.59,465.99
2016,3,19,12,0,173.0,387.0,1.5,15.0,521.0,587.01,451.84
2016,3,19,12,15,275.5,367.5,1.5,15.0,581.5,687.91,527.0
2016,3,19,12,30,378.0,348.0,1.5,15.0,642.0,769.76,586.17
2016,3,19,12,45,232.0,357.0,1.55,15.0,537.5,612.56,471.46
2016,3,19,13,0,86.0,366.0,1.6,15.0,433.0,456.81,354.62
2016,3,19,13,15,511.5,228.5,1.6,15.0,610.5,775.63,599.85
2016,3,19,13,30,937.0,91.0,1.6,15.0,788.0,1015.91,761.85
2016,3,19,13,45,543.5,217.0,1.6,15.0,618.5,770.62,591.94
2016,3,19,14,0,150.0,343.0,1.6,15.0,449.0,499.25,388.31
2016,3,19,14,15,246.0,314.5,1.6,14.5,480.5,563.2,441.7
2016,3,19,14,30,342.0,286.0,1.6,14.0,512.0,604.55,475.61
2016,3,19,14,45,615.5,184.5,1.65,14.0,563.5,724.7,569.9
2016,3,19,15,0,889.0,83.0,1.7,14.0,615.0,790.95,619.3
2016,3,19,15,15,873.5,80.5,1.7,13.5,573.0,737.24,582.71
2016,3,19,15,30,858.0,78.0,1.7,13.0,531.0,682.17,545.52
2016,3,19,15,45,554.5,131.5,1.7,13.0,414.5,509.28,411.72
2016,3,19,16,0,251.0,185.0,1.7,13.0,298.0,342.43,278.6
2016,3,19,16,15,157.0,165.0,1.6,12.5,233.0,249.12,203.67
2016,3,19,16,30,63.0,145.0,1.5,12.0,168.0,168.66,137.42
2016,3,19,16,45,365.0,100.0,1.45,11.5,200.5,260.65,211.14
2016,3,19,17,0,667.0,55.0,1.4,11.0,233.0,298.03,232.32
2016,3,19,17,15,596.0,48.5,1.3,10.5,182.0,227.5,169.26
2016,3,19,17,30,525.0,42.0,1.2,10.0,131.0,165.09,113.72
2016,3,19,17,45,403.0,32.5,1.15,10.0,86.5,100.4,60.35
2016,3,19,18,0,281.0,23.0,1.1,10.0,42.0,50.45,19.0
2016,3,19,18,15,140.5,11.5,1.05,9.5,21.0,14.23,0.0
2016,3,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,3.15,10.0,5.0,4.55,0.0
2016,3,20,6,30,0.0,10.0,3.2,10.0,10.0,8.79,0.0
2016,3,20,6,45,10.5,28.5,3.25,10.0,30.0,27.19,15.46
2016,3,20,7,0,21.0,47.0,3.3,10.0,50.0,47.16,33.48
2016,3,20,7,15,35.5,68.5,3.35,10.0,76.0,72.63,55.65
2016,3,20,7,30,50.0,90.0,3.4,10.0,102.0,100.15,79.74
2016,3,20,7,45,59.0,112.0,3.5,10.5,129.0,128.13,104.06
2016,3,20,8,0,68.0,134.0,3.6,11.0,156.0,157.34,129.04
2016,3,20,8,15,74.0,155.0,3.65,11.0,183.0,185.2,152.74
2016,3,20,8,30,80.0,176.0,3.7,11.0,210.0,213.81,176.69
2016,3,20,8,45,41.5,169.0,3.75,11.5,186.5,187.13,153.49
2016,3,20,9,0,3.0,162.0,3.8,12.0,163.0,149.77,121.06
2016,3,20,9,15,1.5,88.0,3.8,12.0,88.5,79.0,61.53
2016,3,20,9,30,0.0,14.0,3.8,12.0,14.0,12.35,4.89
2016,3,20,9,45,0.0,58.0,3.8,12.0,58.0,51.32,37.93
2016,3,20,10,0,0.0,102.0,3.8,12.0,102.0,90.7,70.86
2016,3,20,10,15,0.0,128.0,3.7,12.0,128.0,114.74,90.67
2016,3,20,10,30,0.0,154.0,3.6,12.0,154.0,139.09,110.57
2016,3,20,10,45,0.0,88.5,3.55,12.5,88.5,78.55,60.17
2016,3,20,11,0,0.0,23.0,3.5,13.0,23.0,20.36,11.47
2016,3,20,11,15,0.0,78.0,3.45,13.0,78.0,69.23,52.28
2016,3,20,11,30,0.0,133.0,3.4,13.0,133.0,119.45,93.62
2016,3,20,11,45,1.0,145.5,3.35,13.0,146.5,132.13,103.92
2016,3,20,12,0,2.0,158.0,3.3,13.0,160.0,144.89,114.31
2016,3,20,12,15,3.5,169.0,3.15,13.0,172.0,156.8,124.0
2016,3,20,12,30,5.0,180.0,3.0,13.0,184.0,168.75,133.72
2016,3,20,12,45,2.5,153.5,2.95,13.0,155.5,141.15,111.2
2016,3,20,13,0,0.0,127.0,2.9,13.0,127.0,113.89,88.9
2016,3,20,13,15,9.5,199.0,2.75,13.0,206.5,191.21,152.29
2016,3,20,13,30,19.0,271.0,2.6,13.0,286.0,270.81,216.08
2016,3,20,13,45,10.5,221.0,2.5,13.0,230.0,213.16,169.77
2016,3,20,14,0,2.0,171.0,2.4,13.0,174.0,157.0,124.4
2016,3,20,14,15,4.5,186.5,2.35,13.0,190.5,174.05,138.65
2016,3,20,14,30,7.0,202.0,2.3,13.0,207.0,191.15,152.8
2016,3,20,14,45,437.5,147.5,2.25,13.0,411.0,532.06,433.93
2016,3,20,15,0,868.0,93.0,2.2,13.0,615.0,791.2,627.8
2016,3,20,15,15,852.0,90.5,2.15,13.0,574.0,737.3,587.27
2016,3,20,15,30,836.0,88.0,2.1,13.0,533.0,682.12,547.54
2016,3,20,15,45,814.0,85.0,2.05,13.0,486.5,621.62,501.38
2016,3,20,16,0,792.0,82.0,2.0,13.0,440.0,561.1,453.84
2016,3,20,16,15,760.5,78.0,1.9,12.5,390.0,494.84,400.86
2016,3,20,16,30,729.0,74.0,1.8,12.0,340.0,430.34,347.39
2016,3,20,16,45,677.5,69.5,1.75,12.0,287.5,359.88,287.01
2016,3,20,17,0,626.0,65.0,1.7,12.0,235.0,293.73,228.63
2016,3,20,17,15,552.5,57.5,1.6,11.5,183.5,223.66,167.0
2016,3,20,17,30,479.0,50.0,1.5,11.0,132.0,162.24,112.86
2016,3,20,17,45,359.0,38.0,1.45,10.5,87.5,98.34,60.64
2016,3,20,18,0,239.0,26.0,1.4,10.0,43.0,49.29,20.82
2016,3,20,18,15,119.5,13.0,1.35,10.0,21.5,14.9,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,3.2,10.0,4.5,4.09,0.0
2016,3,21,6,30,0.0,9.0,3.3,10.0,9.0,7.91,0.0
2016,3,21,6,45,0.0,26.5,3.45,10.5,26.5,23.41,13.18
2016,3,21,7,0,0.0,44.0,3.6,11.0,44.0,39.21,27.61
2016,3,21,7,15,6.0,65.5,3.65,11.0,67.0,60.38,46.07
2016,3,21,7,30,12.0,87.0,3.7,11.0,90.0,82.49,65.32
2016,3,21,7,45,22.5,107.5,3.75,11.0,114.5,109.79,88.79
2016,3,21,8,0,33.0,128.0,3.8,11.0,139.0,135.82,111.01
2016,3,21,8,15,16.5,99.0,3.8,11.0,104.5,96.77,77.76
2016,3,21,8,30,0.0,70.0,3.8,11.0,70.0,61.89,47.7
2016,3,21,8,45,13.0,132.5,3.8,11.5,139.5,127.53,103.33
2016,3,21,9,0,26.0,195.0,3.8,12.0,209.0,196.95,160.77
2016,3,21,9,15,17.0,193.0,3.8,12.0,202.5,189.37,153.78
2016,3,21,9,30,8.0,191.0,3.8,12.0,196.0,181.04,146.3
2016,3,21,9,45,4.0,111.0,3.8,12.0,113.5,102.16,80.61
2016,3,21,10,0,0.0,31.0,3.8,12.0,31.0,27.41,17.59
2016,3,21,10,15,0.0,35.5,3.8,12.0,35.5,31.41,20.95
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,35.41,24.28
2016,3,21,10,45,0.0,85.5,3.85,12.5,85.5,75.88,58.01
2016,3,21,11,0,0.0,131.0,3.9,13.0,131.0,117.54,92.2
2016,3,21,11,15,0.0,101.0,3.9,13.0,101.0,89.92,69.32
2016,3,21,11,30,0.0,71.0,3.9,13.0,71.0,63.02,47.01
2016,3,21,11,45,0.0,54.5,3.95,13.0,54.5,48.35,34.8
2016,3,21,12,0,0.0,38.0,4.0,13.0,38.0,33.69,22.57
2016,3,21,12,15,0.0,38.0,4.0,13.0,38.0,33.69,22.57
2016,3,21,12,30,0.0,38.0,4.0,13.0,38.0,33.69,22.57
2016,3,21,12,45,146.0,205.5,4.0,13.0,319.0,375.41,305.41
2016,3,21,13,0,292.0,373.0,4.0,13.0,600.0,704.02,556.63
2016,3,21,13,15,296.5,362.5,4.0,12.5,589.5,692.12,547.45
2016,3,21,13,30,301.0,352.0,4.0,12.0,579.0,678.66,539.17
2016,3,21,13,45,221.5,349.5,4.0,12.0,513.5,576.9,461.12
2016,3,21,14,0,142.0,347.0,4.0,12.0,448.0,494.86,396.75
2016,3,21,14,15,102.5,321.5,3.95,12.0,393.0,412.31,332.37
2016,3,21,14,30,63.0,296.0,3.9,12.0,338.0,347.64,280.86
2016,3,21,14,45,54.0,274.5,3.9,12.0,309.5,315.05,255.33
2016,3,21,15,0,45.0,253.0,3.9,12.0,281.0,283.2,230.07
2016,3,21,15,15,22.5,138.0,3.85,11.5,152.0,146.63,118.62
2016,3,21,15,30,0.0,23.0,3.8,11.0,23.0,20.29,11.76
2016,3,21,15,45,161.5,100.5,3.8,11.0,174.0,209.37,175.25
2016,3,21,16,0,323.0,178.0,3.8,11.0,325.0,375.48,312.14
2016,3,21,16,15,195.5,163.0,3.7,10.5,249.5,266.17,220.88
2016,3,21,16,30,68.0,148.0,3.6,10.0,174.0,173.3,142.94
2016,3,21,16,45,305.5,113.5,3.55,10.0,201.0,242.25,198.73
2016,3,21,17,0,543.0,79.0,3.5,10.0,228.0,278.26,221.03
2016,3,21,17,15,465.5,69.5,3.4,9.5,178.0,210.03,160.32
2016,3,21,17,30,388.0,60.0,3.3,9.0,128.0,149.4,106.93
2016,3,21,17,45,269.0,45.5,3.25,9.0,85.0,89.66,57.94
2016,3,21,18,0,150.0,31.0,3.2,9.0,42.0,44.88,21.82
2016,3,21,18,15,75.0,15.5,3.15,9.0,21.0,15.95,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,2.55,7.0,13.0,9.1,0.0
2016,3,22,6,30,137.0,20.0,2.6,7.0,26.0,25.75,0.0
2016,3,22,6,45,277.5,33.0,2.65,7.5,67.0,68.61,38.93
2016,3,22,7,0,418.0,46.0,2.7,8.0,108.0,127.45,85.19
2016,3,22,7,15,502.0,54.5,2.7,8.0,158.0,186.08,136.63
2016,3,22,7,30,586.0,63.0,2.7,8.0,208.0,254.97,198.44
2016,3,22,7,45,486.5,88.5,2.75,8.5,227.5,279.0,225.65
2016,3,22,8,0,387.0,114.0,2.8,9.0,247.0,293.4,241.91
2016,3,22,8,15,579.0,98.5,2.75,9.0,332.0,401.4,332.83
2016,3,22,8,30,771.0,83.0,2.7,9.0,417.0,524.28,433.95
2016,3,22,8,45,802.0,85.0,2.7,9.5,466.5,588.61,485.24
2016,3,22,9,0,833.0,87.0,2.7,10.0,516.0,654.03,535.92
2016,3,22,9,15,581.5,167.5,2.7,10.0,479.0,601.42,491.7
2016,3,22,9,30,330.0,248.0,2.7,10.0,442.0,514.02,419.37
2016,3,22,9,45,225.0,277.0,2.7,10.5,413.5,464.5,377.82
2016,3,22,10,0,120.0,306.0,2.7,11.0,385.0,417.77,337.33
2016,3,22,10,15,523.0,201.0,2.7,11.0,567.0,689.5,555.84
2016,3,22,10,30,926.0,96.0,2.7,11.0,749.0,950.2,743.61
2016,3,22,10,45,660.5,210.0,2.75,11.5,683.5,868.37,681.34
2016,3,22,11,0,395.0,324.0,2.8,12.0,618.0,732.98,576.03
2016,3,22,11,15,675.0,210.0,2.85,12.0,727.0,915.18,714.5
2016,3,22,11,30,955.0,96.0,2.9,12.0,836.0,1061.96,814.03
2016,3,22,11,45,647.5,230.0,2.95,12.0,734.5,929.39,721.24
2016,3,22,12,0,340.0,364.0,3.0,12.0,633.0,746.32,583.02
2016,3,22,12,15,246.5,379.5,3.1,12.0,574.5,669.93,526.16
2016,3,22,12,30,153.0,395.0,3.2,12.0,516.0,574.18,452.96
2016,3,22,12,45,219.5,383.5,3.3,12.0,556.0,627.45,496.06
2016,3,22,13,0,286.0,372.0,3.4,12.0,596.0,696.23,549.04
2016,3,22,13,15,438.5,311.5,3.45,12.0,647.0,791.11,623.27
2016,3,22,13,30,591.0,251.0,3.5,12.0,698.0,865.14,681.22
2016,3,22,13,45,344.5,295.5,3.6,12.0,554.5,649.53,517.73
2016,3,22,14,0,98.0,340.0,3.7,12.0,411.0,430.69,344.97
2016,3,22,14,15,52.0,270.0,3.7,12.0,308.0,311.58,251.34
2016,3,22,14,30,6.0,200.0,3.7,12.0,205.0,188.1,150.88
2016,3,22,14,45,459.0,140.5,3.75,12.0,421.0,548.69,452.13
2016,3,22,15,0,912.0,81.0,3.8,12.0,637.0,804.6,648.47
2016,3,22,15,15,690.5,134.5,3.75,12.0,539.0,668.35,543.93
2016,3,22,15,30,469.0,188.0,3.7,12.0,441.0,532.24,435.7
2016,3,22,15,45,655.5,129.5,3.7,12.0,449.0,568.93,467.33
2016,3,22,16,0,842.0,71.0,3.7,12.0,457.0,576.35,473.45
2016,3,22,16,15,813.0,67.5,3.65,11.5,406.0,509.34,418.34
2016,3,22,16,30,784.0,64.0,3.6,11.0,355.0,443.75,362.74
2016,3,22,16,45,742.0,59.5,3.55,10.5,302.0,373.57,301.51
2016,3,22,17,0,700.0,55.0,3.5,10.0,249.0,307.12,241.52
2016,3,22,17,15,633.5,49.0,3.4,9.5,197.0,236.34,177.4
2016,3,22,17,30,567.0,43.0,3.3,9.0,145.0,173.11,120.0
2016,3,22,17,45,452.5,34.0,3.25,9.0,98.0,107.65,65.08
2016,3,22,18,0,338.0,25.0,3.2,9.0,51.0,56.71,24.77
2016,3,22,18,15,169.0,12.5,3.15,8.5,25.5,15.35,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,14.1,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,26.76,4.61
2016,3,23,6,45,241.0,37.0,2.2,7.0,74.0,67.13,39.76
2016,3,23,7,0,482.0,43.0,2.2,8.0,117.0,136.93,90.7
2016,3,23,7,15,560.5,51.0,2.1,8.5,168.5,197.82,144.3
2016,3,23,7,30,639.0,59.0,2.0,9.0,220.0,268.21,207.13
2016,3,23,7,45,688.5,64.5,1.9,9.5,273.5,334.19,266.39
2016,3,23,8,0,738.0,70.0,1.8,10.0,327.0,404.78,327.63
2016,3,23,8,15,771.5,74.5,1.75,10.5,379.0,471.15,383.49
2016,3,23,8,30,805.0,79.0,1.7,11.0,431.0,539.68,438.74
2016,3,23,8,45,829.5,82.0,1.7,11.5,480.0,602.92,488.0
2016,3,23,9,0,854.0,85.0,1.7,12.0,529.0,666.52,535.69
2016,3,23,9,15,871.0,88.0,1.65,12.5,573.5,724.84,576.93
2016,3,23,9,30,888.0,91.0,1.6,13.0,618.0,776.59,610.53
2016,3,23,9,45,901.0,93.0,1.6,13.5,656.5,827.48,643.3
2016,3,23,10,0,914.0,95.0,1.6,14.0,695.0,876.32,674.02
2016,3,23,10,15,923.5,96.5,1.65,14.0,727.5,919.24,702.13
2016,3,23,10,30,933.0,98.0,1.7,14.0,760.0,959.34,728.2
2016,3,23,10,45,937.0,100.5,1.75,14.5,784.5,992.38,748.07
2016,3,23,11,0,941.0,103.0,1.8,15.0,809.0,1021.87,765.58
2016,3,23,11,15,945.0,104.0,1.9,15.0,826.5,1046.02,781.76
2016,3,23,11,30,949.0,105.0,2.0,15.0,844.0,1066.36,795.6
2016,3,23,11,45,948.5,106.5,2.15,15.0,852.5,1078.81,805.14
2016,3,23,12,0,948.0,108.0,2.3,15.0,861.0,1087.18,812.18
2016,3,23,12,15,948.0,108.0,2.4,15.0,862.0,1090.28,815.28
2016,3,23,12,30,948.0,108.0,2.5,15.0,863.0,1089.27,815.86
2016,3,23,12,45,933.0,115.0,2.65,15.0,852.5,1076.74,809.55
2016,3,23,13,0,918.0,122.0,2.8,15.0,842.0,1060.3,800.73
2016,3,23,13,15,913.5,121.0,2.9,15.0,826.0,1041.91,790.09
2016,3,23,13,30,909.0,120.0,3.0,15.0,810.0,1019.8,776.94
2016,3,23,13,45,897.0,121.0,3.1,15.0,785.5,989.16,757.92
2016,3,23,14,0,885.0,122.0,3.2,15.0,761.0,964.68,743.1
2016,3,23,14,15,875.0,120.0,3.25,14.5,730.5,926.02,719.19
2016,3,23,14,30,865.0,118.0,3.3,14.0,700.0,884.58,693.09
2016,3,23,14,45,848.0,116.5,3.35,14.0,662.0,835.44,659.81
2016,3,23,15,0,831.0,115.0,3.4,14.0,624.0,784.56,624.83
2016,3,23,15,15,702.5,135.5,3.4,14.0,545.5,677.36,545.49
2016,3,23,15,30,574.0,156.0,3.4,14.0,467.0,575.04,466.36
2016,3,23,15,45,654.5,129.5,3.4,14.0,454.5,567.46,461.62
2016,3,23,16,0,735.0,103.0,3.4,14.0,442.0,549.29,446.98
2016,3,23,16,15,615.0,106.0,3.4,13.5,368.5,446.6,364.54
2016,3,23,16,30,495.0,109.0,3.4,13.0,295.0,351.5,286.61
2016,3,23,16,45,528.0,94.0,3.4,12.5,265.5,321.62,259.24
2016,3,23,17,0,561.0,79.0,3.4,12.0,236.0,282.97,222.52
2016,3,23,17,15,486.5,69.5,3.35,11.5,185.5,214.62,162.3
2016,3,23,17,30,412.0,60.0,3.3,11.0,135.0,155.17,110.12
2016,3,23,17,45,293.0,46.0,3.25,11.0,90.5,92.71,59.23
2016,3,23,18,0,174.0,32.0,3.2,11.0,46.0,47.59,24.27
2016,3,23,18,15,87.0,16.0,3.15,10.5,23.0,16.51,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,69.5,11.0,2.6,8.5,15.0,10.01,0.0
2016,3,24,6,30,139.0,22.0,2.6,9.0,30.0,28.35,6.36
2016,3,24,6,45,232.5,39.5,2.65,9.5,69.0,68.71,41.33
2016,3,24,7,0,326.0,57.0,2.7,10.0,108.0,120.29,82.87
2016,3,24,7,15,405.0,69.0,2.7,10.5,157.0,174.99,129.88
2016,3,24,7,30,484.0,81.0,2.7,11.0,206.0,242.12,188.49
2016,3,24,7,45,514.5,96.0,2.75,11.5,254.5,298.18,238.74
2016,3,24,8,0,545.0,111.0,2.8,12.0,303.0,359.98,292.37
2016,3,24,8,15,586.0,119.0,2.8,12.0,353.5,426.59,348.77
2016,3,24,8,30,627.0,127.0,2.8,12.0,404.0,493.34,403.79
2016,3,24,8,45,652.0,135.0,2.8,12.5,451.0,553.42,451.2
2016,3,24,9,0,677.0,143.0,2.8,13.0,498.0,614.41,497.82
2016,3,24,9,15,700.0,148.0,2.75,13.0,541.5,671.49,540.9
2016,3,24,9,30,723.0,153.0,2.7,13.0,585.0,728.51,582.84
2016,3,24,9,45,752.5,151.0,2.7,13.5,626.0,782.88,620.82
2016,3,24,10,0,782.0,149.0,2.7,14.0,667.0,836.78,656.67
2016,3,24,10,15,794.5,152.0,2.7,14.0,699.0,880.54,685.99
2016,3,24,10,30,807.0,155.0,2.7,14.0,731.0,916.3,709.53
2016,3,24,10,45,734.5,188.0,2.75,14.5,726.0,914.61,706.12
