Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,0,662.0,221.0,2.8,15.0,721.0,899.11,693.62
2016,3,24,11,15,742.0,195.0,2.85,15.0,767.0,964.68,738.86
2016,3,24,11,30,822.0,169.0,2.9,15.0,813.0,1020.88,776.41
2016,3,24,11,45,828.5,168.0,2.95,15.5,823.0,1036.55,785.01
2016,3,24,12,0,835.0,167.0,3.0,16.0,833.0,1048.6,791.67
2016,3,24,12,15,835.0,167.0,3.05,16.0,834.0,1051.38,793.78
2016,3,24,12,30,835.0,167.0,3.1,16.0,835.0,1050.37,793.57
2016,3,24,12,45,867.0,147.0,3.15,16.0,836.0,1056.5,798.35
2016,3,24,13,0,899.0,127.0,3.2,16.0,837.0,1046.41,792.31
2016,3,24,13,15,895.0,126.5,3.25,16.0,821.5,1029.23,781.74
2016,3,24,13,30,891.0,126.0,3.3,16.0,806.0,1008.4,768.81
2016,3,24,13,45,881.0,126.0,3.35,16.0,782.5,988.81,756.78
2016,3,24,14,0,871.0,126.0,3.4,16.0,759.0,955.65,735.38
2016,3,24,14,15,861.5,124.0,3.45,16.0,729.0,917.77,710.66
2016,3,24,14,30,852.0,122.0,3.5,16.0,699.0,877.13,683.8
2016,3,24,14,45,828.5,123.5,3.6,16.0,660.5,826.3,649.59
2016,3,24,15,0,805.0,125.0,3.7,16.0,622.0,774.2,613.94
2016,3,24,15,15,787.0,121.5,3.75,15.5,579.5,722.96,578.83
2016,3,24,15,30,769.0,118.0,3.8,15.0,537.0,667.66,538.42
2016,3,24,15,45,748.5,111.5,3.85,15.0,490.5,607.01,491.78
2016,3,24,16,0,728.0,105.0,3.9,15.0,444.0,546.45,443.84
2016,3,24,16,15,695.0,99.0,3.95,14.5,393.5,480.3,390.68
2016,3,24,16,30,662.0,93.0,4.0,14.0,343.0,416.31,337.42
2016,3,24,16,45,631.0,83.0,4.05,13.5,293.0,351.6,281.78
2016,3,24,17,0,600.0,73.0,4.1,13.0,243.0,289.64,226.69
2016,3,24,17,15,532.5,64.0,4.05,12.5,192.0,221.5,166.25
2016,3,24,17,30,465.0,55.0,4.0,12.0,141.0,161.34,112.94
2016,3,24,17,45,365.0,42.5,4.0,12.0,96.5,101.29,63.13
2016,3,24,18,0,265.0,30.0,4.0,12.0,52.0,54.24,26.52
2016,3,24,18,15,132.5,15.0,3.95,11.5,26.0,16.48,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,12.5,4.0,8.0,18.0,11.37,0.0
2016,3,25,6,30,174.0,25.0,4.1,8.0,36.0,33.45,10.89
2016,3,25,6,45,313.0,36.5,4.25,8.5,79.5,77.34,45.46
2016,3,25,7,0,452.0,48.0,4.4,9.0,123.0,137.51,92.76
2016,3,25,7,15,528.0,56.5,4.45,9.5,173.5,196.66,145.0
2016,3,25,7,30,604.0,65.0,4.5,10.0,224.0,265.01,206.39
2016,3,25,7,45,661.5,69.0,4.6,10.5,277.0,330.5,265.72
2016,3,25,8,0,719.0,73.0,4.7,11.0,330.0,401.52,328.55
2016,3,25,8,15,753.0,77.0,4.7,11.5,381.5,466.54,384.84
2016,3,25,8,30,787.0,81.0,4.7,12.0,433.0,533.79,441.05
2016,3,25,8,45,811.0,84.5,4.7,12.5,481.5,596.25,491.63
2016,3,25,9,0,835.0,88.0,4.7,13.0,530.0,659.09,540.85
2016,3,25,9,15,853.0,91.0,4.65,13.0,574.5,717.12,585.39
2016,3,25,9,30,871.0,94.0,4.6,13.0,619.0,774.21,626.55
2016,3,25,9,45,878.5,98.5,4.6,13.5,656.5,817.07,655.51
2016,3,25,10,0,886.0,103.0,4.6,14.0,694.0,863.04,686.42
2016,3,25,10,15,895.5,105.0,4.55,14.5,726.0,905.39,713.88
2016,3,25,10,30,905.0,107.0,4.5,15.0,758.0,945.01,739.0
2016,3,25,10,45,910.5,109.0,4.5,15.5,782.5,977.93,759.53
2016,3,25,11,0,916.0,111.0,4.5,16.0,807.0,1007.49,777.6
2016,3,25,11,15,920.0,111.5,4.45,16.0,823.5,1030.43,792.07
2016,3,25,11,30,924.0,112.0,4.4,16.0,840.0,1049.65,804.04
2016,3,25,11,45,928.0,111.0,4.35,16.0,849.0,1063.4,812.35
2016,3,25,12,0,932.0,110.0,4.3,16.0,858.0,1073.24,818.32
2016,3,25,12,15,931.5,110.0,4.3,16.0,858.5,1075.62,819.75
2016,3,25,12,30,931.0,110.0,4.3,16.0,859.0,1073.95,818.63
2016,3,25,12,45,933.0,107.0,4.35,16.5,852.0,1067.47,813.2
2016,3,25,13,0,935.0,104.0,4.4,17.0,845.0,1056.92,805.37
2016,3,25,13,15,930.5,103.5,4.45,16.5,829.0,1038.7,795.56
2016,3,25,13,30,926.0,103.0,4.5,16.0,813.0,1016.7,783.18
2016,3,25,13,45,918.5,102.0,4.55,16.0,789.5,987.66,764.38
2016,3,25,14,0,911.0,101.0,4.6,16.0,766.0,955.28,743.18
2016,3,25,14,15,901.5,99.5,4.65,16.0,735.5,917.39,717.95
2016,3,25,14,30,892.0,98.0,4.7,16.0,705.0,876.68,690.5
2016,3,25,14,45,874.5,98.0,4.8,16.0,666.5,828.49,657.6
2016,3,25,15,0,857.0,98.0,4.9,16.0,628.0,784.47,627.34
2016,3,25,15,15,840.0,95.0,4.95,15.5,586.0,729.55,589.28
2016,3,25,15,30,823.0,92.0,5.0,15.0,544.0,673.52,548.54
2016,3,25,15,45,797.0,89.5,5.05,15.0,496.0,611.55,499.88
2016,3,25,16,0,771.0,87.0,5.1,15.0,448.0,550.03,450.22
2016,3,25,16,15,739.0,83.0,5.1,14.5,398.0,484.62,396.65
2016,3,25,16,30,707.0,79.0,5.1,14.0,348.0,421.63,343.26
2016,3,25,16,45,662.5,73.0,5.1,13.5,296.5,353.14,283.81
2016,3,25,17,0,618.0,67.0,5.1,13.0,245.0,288.89,226.37
2016,3,25,17,15,550.5,59.5,5.1,12.5,194.0,221.31,165.94
2016,3,25,17,30,483.0,52.0,5.1,12.0,143.0,161.65,112.72
2016,3,25,17,45,378.0,41.0,5.1,12.0,98.5,101.26,62.69
2016,3,25,18,0,273.0,30.0,5.1,12.0,54.0,54.45,26.9
2016,3,25,18,15,136.5,15.0,5.05,11.5,27.0,15.91,0.0
2016,3,25,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,137.0,11.0,3.15,9.5,20.0,10.01,0.0
2016,3,26,6,30,274.0,22.0,3.2,10.0,40.0,37.94,12.85
2016,3,26,6,45,389.0,31.5,3.25,10.5,83.0,82.38,46.21
2016,3,26,7,0,504.0,41.0,3.3,11.0,126.0,141.09,93.05
2016,3,26,7,15,572.5,47.5,3.25,11.5,176.0,199.54,144.83
2016,3,26,7,30,641.0,54.0,3.2,12.0,226.0,266.4,204.75
2016,3,26,7,45,685.0,59.0,3.2,12.5,277.5,329.79,261.91
2016,3,26,8,0,729.0,64.0,3.2,13.0,329.0,397.43,321.05
2016,3,26,8,15,759.5,67.5,3.2,13.5,378.5,460.55,374.8
2016,3,26,8,30,790.0,71.0,3.2,14.0,428.0,525.5,428.07
2016,3,26,8,45,812.0,73.5,3.25,14.5,475.0,585.62,475.88
2016,3,26,9,0,834.0,76.0,3.3,15.0,522.0,642.04,519.43
2016,3,26,9,15,717.0,125.5,3.35,15.0,531.0,660.92,531.77
2016,3,26,9,30,600.0,175.0,3.4,15.0,540.0,659.06,528.01
2016,3,26,9,45,610.0,186.0,3.45,15.5,576.5,706.27,561.98
2016,3,26,10,0,620.0,197.0,3.5,16.0,613.0,752.14,593.96
2016,3,26,10,15,763.0,142.5,3.55,16.0,678.5,838.68,656.89
2016,3,26,10,30,906.0,88.0,3.6,16.0,744.0,925.35,716.92
2016,3,26,10,45,904.5,93.5,3.65,16.5,766.5,955.61,735.32
2016,3,26,11,0,903.0,99.0,3.7,17.0,789.0,982.14,751.51
2016,3,26,11,15,907.5,100.0,3.75,17.0,806.0,1005.76,767.15
2016,3,26,11,30,912.0,101.0,3.8,17.0,823.0,1025.73,780.4
2016,3,26,11,45,699.5,207.5,3.85,17.0,765.0,957.38,733.19
2016,3,26,12,0,487.0,314.0,3.9,17.0,707.0,855.05,657.21
2016,3,26,12,15,690.0,215.0,3.9,16.5,772.5,963.6,740.22
2016,3,26,12,30,893.0,116.0,3.9,16.0,838.0,1041.78,794.65
2016,3,26,12,45,863.0,131.5,3.9,16.0,824.0,1023.13,781.43
2016,3,26,13,0,833.0,147.0,3.9,16.0,810.0,1012.9,774.91
2016,3,26,13,15,829.0,146.0,3.9,16.0,795.5,995.57,763.54
2016,3,26,13,30,825.0,145.0,3.9,16.0,781.0,974.76,749.91
2016,3,26,13,45,819.0,142.5,3.9,16.0,759.0,947.09,731.56
2016,3,26,14,0,813.0,140.0,3.9,16.0,737.0,916.3,711.05
2016,3,26,14,15,678.5,184.5,3.85,16.0,669.0,824.13,646.27
2016,3,26,14,30,544.0,229.0,3.8,16.0,601.0,725.05,572.51
2016,3,26,14,45,416.0,252.5,3.8,16.0,528.5,622.21,494.49
2016,3,26,15,0,288.0,276.0,3.8,16.0,456.0,516.72,412.81
2016,3,26,15,15,368.0,238.0,3.75,15.5,452.0,520.45,419.24
2016,3,26,15,30,448.0,200.0,3.7,15.0,448.0,526.93,426.52
2016,3,26,15,45,429.5,184.5,3.65,15.0,405.5,474.25,385.12
2016,3,26,16,0,411.0,169.0,3.6,15.0,363.0,422.42,343.81
2016,3,26,16,15,452.0,141.5,3.55,14.5,333.0,390.65,318.43
2016,3,26,16,30,493.0,114.0,3.5,14.0,303.0,353.32,286.92
2016,3,26,16,45,449.5,104.5,3.5,13.5,258.0,294.56,236.82
2016,3,26,17,0,406.0,95.0,3.5,13.0,213.0,240.34,189.51
2016,3,26,17,15,359.5,80.0,3.4,12.5,169.5,184.78,140.62
2016,3,26,17,30,313.0,65.0,3.3,12.0,126.0,134.88,96.7
2016,3,26,17,45,230.5,49.0,3.25,12.0,86.5,84.55,55.26
2016,3,26,18,0,148.0,33.0,3.2,12.0,47.0,45.02,24.51
2016,3,26,18,15,74.0,16.5,3.15,12.0,23.5,15.31,0.0
2016,3,26,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,117.0,13.0,3.35,8.5,22.0,11.82,0.0
2016,3,27,6,30,234.0,26.0,3.4,9.0,44.0,39.89,16.61
2016,3,27,6,45,356.0,38.0,3.45,9.5,88.5,85.01,50.22
2016,3,27,7,0,478.0,50.0,3.5,10.0,133.0,145.66,98.55
2016,3,27,7,15,551.0,58.0,3.55,10.0,185.0,205.43,151.57
2016,3,27,7,30,624.0,66.0,3.6,10.0,237.0,273.96,213.27
2016,3,27,7,45,671.5,72.0,3.65,10.5,290.0,339.06,271.99
2016,3,27,8,0,719.0,78.0,3.7,11.0,343.0,408.87,333.17
2016,3,27,8,15,752.5,82.5,3.8,11.5,395.0,473.83,388.82
2016,3,27,8,30,786.0,87.0,3.9,12.0,447.0,541.35,444.69
2016,3,27,8,45,808.0,91.5,4.0,12.5,495.5,603.63,494.63
2016,3,27,9,0,830.0,96.0,4.1,13.0,544.0,666.07,543.15
2016,3,27,9,15,593.0,175.5,4.1,13.0,508.5,619.76,503.91
2016,3,27,9,30,356.0,255.0,4.1,13.0,473.0,540.43,438.07
2016,3,27,9,45,538.0,208.0,4.2,13.0,560.0,666.43,538.94
2016,3,27,10,0,720.0,161.0,4.3,13.0,647.0,798.92,640.37
2016,3,27,10,15,681.5,188.0,4.35,13.0,665.5,821.2,655.09
2016,3,27,10,30,643.0,215.0,4.4,13.0,684.0,837.67,665.69
2016,3,27,10,45,603.5,241.0,4.45,13.5,692.0,846.71,669.37
2016,3,27,11,0,564.0,267.0,4.5,14.0,700.0,848.22,667.71
2016,3,27,11,15,608.5,256.5,4.5,14.0,733.0,897.01,703.4
2016,3,27,11,30,653.0,246.0,4.5,14.0,766.0,941.78,735.66
2016,3,27,11,45,649.0,251.5,4.5,14.0,773.0,951.74,741.9
2016,3,27,12,0,645.0,257.0,4.5,14.0,780.0,958.48,746.19
2016,3,27,12,15,622.5,268.0,4.55,14.0,773.0,948.61,738.82
2016,3,27,12,30,600.0,279.0,4.6,14.0,766.0,932.99,727.62
2016,3,27,12,45,589.5,280.0,4.65,14.0,755.0,919.6,718.49
2016,3,27,13,0,579.0,281.0,4.7,14.0,744.0,903.51,707.45
2016,3,27,13,15,562.5,279.0,4.75,14.0,722.0,875.82,688.06
2016,3,27,13,30,546.0,277.0,4.8,14.0,700.0,846.03,667.1
2016,3,27,13,45,546.0,266.0,4.9,14.0,679.0,820.5,649.97
2016,3,27,14,0,546.0,255.0,5.0,14.0,658.0,792.6,630.88
2016,3,27,14,15,563.5,236.5,5.0,13.5,637.5,770.03,616.75
2016,3,27,14,30,581.0,218.0,5.0,13.0,617.0,744.11,599.85
2016,3,27,14,45,515.0,228.0,5.0,12.5,568.0,676.75,549.03
2016,3,27,15,0,449.0,238.0,5.0,12.0,519.0,612.2,499.59
2016,3,27,15,15,358.0,239.5,4.95,11.5,454.0,513.95,422.52
2016,3,27,15,30,267.0,241.0,4.9,11.0,389.0,435.04,359.13
2016,3,27,15,45,247.0,221.5,4.9,11.0,349.5,387.07,320.58
2016,3,27,16,0,227.0,202.0,4.9,11.0,310.0,332.39,275.9
2016,3,27,16,15,242.5,177.0,4.9,10.5,281.0,308.92,256.83
2016,3,27,16,30,258.0,152.0,4.9,10.0,252.0,275.14,228.29
2016,3,27,16,45,229.0,135.5,4.9,10.0,215.0,229.99,189.08
2016,3,27,17,0,200.0,119.0,4.9,10.0,178.0,188.13,152.26
2016,3,27,17,15,174.0,97.5,4.95,9.5,141.5,145.65,114.88
2016,3,27,17,30,148.0,76.0,5.0,9.0,105.0,106.55,80.37
2016,3,27,17,45,111.0,55.0,5.05,9.0,73.0,69.83,48.89
2016,3,27,18,0,74.0,34.0,5.1,9.0,41.0,38.25,22.47
2016,3,27,18,15,37.0,17.0,5.1,9.0,20.5,15.47,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.5,12.5,4.7,6.0,26.0,11.37,0.0
2016,3,28,6,30,341.0,25.0,4.7,6.0,52.0,46.25,19.29
2016,3,28,6,45,459.0,34.0,4.75,6.5,99.0,94.81,54.73
2016,3,28,7,0,577.0,43.0,4.8,7.0,146.0,159.01,107.24
2016,3,28,7,15,644.0,49.0,4.8,7.0,199.5,221.41,164.27
2016,3,28,7,30,711.0,55.0,4.8,7.0,253.0,291.62,229.33
2016,3,28,7,45,755.5,59.0,4.8,7.5,307.5,358.54,291.26
2016,3,28,8,0,800.0,63.0,4.8,8.0,362.0,429.61,355.07
2016,3,28,8,15,829.5,66.5,4.8,8.5,414.5,496.33,413.44
2016,3,28,8,30,859.0,70.0,4.8,9.0,467.0,562.05,469.02
2016,3,28,8,45,881.0,72.5,4.8,9.5,516.5,625.22,520.64
2016,3,28,9,0,903.0,75.0,4.8,10.0,566.0,688.35,570.5
2016,3,28,9,15,918.0,77.0,4.75,10.0,610.5,745.53,613.61
2016,3,28,9,30,933.0,79.0,4.7,10.0,655.0,801.3,653.96
2016,3,28,9,45,945.0,80.5,4.7,10.5,694.0,852.37,689.19
2016,3,28,10,0,957.0,82.0,4.7,11.0,733.0,901.16,722.2
2016,3,28,10,15,964.5,83.5,4.7,11.0,765.0,943.46,751.44
2016,3,28,10,30,972.0,85.0,4.7,11.0,797.0,982.64,778.26
2016,3,28,10,45,977.5,86.0,4.75,11.0,822.0,1016.06,801.29
2016,3,28,11,0,983.0,87.0,4.8,11.0,847.0,1045.85,821.79
2016,3,28,11,15,986.0,88.0,4.8,11.0,863.5,1069.41,837.46
2016,3,28,11,30,989.0,89.0,4.8,11.0,880.0,1088.96,850.42
2016,3,28,11,45,989.0,90.0,4.8,11.5,888.5,1101.39,856.88
2016,3,28,12,0,989.0,91.0,4.8,12.0,897.0,1109.57,860.56
2016,3,28,12,15,988.5,91.0,4.8,12.0,897.0,1111.85,861.98
2016,3,28,12,30,988.0,91.0,4.8,12.0,897.0,1109.86,860.63
2016,3,28,12,45,970.5,99.0,4.8,12.0,885.0,1095.4,850.81
2016,3,28,13,0,953.0,107.0,4.8,12.0,873.0,1076.93,838.41
2016,3,28,13,15,948.5,106.0,4.75,12.0,857.0,1057.69,825.1
2016,3,28,13,30,944.0,105.0,4.7,12.0,841.0,1034.6,809.2
2016,3,28,13,45,935.0,105.5,4.7,12.0,816.0,1005.19,789.39
2016,3,28,14,0,926.0,106.0,4.7,12.0,791.0,972.44,767.2
2016,3,28,14,15,917.0,104.0,4.65,12.0,760.0,933.84,740.34
2016,3,28,14,30,908.0,102.0,4.6,12.0,729.0,892.32,711.28
2016,3,28,14,45,894.5,100.5,4.6,12.0,691.5,845.0,678.13
2016,3,28,15,0,881.0,99.0,4.6,12.0,654.0,801.4,647.44
2016,3,28,15,15,864.5,96.5,4.6,11.5,610.5,746.24,608.78
2016,3,28,15,30,848.0,94.0,4.6,11.0,567.0,689.86,567.3
2016,3,28,15,45,826.5,90.0,4.6,11.0,519.0,627.81,518.16
2016,3,28,16,0,805.0,86.0,4.6,11.0,471.0,565.72,467.61
2016,3,28,16,15,774.5,82.0,4.6,10.5,420.0,499.27,412.77
2016,3,28,16,30,744.0,78.0,4.6,10.0,369.0,434.49,357.39
2016,3,28,16,45,700.5,72.5,4.6,10.0,315.5,365.13,295.98
2016,3,28,17,0,657.0,67.0,4.6,10.0,262.0,299.55,236.32
2016,3,28,17,15,591.0,60.0,4.55,9.5,209.5,230.66,174.09
2016,3,28,17,30,525.0,53.0,4.5,9.0,157.0,169.44,118.89
2016,3,28,17,45,416.5,43.0,4.5,8.5,110.0,107.1,67.03
2016,3,28,18,0,308.0,33.0,4.5,8.0,63.0,58.73,30.64
2016,3,28,18,15,154.0,16.5,4.45,8.0,31.5,16.9,0.0
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,186.0,12.5,2.4,6.5,28.0,11.37,0.0
2016,3,29,6,30,372.0,25.0,2.4,7.0,56.0,48.76,20.79
2016,3,29,6,45,487.5,33.0,2.4,7.5,104.5,98.81,56.76
2016,3,29,7,0,603.0,41.0,2.4,8.0,153.0,162.95,109.04
2016,3,29,7,15,666.5,47.0,2.35,8.5,206.5,226.12,166.02
2016,3,29,7,30,730.0,53.0,2.3,9.0,260.0,296.64,229.9
2016,3,29,7,45,772.0,57.0,2.25,9.5,314.5,363.74,290.46
2016,3,29,8,0,814.0,61.0,2.2,10.0,369.0,434.65,352.17
2016,3,29,8,15,841.5,64.0,2.15,10.0,421.0,498.66,406.98
2016,3,29,8,30,869.0,67.0,2.1,10.0,473.0,565.32,461.79
2016,3,29,8,45,887.5,70.0,2.05,10.5,522.0,627.36,510.09
2016,3,29,9,0,906.0,73.0,2.0,11.0,571.0,688.99,556.15
2016,3,29,9,15,920.5,75.0,1.9,11.5,615.0,745.89,595.03
2016,3,29,9,30,935.0,77.0,1.8,12.0,659.0,801.32,630.91
2016,3,29,9,45,944.0,79.5,1.7,12.5,697.0,851.11,661.8
2016,3,29,10,0,953.0,82.0,1.6,13.0,735.0,898.39,690.13
2016,3,29,10,15,960.5,83.5,1.55,13.0,766.5,940.46,716.23
2016,3,29,10,30,968.0,85.0,1.5,13.0,798.0,979.42,739.92
2016,3,29,10,45,971.5,86.5,1.45,13.0,822.0,1011.33,758.7
2016,3,29,11,0,975.0,88.0,1.4,13.0,846.0,1039.54,774.97
2016,3,29,11,15,978.0,89.0,1.4,13.0,862.5,1062.85,788.96
2016,3,29,11,30,981.0,90.0,1.4,13.0,879.0,1082.18,800.49
2016,3,29,11,45,980.5,91.5,1.4,13.5,887.0,1094.47,806.19
2016,3,29,12,0,980.0,93.0,1.4,14.0,895.0,1102.55,809.4
2016,3,29,12,15,979.5,93.0,1.45,14.0,895.5,1104.73,811.53
2016,3,29,12,30,979.0,93.0,1.5,14.0,896.0,1102.66,811.18
2016,3,29,12,45,972.5,95.0,1.6,14.0,886.5,1092.56,806.79
2016,3,29,13,0,966.0,97.0,1.7,14.0,877.0,1078.37,799.87
2016,3,29,13,15,962.0,96.5,1.75,14.0,861.0,1059.92,789.41
2016,3,29,13,30,958.0,96.0,1.8,14.0,845.0,1037.55,776.46
2016,3,29,13,45,948.0,96.5,1.9,14.0,820.0,1006.85,758.7
2016,3,29,14,0,938.0,97.0,2.0,14.0,795.0,972.82,738.53
2016,3,29,14,15,929.0,95.5,2.05,14.0,764.0,934.36,714.51
2016,3,29,14,30,920.0,94.0,2.1,14.0,733.0,892.95,688.21
2016,3,29,14,45,903.5,94.0,2.15,14.0,694.0,844.37,656.53
2016,3,29,15,0,887.0,94.0,2.2,14.0,655.0,793.91,623.05
2016,3,29,15,15,606.5,164.0,2.25,13.5,536.0,631.74,504.45
2016,3,29,15,30,326.0,234.0,2.3,13.0,417.0,466.18,376.12
2016,3,29,15,45,233.0,222.0,2.35,13.0,347.5,377.29,306.47
2016,3,29,16,0,140.0,210.0,2.4,13.0,278.0,289.36,235.7
2016,3,29,16,15,439.0,144.0,2.35,12.5,323.0,383.97,313.95
2016,3,29,16,30,738.0,78.0,2.3,12.0,368.0,430.78,348.25
2016,3,29,16,45,689.0,73.5,2.3,12.0,314.5,360.61,287.34
2016,3,29,17,0,640.0,69.0,2.3,12.0,261.0,294.92,229.23
2016,3,29,17,15,574.0,62.0,2.25,11.5,209.0,227.12,169.34
2016,3,29,17,30,508.0,55.0,2.2,11.0,157.0,167.03,116.2
2016,3,29,17,45,397.0,44.5,2.2,10.5,110.0,105.03,65.6
2016,3,29,18,0,286.0,34.0,2.2,10.0,63.0,57.35,30.38
2016,3,29,18,15,143.0,17.0,2.15,9.5,31.5,16.9,0.0
2016,3,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,6,15,121.0,16.0,1.05,8.0,26.5,12.78,0.0
2016,3,30,6,30,242.0,32.0,1.0,8.0,53.0,46.08,23.3
2016,3,30,6,45,354.5,43.5,0.95,8.5,98.5,91.44,56.34
2016,3,30,7,0,467.0,55.0,0.9,9.0,144.0,150.24,103.44
2016,3,30,7,15,535.5,63.0,0.85,9.5,195.0,208.47,154.27
2016,3,30,7,30,604.0,71.0,0.8,10.0,246.0,274.86,212.3
2016,3,30,7,45,652.0,77.0,0.8,10.5,298.5,339.08,268.14
2016,3,30,8,0,700.0,83.0,0.8,11.0,351.0,408.06,326.03
2016,3,30,8,15,732.5,87.5,0.8,11.5,402.0,471.99,378.0
2016,3,30,8,30,765.0,92.0,0.8,12.0,453.0,537.27,428.96
2016,3,30,8,45,790.0,95.0,0.8,12.5,501.5,598.61,474.99
2016,3,30,9,0,815.0,98.0,0.8,13.0,550.0,660.4,519.63
2016,3,30,9,15,832.5,101.0,0.85,13.0,593.5,716.94,560.44
2016,3,30,9,30,850.0,104.0,0.9,13.0,637.0,772.51,598.01
2016,3,30,9,45,863.0,106.5,0.95,13.5,674.5,822.64,630.13
2016,3,30,10,0,876.0,109.0,1.0,14.0,712.0,863.65,655.63
2016,3,30,10,15,885.5,110.5,1.1,14.0,744.0,904.73,683.09
2016,3,30,10,30,895.0,112.0,1.2,14.0,776.0,943.1,708.63
2016,3,30,10,45,901.5,113.5,1.3,14.0,800.0,975.73,730.35
2016,3,30,11,0,908.0,115.0,1.4,14.0,824.0,1005.06,750.0
2016,3,30,11,15,912.5,116.0,1.45,14.0,841.0,1028.44,765.0
2016,3,30,11,30,917.0,117.0,1.5,14.0,858.0,1048.16,777.78
2016,3,30,11,45,919.0,117.5,1.55,14.5,866.5,1061.04,784.85
2016,3,30,12,0,921.0,118.0,1.6,15.0,875.0,1070.01,789.59
2016,3,30,12,15,921.0,118.0,1.65,15.0,875.5,1072.45,791.79
2016,3,30,12,30,921.0,118.0,1.7,15.0,876.0,1070.91,791.64
2016,3,30,12,45,920.0,117.0,1.75,15.0,869.0,1063.29,787.74
2016,3,30,13,0,919.0,116.0,1.8,15.0,862.0,1051.73,781.47
2016,3,30,13,15,915.0,115.5,1.85,15.0,846.0,1033.87,771.2
2016,3,30,13,30,911.0,115.0,1.9,15.0,830.0,1012.29,758.58
2016,3,30,13,45,905.5,113.0,1.95,15.0,807.0,984.09,741.56
2016,3,30,14,0,900.0,111.0,2.0,15.0,784.0,952.51,722.23
2016,3,30,14,15,891.0,109.5,2.05,14.5,753.5,915.14,700.13
2016,3,30,14,30,882.0,108.0,2.1,14.0,723.0,874.96,675.77
2016,3,30,14,45,869.5,105.5,2.15,14.0,686.0,834.82,649.84
2016,3,30,15,0,857.0,103.0,2.2,14.0,649.0,785.37,616.88
2016,3,30,15,15,840.5,100.5,2.25,13.5,606.0,731.2,581.05
2016,3,30,15,30,824.0,98.0,2.3,13.0,563.0,675.89,542.06
2016,3,30,15,45,801.0,94.5,2.35,13.0,515.5,614.61,495.62
2016,3,30,16,0,778.0,91.0,2.4,13.0,468.0,553.5,447.81
2016,3,30,16,15,748.0,86.5,2.4,12.5,417.5,488.27,395.7
2016,3,30,16,30,718.0,82.0,2.4,12.0,367.0,425.04,343.24
2016,3,30,16,45,674.5,76.5,2.45,11.5,314.5,356.97,285.21
2016,3,30,17,0,631.0,71.0,2.5,11.0,262.0,293.0,228.79
2016,3,30,17,15,567.0,63.5,2.45,10.5,210.5,225.87,169.19
2016,3,30,17,30,503.0,56.0,2.4,10.0,159.0,166.21,116.21
2016,3,30,17,45,401.5,45.5,2.4,10.0,112.5,106.03,66.46
2016,3,30,18,0,300.0,35.0,2.4,10.0,66.0,58.94,31.41
2016,3,30,18,15,150.0,17.5,2.3,9.5,33.0,17.23,0.0
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,15.5,1.65,8.5,30.0,12.95,0.0
2016,3,31,6,30,310.0,31.0,1.7,9.0,60.0,51.22,25.34
2016,3,31,6,45,418.5,41.0,1.75,9.5,107.0,98.04,58.98
2016,3,31,7,0,527.0,51.0,1.8,10.0,154.0,158.87,108.24
2016,3,31,7,15,339.0,84.5,1.8,10.5,158.5,175.78,133.57
2016,3,31,7,30,151.0,118.0,1.8,11.0,163.0,162.37,129.9
2016,3,31,7,45,166.0,139.0,1.8,11.5,196.5,198.85,161.32
2016,3,31,8,0,181.0,160.0,1.8,12.0,230.0,237.12,193.45
2016,3,31,8,15,495.0,121.0,1.75,12.5,349.0,382.39,311.62
2016,3,31,8,30,809.0,82.0,1.7,13.0,468.0,552.22,445.29
2016,3,31,8,45,831.5,85.0,1.7,13.5,516.0,614.18,491.88
2016,3,31,9,0,854.0,88.0,1.7,14.0,564.0,676.25,537.67
2016,3,31,9,15,870.0,90.5,1.7,14.0,608.0,728.21,574.91
2016,3,31,9,30,886.0,93.0,1.7,14.0,652.0,782.95,612.1
2016,3,31,9,45,897.5,95.0,1.7,14.5,689.5,832.01,643.45
2016,3,31,10,0,909.0,97.0,1.7,15.0,727.0,878.89,672.77
2016,3,31,10,15,917.5,98.5,1.75,15.0,758.5,920.15,699.73
2016,3,31,10,30,926.0,100.0,1.8,15.0,790.0,958.51,724.62
2016,3,31,10,45,932.5,100.5,1.85,15.5,814.5,990.8,744.01
2016,3,31,11,0,939.0,101.0,1.9,16.0,839.0,1019.68,761.12
2016,3,31,11,15,942.5,102.0,1.95,16.0,855.5,1042.59,775.79
2016,3,31,11,30,946.0,103.0,2.0,16.0,872.0,1061.68,788.11
2016,3,31,11,45,948.0,103.0,2.05,16.0,880.5,1074.25,796.35
2016,3,31,12,0,950.0,103.0,2.1,16.0,889.0,1082.79,802.19
2016,3,31,12,15,950.0,103.0,2.2,16.0,889.0,1085.23,804.94
2016,3,31,12,30,950.0,103.0,2.3,16.0,889.0,1083.55,805.2
2016,3,31,12,45,952.0,100.5,2.4,16.0,882.0,1077.05,802.44
2016,3,31,13,0,954.0,98.0,2.5,16.0,875.0,1066.42,797.1
2016,3,31,13,15,950.5,97.5,2.55,15.5,859.5,1048.48,787.92
2016,3,31,13,30,947.0,97.0,2.6,15.0,844.0,1026.68,776.23
2016,3,31,13,45,940.5,96.0,2.65,15.0,820.5,997.76,758.29
2016,3,31,14,0,934.0,95.0,2.7,15.0,797.0,965.37,737.96
2016,3,31,14,15,926.0,94.0,2.7,14.5,766.5,928.37,715.24
2016,3,31,14,30,918.0,93.0,2.7,14.0,736.0,888.38,690.2
2016,3,31,14,45,907.0,91.0,2.75,14.0,699.0,842.09,659.5
2016,3,31,15,0,896.0,89.0,2.8,14.0,662.0,793.51,626.74
2016,3,31,15,15,881.5,87.0,2.8,13.5,619.5,740.36,590.94
2016,3,31,15,30,867.0,85.0,2.8,13.0,577.0,685.78,552.58
2016,3,31,15,45,846.5,82.0,2.85,13.0,529.5,628.6,508.67
2016,3,31,16,0,826.0,79.0,2.9,13.0,482.0,567.22,460.2
2016,3,31,16,15,799.0,75.5,2.85,12.5,431.5,502.11,407.64
2016,3,31,16,30,772.0,72.0,2.8,12.0,381.0,438.25,354.14
2016,3,31,16,45,732.5,67.5,2.8,12.0,328.0,369.96,294.81
2016,3,31,17,0,693.0,63.0,2.8,12.0,275.0,305.16,236.74
2016,3,31,17,15,633.5,57.0,2.65,11.5,222.5,236.78,175.59
2016,3,31,17,30,574.0,51.0,2.5,11.0,170.0,175.52,120.77
2016,3,31,17,45,474.5,42.0,2.45,10.5,121.5,112.69,68.76
2016,3,31,18,0,375.0,33.0,2.4,10.0,73.0,62.58,31.82
2016,3,31,18,15,187.5,16.5,2.3,9.5,36.5,16.64,0.79
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,2.05,8.5,33.0,13.25,0.0
2016,4,1,6,30,352.0,31.0,2.1,9.0,66.0,54.54,26.81
2016,4,1,6,45,453.5,40.5,2.15,9.5,113.5,102.83,61.6
2016,4,1,7,0,555.0,50.0,2.2,10.0,161.0,164.16,111.82
2016,4,1,7,15,617.0,56.5,2.15,10.5,213.0,224.81,165.86
2016,4,1,7,30,679.0,63.0,2.1,11.0,265.0,292.66,226.41
2016,4,1,7,45,719.5,67.5,2.1,11.5,318.0,357.15,283.78
2016,4,1,8,0,760.0,72.0,2.1,12.0,371.0,424.93,342.07
2016,4,1,8,15,788.5,76.0,2.05,12.0,422.5,489.39,396.34
2016,4,1,8,30,817.0,80.0,2.0,12.0,474.0,555.35,449.81
2016,4,1,8,45,838.5,82.5,1.95,12.5,522.0,616.5,496.83
2016,4,1,9,0,860.0,85.0,1.9,13.0,570.0,673.73,539.27
2016,4,1,9,15,875.5,87.5,1.85,13.0,613.5,729.53,579.04
2016,4,1,9,30,891.0,90.0,1.8,13.0,657.0,784.06,615.88
2016,4,1,9,45,902.5,92.0,1.75,13.5,694.5,833.25,647.02
2016,4,1,10,0,914.0,94.0,1.7,14.0,732.0,880.23,675.98
2016,4,1,10,15,922.5,95.5,1.65,14.0,763.5,921.57,701.83
2016,4,1,10,30,931.0,97.0,1.6,14.0,795.0,960.0,725.41
2016,4,1,10,45,936.5,98.0,1.55,14.5,819.0,991.94,743.06
2016,4,1,11,0,942.0,99.0,1.5,15.0,843.0,1020.41,758.28
2016,4,1,11,15,946.0,100.0,1.5,15.0,859.5,1043.78,772.37
2016,4,1,11,30,950.0,101.0,1.5,15.0,876.0,1063.33,784.1
2016,4,1,11,45,951.5,101.5,1.5,15.5,884.5,1075.9,790.03
2016,4,1,12,0,953.0,102.0,1.5,16.0,893.0,1084.42,793.56
2016,4,1,12,15,953.5,102.0,1.55,16.0,893.5,1087.29,796.06
2016,4,1,12,30,954.0,102.0,1.6,16.0,894.0,1086.04,796.16
2016,4,1,12,45,951.5,102.0,1.65,16.0,886.0,1077.64,791.89
2016,4,1,13,0,949.0,102.0,1.7,16.0,878.0,1065.21,785.2
2016,4,1,13,15,945.5,101.5,1.75,15.5,862.5,1047.29,776.53
2016,4,1,13,30,942.0,101.0,1.8,15.0,847.0,1025.51,765.39
2016,4,1,13,45,935.5,100.0,1.9,15.0,823.5,996.64,748.8
2016,4,1,14,0,929.0,99.0,2.0,15.0,800.0,964.33,729.76
2016,4,1,14,15,920.5,97.5,2.05,15.0,769.5,926.45,706.13
2016,4,1,14,30,912.0,96.0,2.1,15.0,739.0,885.63,680.25
2016,4,1,14,45,900.0,94.5,2.2,15.0,701.5,839.27,650.61
2016,4,1,15,0,888.0,93.0,2.3,15.0,664.0,790.71,618.87
2016,4,1,15,15,873.0,90.5,2.3,14.5,621.0,736.99,583.14
2016,4,1,15,30,858.0,88.0,2.3,14.0,578.0,685.95,547.61
2016,4,1,15,45,837.0,85.5,2.3,13.5,530.5,625.41,502.57
2016,4,1,16,0,816.0,83.0,2.3,13.0,483.0,564.75,455.86
2016,4,1,16,15,788.0,79.0,2.25,12.5,432.5,499.12,403.35
2016,4,1,16,30,760.0,75.0,2.2,12.0,382.0,434.88,350.01
2016,4,1,16,45,719.5,70.5,2.2,12.0,329.0,366.92,291.42
2016,4,1,17,0,679.0,66.0,2.2,12.0,276.0,302.25,233.92
2016,4,1,17,15,619.5,59.5,2.15,11.5,223.5,234.59,173.85
2016,4,1,17,30,560.0,53.0,2.1,11.0,171.0,173.76,119.72
2016,4,1,17,45,462.0,43.5,2.05,10.5,123.0,111.65,68.48
2016,4,1,18,0,364.0,34.0,2.0,10.0,75.0,62.09,32.05
2016,4,1,18,15,182.0,17.0,1.95,9.5,37.5,16.72,2.03
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,174.5,16.5,1.4,8.5,34.5,14.38,0.66
2016,4,2,6,30,349.0,33.0,1.3,9.0,69.0,56.67,28.82
2016,4,2,6,45,446.5,43.0,1.2,10.0,116.5,104.86,63.57
2016,4,2,7,0,544.0,53.0,1.1,11.0,164.0,165.59,112.92
2016,4,2,7,15,367.0,87.0,1.05,11.0,171.5,186.19,140.94
2016,4,2,7,30,190.0,121.0,1.0,11.0,179.0,182.0,145.05
2016,4,2,7,45,204.0,141.0,0.95,11.5,213.5,220.43,177.92
2016,4,2,8,0,218.0,161.0,0.9,12.0,248.0,260.45,211.04
2016,4,2,8,15,430.0,137.5,0.85,12.5,337.5,366.71,296.26
2016,4,2,8,30,642.0,114.0,0.8,13.0,427.0,493.76,394.9
2016,4,2,8,45,730.5,108.5,0.8,13.5,498.0,579.18,458.59
2016,4,2,9,0,819.0,103.0,0.8,14.0,569.0,670.2,524.46
2016,4,2,9,15,836.0,106.0,0.85,14.0,612.0,726.43,564.41
2016,4,2,9,30,853.0,109.0,0.9,14.0,655.0,781.63,601.45
2016,4,2,9,45,861.5,113.5,0.95,14.5,692.0,830.24,632.3
2016,4,2,10,0,870.0,118.0,1.0,15.0,729.0,876.54,661.2
2016,4,2,10,15,756.5,172.0,1.05,15.0,720.0,870.62,656.25
2016,4,2,10,30,643.0,226.0,1.1,15.0,711.0,848.49,640.38
2016,4,2,10,45,773.0,174.5,1.15,15.0,775.5,936.12,699.91
2016,4,2,11,0,903.0,123.0,1.2,15.0,840.0,1008.75,746.14
2016,4,2,11,15,907.0,124.0,1.2,15.0,856.0,1031.29,758.93
2016,4,2,11,30,911.0,125.0,1.2,15.0,872.0,1050.16,770.13
2016,4,2,11,45,918.5,122.0,1.3,15.5,882.0,1064.55,779.13
2016,4,2,12,0,926.0,119.0,1.4,16.0,892.0,1075.11,785.82
2016,4,2,12,15,926.0,119.0,1.4,16.0,892.0,1077.32,786.99
2016,4,2,12,30,926.0,119.0,1.4,16.0,892.0,1075.53,785.89
2016,4,2,12,45,929.0,116.0,1.4,16.0,885.5,1069.56,782.34
2016,4,2,13,0,932.0,113.0,1.4,16.0,879.0,1059.54,776.4
2016,4,2,13,15,806.0,171.5,1.4,15.5,825.5,995.0,736.92
2016,4,2,13,30,680.0,230.0,1.4,15.0,772.0,926.15,694.44
2016,4,2,13,45,686.0,218.0,1.4,15.0,751.5,902.32,680.13
2016,4,2,14,0,692.0,206.0,1.4,15.0,731.0,875.21,663.01
2016,4,2,14,15,794.5,155.0,1.4,15.0,735.0,883.61,670.01
2016,4,2,14,30,897.0,104.0,1.4,15.0,739.0,880.58,669.0
2016,4,2,14,45,884.0,103.0,1.4,15.0,701.5,834.46,638.82
2016,4,2,15,0,871.0,102.0,1.4,15.0,664.0,791.92,611.26
2016,4,2,15,15,855.5,99.0,1.4,14.5,621.5,737.29,575.78
2016,4,2,15,30,840.0,96.0,1.4,14.0,579.0,681.41,537.25
2016,4,2,15,45,813.5,94.5,1.45,14.0,530.5,619.3,491.5
2016,4,2,16,0,787.0,93.0,1.5,14.0,482.0,557.66,444.5
2016,4,2,16,15,757.5,89.0,1.5,13.5,431.0,492.76,393.78
2016,4,2,16,30,728.0,85.0,1.5,13.0,380.0,429.7,342.49
2016,4,2,16,45,682.0,80.5,1.55,13.0,327.0,361.17,284.67
2016,4,2,17,0,636.0,76.0,1.6,13.0,274.0,296.98,228.74
2016,4,2,17,15,574.5,68.0,1.6,12.5,222.0,229.88,170.2
2016,4,2,17,30,513.0,60.0,1.6,12.0,170.0,169.94,117.77
2016,4,2,17,45,414.5,49.5,1.6,11.5,122.0,109.85,68.83
2016,4,2,18,0,316.0,39.0,1.6,11.0,74.0,62.45,34.21
2016,4,2,18,15,158.0,19.5,1.6,10.5,37.0,17.99,3.85
2016,4,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,171.0,18.0,1.65,8.5,36.5,15.94,3.43
2016,4,3,6,30,342.0,36.0,1.6,9.0,73.0,59.42,31.44
2016,4,3,6,45,441.0,46.5,1.55,9.5,121.5,108.0,66.73
2016,4,3,7,0,540.0,57.0,1.5,10.0,170.0,169.32,116.95
2016,4,3,7,15,602.5,64.0,1.45,10.5,223.5,229.9,170.43
2016,4,3,7,30,665.0,71.0,1.4,11.0,277.0,297.73,230.2
2016,4,3,7,45,709.0,76.0,1.35,11.5,331.0,363.14,287.27
2016,4,3,8,0,753.0,81.0,1.3,12.0,385.0,432.63,345.66
2016,4,3,8,15,469.0,147.5,1.25,12.5,344.5,396.74,319.74
2016,4,3,8,30,185.0,214.0,1.2,13.0,304.0,315.43,254.56
2016,4,3,8,45,293.0,217.5,1.2,13.5,377.5,405.29,326.12
2016,4,3,9,0,401.0,221.0,1.2,14.0,451.0,497.84,396.85
2016,4,3,9,15,645.5,160.5,1.2,14.0,562.5,649.35,511.91
2016,4,3,9,30,890.0,100.0,1.2,14.0,674.0,795.0,615.54
2016,4,3,9,45,901.0,102.5,1.25,14.5,712.0,844.15,645.76
2016,4,3,10,0,912.0,105.0,1.3,15.0,750.0,891.05,675.17
2016,4,3,10,15,921.0,106.5,1.3,15.0,781.5,932.62,701.18
2016,4,3,10,30,930.0,108.0,1.3,15.0,813.0,971.29,725.1
2016,4,3,10,45,932.0,111.5,1.35,15.0,836.5,1002.44,744.82
2016,4,3,11,0,934.0,115.0,1.4,15.0,860.0,1029.94,762.28
2016,4,3,11,15,938.0,116.0,1.45,15.0,876.5,1052.98,776.95
2016,4,3,11,30,942.0,117.0,1.5,15.0,893.0,1072.23,789.33
2016,4,3,11,45,934.0,123.0,1.6,15.5,899.0,1080.83,794.46
2016,4,3,12,0,926.0,129.0,1.7,16.0,905.0,1085.24,797.13
2016,4,3,12,15,926.0,129.0,1.75,16.0,905.0,1087.38,799.18
2016,4,3,12,30,926.0,129.0,1.8,16.0,905.0,1085.52,798.82
2016,4,3,12,45,920.0,130.5,1.9,16.0,896.0,1075.19,793.96
2016,4,3,13,0,914.0,132.0,2.0,16.0,887.0,1061.0,786.71
