Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,909.0,131.0,2.05,15.5,870.0,1041.44,776.77
2016,4,3,13,30,904.0,130.0,2.1,15.0,853.0,1018.24,764.44
2016,4,3,13,45,707.0,204.0,2.2,15.0,759.5,906.68,691.45
2016,4,3,14,0,510.0,278.0,2.3,15.0,666.0,777.36,599.99
2016,4,3,14,15,688.5,201.5,2.35,15.0,703.5,843.18,653.02
2016,4,3,14,30,867.0,125.0,2.4,15.0,741.0,883.98,682.47
2016,4,3,14,45,847.5,125.0,2.45,15.0,702.0,833.94,648.67
2016,4,3,15,0,828.0,125.0,2.5,15.0,663.0,782.38,614.12
2016,4,3,15,15,810.0,122.0,2.5,14.5,619.5,727.64,576.94
2016,4,3,15,30,792.0,119.0,2.5,14.0,576.0,671.98,536.78
2016,4,3,15,45,755.5,119.0,2.55,14.0,526.0,609.03,488.93
2016,4,3,16,0,719.0,119.0,2.6,14.0,476.0,545.7,439.45
2016,4,3,16,15,685.5,113.0,2.6,13.5,425.0,479.88,387.2
2016,4,3,16,30,652.0,107.0,2.6,13.0,374.0,416.32,334.94
2016,4,3,16,45,599.5,101.0,2.6,12.5,320.5,347.87,277.23
2016,4,3,17,0,547.0,95.0,2.6,12.0,267.0,284.69,222.47
2016,4,3,17,15,482.5,84.5,2.55,11.5,216.0,217.24,163.77
2016,4,3,17,30,418.0,74.0,2.5,11.0,165.0,160.47,114.36
2016,4,3,17,45,328.5,59.5,2.5,11.0,119.0,104.41,68.36
2016,4,3,18,0,239.0,45.0,2.5,11.0,73.0,59.9,35.17
2016,4,3,18,15,119.5,22.5,2.45,11.0,36.5,19.73,6.03
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,172.5,19.5,3.75,8.5,39.0,17.56,5.9
2016,4,4,6,30,345.0,39.0,3.8,9.0,78.0,62.88,34.26
2016,4,4,6,45,447.5,49.0,3.85,9.5,128.0,111.83,69.87
2016,4,4,7,0,550.0,59.0,3.9,10.0,178.0,173.95,121.06
2016,4,4,7,15,613.0,66.0,3.95,10.0,231.5,235.38,176.28
2016,4,4,7,30,676.0,73.0,4.0,10.0,285.0,304.11,238.44
2016,4,4,7,45,714.0,79.5,4.1,10.5,338.5,369.41,297.22
2016,4,4,8,0,752.0,86.0,4.2,11.0,392.0,438.13,357.27
2016,4,4,8,15,781.5,90.0,4.2,11.5,444.5,502.6,411.95
2016,4,4,8,30,811.0,94.0,4.2,12.0,497.0,568.8,466.12
2016,4,4,8,45,832.0,97.5,4.2,12.5,545.0,630.41,514.88
2016,4,4,9,0,853.0,101.0,4.2,13.0,593.0,691.95,561.99
2016,4,4,9,15,869.0,104.0,4.1,13.0,637.0,748.93,604.55
2016,4,4,9,30,885.0,107.0,4.0,13.0,681.0,804.67,643.74
2016,4,4,9,45,898.0,108.5,3.9,13.5,719.0,848.41,672.27
2016,4,4,10,0,911.0,110.0,3.8,14.0,757.0,895.76,702.93
2016,4,4,10,15,919.0,111.5,3.75,14.5,788.5,936.33,728.52
2016,4,4,10,30,927.0,113.0,3.7,15.0,820.0,973.95,751.75
2016,4,4,10,45,930.0,116.0,3.65,15.5,843.0,1005.32,770.4
2016,4,4,11,0,933.0,119.0,3.6,16.0,866.0,1033.1,786.48
2016,4,4,11,15,936.5,119.5,3.5,16.0,882.5,1055.01,799.62
2016,4,4,11,30,940.0,120.0,3.4,16.0,899.0,1073.12,810.24
2016,4,4,11,45,935.5,124.0,3.35,16.0,905.0,1083.0,815.85
2016,4,4,12,0,931.0,128.0,3.3,16.0,911.0,1088.76,818.92
2016,4,4,12,15,930.0,128.0,3.35,16.0,910.5,1089.82,819.94
2016,4,4,12,30,929.0,128.0,3.4,16.0,910.0,1086.85,818.48
2016,4,4,12,45,928.0,127.0,3.45,16.0,902.0,1078.85,813.81
2016,4,4,13,0,927.0,126.0,3.5,16.0,894.0,1066.88,806.65
2016,4,4,13,15,922.0,125.0,3.75,16.0,877.0,1047.07,795.88
2016,4,4,13,30,917.0,124.0,4.0,16.0,860.0,1023.58,782.45
2016,4,4,13,45,908.0,123.5,4.25,16.0,835.0,993.28,764.12
2016,4,4,14,0,899.0,123.0,4.5,16.0,810.0,959.78,743.92
2016,4,4,14,15,889.0,121.0,4.65,15.5,778.5,920.82,720.24
2016,4,4,14,30,879.0,119.0,4.8,15.0,747.0,886.61,699.53
2016,4,4,14,45,870.0,115.0,5.0,15.0,709.5,840.37,668.55
2016,4,4,15,0,861.0,111.0,5.2,15.0,672.0,791.8,635.27
2016,4,4,15,15,843.5,108.0,5.15,14.5,628.0,736.09,595.98
2016,4,4,15,30,826.0,105.0,5.1,14.0,584.0,679.34,553.3
2016,4,4,15,45,805.0,100.5,5.1,14.0,536.0,618.14,505.0
2016,4,4,16,0,784.0,96.0,5.1,14.0,488.0,556.95,455.39
2016,4,4,16,15,753.5,91.5,4.95,13.5,436.5,491.6,401.49
2016,4,4,16,30,723.0,87.0,4.8,13.0,385.0,427.43,346.93
2016,4,4,16,45,680.5,81.5,4.7,13.0,332.0,359.64,287.5
2016,4,4,17,0,638.0,76.0,4.6,13.0,279.0,295.83,230.18
2016,4,4,17,15,576.0,68.5,4.5,12.5,226.5,229.13,170.84
2016,4,4,17,30,514.0,61.0,4.4,12.0,174.0,169.64,118.12
2016,4,4,17,45,426.0,50.0,4.3,11.5,126.5,110.74,69.39
2016,4,4,18,0,338.0,39.0,4.2,11.0,79.0,63.14,34.35
2016,4,4,18,15,190.5,24.5,4.15,11.0,45.0,22.03,7.85
2016,4,4,18,30,43.0,10.0,4.1,11.0,11.0,9.1,0.0
2016,4,4,18,45,21.5,5.0,4.1,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,30.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,61.0,10.0,2.2,8.0,11.0,9.1,0.0
2016,4,5,6,15,217.5,23.5,2.15,8.5,46.5,21.98,8.17
2016,4,5,6,30,374.0,37.0,2.1,9.0,82.0,63.66,33.88
2016,4,5,6,45,469.5,46.5,2.05,10.0,131.0,113.14,69.91
2016,4,5,7,0,565.0,56.0,2.0,11.0,180.0,174.83,120.59
2016,4,5,7,15,623.0,62.0,1.95,11.5,233.0,234.84,173.9
2016,4,5,7,30,681.0,68.0,1.9,12.0,286.0,301.46,232.94
2016,4,5,7,45,717.5,74.0,1.9,12.5,338.5,366.16,289.82
2016,4,5,8,0,754.0,80.0,1.9,13.0,391.0,433.57,347.04
2016,4,5,8,15,781.5,83.5,1.95,13.5,442.0,496.62,399.07
2016,4,5,8,30,809.0,87.0,2.0,14.0,493.0,561.02,450.26
2016,4,5,8,45,827.0,91.0,2.05,14.5,540.0,621.03,496.32
2016,4,5,9,0,845.0,95.0,2.1,15.0,587.0,680.69,540.58
2016,4,5,9,15,860.5,97.5,2.05,15.5,630.0,736.24,579.24
2016,4,5,9,30,876.0,100.0,2.0,16.0,673.0,785.1,610.72
2016,4,5,9,45,886.0,103.0,2.0,16.5,710.0,833.23,641.49
2016,4,5,10,0,896.0,106.0,2.0,17.0,747.0,879.06,670.15
2016,4,5,10,15,904.5,107.5,1.9,17.0,777.5,919.46,694.89
2016,4,5,10,30,913.0,109.0,1.8,17.0,808.0,956.98,717.32
2016,4,5,10,45,918.5,110.0,1.75,17.5,831.5,988.09,734.48
2016,4,5,11,0,924.0,111.0,1.7,18.0,855.0,1015.79,749.26
2016,4,5,11,15,927.5,111.5,1.65,18.0,870.5,1037.43,761.48
2016,4,5,11,30,931.0,112.0,1.6,18.0,886.0,1055.31,771.35
2016,4,5,11,45,933.5,111.5,1.55,18.5,894.0,1067.27,776.05
2016,4,5,12,0,936.0,111.0,1.5,19.0,902.0,1075.27,778.39
2016,4,5,12,15,935.5,111.0,1.5,19.0,902.0,1076.76,779.15
2016,4,5,12,30,935.0,111.0,1.5,19.0,902.0,1074.23,777.6
2016,4,5,12,45,934.5,109.5,1.5,19.0,894.0,1066.06,772.71
2016,4,5,13,0,934.0,108.0,1.5,19.0,886.0,1053.91,765.51
2016,4,5,13,15,930.0,107.5,1.5,19.0,869.5,1035.47,754.46
2016,4,5,13,30,926.0,107.0,1.5,19.0,853.0,1013.27,741.16
2016,4,5,13,45,919.5,105.5,1.55,19.0,829.0,984.04,724.14
2016,4,5,14,0,913.0,104.0,1.6,19.0,805.0,951.44,704.86
2016,4,5,14,15,904.5,102.5,1.6,19.0,774.0,913.9,681.51
2016,4,5,14,30,896.0,101.0,1.6,19.0,743.0,873.5,656.09
2016,4,5,14,45,883.5,99.5,1.65,19.0,705.5,827.23,626.98
2016,4,5,15,0,871.0,98.0,1.7,19.0,668.0,778.89,595.97
2016,4,5,15,15,855.5,95.0,1.75,19.0,625.5,729.63,563.75
2016,4,5,15,30,840.0,92.0,1.8,19.0,583.0,673.8,524.72
2016,4,5,15,45,818.5,89.5,1.85,19.0,535.5,613.85,480.75
2016,4,5,16,0,797.0,87.0,1.9,19.0,488.0,553.91,435.25
2016,4,5,16,15,769.0,83.0,1.9,18.5,437.0,489.42,385.24
2016,4,5,16,30,741.0,79.0,1.9,18.0,386.0,426.38,334.4
2016,4,5,16,45,700.5,74.0,1.95,17.5,333.5,358.87,278.39
2016,4,5,17,0,660.0,69.0,2.0,17.0,281.0,295.22,223.67
2016,4,5,17,15,602.0,62.5,2.0,16.0,229.0,229.43,166.88
2016,4,5,17,30,544.0,56.0,2.0,15.0,177.0,170.29,115.62
2016,4,5,17,45,450.0,46.5,2.05,14.5,129.0,110.2,67.0
2016,4,5,18,0,356.0,37.0,2.1,14.0,81.0,62.13,32.59
2016,4,5,18,15,210.5,23.5,2.05,13.5,46.0,21.79,8.17
2016,4,5,18,30,65.0,10.0,2.0,13.0,11.0,9.1,0.0
2016,4,5,18,45,32.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,43.0,5.5,1.55,11.5,6.5,0.0,0.0
2016,4,6,6,0,86.0,11.0,1.6,12.0,13.0,10.01,0.0
2016,4,6,6,15,238.5,24.5,1.65,12.5,49.5,23.47,9.52
2016,4,6,6,30,391.0,38.0,1.7,13.0,86.0,66.37,34.95
2016,4,6,6,45,482.5,47.0,1.75,13.5,135.5,116.04,70.89
2016,4,6,7,0,574.0,56.0,1.8,14.0,185.0,177.36,121.07
2016,4,6,7,15,632.5,62.5,1.75,14.0,239.0,238.6,175.08
2016,4,6,7,30,691.0,69.0,1.7,14.0,293.0,306.51,234.91
2016,4,6,7,45,730.0,74.5,1.7,14.5,346.5,372.34,292.03
2016,4,6,8,0,769.0,80.0,1.7,15.0,400.0,441.1,349.61
2016,4,6,8,15,797.0,84.0,1.65,15.5,452.0,505.74,401.8
2016,4,6,8,30,825.0,88.0,1.6,16.0,504.0,571.77,452.87
2016,4,6,8,45,845.5,91.0,1.6,17.0,552.5,633.07,497.79
2016,4,6,9,0,866.0,94.0,1.6,18.0,601.0,694.2,540.75
2016,4,6,9,15,881.0,96.5,1.6,18.0,645.0,745.64,576.63
2016,4,6,9,30,896.0,99.0,1.6,18.0,689.0,799.69,612.43
2016,4,6,9,45,907.5,101.0,1.65,18.5,727.0,848.71,643.5
2016,4,6,10,0,919.0,103.0,1.7,19.0,765.0,895.48,672.63
2016,4,6,10,15,927.5,105.0,1.7,19.5,796.0,937.1,697.35
2016,4,6,10,30,936.0,107.0,1.7,20.0,827.0,975.78,719.85
2016,4,6,10,45,942.0,108.0,1.7,20.5,851.5,1007.88,737.86
2016,4,6,11,0,948.0,109.0,1.7,21.0,876.0,1036.51,753.58
2016,4,6,11,15,951.5,109.5,1.7,21.0,892.0,1058.52,766.54
2016,4,6,11,30,955.0,110.0,1.7,21.0,908.0,1076.67,777.2
2016,4,6,11,45,956.5,110.5,1.7,21.5,916.0,1088.86,782.75
2016,4,6,12,0,958.0,111.0,1.7,22.0,924.0,1096.98,785.93
2016,4,6,12,15,957.5,111.0,1.65,22.0,923.5,1098.44,785.84
2016,4,6,12,30,957.0,111.0,1.6,22.0,923.0,1095.79,783.4
2016,4,6,12,45,958.5,108.0,1.6,22.5,915.5,1087.81,777.21
2016,4,6,13,0,960.0,105.0,1.6,23.0,908.0,1075.72,768.67
2016,4,6,13,15,956.0,104.5,1.5,23.0,891.0,1056.83,755.92
2016,4,6,13,30,952.0,104.0,1.4,23.0,874.0,1034.09,740.93
2016,4,6,13,45,944.5,103.5,1.35,23.5,849.5,1004.34,721.11
2016,4,6,14,0,937.0,103.0,1.3,24.0,825.0,971.19,699.29
2016,4,6,14,15,928.0,101.5,1.2,24.0,793.0,932.44,674.5
2016,4,6,14,30,919.0,100.0,1.1,24.0,761.0,890.78,647.82
2016,4,6,14,45,906.0,98.5,1.05,24.0,723.0,843.22,617.92
2016,4,6,15,0,893.0,97.0,1.0,24.0,685.0,793.55,586.37
2016,4,6,15,15,877.5,94.5,0.9,24.0,641.5,739.2,550.64
2016,4,6,15,30,862.0,92.0,0.8,24.0,598.0,687.43,514.9
2016,4,6,15,45,839.5,89.5,0.7,24.5,549.5,625.76,469.72
2016,4,6,16,0,817.0,87.0,0.6,25.0,501.0,564.15,423.6
2016,4,6,16,15,789.0,83.0,0.5,24.5,449.5,498.58,374.94
2016,4,6,16,30,761.0,79.0,0.4,24.0,398.0,434.43,325.54
2016,4,6,16,45,718.5,75.0,0.35,23.5,344.0,365.98,271.62
2016,4,6,17,0,676.0,71.0,0.3,23.0,290.0,301.61,219.06
2016,4,6,17,15,617.5,64.5,0.3,22.5,237.0,234.72,163.97
2016,4,6,17,30,559.0,58.0,0.3,22.0,184.0,174.53,114.05
2016,4,6,17,45,461.0,49.0,0.3,21.5,134.5,113.46,66.91
2016,4,6,18,0,363.0,40.0,0.3,21.0,85.0,64.92,33.68
2016,4,6,18,15,181.5,26.5,0.25,20.5,49.0,23.05,9.46
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,11.82,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,10.91,0.0
2016,4,7,6,15,168.5,29.0,1.45,11.5,48.5,25.92,12.42
2016,4,7,6,30,291.0,46.0,1.5,12.0,84.0,64.74,37.53
2016,4,7,6,45,381.0,58.0,1.55,12.5,131.5,110.4,71.03
2016,4,7,7,0,471.0,70.0,1.6,13.0,179.0,169.82,119.44
2016,4,7,7,15,453.5,90.5,1.6,13.5,216.5,214.66,161.26
2016,4,7,7,30,436.0,111.0,1.6,14.0,254.0,259.36,202.08
2016,4,7,7,45,494.0,113.0,1.6,14.5,301.0,313.61,248.18
2016,4,7,8,0,552.0,115.0,1.6,15.0,348.0,377.89,301.29
2016,4,7,8,15,372.0,169.0,1.55,15.0,334.5,368.73,295.68
2016,4,7,8,30,192.0,223.0,1.5,15.0,321.0,327.58,262.75
2016,4,7,8,45,129.5,239.5,1.5,15.5,308.5,316.53,252.94
2016,4,7,9,0,67.0,256.0,1.5,16.0,296.0,289.6,229.97
2016,4,7,9,15,81.5,280.5,1.45,16.0,332.0,328.36,259.96
2016,4,7,9,30,96.0,305.0,1.4,16.0,368.0,368.46,290.22
2016,4,7,9,45,233.5,308.5,1.4,16.5,474.5,499.18,390.44
2016,4,7,10,0,371.0,312.0,1.4,17.0,581.0,641.82,494.28
2016,4,7,10,15,239.5,343.0,1.35,17.0,519.5,572.94,439.48
2016,4,7,10,30,108.0,374.0,1.3,17.0,458.0,466.35,358.26
2016,4,7,10,45,85.0,373.5,1.3,17.0,441.0,447.46,344.1
2016,4,7,11,0,62.0,373.0,1.3,17.0,424.0,427.08,328.12
2016,4,7,11,15,184.5,387.0,1.3,16.5,541.0,579.33,443.19
2016,4,7,11,30,307.0,401.0,1.3,16.0,658.0,735.54,554.83
2016,4,7,11,45,309.5,402.0,1.3,16.0,664.0,743.1,558.17
2016,4,7,12,0,312.0,403.0,1.3,16.0,670.0,749.09,562.11
2016,4,7,12,15,465.5,346.5,1.3,16.0,744.0,860.43,641.69
2016,4,7,12,30,619.0,290.0,1.3,16.0,818.0,958.12,708.91
2016,4,7,12,45,560.5,308.5,1.3,16.0,783.0,911.9,676.08
2016,4,7,13,0,502.0,327.0,1.3,16.0,748.0,865.72,644.77
2016,4,7,13,15,678.5,238.0,1.3,15.5,796.0,942.41,702.84
2016,4,7,13,30,855.0,149.0,1.3,15.0,844.0,998.0,740.08
2016,4,7,13,45,722.5,203.5,1.35,15.0,779.5,916.57,687.36
2016,4,7,14,0,590.0,258.0,1.4,15.0,715.0,825.53,626.06
2016,4,7,14,15,527.5,266.5,1.35,14.5,663.0,758.93,581.02
2016,4,7,14,30,465.0,275.0,1.3,14.0,611.0,693.98,535.86
2016,4,7,14,45,626.0,206.5,1.3,14.0,634.5,738.46,572.29
2016,4,7,15,0,787.0,138.0,1.3,14.0,658.0,759.92,590.4
2016,4,7,15,15,768.5,134.0,1.25,14.0,615.0,708.19,552.98
2016,4,7,15,30,750.0,130.0,1.2,14.0,572.0,652.74,512.62
2016,4,7,15,45,724.5,126.0,1.2,14.0,525.0,592.58,468.14
2016,4,7,16,0,699.0,122.0,1.2,14.0,478.0,533.08,422.78
2016,4,7,16,15,677.0,105.5,1.15,13.5,421.5,463.82,369.12
2016,4,7,16,30,655.0,89.0,1.1,13.0,365.0,395.66,314.31
2016,4,7,16,45,601.0,92.0,1.1,13.0,320.0,336.06,264.03
2016,4,7,17,0,547.0,95.0,1.1,13.0,275.0,281.42,216.71
2016,4,7,17,15,485.5,85.5,1.05,12.5,224.0,215.99,160.7
2016,4,7,17,30,424.0,76.0,1.0,12.0,173.0,160.9,113.49
2016,4,7,17,45,337.5,62.0,0.95,11.5,127.0,105.77,69.03
2016,4,7,18,0,251.0,48.0,0.9,11.0,81.0,61.74,36.84
2016,4,7,18,15,125.5,30.0,0.85,11.0,46.5,25.7,14.35
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,10.91,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,10.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.8,11.0,10.0,9.1,0.0
2016,4,8,6,15,26.5,29.0,0.85,11.0,32.5,25.44,13.89
2016,4,8,6,30,53.0,48.0,0.9,11.0,55.0,46.7,31.77
2016,4,8,6,45,77.0,69.5,0.95,11.5,85.0,74.1,54.3
2016,4,8,7,0,101.0,91.0,1.0,12.0,115.0,105.01,80.27
2016,4,8,7,15,120.5,112.0,0.95,12.0,147.5,137.56,108.15
2016,4,8,7,30,140.0,133.0,0.9,12.0,180.0,172.69,138.06
2016,4,8,7,45,164.0,155.5,0.9,12.5,219.5,213.5,171.94
2016,4,8,8,0,188.0,178.0,0.9,13.0,259.0,257.19,207.49
2016,4,8,8,15,188.0,202.0,0.85,13.5,290.5,292.7,235.55
2016,4,8,8,30,188.0,226.0,0.8,14.0,322.0,328.06,262.63
2016,4,8,8,45,139.0,246.0,0.8,14.5,320.5,328.66,261.6
2016,4,8,9,0,90.0,266.0,0.8,15.0,319.0,314.87,249.23
2016,4,8,9,15,139.5,290.0,0.8,15.0,379.0,389.54,306.84
2016,4,8,9,30,189.0,314.0,0.8,15.0,439.0,459.47,359.0
2016,4,8,9,45,140.5,327.5,0.8,15.5,424.0,443.23,343.97
2016,4,8,10,0,92.0,341.0,0.8,16.0,409.0,410.09,317.17
2016,4,8,10,15,82.5,351.0,0.85,16.0,414.0,415.63,321.01
2016,4,8,10,30,73.0,361.0,0.9,16.0,419.0,420.28,323.89
2016,4,8,10,45,86.0,379.0,0.95,16.0,449.0,453.67,348.6
2016,4,8,11,0,99.0,397.0,1.0,16.0,479.0,487.48,373.18
2016,4,8,11,15,152.0,410.0,1.0,16.0,537.5,571.22,434.15
2016,4,8,11,30,205.0,423.0,1.0,16.0,596.0,640.63,483.31
2016,4,8,11,45,241.5,421.0,1.05,16.0,626.0,677.81,509.75
2016,4,8,12,0,278.0,419.0,1.1,16.0,656.0,730.85,546.94
2016,4,8,12,15,280.0,418.0,1.1,15.5,657.5,732.49,548.5
2016,4,8,12,30,282.0,417.0,1.1,15.0,659.0,732.58,549.67
2016,4,8,12,45,251.0,419.0,1.15,15.0,633.0,701.18,527.86
2016,4,8,13,0,220.0,421.0,1.2,15.0,607.0,652.97,494.67
2016,4,8,13,15,362.5,366.0,1.2,15.0,665.5,745.76,564.34
2016,4,8,13,30,505.0,311.0,1.2,15.0,724.0,831.03,625.57
2016,4,8,13,45,503.5,300.0,1.2,15.0,701.5,804.72,607.34
2016,4,8,14,0,502.0,289.0,1.2,15.0,679.0,776.29,588.91
2016,4,8,14,15,482.5,283.0,1.2,15.0,646.5,735.13,561.06
2016,4,8,14,30,463.0,277.0,1.2,15.0,614.0,693.27,532.48
2016,4,8,14,45,470.0,259.5,1.25,15.0,586.5,660.9,511.34
2016,4,8,15,0,477.0,242.0,1.3,15.0,559.0,626.35,488.05
2016,4,8,15,15,490.0,220.5,1.3,14.5,528.0,590.01,463.53
2016,4,8,15,30,503.0,199.0,1.3,14.0,497.0,551.02,436.32
2016,4,8,15,45,408.0,203.0,1.3,14.0,432.5,467.83,372.7
2016,4,8,16,0,313.0,207.0,1.3,14.0,368.0,385.72,308.95
2016,4,8,16,15,278.5,196.5,1.25,13.5,328.5,338.33,271.94
2016,4,8,16,30,244.0,186.0,1.2,13.0,289.0,294.26,236.62
2016,4,8,16,45,223.0,164.0,1.2,13.0,249.0,247.99,198.55
2016,4,8,17,0,202.0,142.0,1.2,13.0,209.0,200.33,158.61
2016,4,8,17,15,171.5,120.0,1.15,12.5,170.0,157.41,122.51
2016,4,8,17,30,141.0,98.0,1.1,12.0,131.0,118.41,89.62
2016,4,8,17,45,105.5,74.5,1.05,12.0,95.5,81.53,59.0
2016,4,8,18,0,70.0,51.0,1.0,12.0,60.0,49.74,33.49
2016,4,8,18,15,35.0,29.5,0.95,12.0,34.0,25.04,14.19
2016,4,8,18,30,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,4,8,18,45,0.0,4.0,0.85,12.0,4.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.35,11.0,1.5,1.31,0.0
2016,4,9,6,30,0.0,3.0,1.3,11.0,3.0,2.63,0.0
2016,4,9,6,45,0.0,4.5,1.3,11.0,4.5,3.95,0.0
2016,4,9,7,0,0.0,6.0,1.3,11.0,6.0,5.26,0.0
2016,4,9,7,15,0.0,8.0,1.25,11.0,8.0,7.03,0.48
2016,4,9,7,30,0.0,10.0,1.2,11.0,10.0,8.79,2.02
2016,4,9,7,45,7.0,82.0,1.2,11.5,85.0,75.43,59.38
2016,4,9,8,0,14.0,154.0,1.2,12.0,160.0,144.89,117.36
2016,4,9,8,15,51.5,189.5,1.2,12.0,215.5,203.61,165.41
2016,4,9,8,30,89.0,225.0,1.2,12.0,271.0,263.08,213.35
2016,4,9,8,45,44.5,126.5,1.2,12.0,149.5,144.67,116.47
2016,4,9,9,0,0.0,28.0,1.2,12.0,28.0,24.73,15.4
2016,4,9,9,15,7.5,130.5,1.2,12.0,136.0,122.03,97.12
2016,4,9,9,30,15.0,233.0,1.2,12.0,244.0,224.02,179.51
2016,4,9,9,45,8.5,199.0,1.2,12.0,205.5,187.16,149.03
2016,4,9,10,0,2.0,165.0,1.2,12.0,167.0,150.23,118.85
2016,4,9,10,15,1.0,128.5,1.15,12.0,129.5,115.8,90.68
2016,4,9,10,30,0.0,92.0,1.1,12.0,92.0,81.76,62.62
2016,4,9,10,45,0.0,82.0,1.1,12.0,82.0,72.86,55.25
2016,4,9,11,0,0.0,72.0,1.1,12.0,72.0,63.97,47.85
2016,4,9,11,15,0.0,49.5,1.1,12.0,49.5,43.95,31.19
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,23.96,14.48
2016,4,9,11,45,0.0,30.0,1.1,12.5,30.0,26.63,16.68
2016,4,9,12,0,0.0,33.0,1.1,13.0,33.0,29.3,18.86
2016,4,9,12,15,1.0,90.5,1.1,13.0,91.5,81.64,62.18
2016,4,9,12,30,2.0,148.0,1.1,13.0,150.0,135.2,105.69
2016,4,9,12,45,9.5,219.0,1.15,13.0,227.5,209.01,164.83
2016,4,9,13,0,17.0,290.0,1.2,13.0,305.0,284.23,223.69
2016,4,9,13,15,9.5,221.0,1.2,13.0,229.5,210.56,165.66
2016,4,9,13,30,2.0,152.0,1.2,13.0,154.0,138.62,108.37
2016,4,9,13,45,9.0,207.5,1.2,13.0,215.0,196.83,155.64
2016,4,9,14,0,16.0,263.0,1.2,13.0,276.0,255.68,202.28
2016,4,9,14,15,19.5,268.5,1.2,13.0,283.5,263.52,208.53
2016,4,9,14,30,23.0,274.0,1.2,13.0,291.0,271.1,214.86
2016,4,9,14,45,15.5,239.0,1.2,13.0,250.5,230.61,183.12
2016,4,9,15,0,8.0,204.0,1.2,13.0,210.0,191.07,151.9
2016,4,9,15,15,4.0,141.5,1.2,13.0,144.5,129.58,102.43
2016,4,9,15,30,0.0,79.0,1.2,13.0,79.0,69.97,53.38
2016,4,9,15,45,0.0,91.0,1.2,13.0,91.0,80.64,62.58
2016,4,9,16,0,0.0,103.0,1.2,13.0,103.0,91.53,71.89
2016,4,9,16,15,9.0,129.0,1.15,12.5,133.0,119.88,96.04
2016,4,9,16,30,18.0,155.0,1.1,12.0,163.0,147.45,119.34
2016,4,9,16,45,12.5,136.0,1.1,12.0,141.0,126.65,102.15
2016,4,9,17,0,7.0,117.0,1.1,12.0,119.0,106.6,85.55
2016,4,9,17,15,3.5,96.5,1.05,12.0,97.5,86.53,68.66
2016,4,9,17,30,0.0,76.0,1.0,12.0,76.0,67.07,52.08
2016,4,9,17,45,0.0,56.0,0.95,12.0,56.0,49.21,36.49
2016,4,9,18,0,0.0,36.0,0.9,12.0,36.0,31.66,21.03
2016,4,9,18,15,0.0,21.0,0.85,11.5,21.0,18.5,9.32
2016,4,9,18,30,0.0,6.0,0.8,11.0,6.0,5.46,0.0
2016,4,9,18,45,0.0,3.0,0.8,11.0,3.0,2.73,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.65,9.5,5.0,4.55,0.0
2016,4,10,6,0,0.0,10.0,1.7,10.0,10.0,8.79,0.0
2016,4,10,6,15,0.0,28.0,1.7,10.0,28.0,24.49,14.15
2016,4,10,6,30,0.0,46.0,1.7,10.0,46.0,40.18,28.59
2016,4,10,6,45,8.0,67.0,1.75,10.5,69.0,59.97,45.68
2016,4,10,7,0,16.0,88.0,1.8,11.0,92.0,81.11,63.76
2016,4,10,7,15,25.0,108.5,1.8,11.0,116.5,105.17,84.29
2016,4,10,7,30,34.0,129.0,1.8,11.0,141.0,129.34,104.74
2016,4,10,7,45,17.0,99.0,1.8,11.5,105.0,94.78,75.55
2016,4,10,8,0,0.0,69.0,1.8,12.0,69.0,61.0,46.72
2016,4,10,8,15,0.0,95.0,1.8,12.0,95.0,84.29,66.32
2016,4,10,8,30,0.0,121.0,1.8,12.0,121.0,107.91,85.87
2016,4,10,8,45,11.0,172.5,1.8,12.5,179.0,162.33,130.59
2016,4,10,9,0,22.0,224.0,1.8,13.0,237.0,218.77,175.86
2016,4,10,9,15,21.5,237.0,1.85,13.0,251.0,231.78,185.7
2016,4,10,9,30,21.0,250.0,1.9,13.0,265.0,244.72,195.6
2016,4,10,9,45,15.0,235.0,1.95,13.5,246.0,226.38,180.11
2016,4,10,10,0,9.0,220.0,2.0,14.0,227.0,207.65,164.43
2016,4,10,10,15,4.5,178.5,2.05,14.0,182.0,165.06,130.02
2016,4,10,10,30,0.0,137.0,2.1,14.0,137.0,122.77,95.58
2016,4,10,10,45,6.5,194.0,2.15,14.0,199.5,181.8,143.41
2016,4,10,11,0,13.0,251.0,2.2,14.0,262.0,242.16,191.28
2016,4,10,11,15,14.0,264.5,2.25,14.0,276.5,256.35,202.15
2016,4,10,11,30,15.0,278.0,2.3,14.0,291.0,270.56,213.17
2016,4,10,11,45,12.5,252.5,2.4,14.0,263.5,243.79,192.06
2016,4,10,12,0,10.0,227.0,2.5,14.0,236.0,217.12,171.02
2016,4,10,12,15,10.0,225.0,2.55,13.5,234.0,215.25,169.94
2016,4,10,12,30,10.0,223.0,2.6,13.0,232.0,213.32,168.77
2016,4,10,12,45,9.5,216.0,2.7,13.0,224.5,206.11,163.09
2016,4,10,13,0,9.0,209.0,2.8,13.0,217.0,198.87,157.41
2016,4,10,13,15,6.0,182.5,2.8,13.0,188.0,170.91,134.96
2016,4,10,13,30,3.0,156.0,2.8,13.0,159.0,143.25,112.62
2016,4,10,13,45,9.0,208.0,2.85,13.0,215.5,197.22,156.64
2016,4,10,14,0,15.0,260.0,2.9,13.0,272.0,251.74,200.46
2016,4,10,14,15,7.5,204.5,2.85,13.0,210.5,191.98,152.51
2016,4,10,14,30,0.0,149.0,2.8,13.0,149.0,133.68,105.27
2016,4,10,14,45,9.5,195.0,2.8,13.0,201.5,184.04,146.95
2016,4,10,15,0,19.0,241.0,2.8,13.0,254.0,234.4,188.05
2016,4,10,15,15,44.0,250.5,2.8,12.5,278.0,269.48,217.53
2016,4,10,15,30,69.0,260.0,2.8,12.0,302.0,293.19,237.79
2016,4,10,15,45,34.5,196.5,2.8,12.0,217.5,205.32,166.46
2016,4,10,16,0,0.0,133.0,2.8,12.0,133.0,118.91,95.01
2016,4,10,16,15,11.0,146.0,2.75,12.0,150.5,136.48,110.25
2016,4,10,16,30,22.0,159.0,2.7,12.0,168.0,152.81,124.13
2016,4,10,16,45,16.5,139.0,2.7,12.0,145.5,130.84,105.89
2016,4,10,17,0,11.0,119.0,2.7,12.0,123.0,109.63,88.19
2016,4,10,17,15,5.5,99.0,2.65,11.5,101.0,89.22,71.12
2016,4,10,17,30,0.0,79.0,2.6,11.0,79.0,69.67,54.54
2016,4,10,17,45,0.0,58.5,2.55,11.0,58.5,51.35,38.47
2016,4,10,18,0,0.0,38.0,2.5,11.0,38.0,33.36,22.57
2016,4,10,18,15,0.0,22.5,2.45,10.5,22.5,19.83,10.64
2016,4,10,18,30,0.0,7.0,2.4,10.0,7.0,6.14,0.0
2016,4,10,18,45,0.0,3.5,2.35,10.0,3.5,3.18,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,62.0,9.5,0.45,9.5,12.5,8.64,0.0
2016,4,11,6,0,124.0,19.0,0.4,10.0,25.0,14.96,0.0
2016,4,11,6,15,248.5,32.5,0.3,10.0,63.0,31.51,16.76
2016,4,11,6,30,373.0,46.0,0.2,10.0,101.0,74.63,43.04
2016,4,11,6,45,454.0,55.0,0.15,10.5,149.0,122.11,78.25
2016,4,11,7,0,535.0,64.0,0.1,11.0,197.0,179.85,125.53
2016,4,11,7,15,275.0,94.0,0.1,11.5,163.5,166.43,126.73
2016,4,11,7,30,15.0,124.0,0.1,12.0,130.0,115.65,92.28
2016,4,11,7,45,9.5,135.0,0.15,12.5,139.5,124.52,99.73
2016,4,11,8,0,4.0,146.0,0.2,13.0,149.0,132.7,106.04
2016,4,11,8,15,13.5,171.5,0.25,13.0,179.0,161.47,129.27
2016,4,11,8,30,23.0,197.0,0.3,13.0,209.0,191.51,153.14
2016,4,11,8,45,26.0,216.0,0.35,13.5,231.0,212.49,169.13
2016,4,11,9,0,29.0,235.0,0.4,14.0,253.0,241.74,191.44
2016,4,11,9,15,70.0,276.0,0.45,14.0,322.5,314.07,247.88
2016,4,11,9,30,111.0,317.0,0.5,14.0,392.0,390.63,305.86
2016,4,11,9,45,78.0,316.5,0.55,14.5,370.5,368.37,286.88
2016,4,11,10,0,45.0,316.0,0.6,15.0,349.0,343.24,266.48
2016,4,11,10,15,38.0,317.0,0.6,15.0,346.5,340.02,263.65
2016,4,11,10,30,31.0,318.0,0.6,15.0,344.0,336.2,260.22
2016,4,11,10,45,21.5,284.0,0.65,15.0,302.5,281.31,218.42
2016,4,11,11,0,12.0,250.0,0.7,15.0,261.0,240.13,186.79
2016,4,11,11,15,52.0,332.5,0.7,15.0,377.5,374.79,290.36
2016,4,11,11,30,92.0,415.0,0.7,15.0,494.0,501.72,382.62
2016,4,11,11,45,133.0,426.5,0.75,15.0,541.5,572.52,433.05
2016,4,11,12,0,174.0,438.0,0.8,15.0,589.0,627.19,472.09
2016,4,11,12,15,93.5,350.0,0.85,15.0,431.5,453.41,346.74
2016,4,11,12,30,13.0,262.0,0.9,15.0,274.0,253.35,196.11
2016,4,11,12,45,6.5,171.0,0.95,15.0,177.0,160.93,124.95
2016,4,11,13,0,0.0,80.0,1.0,15.0,80.0,71.15,52.9
2016,4,11,13,15,0.0,92.0,1.05,14.5,92.0,81.91,61.98
2016,4,11,13,30,0.0,104.0,1.1,14.0,104.0,92.74,70.99
2016,4,11,13,45,0.0,107.0,1.15,14.0,107.0,95.41,73.23
2016,4,11,14,0,0.0,110.0,1.2,14.0,110.0,98.08,75.51
2016,4,11,14,15,0.0,115.0,1.2,14.0,115.0,102.57,79.29
2016,4,11,14,30,0.0,120.0,1.2,14.0,120.0,107.07,83.1
2016,4,11,14,45,0.0,116.0,1.25,14.0,116.0,103.38,80.24
2016,4,11,15,0,0.0,112.0,1.3,14.0,112.0,99.71,77.42
2016,4,11,15,15,0.0,105.5,1.3,13.5,105.5,93.78,72.88
2016,4,11,15,30,0.0,99.0,1.3,13.0,99.0,87.87,68.34
2016,4,11,15,45,0.0,90.5,1.35,13.0,90.5,80.19,62.15
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,72.6,55.99
2016,4,11,16,15,0.0,73.5,1.4,12.5,73.5,65.02,49.9
2016,4,11,16,30,0.0,65.0,1.4,12.0,65.0,57.45,43.74
2016,4,11,16,45,0.0,56.5,1.45,12.0,56.5,49.89,37.42
2016,4,11,17,0,0.0,48.0,1.5,12.0,48.0,42.35,31.03
2016,4,11,17,15,232.5,60.0,1.55,11.5,116.0,121.91,91.71
2016,4,11,17,30,465.0,72.0,1.6,11.0,184.0,165.21,116.33
2016,4,11,17,45,383.5,60.0,1.65,11.0,137.5,108.19,69.47
2016,4,11,18,0,302.0,48.0,1.7,11.0,91.0,63.8,37.24
2016,4,11,18,15,185.5,32.0,1.7,11.0,55.0,26.29,16.15
2016,4,11,18,30,69.0,16.0,1.7,11.0,19.0,13.2,0.0
2016,4,11,18,45,34.5,8.0,1.75,11.0,9.5,7.28,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,9.5,6.0,5.46,0.0
2016,4,12,6,0,0.0,12.0,2.9,10.0,12.0,10.55,0.0
2016,4,12,6,15,0.0,30.0,2.95,10.0,30.0,26.26,15.98
2016,4,12,6,30,0.0,48.0,3.0,10.0,48.0,41.92,30.19
2016,4,12,6,45,7.0,69.0,3.1,10.5,71.0,61.55,47.16
2016,4,12,7,0,14.0,90.0,3.2,11.0,94.0,82.39,65.01
2016,4,12,7,15,22.0,110.5,3.25,11.0,118.0,104.15,83.59
2016,4,12,7,30,30.0,131.0,3.3,11.0,142.0,129.59,105.16
2016,4,12,7,45,21.0,143.5,3.35,11.5,151.5,136.84,111.15
2016,4,12,8,0,12.0,156.0,3.4,12.0,161.0,145.51,118.03
2016,4,12,8,15,13.0,171.5,3.45,12.5,177.5,161.11,130.46
2016,4,12,8,30,14.0,187.0,3.5,13.0,194.0,176.85,142.84
2016,4,12,8,45,408.0,147.0,3.55,13.5,395.5,414.64,340.38
2016,4,12,9,0,802.0,107.0,3.6,14.0,597.0,666.69,538.67
2016,4,12,9,15,705.0,154.0,3.65,14.0,606.5,686.53,550.61
2016,4,12,9,30,608.0,201.0,3.7,14.0,616.0,692.45,552.89
2016,4,12,9,45,461.0,269.0,3.8,14.5,593.5,664.44,527.44
2016,4,12,10,0,314.0,337.0,3.9,15.0,571.0,617.01,487.16
2016,4,12,10,15,401.0,318.5,3.95,15.0,629.0,687.14,541.5
2016,4,12,10,30,488.0,300.0,4.0,15.0,687.0,774.69,606.74
2016,4,12,10,45,497.0,303.0,4.05,15.0,707.0,801.22,625.24
2016,4,12,11,0,506.0,306.0,4.1,15.0,727.0,825.95,642.77
2016,4,12,11,15,439.5,346.5,4.1,15.0,717.0,812.66,630.41
2016,4,12,11,30,373.0,387.0,4.1,15.0,707.0,782.49,606.43
2016,4,12,11,45,415.5,371.0,4.15,15.0,730.0,826.23,639.06
2016,4,12,12,0,458.0,355.0,4.2,15.0,753.0,856.2,661.52
2016,4,12,12,15,682.5,241.0,4.2,15.0,833.5,971.48,749.17
2016,4,12,12,30,907.0,127.0,4.2,15.0,914.0,1057.15,807.56
2016,4,12,12,45,879.0,142.5,4.25,15.0,899.0,1038.64,794.72
2016,4,12,13,0,851.0,158.0,4.3,15.0,884.0,1028.95,788.85
2016,4,12,13,15,847.0,157.0,4.25,14.5,868.5,1010.41,777.79
2016,4,12,13,30,843.0,156.0,4.2,14.0,853.0,988.38,764.37
2016,4,12,13,45,630.5,241.5,4.2,14.0,755.0,863.46,675.55
2016,4,12,14,0,418.0,327.0,4.2,14.0,657.0,733.93,576.94
2016,4,12,14,15,535.5,269.0,4.2,14.0,674.5,763.09,603.11
2016,4,12,14,30,653.0,211.0,4.2,14.0,692.0,786.61,623.72
2016,4,12,14,45,563.0,229.0,4.2,14.0,629.5,700.54,558.68
2016,4,12,15,0,473.0,247.0,4.2,14.0,567.0,624.17,500.23
2016,4,12,15,15,326.0,261.5,4.1,13.5,475.5,499.85,403.59
2016,4,12,15,30,179.0,276.0,4.0,13.0,384.0,390.0,316.02
2016,4,12,15,45,227.5,247.0,3.95,13.0,373.5,380.47,309.87
2016,4,12,16,0,276.0,218.0,3.9,13.0,363.0,372.71,304.02
2016,4,12,16,15,413.0,169.0,3.8,12.5,361.0,383.39,312.96
2016,4,12,16,30,550.0,120.0,3.7,12.0,359.0,374.51,303.8
2016,4,12,16,45,486.5,120.5,3.65,12.0,312.0,311.23,249.37
2016,4,12,17,0,423.0,121.0,3.6,12.0,265.0,258.34,203.26
2016,4,12,17,15,378.0,105.5,3.55,11.5,218.5,202.59,154.72
2016,4,12,17,30,333.0,90.0,3.5,11.0,172.0,152.26,111.04
2016,4,12,17,45,260.0,73.5,3.45,10.5,128.0,102.88,70.83
2016,4,12,18,0,187.0,57.0,3.4,10.0,84.0,62.55,40.63
2016,4,12,18,15,93.5,37.0,3.3,10.0,50.5,30.16,19.66
2016,4,12,18,30,0.0,17.0,3.2,10.0,17.0,14.83,0.0
2016,4,12,18,45,0.0,8.5,3.15,10.0,8.5,7.73,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.5,11.5,1.95,8.5,14.5,10.46,0.0
2016,4,13,6,0,113.0,23.0,2.0,9.0,29.0,18.05,4.01
2016,4,13,6,15,231.0,38.5,2.0,9.0,69.0,36.72,21.27
2016,4,13,6,30,349.0,54.0,2.0,9.0,109.0,78.86,47.71
2016,4,13,6,45,432.5,64.5,2.05,9.5,158.5,128.6,85.55
2016,4,13,7,0,516.0,75.0,2.1,10.0,208.0,187.12,134.4
2016,4,13,7,15,570.0,83.0,2.1,10.5,260.0,245.31,185.82
2016,4,13,7,30,624.0,91.0,2.1,11.0,312.0,309.63,242.37
2016,4,13,7,45,667.0,95.5,2.15,11.5,365.0,371.85,296.54
2016,4,13,8,0,710.0,100.0,2.2,12.0,418.0,438.02,352.4
2016,4,13,8,15,737.0,104.5,2.15,12.0,468.0,499.42,403.3
2016,4,13,8,30,764.0,109.0,2.1,12.0,518.0,562.19,453.56
2016,4,13,8,45,785.0,112.5,2.05,12.5,565.0,620.19,497.7
2016,4,13,9,0,806.0,116.0,2.0,13.0,612.0,678.84,540.72
2016,4,13,9,15,821.5,119.0,1.95,13.0,654.0,732.65,579.79
2016,4,13,9,30,837.0,122.0,1.9,13.0,696.0,785.26,615.51
2016,4,13,9,45,853.0,122.0,1.85,13.5,733.5,833.64,646.22
2016,4,13,10,0,869.0,122.0,1.8,14.0,771.0,880.22,675.05
2016,4,13,10,15,877.5,124.0,1.75,14.0,801.0,912.16,694.67
2016,4,13,10,30,886.0,126.0,1.7,14.0,831.0,948.68,717.33
2016,4,13,10,45,888.0,129.5,1.7,14.0,853.0,977.65,735.36
2016,4,13,11,0,890.0,133.0,1.7,14.0,875.0,1003.14,751.14
2016,4,13,11,15,894.0,133.5,1.65,14.0,890.5,1023.98,763.14
2016,4,13,11,30,898.0,134.0,1.6,14.0,906.0,1041.21,772.84
2016,4,13,11,45,894.0,138.5,1.6,14.5,912.0,1050.8,777.06
2016,4,13,12,0,890.0,143.0,1.6,15.0,918.0,1056.49,778.97
2016,4,13,12,15,890.0,143.0,1.6,15.0,918.0,1057.85,779.71
2016,4,13,12,30,890.0,143.0,1.6,15.0,918.0,1055.39,778.2
2016,4,13,12,45,886.0,143.5,1.6,15.0,909.0,1045.64,772.17
2016,4,13,13,0,882.0,144.0,1.6,15.0,900.0,1032.18,763.96
2016,4,13,13,15,878.5,143.0,1.6,14.5,884.5,1025.22,761.52
2016,4,13,13,30,875.0,142.0,1.6,14.0,869.0,1003.08,749.17
2016,4,13,13,45,861.0,145.0,1.6,14.0,843.5,971.88,729.63
2016,4,13,14,0,847.0,148.0,1.6,14.0,818.0,937.8,708.2
2016,4,13,14,15,838.0,145.5,1.65,14.0,787.5,899.83,684.65
2016,4,13,14,30,829.0,143.0,1.7,14.0,757.0,859.25,659.04
2016,4,13,14,45,814.5,141.5,1.75,14.0,719.5,812.9,629.05
2016,4,13,15,0,800.0,140.0,1.8,14.0,682.0,764.84,597.37
2016,4,13,15,15,783.0,136.0,1.85,13.5,639.5,713.42,562.21
2016,4,13,15,30,766.0,132.0,1.9,13.0,597.0,658.4,523.16
2016,4,13,15,45,560.0,168.5,1.95,13.0,494.5,522.6,419.1
2016,4,13,16,0,354.0,205.0,2.0,13.0,392.0,402.84,324.91
2016,4,13,16,15,320.5,188.5,2.05,12.5,345.0,348.1,281.99
