Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,287.0,172.0,2.1,12.0,298.0,296.62,240.26
2016,4,13,16,45,250.5,158.0,2.2,11.5,258.0,249.88,201.58
2016,4,13,17,0,214.0,144.0,2.3,11.0,218.0,207.18,165.66
2016,4,13,17,15,190.5,122.0,2.25,10.5,179.5,164.83,129.34
2016,4,13,17,30,167.0,100.0,2.2,10.0,141.0,123.74,93.99
2016,4,13,17,45,125.0,78.5,2.2,10.0,105.0,86.43,63.04
2016,4,13,18,0,83.0,57.0,2.2,10.0,69.0,54.9,38.03
2016,4,13,18,15,41.5,36.0,2.15,9.5,42.0,29.86,19.68
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,13.22,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,6.82,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.0,2.0,7.5,16.0,11.82,0.0
2016,4,14,6,0,86.0,26.0,2.0,8.0,32.0,21.01,7.6
2016,4,14,6,15,200.5,43.0,2.05,8.0,72.0,39.95,24.54
2016,4,14,6,30,315.0,60.0,2.1,8.0,112.0,81.37,51.43
2016,4,14,6,45,174.0,80.0,2.2,8.5,110.0,99.46,72.67
2016,4,14,7,0,33.0,100.0,2.3,9.0,108.0,96.43,76.83
2016,4,14,7,15,46.0,121.0,2.35,9.5,135.5,122.04,98.59
2016,4,14,7,30,59.0,142.0,2.4,10.0,163.0,149.46,121.69
2016,4,14,7,45,183.5,159.0,2.45,10.5,239.5,224.24,182.96
2016,4,14,8,0,308.0,176.0,2.5,11.0,316.0,315.63,257.85
2016,4,14,8,15,379.5,183.0,2.55,11.0,374.5,379.22,310.21
2016,4,14,8,30,451.0,190.0,2.6,11.0,433.0,457.94,373.82
2016,4,14,8,45,321.5,237.0,2.65,11.5,418.0,440.69,358.27
2016,4,14,9,0,192.0,284.0,2.7,12.0,403.0,408.79,330.45
2016,4,14,9,15,128.5,295.0,2.7,12.0,377.0,384.23,309.67
2016,4,14,9,30,65.0,306.0,2.7,12.0,351.0,342.91,275.24
2016,4,14,9,45,137.0,333.5,2.75,12.0,435.0,443.68,355.37
2016,4,14,10,0,209.0,361.0,2.8,12.0,519.0,539.24,429.15
2016,4,14,10,15,183.5,378.0,2.85,12.0,520.5,542.65,429.95
2016,4,14,10,30,158.0,395.0,2.9,12.0,522.0,543.79,429.55
2016,4,14,10,45,112.0,392.0,2.95,12.0,483.0,502.88,397.03
2016,4,14,11,0,66.0,389.0,3.0,12.0,444.0,444.17,350.91
2016,4,14,11,15,39.0,321.5,3.05,12.0,354.5,349.74,277.62
2016,4,14,11,30,12.0,254.0,3.1,12.0,265.0,244.16,193.87
2016,4,14,11,45,12.5,255.5,3.2,12.5,267.0,246.26,195.45
2016,4,14,12,0,13.0,257.0,3.3,13.0,269.0,248.29,196.71
2016,4,14,12,15,262.5,301.5,3.35,13.0,531.5,586.92,466.54
2016,4,14,12,30,512.0,346.0,3.4,13.0,794.0,898.96,695.62
2016,4,14,12,45,389.5,383.5,3.5,13.0,722.5,796.9,618.21
2016,4,14,13,0,267.0,421.0,3.6,13.0,651.0,709.77,552.71
2016,4,14,13,15,166.5,403.5,3.65,13.0,546.0,573.41,450.55
2016,4,14,13,30,66.0,386.0,3.7,13.0,441.0,440.42,347.7
2016,4,14,13,45,68.0,376.5,3.75,13.0,432.0,430.42,341.07
2016,4,14,14,0,70.0,367.0,3.8,13.0,423.0,420.05,333.65
2016,4,14,14,15,259.5,328.0,3.8,12.5,523.0,567.83,453.99
2016,4,14,14,30,449.0,289.0,3.8,12.0,623.0,687.14,548.95
2016,4,14,14,45,385.5,293.5,3.85,12.0,570.0,610.18,489.72
2016,4,14,15,0,322.0,298.0,3.9,12.0,517.0,548.58,442.16
2016,4,14,15,15,238.5,288.5,3.9,12.0,445.5,453.42,367.52
2016,4,14,15,30,155.0,279.0,3.9,12.0,374.0,375.73,305.3
2016,4,14,15,45,305.5,231.0,3.9,12.0,399.0,418.9,342.51
2016,4,14,16,0,456.0,183.0,3.9,12.0,424.0,445.17,364.1
2016,4,14,16,15,291.5,185.0,3.85,11.5,333.5,329.41,269.82
2016,4,14,16,30,127.0,187.0,3.8,11.0,243.0,233.96,191.56
2016,4,14,16,45,367.5,139.0,3.8,11.0,273.0,281.25,227.41
2016,4,14,17,0,608.0,91.0,3.8,11.0,303.0,291.79,227.52
2016,4,14,17,15,550.5,83.0,3.7,10.5,250.5,228.38,171.15
2016,4,14,17,30,493.0,75.0,3.6,10.0,198.0,171.65,121.22
2016,4,14,17,45,409.0,64.0,3.5,10.0,149.5,113.63,73.49
2016,4,14,18,0,325.0,53.0,3.4,10.0,101.0,68.47,40.88
2016,4,14,18,15,204.0,37.0,3.35,9.5,63.0,29.65,19.65
2016,4,14,18,30,83.0,21.0,3.3,9.0,25.0,17.11,0.0
2016,4,14,18,45,41.5,10.5,3.3,9.0,12.5,9.55,0.0
2016,4,14,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,12.5,3.1,5.5,19.5,11.37,0.0
2016,4,15,6,0,213.0,25.0,3.1,6.0,39.0,20.57,8.78
2016,4,15,6,15,336.5,37.0,3.0,6.5,82.5,40.01,22.32
2016,4,15,6,30,460.0,49.0,2.9,7.0,126.0,86.88,50.38
2016,4,15,6,45,532.5,58.0,2.85,7.5,177.5,138.94,90.76
2016,4,15,7,0,605.0,67.0,2.8,8.0,229.0,200.06,143.25
2016,4,15,7,15,655.0,73.5,2.7,8.5,283.0,261.14,198.39
2016,4,15,7,30,705.0,80.0,2.6,9.0,337.0,327.71,257.96
2016,4,15,7,45,739.5,85.0,2.55,10.0,390.5,391.61,313.87
2016,4,15,8,0,774.0,90.0,2.5,11.0,444.0,458.65,370.27
2016,4,15,8,15,799.5,94.0,2.4,11.5,495.0,521.88,422.1
2016,4,15,8,30,825.0,98.0,2.3,12.0,546.0,586.13,472.66
2016,4,15,8,45,847.0,99.5,2.25,12.5,594.5,646.27,518.43
2016,4,15,9,0,869.0,101.0,2.2,13.0,643.0,706.29,562.46
2016,4,15,9,15,883.0,103.5,2.1,13.0,685.5,756.51,597.81
2016,4,15,9,30,897.0,106.0,2.0,13.0,728.0,809.11,632.81
2016,4,15,9,45,912.5,105.5,1.95,13.5,766.0,858.03,663.69
2016,4,15,10,0,928.0,105.0,1.9,14.0,804.0,904.96,692.56
2016,4,15,10,15,935.0,106.5,1.95,14.0,834.0,944.19,718.2
2016,4,15,10,30,942.0,108.0,2.0,14.0,864.0,980.35,741.71
2016,4,15,10,45,947.0,108.5,2.05,14.5,887.0,1010.32,759.65
2016,4,15,11,0,952.0,109.0,2.1,15.0,910.0,1036.75,775.24
2016,4,15,11,15,955.0,110.0,2.2,15.0,925.0,1058.06,789.62
2016,4,15,11,30,958.0,111.0,2.3,15.0,940.0,1075.52,801.61
2016,4,15,11,45,959.0,111.0,2.45,15.5,947.0,1085.97,808.28
2016,4,15,12,0,960.0,111.0,2.6,16.0,954.0,1092.38,812.44
2016,4,15,12,15,959.0,111.0,2.7,16.0,952.5,1092.69,813.68
2016,4,15,12,30,958.0,111.0,2.8,16.0,951.0,1088.93,812.4
2016,4,15,12,45,955.5,110.5,2.9,16.0,941.5,1079.08,807.24
2016,4,15,13,0,953.0,110.0,3.0,16.0,932.0,1065.24,799.55
2016,4,15,13,15,948.5,109.5,3.05,16.0,915.0,1045.55,787.54
2016,4,15,13,30,944.0,109.0,3.1,16.0,898.0,1022.1,773.08
2016,4,15,13,45,936.5,108.5,3.15,16.0,872.5,992.24,754.27
2016,4,15,14,0,929.0,108.0,3.2,16.0,847.0,959.06,733.14
2016,4,15,14,15,920.0,106.5,3.25,16.0,815.5,920.39,708.08
2016,4,15,14,30,911.0,105.0,3.3,16.0,784.0,878.89,680.81
2016,4,15,14,45,898.0,103.5,3.35,16.0,745.5,831.6,649.13
2016,4,15,15,0,885.0,102.0,3.4,16.0,707.0,782.28,615.57
2016,4,15,15,15,870.0,99.5,3.45,15.5,663.5,728.75,579.49
2016,4,15,15,30,855.0,97.0,3.5,15.0,620.0,677.47,542.22
2016,4,15,15,45,834.5,94.0,3.55,15.0,572.0,617.11,495.7
2016,4,15,16,0,814.0,91.0,3.6,15.0,524.0,556.65,447.73
2016,4,15,16,15,788.0,87.5,3.65,14.5,472.5,493.18,396.58
2016,4,15,16,30,762.0,84.0,3.7,14.0,421.0,430.92,344.53
2016,4,15,16,45,725.5,79.0,3.75,14.0,368.0,364.68,287.09
2016,4,15,17,0,689.0,74.0,3.8,14.0,315.0,300.68,230.12
2016,4,15,17,15,637.5,67.5,3.75,13.5,262.5,235.59,172.33
2016,4,15,17,30,586.0,61.0,3.7,13.0,210.0,176.28,119.9
2016,4,15,17,45,508.5,52.5,3.7,12.5,160.0,117.74,71.89
2016,4,15,18,0,431.0,44.0,3.7,12.0,110.0,68.96,37.32
2016,4,15,18,15,304.0,31.5,3.65,11.5,69.5,26.25,16.72
2016,4,15,18,30,177.0,19.0,3.6,11.0,29.0,15.45,0.0
2016,4,15,18,45,88.5,9.5,3.55,10.5,14.5,8.64,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,0.75,10.5,20.5,11.37,0.0
2016,4,16,6,0,227.0,25.0,0.7,11.0,41.0,20.4,9.41
2016,4,16,6,15,340.0,37.0,0.7,11.5,84.0,40.45,22.04
2016,4,16,6,30,453.0,49.0,0.7,12.0,127.0,86.7,49.47
2016,4,16,6,45,526.0,57.5,0.7,13.0,178.0,137.95,88.07
2016,4,16,7,0,599.0,66.0,0.7,14.0,229.0,198.3,137.94
2016,4,16,7,15,647.0,72.5,0.65,14.5,282.0,258.41,190.02
2016,4,16,7,30,695.0,79.0,0.6,15.0,335.0,323.74,245.75
2016,4,16,7,45,725.5,85.0,0.55,15.5,387.5,386.35,298.03
2016,4,16,8,0,756.0,91.0,0.5,16.0,440.0,451.69,350.26
2016,4,16,8,15,781.0,95.5,0.5,16.0,490.5,514.07,399.23
2016,4,16,8,30,806.0,100.0,0.5,16.0,541.0,577.47,447.15
2016,4,16,8,45,820.0,105.0,0.55,16.5,587.0,635.13,488.93
2016,4,16,9,0,834.0,110.0,0.6,17.0,633.0,692.0,528.79
2016,4,16,9,15,848.5,112.5,0.6,17.5,675.0,745.54,564.24
2016,4,16,9,30,863.0,115.0,0.6,18.0,717.0,797.73,596.3
2016,4,16,9,45,881.0,113.5,0.65,18.5,755.0,840.6,622.44
2016,4,16,10,0,899.0,112.0,0.7,19.0,793.0,887.4,650.92
2016,4,16,10,15,906.0,113.5,0.7,19.0,822.5,925.58,673.73
2016,4,16,10,30,913.0,115.0,0.7,19.0,852.0,960.79,694.56
2016,4,16,10,45,924.0,112.5,0.75,19.5,875.5,992.43,712.8
2016,4,16,11,0,935.0,110.0,0.8,20.0,899.0,1020.89,729.02
2016,4,16,11,15,938.0,110.5,0.85,20.0,914.0,1041.29,741.7
2016,4,16,11,30,941.0,111.0,0.9,20.0,929.0,1057.9,752.26
2016,4,16,11,45,943.5,110.5,1.0,20.0,936.5,1069.09,760.75
2016,4,16,12,0,946.0,110.0,1.1,20.0,944.0,1076.33,766.98
2016,4,16,12,15,945.5,110.0,1.15,20.0,943.0,1077.06,768.32
2016,4,16,12,30,945.0,110.0,1.2,20.0,942.0,1073.78,767.38
2016,4,16,12,45,944.0,109.0,1.3,20.0,933.0,1064.95,764.11
2016,4,16,13,0,943.0,108.0,1.4,20.0,924.0,1052.16,758.42
2016,4,16,13,15,939.0,107.5,1.45,20.0,907.5,1033.07,747.93
2016,4,16,13,30,935.0,107.0,1.5,20.0,891.0,1010.26,735.12
2016,4,16,13,45,927.5,106.5,1.55,20.0,866.0,980.59,717.9
2016,4,16,14,0,920.0,106.0,1.6,20.0,841.0,947.65,698.46
2016,4,16,14,15,911.5,105.0,1.6,19.5,810.0,910.22,676.54
2016,4,16,14,30,903.0,104.0,1.6,19.0,779.0,869.96,652.48
2016,4,16,14,45,881.5,107.0,1.65,19.0,739.5,820.88,621.43
2016,4,16,15,0,860.0,110.0,1.7,19.0,700.0,775.64,592.55
2016,4,16,15,15,845.0,107.5,1.65,19.0,657.5,722.49,556.37
2016,4,16,15,30,830.0,105.0,1.6,19.0,615.0,668.12,517.07
2016,4,16,15,45,790.5,109.0,1.6,19.0,564.5,604.5,470.07
2016,4,16,16,0,751.0,113.0,1.6,19.0,514.0,543.17,423.44
2016,4,16,16,15,662.5,115.0,1.55,18.5,443.5,456.85,357.26
2016,4,16,16,30,574.0,117.0,1.5,18.0,373.0,378.79,295.83
2016,4,16,16,45,504.5,119.5,1.45,18.0,324.5,314.05,242.85
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,260.31,198.0
2016,4,16,17,15,397.5,106.5,1.3,17.5,229.5,206.1,152.21
2016,4,16,17,30,360.0,91.0,1.2,17.0,183.0,156.33,110.17
2016,4,16,17,45,299.0,74.5,1.1,17.0,139.5,107.22,70.88
2016,4,16,18,0,238.0,58.0,1.0,17.0,96.0,65.97,40.86
2016,4,16,18,15,155.0,39.5,1.0,17.0,60.5,31.91,21.16
2016,4,16,18,30,72.0,21.0,1.0,17.0,25.0,17.15,1.88
2016,4,16,18,45,36.0,10.5,1.0,17.0,12.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,13.5,0.65,12.5,21.5,12.28,0.0
2016,4,17,6,0,208.0,27.0,0.7,13.0,43.0,21.18,10.59
2016,4,17,6,15,315.0,40.0,0.75,13.0,85.5,42.82,24.17
2016,4,17,6,30,422.0,53.0,0.8,13.0,128.0,87.92,51.55
2016,4,17,6,45,499.0,61.5,0.9,13.5,178.5,137.89,89.16
2016,4,17,7,0,576.0,70.0,1.0,14.0,229.0,197.48,138.49
2016,4,17,7,15,625.0,77.0,1.0,14.5,282.0,256.96,190.16
2016,4,17,7,30,674.0,84.0,1.0,15.0,335.0,321.81,245.84
2016,4,17,7,45,712.0,88.5,1.0,15.5,388.0,384.74,298.89
2016,4,17,8,0,750.0,93.0,1.0,16.0,441.0,450.92,352.67
2016,4,17,8,15,775.5,97.0,1.0,16.0,492.0,513.0,402.17
2016,4,17,8,30,801.0,101.0,1.0,16.0,543.0,575.82,450.5
2016,4,17,8,45,820.0,104.5,1.05,16.5,590.0,634.75,493.91
2016,4,17,9,0,839.0,108.0,1.1,17.0,637.0,693.37,535.69
2016,4,17,9,15,853.5,110.5,1.15,17.5,679.0,747.04,572.42
2016,4,17,9,30,868.0,113.0,1.2,18.0,721.0,799.33,605.96
2016,4,17,9,45,883.5,113.0,1.25,18.5,759.0,841.92,632.4
2016,4,17,10,0,899.0,113.0,1.3,19.0,797.0,888.15,661.02
2016,4,17,10,15,907.0,114.5,1.3,19.0,827.0,927.12,685.02
2016,4,17,10,30,915.0,116.0,1.3,19.0,857.0,963.18,707.0
2016,4,17,10,45,920.0,117.5,1.35,19.5,880.0,993.31,724.52
2016,4,17,11,0,925.0,119.0,1.4,20.0,903.0,1020.0,739.86
2016,4,17,11,15,928.5,120.0,1.45,20.0,918.0,1041.15,753.14
2016,4,17,11,30,932.0,121.0,1.5,20.0,933.0,1058.57,764.22
2016,4,17,11,45,932.5,122.0,1.55,20.5,940.0,1069.15,769.7
2016,4,17,12,0,933.0,123.0,1.6,21.0,947.0,1075.81,772.91
2016,4,17,12,15,933.0,122.5,1.55,21.0,946.0,1076.46,772.35
2016,4,17,12,30,933.0,122.0,1.5,21.0,945.0,1073.14,769.51
2016,4,17,12,45,930.0,122.0,1.5,21.0,936.0,1063.4,763.71
2016,4,17,13,0,927.0,122.0,1.5,21.0,927.0,1049.79,755.68
2016,4,17,13,15,923.0,121.0,1.4,21.0,910.0,1030.4,742.48
2016,4,17,13,30,919.0,120.0,1.3,21.0,893.0,1007.35,727.13
2016,4,17,13,45,913.5,118.0,1.25,21.0,869.0,978.34,708.94
2016,4,17,14,0,908.0,116.0,1.2,21.0,845.0,946.0,688.7
2016,4,17,14,15,899.5,114.5,1.1,21.0,813.0,908.4,664.25
2016,4,17,14,30,891.0,113.0,1.0,21.0,781.0,868.02,637.97
2016,4,17,14,45,881.5,109.5,0.95,21.0,744.0,822.24,608.77
2016,4,17,15,0,872.0,106.0,0.9,21.0,707.0,774.21,577.83
2016,4,17,15,15,857.5,103.5,0.8,21.0,664.0,725.92,545.52
2016,4,17,15,30,843.0,101.0,0.7,21.0,621.0,671.36,506.61
2016,4,17,15,45,826.0,96.5,0.65,21.0,573.5,612.23,464.21
2016,4,17,16,0,809.0,92.0,0.6,21.0,526.0,552.71,420.23
2016,4,17,16,15,783.5,88.0,0.55,20.5,475.5,489.37,372.68
2016,4,17,16,30,758.0,84.0,0.5,20.0,425.0,427.21,324.2
2016,4,17,16,45,725.0,79.0,0.45,20.0,372.5,362.71,271.67
2016,4,17,17,0,692.0,74.0,0.4,20.0,320.0,299.92,219.0
2016,4,17,17,15,643.0,67.5,0.45,19.5,267.5,235.48,165.15
2016,4,17,17,30,594.0,61.0,0.5,19.0,215.0,176.49,115.59
2016,4,17,17,45,520.5,52.5,0.55,18.5,165.0,118.18,69.66
2016,4,17,18,0,447.0,44.0,0.6,18.0,115.0,69.09,36.12
2016,4,17,18,15,330.5,32.0,0.65,17.5,74.0,26.08,16.33
2016,4,17,18,30,214.0,20.0,0.7,17.0,33.0,16.23,2.76
2016,4,17,18,45,107.0,10.0,0.8,17.0,16.5,9.1,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.5,13.5,0.6,14.0,24.5,12.28,0.0
2016,4,18,6,0,265.0,27.0,0.6,14.0,49.0,21.98,11.7
2016,4,18,6,15,374.0,39.0,0.55,14.5,93.5,43.99,23.71
2016,4,18,6,30,483.0,51.0,0.5,15.0,138.0,92.26,52.21
2016,4,18,6,45,549.5,59.5,0.5,15.5,189.5,144.5,91.62
2016,4,18,7,0,616.0,68.0,0.5,16.0,241.0,204.96,141.56
2016,4,18,7,15,663.0,74.5,0.5,16.5,294.5,265.84,193.77
2016,4,18,7,30,710.0,81.0,0.5,17.0,348.0,331.78,249.47
2016,4,18,7,45,740.0,87.0,0.5,18.0,401.0,395.0,301.25
2016,4,18,8,0,770.0,93.0,0.5,19.0,454.0,460.91,352.85
2016,4,18,8,15,795.0,97.0,0.5,19.5,505.0,523.46,400.5
2016,4,18,8,30,820.0,101.0,0.5,20.0,556.0,586.97,446.9
2016,4,18,8,45,837.0,104.5,0.55,21.0,603.0,645.55,487.67
2016,4,18,9,0,854.0,108.0,0.6,22.0,650.0,703.57,526.53
2016,4,18,9,15,868.0,110.5,0.6,22.0,692.0,757.49,562.27
2016,4,18,9,30,882.0,113.0,0.6,22.0,734.0,809.93,594.9
2016,4,18,9,45,896.5,112.5,0.65,22.0,771.5,851.72,620.99
2016,4,18,10,0,911.0,112.0,0.7,22.0,809.0,896.97,649.23
2016,4,18,10,15,918.5,113.5,0.7,21.5,838.5,935.81,673.42
2016,4,18,10,30,926.0,115.0,0.7,21.0,868.0,971.66,695.7
2016,4,18,10,45,931.5,116.0,0.75,21.0,890.5,1001.94,714.22
2016,4,18,11,0,937.0,117.0,0.8,21.0,913.0,1028.77,730.7
2016,4,18,11,15,939.5,117.5,0.8,21.0,928.0,1048.56,741.85
2016,4,18,11,30,942.0,118.0,0.8,21.0,943.0,1064.54,750.83
2016,4,18,11,45,942.0,119.5,0.85,21.0,949.5,1075.17,757.88
2016,4,18,12,0,942.0,121.0,0.9,21.0,956.0,1081.82,762.73
2016,4,18,12,15,941.0,121.0,0.85,21.0,955.0,1081.93,761.5
2016,4,18,12,30,940.0,121.0,0.8,21.0,954.0,1078.05,758.07
2016,4,18,12,45,929.5,125.5,0.8,21.0,942.5,1065.36,750.68
2016,4,18,13,0,919.0,130.0,0.8,21.0,931.0,1048.91,741.23
2016,4,18,13,15,915.0,129.0,0.8,21.0,914.0,1029.61,730.16
2016,4,18,13,30,911.0,128.0,0.8,21.0,897.0,1006.69,716.95
2016,4,18,13,45,898.0,130.5,0.85,21.0,871.0,975.47,699.64
2016,4,18,14,0,885.0,133.0,0.9,21.0,845.0,941.32,680.39
2016,4,18,14,15,876.0,131.0,0.9,20.5,813.5,911.48,664.05
2016,4,18,14,30,867.0,129.0,0.9,20.0,782.0,870.21,640.05
2016,4,18,14,45,849.0,129.5,0.9,20.0,743.5,821.91,609.97
2016,4,18,15,0,831.0,130.0,0.9,20.0,705.0,772.05,578.48
2016,4,18,15,15,815.5,127.0,0.9,19.5,662.0,719.21,544.27
2016,4,18,15,30,800.0,124.0,0.9,19.0,619.0,665.28,507.69
2016,4,18,15,45,778.0,120.0,0.95,19.0,571.0,606.55,465.95
2016,4,18,16,0,756.0,116.0,1.0,19.0,523.0,546.78,421.95
2016,4,18,16,15,728.0,111.0,1.0,18.5,472.5,483.58,374.14
2016,4,18,16,30,700.0,106.0,1.0,18.0,422.0,421.97,325.67
2016,4,18,16,45,523.5,115.5,1.05,18.0,335.5,315.98,242.74
2016,4,18,17,0,347.0,125.0,1.1,18.0,249.0,233.47,178.05
2016,4,18,17,15,300.5,113.0,1.15,17.0,208.0,182.95,136.73
2016,4,18,17,30,254.0,101.0,1.2,16.0,167.0,141.58,102.81
2016,4,18,17,45,217.5,80.5,1.25,15.5,128.5,99.89,68.92
2016,4,18,18,0,181.0,60.0,1.3,15.0,90.0,63.16,41.05
2016,4,18,18,15,118.0,41.0,1.3,14.5,58.0,32.73,22.31
2016,4,18,18,30,55.0,22.0,1.3,14.0,26.0,17.94,4.89
2016,4,18,18,45,27.5,11.0,1.35,14.0,13.0,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,0.9,13.0,25.0,12.24,0.0
2016,4,19,6,0,230.0,31.0,0.9,13.0,50.0,24.28,14.02
2016,4,19,6,15,337.0,44.0,0.85,13.0,94.5,47.78,27.59
2016,4,19,6,30,444.0,57.0,0.8,13.0,139.0,94.48,56.1
2016,4,19,6,45,523.5,64.5,0.75,13.5,191.0,145.44,94.42
2016,4,19,7,0,603.0,72.0,0.7,14.0,243.0,206.29,144.53
2016,4,19,7,15,650.0,78.5,0.65,14.5,296.5,266.39,196.45
2016,4,19,7,30,697.0,85.0,0.6,15.0,350.0,331.56,251.81
2016,4,19,7,45,737.0,88.0,0.6,16.0,404.0,395.11,304.16
2016,4,19,8,0,777.0,91.0,0.6,17.0,458.0,462.51,357.37
2016,4,19,8,15,801.0,95.0,0.65,17.5,509.0,524.83,405.78
2016,4,19,8,30,825.0,99.0,0.7,18.0,560.0,587.99,453.03
2016,4,19,8,45,842.0,102.5,0.75,18.5,606.5,646.72,495.44
2016,4,19,9,0,859.0,106.0,0.8,19.0,653.0,704.88,536.05
2016,4,19,9,15,872.0,108.5,0.85,19.0,695.5,758.19,572.69
2016,4,19,9,30,885.0,111.0,0.9,19.0,738.0,804.54,602.74
2016,4,19,9,45,889.0,116.5,0.95,19.5,773.0,849.43,630.4
2016,4,19,10,0,893.0,122.0,1.0,20.0,808.0,891.53,655.86
2016,4,19,10,15,900.5,124.0,1.0,20.0,837.5,930.2,679.28
2016,4,19,10,30,908.0,126.0,1.0,20.0,867.0,965.95,700.66
2016,4,19,10,45,908.5,130.0,1.05,20.0,888.0,994.04,718.06
2016,4,19,11,0,909.0,134.0,1.1,20.0,909.0,1018.52,733.31
2016,4,19,11,15,912.0,135.0,1.05,20.0,924.0,1038.73,744.03
2016,4,19,11,30,915.0,136.0,1.0,20.0,939.0,1055.26,752.5
2016,4,19,11,45,723.0,243.5,1.0,20.5,881.0,1002.39,717.8
2016,4,19,12,0,531.0,351.0,1.0,21.0,823.0,919.04,659.68
2016,4,19,12,15,514.5,355.5,1.0,20.5,813.0,907.65,654.37
2016,4,19,12,30,498.0,360.0,1.0,20.0,803.0,893.66,646.45
2016,4,19,12,45,498.5,354.5,1.05,20.0,794.5,884.26,641.67
2016,4,19,13,0,499.0,349.0,1.1,20.0,786.0,872.36,635.2
2016,4,19,13,15,498.5,339.5,1.15,19.5,769.0,853.07,625.18
2016,4,19,13,30,498.0,330.0,1.2,19.0,752.0,831.46,613.57
2016,4,19,13,45,422.0,348.0,1.25,19.0,699.0,764.81,568.41
2016,4,19,14,0,346.0,366.0,1.3,19.0,646.0,689.8,517.16
2016,4,19,14,15,297.5,362.5,1.35,18.5,596.5,631.38,478.0
2016,4,19,14,30,249.0,359.0,1.4,18.0,547.0,574.93,439.06
2016,4,19,14,45,230.5,342.5,1.45,18.0,510.0,521.06,401.3
2016,4,19,15,0,212.0,326.0,1.5,18.0,473.0,479.44,371.61
2016,4,19,15,15,219.0,303.5,1.5,17.5,447.5,450.89,352.07
2016,4,19,15,30,226.0,281.0,1.5,17.0,422.0,421.21,331.13
2016,4,19,15,45,158.5,258.5,1.55,16.5,353.5,345.23,273.3
2016,4,19,16,0,91.0,236.0,1.6,16.0,285.0,269.75,214.76
2016,4,19,16,15,85.0,212.5,1.6,15.5,255.0,238.46,190.73
2016,4,19,16,30,79.0,189.0,1.6,15.0,225.0,207.91,166.62
2016,4,19,16,45,188.0,161.0,1.6,15.0,232.5,221.57,176.29
2016,4,19,17,0,297.0,133.0,1.6,15.0,240.0,220.61,171.64
2016,4,19,17,15,256.5,118.5,1.55,14.5,200.5,176.1,134.09
2016,4,19,17,30,216.0,104.0,1.5,14.0,161.0,136.42,100.99
2016,4,19,17,45,191.5,82.5,1.45,13.5,125.0,97.88,69.0
2016,4,19,18,0,167.0,61.0,1.4,13.0,89.0,62.84,41.68
2016,4,19,18,15,109.5,42.0,1.3,12.5,57.5,33.37,23.17
2016,4,19,18,30,52.0,23.0,1.2,12.0,26.0,18.72,6.39
2016,4,19,18,45,26.0,11.5,1.15,12.0,13.0,10.46,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,5,45,122.0,15.0,1.6,11.0,26.0,11.82,0.0
2016,4,20,6,0,244.0,30.0,1.7,11.0,52.0,24.38,14.57
2016,4,20,6,15,346.5,42.0,1.7,11.5,95.5,46.54,26.36
2016,4,20,6,30,449.0,54.0,1.7,12.0,139.0,92.59,54.54
2016,4,20,6,45,224.5,69.0,1.75,12.5,111.5,99.73,69.79
2016,4,20,7,0,0.0,84.0,1.8,13.0,84.0,73.96,57.89
2016,4,20,7,15,0.0,102.5,1.75,13.0,102.5,90.54,71.96
2016,4,20,7,30,0.0,121.0,1.7,13.0,121.0,107.27,85.86
2016,4,20,7,45,142.5,156.5,1.65,13.5,224.5,204.77,164.93
2016,4,20,8,0,285.0,192.0,1.6,14.0,328.0,319.62,256.8
2016,4,20,8,15,336.5,204.0,1.55,14.0,381.5,376.48,301.96
2016,4,20,8,30,388.0,216.0,1.5,14.0,435.0,438.34,350.42
2016,4,20,8,45,276.5,256.5,1.5,14.5,419.5,429.83,341.72
2016,4,20,9,0,165.0,297.0,1.5,15.0,404.0,401.07,317.09
2016,4,20,9,15,215.0,312.5,1.45,15.0,460.5,462.02,363.77
2016,4,20,9,30,265.0,328.0,1.4,15.0,517.0,537.13,419.22
2016,4,20,9,45,227.0,351.5,1.4,15.5,519.0,531.82,412.57
2016,4,20,10,0,189.0,375.0,1.4,16.0,521.0,533.23,411.24
2016,4,20,10,15,319.5,351.5,1.4,16.0,609.0,644.48,494.15
2016,4,20,10,30,450.0,328.0,1.4,16.0,697.0,762.78,578.27
2016,4,20,10,45,296.0,378.5,1.4,16.5,624.0,671.31,508.12
2016,4,20,11,0,142.0,429.0,1.4,17.0,551.0,569.64,431.25
2016,4,20,11,15,532.5,271.5,1.35,17.0,739.0,821.07,618.15
2016,4,20,11,30,923.0,114.0,1.3,17.0,927.0,1039.87,760.29
2016,4,20,11,45,699.5,240.0,1.3,17.0,859.0,974.35,715.04
2016,4,20,12,0,476.0,366.0,1.3,17.0,791.0,877.71,646.41
2016,4,20,12,15,325.5,409.5,1.3,17.0,700.0,758.55,564.02
2016,4,20,12,30,175.0,453.0,1.3,17.0,609.0,636.42,476.79
2016,4,20,12,45,238.0,437.5,1.3,17.0,647.5,681.21,511.27
2016,4,20,13,0,301.0,422.0,1.3,17.0,686.0,738.34,551.91
2016,4,20,13,15,284.0,417.5,1.3,17.0,663.5,711.26,532.65
2016,4,20,13,30,267.0,413.0,1.3,17.0,641.0,683.36,513.63
2016,4,20,13,45,260.5,402.0,1.3,17.0,619.0,657.97,496.63
2016,4,20,14,0,254.0,391.0,1.3,17.0,597.0,631.76,478.91
2016,4,20,14,15,333.0,352.0,1.3,16.5,611.5,650.48,496.14
2016,4,20,14,30,412.0,313.0,1.3,16.0,626.0,673.31,515.45
2016,4,20,14,45,613.5,219.5,1.3,16.0,660.0,726.36,557.79
2016,4,20,15,0,815.0,126.0,1.3,16.0,694.0,753.54,580.37
2016,4,20,15,15,799.5,123.0,1.25,15.5,651.5,701.54,544.0
2016,4,20,15,30,784.0,120.0,1.2,15.0,609.0,648.51,506.32
2016,4,20,15,45,765.0,115.0,1.2,15.0,562.5,590.65,463.5
2016,4,20,16,0,746.0,110.0,1.2,15.0,516.0,533.02,419.49
2016,4,20,16,15,718.5,105.5,1.15,14.5,466.5,471.34,371.33
2016,4,20,16,30,691.0,101.0,1.1,14.0,417.0,411.22,322.7
2016,4,20,16,45,650.0,96.5,1.05,14.0,365.0,347.85,269.54
2016,4,20,17,0,609.0,92.0,1.0,14.0,313.0,288.3,218.26
2016,4,20,17,15,558.5,84.0,0.9,13.5,262.0,227.2,165.69
2016,4,20,17,30,508.0,76.0,0.8,13.0,211.0,171.88,118.28
2016,4,20,17,45,432.5,65.5,0.75,13.0,163.0,117.1,74.4
2016,4,20,18,0,357.0,55.0,0.7,13.0,115.0,70.08,41.2
2016,4,20,18,15,252.0,40.0,0.6,12.5,75.0,30.99,21.21
2016,4,20,18,30,147.0,25.0,0.5,12.0,35.0,19.6,7.78
2016,4,20,18,45,73.5,12.5,0.45,12.0,17.5,11.37,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,14.5,1.3,11.5,14.5,12.77,0.0
2016,4,21,6,0,0.0,29.0,1.3,12.0,29.0,25.21,15.47
2016,4,21,6,15,16.0,49.5,1.3,12.0,53.0,42.65,30.07
2016,4,21,6,30,32.0,70.0,1.3,12.0,77.0,63.55,47.45
2016,4,21,6,45,44.0,92.5,1.35,12.0,104.0,88.01,68.03
2016,4,21,7,0,56.0,115.0,1.4,12.0,131.0,114.4,90.34
2016,4,21,7,15,68.0,136.0,1.4,12.0,160.0,141.27,112.99
2016,4,21,7,30,80.0,157.0,1.4,12.0,189.0,169.76,136.84
2016,4,21,7,45,52.5,168.5,1.45,12.5,190.5,174.83,141.27
2016,4,21,8,0,25.0,180.0,1.5,13.0,192.0,172.74,139.24
2016,4,21,8,15,42.0,209.0,1.5,13.0,232.0,214.85,173.33
2016,4,21,8,30,59.0,238.0,1.5,13.0,272.0,255.38,205.58
2016,4,21,8,45,55.5,256.0,1.5,13.5,290.0,274.33,219.61
2016,4,21,9,0,52.0,274.0,1.5,14.0,308.0,292.89,233.18
2016,4,21,9,15,175.0,298.5,1.5,14.0,422.0,418.72,332.54
2016,4,21,9,30,298.0,323.0,1.5,14.0,536.0,557.04,437.0
2016,4,21,9,45,389.5,307.0,1.55,14.5,600.0,629.31,489.71
2016,4,21,10,0,481.0,291.0,1.6,15.0,664.0,718.67,553.63
2016,4,21,10,15,299.5,347.5,1.65,15.0,582.5,622.17,479.61
2016,4,21,10,30,118.0,404.0,1.7,15.0,501.0,512.28,395.01
2016,4,21,10,45,121.5,416.0,1.75,15.5,518.5,532.17,409.46
2016,4,21,11,0,125.0,428.0,1.8,16.0,536.0,551.66,422.6
2016,4,21,11,15,84.0,406.5,1.8,16.0,479.5,477.96,367.45
2016,4,21,11,30,43.0,385.0,1.8,16.0,423.0,416.86,321.17
2016,4,21,11,45,44.5,387.0,1.85,16.0,426.5,421.08,324.74
2016,4,21,12,0,46.0,389.0,1.9,16.0,430.0,425.02,327.76
2016,4,21,12,15,39.0,378.0,1.95,16.0,413.0,406.78,314.04
2016,4,21,12,30,32.0,367.0,2.0,16.0,396.0,388.3,300.21
2016,4,21,12,45,32.0,363.5,2.05,16.0,392.5,384.29,297.49
2016,4,21,13,0,32.0,360.0,2.1,16.0,389.0,380.04,294.55
2016,4,21,13,15,71.5,390.0,2.1,16.0,452.0,447.93,346.98
2016,4,21,13,30,111.0,420.0,2.1,16.0,515.0,514.23,396.95
2016,4,21,13,45,90.5,398.0,2.15,16.0,474.0,469.45,363.44
2016,4,21,14,0,70.0,376.0,2.2,16.0,433.0,425.51,330.83
2016,4,21,14,15,84.0,368.5,2.2,15.5,434.5,427.13,333.79
2016,4,21,14,30,98.0,361.0,2.2,15.0,436.0,427.51,335.57
2016,4,21,14,45,83.5,337.0,2.2,15.0,398.5,387.44,305.25
2016,4,21,15,0,69.0,313.0,2.2,15.0,361.0,348.48,275.65
2016,4,21,15,15,200.5,288.5,2.2,14.5,417.0,421.74,336.39
2016,4,21,15,30,332.0,264.0,2.2,14.0,473.0,480.83,384.21
2016,4,21,15,45,166.0,179.0,2.2,14.0,283.5,272.09,219.68
2016,4,21,16,0,0.0,94.0,2.2,14.0,94.0,83.32,64.4
2016,4,21,16,15,0.0,104.0,2.2,13.5,104.0,92.28,72.49
2016,4,21,16,30,0.0,114.0,2.2,13.0,114.0,101.2,80.37
2016,4,21,16,45,0.0,69.0,2.2,13.0,69.0,61.0,46.61
2016,4,21,17,0,0.0,24.0,2.2,13.0,24.0,21.13,12.59
2016,4,21,17,15,0.0,20.0,2.15,12.5,20.0,17.59,9.61
2016,4,21,17,30,0.0,16.0,2.1,12.0,16.0,14.06,6.57
2016,4,21,17,45,0.0,12.5,2.1,12.0,12.5,10.98,3.85
2016,4,21,18,0,0.0,9.0,2.1,12.0,9.0,7.9,1.11
2016,4,21,18,15,0.0,6.0,2.1,12.0,6.0,5.26,0.0
2016,4,21,18,30,0.0,3.0,2.1,12.0,3.0,2.63,0.0
2016,4,21,18,45,0.0,1.5,2.1,12.0,1.5,1.36,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,11.0,12.5,11.0,0.0
2016,4,22,6,0,0.0,25.0,3.1,11.0,25.0,22.04,13.04
2016,4,22,6,15,0.0,44.5,3.15,11.0,44.5,38.61,27.16
2016,4,22,6,30,0.0,64.0,3.2,11.0,64.0,55.57,42.2
2016,4,22,6,45,5.0,84.5,3.3,11.0,86.0,74.53,58.57
2016,4,22,7,0,10.0,105.0,3.4,11.0,108.0,94.38,75.52
2016,4,22,7,15,16.5,124.5,3.45,11.0,131.0,114.59,92.57
2016,4,22,7,30,23.0,144.0,3.5,11.0,154.0,135.72,110.27
2016,4,22,7,45,11.5,146.0,3.6,11.0,151.5,134.57,109.24
2016,4,22,8,0,0.0,148.0,3.7,11.0,149.0,131.88,106.7
2016,4,22,8,15,1.0,156.5,3.75,11.0,157.5,140.28,113.38
2016,4,22,8,30,2.0,165.0,3.8,11.0,166.0,148.78,120.11
2016,4,22,8,45,1.0,90.5,3.9,11.0,91.0,80.85,62.98
2016,4,22,9,0,0.0,16.0,4.0,11.0,16.0,14.13,6.39
2016,4,22,9,15,0.0,64.5,4.1,11.0,64.5,57.15,42.79
2016,4,22,9,30,0.0,113.0,4.2,11.0,113.0,100.59,79.01
2016,4,22,9,45,62.5,245.0,4.3,11.0,293.5,281.31,228.72
2016,4,22,10,0,125.0,377.0,4.4,11.0,474.0,479.91,385.99
2016,4,22,10,15,65.0,274.0,4.45,11.0,324.5,317.31,256.14
2016,4,22,10,30,5.0,171.0,4.5,11.0,175.0,158.38,125.95
2016,4,22,10,45,7.5,197.0,4.6,11.0,204.0,184.98,147.83
2016,4,22,11,0,10.0,223.0,4.7,11.0,233.0,211.85,169.57
2016,4,22,11,15,26.5,305.0,4.65,11.0,329.5,318.48,255.36
2016,4,22,11,30,43.0,387.0,4.6,11.0,426.0,418.48,333.78
2016,4,22,11,45,35.0,370.5,4.55,11.0,402.5,394.31,314.2
2016,4,22,12,0,27.0,354.0,4.5,11.0,379.0,369.82,294.73
2016,4,22,12,15,13.5,236.5,4.45,11.0,249.0,228.76,182.62
2016,4,22,12,30,0.0,119.0,4.4,11.0,119.0,106.57,82.92
2016,4,22,12,45,0.0,88.0,4.35,11.5,88.0,78.45,59.71
2016,4,22,13,0,0.0,57.0,4.3,12.0,57.0,50.69,36.65
2016,4,22,13,15,19.5,210.0,4.3,12.0,226.5,217.49,174.0
2016,4,22,13,30,39.0,363.0,4.3,12.0,396.0,387.28,308.65
2016,4,22,13,45,19.5,225.5,4.3,12.0,242.0,231.1,184.57
2016,4,22,14,0,0.0,88.0,4.3,12.0,88.0,78.23,59.6
2016,4,22,14,15,40.5,221.5,4.25,12.0,252.5,243.36,196.31
2016,4,22,14,30,81.0,355.0,4.2,12.0,417.0,406.85,326.61
2016,4,22,14,45,124.0,344.0,4.2,12.0,433.5,436.24,350.68
2016,4,22,15,0,167.0,333.0,4.2,12.0,450.0,450.56,363.32
2016,4,22,15,15,234.5,302.5,4.15,11.5,456.0,458.69,372.25
2016,4,22,15,30,302.0,272.0,4.1,11.0,462.0,468.19,381.69
2016,4,22,15,45,151.0,183.0,4.05,11.0,278.0,266.49,218.74
2016,4,22,16,0,0.0,94.0,4.0,11.0,94.0,83.32,65.26
2016,4,22,16,15,21.0,138.0,3.95,11.0,147.5,136.25,110.41
2016,4,22,16,30,42.0,182.0,3.9,11.0,201.0,184.33,150.7
2016,4,22,16,45,21.0,143.0,3.85,11.0,152.5,134.89,109.47
2016,4,22,17,0,0.0,104.0,3.8,11.0,104.0,91.94,73.62
2016,4,22,17,15,0.0,87.5,3.7,10.5,87.5,77.15,61.24
2016,4,22,17,30,0.0,71.0,3.6,10.0,71.0,62.49,48.7
2016,4,22,17,45,0.0,55.0,3.5,10.0,55.0,48.39,36.35
2016,4,22,18,0,0.0,39.0,3.4,10.0,39.0,34.41,23.96
2016,4,22,18,15,0.0,26.0,3.3,10.0,26.0,22.91,14.48
2016,4,22,18,30,0.0,13.0,3.2,10.0,13.0,11.43,2.9
2016,4,22,18,45,0.0,6.5,3.1,10.0,6.5,5.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,140.0,17.0,2.05,9.5,31.0,13.36,0.0
2016,4,23,6,0,280.0,34.0,2.1,10.0,62.0,27.63,18.06
2016,4,23,6,15,379.5,44.5,2.1,10.0,107.0,50.88,29.01
2016,4,23,6,30,479.0,55.0,2.1,10.0,152.0,97.58,57.9
2016,4,23,6,45,530.5,65.0,2.15,10.5,201.0,148.59,98.4
2016,4,23,7,0,582.0,75.0,2.2,11.0,250.0,205.88,147.86
2016,4,23,7,15,626.5,81.5,2.2,11.0,302.0,263.86,199.77
2016,4,23,7,30,671.0,88.0,2.2,11.0,354.0,326.58,255.54
2016,4,23,7,45,698.0,94.5,2.2,11.5,404.0,386.51,307.78
2016,4,23,8,0,725.0,101.0,2.2,12.0,454.0,448.43,359.94
2016,4,23,8,15,749.0,105.0,2.2,12.0,503.0,507.93,409.22
2016,4,23,8,30,773.0,109.0,2.2,12.0,552.0,568.16,457.53
2016,4,23,8,45,790.0,113.0,2.2,12.5,597.5,624.44,500.48
2016,4,23,9,0,807.0,117.0,2.2,13.0,643.0,680.28,541.71
2016,4,23,9,15,821.0,119.5,2.2,13.0,683.5,731.66,579.5
2016,4,23,9,30,835.0,122.0,2.2,13.0,724.0,781.68,614.01
2016,4,23,9,45,855.5,119.0,2.25,13.5,761.5,829.61,645.66
2016,4,23,10,0,876.0,116.0,2.3,14.0,799.0,869.28,671.1
2016,4,23,10,15,490.0,259.0,2.3,14.0,643.5,711.83,554.13
2016,4,23,10,30,104.0,402.0,2.3,14.0,488.0,483.4,376.3
2016,4,23,10,45,291.5,373.0,2.3,14.5,623.0,659.27,511.36
2016,4,23,11,0,479.0,344.0,2.3,15.0,758.0,829.54,633.55
2016,4,23,11,15,397.0,384.0,2.3,15.0,731.0,787.42,600.05
2016,4,23,11,30,315.0,424.0,2.3,15.0,704.0,753.98,574.03
2016,4,23,11,45,176.0,403.0,2.35,15.0,560.0,582.85,449.02
2016,4,23,12,0,37.0,382.0,2.4,15.0,416.0,407.98,316.11
2016,4,23,12,15,33.0,371.0,2.45,14.5,401.5,392.81,306.06
2016,4,23,12,30,29.0,360.0,2.5,14.0,387.0,377.42,294.99
2016,4,23,12,45,25.5,343.5,2.65,14.0,367.5,356.81,279.52
2016,4,23,13,0,22.0,327.0,2.8,14.0,348.0,322.41,253.32
2016,4,23,13,15,204.0,351.5,2.85,14.0,527.5,563.51,442.83
2016,4,23,13,30,386.0,376.0,2.9,14.0,707.0,755.02,585.58
2016,4,23,13,45,339.0,380.5,2.95,14.0,665.5,705.48,547.91
2016,4,23,14,0,292.0,385.0,3.0,14.0,624.0,656.76,512.22
2016,4,23,14,15,159.0,339.5,3.05,13.5,469.0,473.39,374.55
2016,4,23,14,30,26.0,294.0,3.1,13.0,314.0,300.19,238.52
2016,4,23,14,45,416.0,213.0,3.15,13.0,506.5,556.6,448.96
2016,4,23,15,0,806.0,132.0,3.2,13.0,699.0,749.32,598.51
2016,4,23,15,15,409.5,173.0,3.15,13.0,461.0,471.45,381.68
