Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,13.0,214.0,3.1,13.0,223.0,201.28,160.97
2016,4,23,15,45,85.5,229.5,3.1,13.0,277.5,264.35,214.26
2016,4,23,16,0,158.0,245.0,3.1,13.0,332.0,319.61,259.21
2016,4,23,16,15,168.0,221.0,3.05,12.5,306.0,291.25,236.56
2016,4,23,16,30,178.0,197.0,3.0,12.0,280.0,261.69,212.51
2016,4,23,16,45,110.0,170.0,3.0,12.0,219.0,198.73,160.82
2016,4,23,17,0,42.0,143.0,3.0,12.0,158.0,141.47,114.07
2016,4,23,17,15,265.5,113.0,2.9,11.5,187.5,171.83,132.22
2016,4,23,17,30,489.0,83.0,2.8,11.0,217.0,173.02,121.81
2016,4,23,17,45,416.5,72.0,2.75,11.0,169.0,117.47,76.42
2016,4,23,18,0,344.0,61.0,2.7,11.0,121.0,73.27,45.03
2016,4,23,18,15,240.0,45.5,2.65,10.5,81.0,35.12,25.18
2016,4,23,18,30,136.0,30.0,2.6,10.0,41.0,23.46,12.41
2016,4,23,18,45,68.0,15.0,2.6,10.0,20.5,13.64,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,5,45,124.0,19.5,3.9,9.0,33.0,15.29,2.01
2016,4,24,6,0,248.0,39.0,4.0,9.0,66.0,30.35,20.63
2016,4,24,6,15,347.5,52.0,4.0,9.5,111.5,55.04,33.2
2016,4,24,6,30,447.0,65.0,4.0,10.0,157.0,103.81,64.61
2016,4,24,6,45,514.0,74.0,4.05,10.5,208.0,154.46,104.35
2016,4,24,7,0,581.0,83.0,4.1,11.0,259.0,213.39,154.74
2016,4,24,7,15,626.5,89.5,4.1,11.0,312.0,271.67,207.23
2016,4,24,7,30,672.0,96.0,4.1,11.0,365.0,334.82,263.84
2016,4,24,7,45,709.5,100.0,4.1,11.5,418.5,396.76,318.24
2016,4,24,8,0,747.0,104.0,4.1,12.0,472.0,461.82,373.68
2016,4,24,8,15,771.0,108.5,4.1,12.5,521.5,523.03,424.42
2016,4,24,8,30,795.0,113.0,4.1,13.0,571.0,584.83,473.97
2016,4,24,8,45,818.5,114.0,4.1,13.5,618.5,643.32,519.55
2016,4,24,9,0,842.0,115.0,4.1,14.0,666.0,701.86,563.79
2016,4,24,9,15,855.0,118.0,4.1,14.0,707.5,754.52,603.31
2016,4,24,9,30,868.0,121.0,4.1,14.0,749.0,805.66,639.34
2016,4,24,9,45,873.0,125.5,4.15,14.5,783.0,850.06,669.05
2016,4,24,10,0,878.0,130.0,4.2,15.0,817.0,891.81,696.53
2016,4,24,10,15,885.0,132.0,4.3,15.0,846.5,921.72,717.04
2016,4,24,10,30,892.0,134.0,4.4,15.0,876.0,956.12,741.01
2016,4,24,10,45,722.5,229.0,4.55,15.0,840.5,933.11,724.97
2016,4,24,11,0,553.0,324.0,4.7,15.0,805.0,879.58,683.07
2016,4,24,11,15,524.5,342.5,4.85,15.0,804.0,881.51,684.48
2016,4,24,11,30,496.0,361.0,5.0,15.0,803.0,880.04,683.12
2016,4,24,11,45,502.0,363.5,5.15,15.0,814.0,894.04,693.96
2016,4,24,12,0,508.0,366.0,5.3,15.0,825.0,905.59,703.03
2016,4,24,12,15,513.0,363.5,5.4,14.5,826.5,908.66,707.26
2016,4,24,12,30,518.0,361.0,5.5,14.0,828.0,909.09,709.73
2016,4,24,12,45,679.0,271.0,5.65,14.0,877.0,976.49,764.52
2016,4,24,13,0,840.0,181.0,5.8,14.0,926.0,1027.11,802.45
2016,4,24,13,15,686.5,254.0,5.85,13.5,855.0,946.23,745.88
2016,4,24,13,30,533.0,327.0,5.9,13.0,784.0,855.78,677.6
2016,4,24,13,45,544.0,310.0,5.95,13.0,766.0,834.3,663.4
2016,4,24,14,0,555.0,293.0,6.0,13.0,748.0,809.97,646.63
2016,4,24,14,15,684.5,227.0,6.0,13.0,767.0,840.17,673.32
2016,4,24,14,30,814.0,161.0,6.0,13.0,786.0,851.01,683.51
2016,4,24,14,45,698.5,190.5,6.05,13.0,708.5,760.55,615.06
2016,4,24,15,0,583.0,220.0,6.1,13.0,631.0,667.37,542.19
2016,4,24,15,15,584.5,202.5,6.1,12.5,593.5,626.53,511.94
2016,4,24,15,30,586.0,185.0,6.1,12.0,556.0,580.09,476.39
2016,4,24,15,45,531.5,186.5,6.1,12.0,504.5,512.36,421.46
2016,4,24,16,0,477.0,188.0,6.1,12.0,453.0,452.85,372.27
2016,4,24,16,15,575.0,154.0,6.1,11.5,443.5,439.68,360.91
2016,4,24,16,30,673.0,120.0,6.1,11.0,434.0,418.19,340.47
2016,4,24,16,45,629.0,114.5,6.1,11.0,381.0,353.84,283.64
2016,4,24,17,0,585.0,109.0,6.1,11.0,328.0,293.72,229.67
2016,4,24,17,15,534.5,99.5,6.05,10.5,276.5,232.91,175.52
2016,4,24,17,30,484.0,90.0,6.0,10.0,225.0,175.41,124.93
2016,4,24,17,45,429.5,76.0,6.0,10.0,177.0,122.18,80.39
2016,4,24,18,0,375.0,62.0,6.0,10.0,129.0,75.8,46.41
2016,4,24,18,15,271.0,46.5,5.95,9.5,87.0,35.92,26.03
2016,4,24,18,30,167.0,31.0,5.9,9.0,45.0,24.26,13.51
2016,4,24,18,45,83.5,15.5,5.9,9.0,22.5,14.1,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,4,25,5,45,201.0,16.5,4.45,6.5,38.5,13.0,2.12
2016,4,25,6,0,402.0,33.0,4.5,7.0,77.0,26.62,17.68
2016,4,25,6,15,497.5,41.5,4.5,7.0,125.5,53.34,28.3
2016,4,25,6,30,593.0,50.0,4.5,7.0,174.0,105.42,60.42
2016,4,25,6,45,653.5,56.0,4.55,7.5,228.0,163.26,106.96
2016,4,25,7,0,714.0,62.0,4.6,8.0,282.0,226.19,162.5
2016,4,25,7,15,753.5,66.5,4.55,8.5,336.5,288.46,219.91
2016,4,25,7,30,793.0,71.0,4.5,9.0,391.0,354.65,280.32
2016,4,25,7,45,820.0,74.5,4.5,9.5,444.5,418.26,337.57
2016,4,25,8,0,847.0,78.0,4.5,10.0,498.0,483.58,394.42
2016,4,25,8,15,867.5,81.0,4.45,10.5,548.5,545.09,446.27
2016,4,25,8,30,888.0,84.0,4.4,11.0,599.0,607.51,496.94
2016,4,25,8,45,902.0,87.0,4.35,11.5,646.0,665.74,542.57
2016,4,25,9,0,916.0,90.0,4.3,12.0,693.0,722.92,585.85
2016,4,25,9,15,927.0,92.0,4.3,12.0,734.5,775.54,624.32
2016,4,25,9,30,938.0,94.0,4.3,12.0,776.0,826.25,660.19
2016,4,25,9,45,943.0,97.5,4.3,12.5,811.0,871.47,690.33
2016,4,25,10,0,948.0,101.0,4.3,13.0,846.0,913.81,718.01
2016,4,25,10,15,954.0,102.5,4.3,13.0,875.0,951.91,743.75
2016,4,25,10,30,960.0,104.0,4.3,13.0,904.0,986.8,767.11
2016,4,25,10,45,962.0,105.5,4.35,13.5,925.0,1014.6,784.43
2016,4,25,11,0,964.0,107.0,4.4,14.0,946.0,1038.68,799.19
2016,4,25,11,15,966.0,108.0,4.45,14.0,960.0,1058.44,812.57
2016,4,25,11,30,968.0,109.0,4.5,14.0,974.0,1074.3,823.4
2016,4,25,11,45,966.0,110.5,4.55,14.0,979.5,1082.74,829.28
2016,4,25,12,0,964.0,112.0,4.6,14.0,985.0,1087.11,832.57
2016,4,25,12,15,963.0,112.0,4.6,14.0,983.0,1086.89,832.35
2016,4,25,12,30,962.0,112.0,4.6,14.0,981.0,1082.63,829.55
2016,4,25,12,45,957.0,113.0,4.65,14.5,970.5,1071.43,821.05
2016,4,25,13,0,952.0,114.0,4.7,15.0,960.0,1056.35,810.05
2016,4,25,13,15,948.0,113.5,4.75,15.0,942.5,1036.91,797.71
2016,4,25,13,30,944.0,113.0,4.8,15.0,925.0,1013.77,782.83
2016,4,25,13,45,935.0,113.5,4.85,15.0,899.5,983.46,762.92
2016,4,25,14,0,926.0,114.0,4.9,15.0,874.0,949.96,740.69
2016,4,25,14,15,917.5,112.5,4.95,14.5,842.0,911.88,716.42
2016,4,25,14,30,909.0,111.0,5.0,14.0,810.0,871.0,689.79
2016,4,25,14,45,896.0,109.5,5.05,14.0,772.0,824.0,657.01
2016,4,25,15,0,883.0,108.0,5.1,14.0,734.0,775.01,622.37
2016,4,25,15,15,868.5,105.5,5.1,13.5,690.5,726.18,587.68
2016,4,25,15,30,854.0,103.0,5.1,13.0,647.0,671.43,546.12
2016,4,25,15,45,834.0,100.5,5.15,13.0,599.0,612.4,499.18
2016,4,25,16,0,814.0,98.0,5.2,13.0,551.0,553.25,450.82
2016,4,25,16,15,789.0,94.0,5.2,12.5,500.0,490.36,398.73
2016,4,25,16,30,764.0,90.0,5.2,12.0,449.0,428.6,345.86
2016,4,25,16,45,728.5,85.5,5.2,12.0,396.0,362.78,287.67
2016,4,25,17,0,693.0,81.0,5.2,12.0,343.0,300.83,231.57
2016,4,25,17,15,645.0,75.0,5.15,11.5,290.0,237.68,174.79
2016,4,25,17,30,597.0,69.0,5.1,11.0,237.0,179.81,123.28
2016,4,25,17,45,525.5,61.0,5.05,11.0,186.5,122.71,76.22
2016,4,25,18,0,454.0,53.0,5.0,11.0,136.0,74.52,42.51
2016,4,25,18,15,343.0,41.5,4.85,10.5,92.5,33.35,23.72
2016,4,25,18,30,232.0,30.0,4.7,10.0,49.0,23.53,13.22
2016,4,25,18,45,116.0,15.0,4.6,9.5,24.5,13.64,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,143.0,19.5,3.1,7.5,36.0,15.26,4.46
2016,4,26,6,0,286.0,39.0,3.2,8.0,72.0,30.32,20.96
2016,4,26,6,15,380.5,50.5,3.2,8.5,117.5,57.2,34.15
2016,4,26,6,30,475.0,62.0,3.2,9.0,163.0,104.52,64.21
2016,4,26,6,45,524.5,72.5,3.25,9.5,212.5,155.4,105.08
2016,4,26,7,0,574.0,83.0,3.3,10.0,262.0,212.31,154.56
2016,4,26,7,15,461.0,114.5,3.25,10.0,275.0,243.93,189.2
2016,4,26,7,30,348.0,146.0,3.2,10.0,288.0,260.09,208.58
2016,4,26,7,45,513.0,125.0,3.2,10.5,365.0,336.19,271.55
2016,4,26,8,0,678.0,104.0,3.2,11.0,442.0,429.41,348.41
2016,4,26,8,15,574.5,153.5,3.1,11.0,460.0,463.11,376.93
2016,4,26,8,30,471.0,203.0,3.0,11.0,478.0,479.99,390.4
2016,4,26,8,45,427.0,236.0,2.9,11.0,500.0,510.72,413.94
2016,4,26,9,0,383.0,269.0,2.8,11.0,522.0,528.12,426.33
2016,4,26,9,15,339.5,300.0,2.75,11.5,534.5,546.71,438.36
2016,4,26,9,30,296.0,331.0,2.7,12.0,547.0,560.66,446.33
2016,4,26,9,45,366.0,323.0,2.7,12.5,603.0,623.42,493.62
2016,4,26,10,0,436.0,315.0,2.7,13.0,659.0,700.63,549.99
2016,4,26,10,15,421.5,334.5,2.75,13.0,677.0,723.79,565.41
2016,4,26,10,30,407.0,354.0,2.8,13.0,695.0,744.36,579.25
2016,4,26,10,45,467.5,345.5,2.9,13.5,746.5,805.3,623.12
2016,4,26,11,0,528.0,337.0,3.0,14.0,798.0,866.71,666.31
2016,4,26,11,15,525.5,346.5,3.1,14.0,811.5,884.47,678.28
2016,4,26,11,30,523.0,356.0,3.2,14.0,825.0,899.68,688.86
2016,4,26,11,45,675.5,268.5,3.35,14.0,879.0,972.15,744.68
2016,4,26,12,0,828.0,181.0,3.5,14.0,933.0,1031.86,786.59
2016,4,26,12,15,828.0,181.0,3.55,14.0,931.5,1032.52,786.87
2016,4,26,12,30,828.0,181.0,3.6,14.0,930.0,1029.56,785.33
2016,4,26,12,45,853.0,162.5,3.7,14.0,928.0,1029.01,785.97
2016,4,26,13,0,878.0,144.0,3.8,14.0,926.0,1012.79,775.93
2016,4,26,13,15,874.0,143.5,3.85,14.0,909.5,994.5,764.28
2016,4,26,13,30,870.0,143.0,3.9,14.0,893.0,972.8,750.31
2016,4,26,13,45,855.5,146.0,3.95,14.0,867.5,951.27,736.48
2016,4,26,14,0,841.0,149.0,4.0,14.0,842.0,916.91,713.58
2016,4,26,14,15,689.0,209.5,4.0,14.0,763.5,824.42,647.98
2016,4,26,14,30,537.0,270.0,4.0,14.0,685.0,728.41,575.21
2016,4,26,14,45,662.5,207.0,4.05,14.0,694.5,746.04,592.35
2016,4,26,15,0,788.0,144.0,4.1,14.0,704.0,744.36,594.19
2016,4,26,15,15,661.0,174.0,4.1,13.5,624.5,650.6,522.65
2016,4,26,15,30,534.0,204.0,4.1,13.0,545.0,558.62,451.45
2016,4,26,15,45,497.0,199.5,4.15,13.0,498.5,502.35,407.31
2016,4,26,16,0,460.0,195.0,4.2,13.0,452.0,448.52,364.02
2016,4,26,16,15,370.0,192.0,4.15,12.5,386.5,367.13,298.34
2016,4,26,16,30,280.0,189.0,4.1,12.0,321.0,301.66,244.79
2016,4,26,16,45,333.0,158.0,4.1,11.5,297.5,273.98,220.34
2016,4,26,17,0,386.0,127.0,4.1,11.0,274.0,243.17,191.42
2016,4,26,17,15,341.0,116.0,4.0,10.5,231.5,194.82,149.4
2016,4,26,17,30,296.0,105.0,3.9,10.0,189.0,150.27,111.21
2016,4,26,17,45,248.0,87.5,3.8,10.0,148.0,107.52,75.97
2016,4,26,18,0,200.0,70.0,3.7,10.0,107.0,70.93,48.42
2016,4,26,18,15,141.0,51.0,3.6,9.5,73.0,40.15,29.89
2016,4,26,18,30,82.0,32.0,3.5,9.0,39.0,25.69,15.36
2016,4,26,18,45,41.0,16.0,3.45,9.0,19.5,13.14,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,9.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,9.0,10.0,9.1,0.0
2016,4,27,5,45,128.5,26.0,2.75,9.5,41.5,20.35,8.75
2016,4,27,6,0,257.0,42.0,3.0,10.0,73.0,32.55,22.82
2016,4,27,6,15,350.0,54.5,3.2,10.0,118.0,58.07,35.33
2016,4,27,6,30,443.0,67.0,3.4,10.0,163.0,106.0,66.6
2016,4,27,6,45,504.0,76.5,3.6,10.0,213.5,155.86,106.25
2016,4,27,7,0,565.0,86.0,3.8,10.0,264.0,213.21,155.81
2016,4,27,7,15,282.5,78.5,3.95,10.0,167.5,158.65,122.87
2016,4,27,7,30,0.0,71.0,4.1,10.0,71.0,62.78,48.68
2016,4,27,7,45,42.0,142.0,4.3,10.0,163.0,145.68,118.87
2016,4,27,8,0,84.0,213.0,4.5,10.0,255.0,233.86,192.37
2016,4,27,8,15,74.5,232.0,4.55,10.0,272.0,252.36,207.35
2016,4,27,8,30,65.0,251.0,4.6,10.0,289.0,269.78,221.25
2016,4,27,8,45,91.0,279.0,4.7,10.0,337.0,317.24,259.98
2016,4,27,9,0,117.0,307.0,4.8,10.0,385.0,375.34,306.82
2016,4,27,9,15,241.0,310.5,4.8,10.0,483.5,484.92,396.06
2016,4,27,9,30,365.0,314.0,4.8,10.0,582.0,596.43,484.94
2016,4,27,9,45,194.0,305.0,4.85,10.0,448.0,455.55,370.91
2016,4,27,10,0,23.0,296.0,4.9,10.0,314.0,289.32,233.48
2016,4,27,10,15,38.5,336.0,4.9,10.0,368.0,353.99,285.67
2016,4,27,10,30,54.0,376.0,4.9,10.0,422.0,409.83,329.71
2016,4,27,10,45,34.0,324.0,4.95,10.0,353.5,341.14,274.53
2016,4,27,11,0,14.0,272.0,5.0,10.0,285.0,261.26,209.95
2016,4,27,11,15,58.5,359.0,5.0,10.0,412.0,402.22,323.71
2016,4,27,11,30,103.0,446.0,5.0,10.0,539.0,535.68,427.97
2016,4,27,11,45,60.5,379.0,5.0,10.5,434.0,426.36,340.93
2016,4,27,12,0,18.0,312.0,5.0,11.0,329.0,304.14,242.92
2016,4,27,12,15,25.5,343.5,5.0,11.0,367.0,356.12,284.52
2016,4,27,12,30,33.0,375.0,5.0,11.0,405.0,395.14,315.25
2016,4,27,12,45,142.5,409.0,5.05,11.5,536.5,551.96,439.87
2016,4,27,13,0,252.0,443.0,5.1,12.0,668.0,704.87,556.85
2016,4,27,13,15,557.5,300.5,5.1,12.0,786.5,861.72,682.21
2016,4,27,13,30,863.0,158.0,5.1,12.0,905.0,990.43,778.77
2016,4,27,13,45,862.0,153.0,5.15,12.0,882.0,963.09,759.44
2016,4,27,14,0,861.0,148.0,5.2,12.0,859.0,932.38,738.63
2016,4,27,14,15,851.5,146.0,5.2,12.0,827.5,894.18,711.93
2016,4,27,14,30,842.0,144.0,5.2,12.0,796.0,853.45,683.22
2016,4,27,14,45,837.0,137.5,5.2,12.0,760.0,809.41,651.84
2016,4,27,15,0,832.0,131.0,5.2,12.0,724.0,762.96,618.36
2016,4,27,15,15,816.5,127.5,5.2,12.0,681.0,709.98,577.84
2016,4,27,15,30,801.0,124.0,5.2,12.0,638.0,655.96,535.52
2016,4,27,15,45,788.0,117.5,5.2,12.0,592.0,599.76,490.53
2016,4,27,16,0,775.0,111.0,5.2,12.0,546.0,542.9,443.79
2016,4,27,16,15,748.5,106.5,5.15,12.0,495.0,480.57,391.23
2016,4,27,16,30,722.0,102.0,5.1,12.0,444.0,419.67,338.48
2016,4,27,16,45,692.5,95.0,5.1,12.0,392.5,356.96,283.08
2016,4,27,17,0,663.0,88.0,5.1,12.0,341.0,296.71,228.61
2016,4,27,17,15,614.5,81.5,5.1,11.5,289.0,234.88,173.32
2016,4,27,17,30,566.0,75.0,5.1,11.0,237.0,178.45,123.38
2016,4,27,17,45,500.0,65.5,5.1,10.5,187.5,122.76,77.61
2016,4,27,18,0,434.0,56.0,5.1,10.0,138.0,75.32,44.22
2016,4,27,18,15,326.5,44.0,5.05,9.5,95.0,35.33,25.67
2016,4,27,18,30,219.0,32.0,5.0,9.0,52.0,25.02,15.06
2016,4,27,18,45,109.5,16.0,5.0,9.0,26.0,12.62,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,10.01,0.0
2016,4,28,5,45,213.5,24.0,4.3,8.5,46.5,19.43,8.86
2016,4,28,6,0,357.0,37.0,4.3,9.0,80.0,29.7,20.49
2016,4,28,6,15,447.5,46.0,4.2,9.5,127.0,56.38,31.35
2016,4,28,6,30,538.0,55.0,4.1,10.0,174.0,105.33,61.93
2016,4,28,6,45,598.5,61.0,4.0,10.5,226.0,157.81,103.62
2016,4,28,7,0,659.0,67.0,3.9,11.0,278.0,217.5,155.4
2016,4,28,7,15,699.0,72.0,3.8,11.5,330.5,278.68,210.58
2016,4,28,7,30,739.0,77.0,3.7,12.0,383.0,342.1,267.26
2016,4,28,7,45,767.5,81.5,3.65,12.5,435.5,403.96,321.68
2016,4,28,8,0,796.0,86.0,3.6,13.0,488.0,467.79,375.97
2016,4,28,8,15,817.5,89.0,3.5,13.5,537.5,528.06,425.57
2016,4,28,8,30,839.0,92.0,3.4,14.0,587.0,588.8,473.72
2016,4,28,8,45,852.5,96.0,3.3,14.5,632.5,645.68,517.15
2016,4,28,9,0,866.0,100.0,3.2,15.0,678.0,698.23,555.94
2016,4,28,9,15,878.5,102.0,3.1,15.0,719.0,749.42,592.66
2016,4,28,9,30,891.0,104.0,3.0,15.0,760.0,798.97,626.36
2016,4,28,9,45,903.0,104.5,2.95,15.5,796.0,844.68,655.84
2016,4,28,10,0,915.0,105.0,2.9,16.0,832.0,888.16,683.27
2016,4,28,10,15,921.5,106.5,2.9,16.0,861.0,925.37,707.65
2016,4,28,10,30,928.0,108.0,2.9,16.0,890.0,959.53,729.84
2016,4,28,10,45,924.0,114.5,2.9,16.5,909.0,985.78,745.18
2016,4,28,11,0,920.0,121.0,2.9,17.0,928.0,1008.16,757.91
2016,4,28,11,15,923.0,121.5,2.95,17.0,942.5,1027.42,770.49
2016,4,28,11,30,926.0,122.0,3.0,17.0,957.0,1043.0,780.73
2016,4,28,11,45,921.5,126.0,3.15,17.0,961.5,1050.89,786.93
2016,4,28,12,0,917.0,130.0,3.3,17.0,966.0,1054.87,790.67
2016,4,28,12,15,917.0,130.0,3.4,17.0,965.0,1055.5,791.88
2016,4,28,12,30,917.0,130.0,3.5,17.0,964.0,1052.3,790.67
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.0,1043.77,786.0
2016,4,28,13,0,921.0,123.0,3.7,17.0,948.0,1031.38,778.85
2016,4,28,13,15,917.5,122.5,3.8,17.0,931.5,1012.89,767.62
2016,4,28,13,30,914.0,122.0,3.9,17.0,915.0,990.81,753.98
2016,4,28,13,45,903.5,123.5,4.0,17.0,889.5,960.85,734.88
2016,4,28,14,0,893.0,125.0,4.1,17.0,864.0,927.9,713.61
2016,4,28,14,15,885.0,123.5,4.2,16.5,833.5,891.33,690.92
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,852.06,666.04
2016,4,28,14,45,863.0,121.0,4.45,16.0,765.0,811.78,639.38
2016,4,28,15,0,849.0,120.0,4.6,16.0,727.0,763.28,606.19
2016,4,28,15,15,834.5,117.5,4.6,15.5,684.5,711.38,568.97
2016,4,28,15,30,820.0,115.0,4.6,15.0,642.0,658.3,529.25
2016,4,28,15,45,803.0,110.5,4.65,15.0,595.5,600.84,484.24
2016,4,28,16,0,786.0,106.0,4.7,15.0,549.0,543.08,437.69
2016,4,28,16,15,760.5,102.0,4.7,14.5,499.0,481.63,387.44
2016,4,28,16,30,735.0,98.0,4.7,14.0,449.0,420.6,335.92
2016,4,28,16,45,702.0,92.5,4.75,14.0,397.0,357.4,280.72
2016,4,28,17,0,669.0,87.0,4.8,14.0,345.0,297.02,226.72
2016,4,28,17,15,621.5,81.0,4.7,13.5,292.5,235.64,172.2
2016,4,28,17,30,574.0,75.0,4.6,13.0,240.0,179.51,122.89
2016,4,28,17,45,498.0,67.0,4.55,12.5,189.5,123.5,77.72
2016,4,28,18,0,422.0,59.0,4.5,12.0,139.0,77.0,45.76
2016,4,28,18,15,316.0,46.5,4.35,11.5,96.0,35.85,25.96
2016,4,28,18,30,210.0,34.0,4.2,11.0,53.0,26.55,16.4
2016,4,28,18,45,105.0,17.0,4.05,10.5,26.5,13.39,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,10.01,0.0
2016,4,29,5,45,107.5,30.0,3.05,8.5,43.5,24.16,13.08
2016,4,29,6,0,215.0,49.0,3.1,9.0,76.0,37.8,27.71
2016,4,29,6,15,304.5,63.5,3.1,9.0,121.0,63.92,41.47
2016,4,29,6,30,394.0,78.0,3.1,9.0,166.0,108.63,71.21
2016,4,29,6,45,463.0,87.0,3.15,9.5,217.0,156.42,108.75
2016,4,29,7,0,532.0,96.0,3.2,10.0,268.0,215.05,158.48
2016,4,29,7,15,577.0,104.0,3.25,10.0,319.5,271.47,208.83
2016,4,29,7,30,622.0,112.0,3.3,10.0,371.0,332.75,263.26
2016,4,29,7,45,496.0,151.5,3.4,10.5,375.0,353.67,285.46
2016,4,29,8,0,370.0,191.0,3.5,11.0,379.0,357.14,290.8
2016,4,29,8,15,551.5,163.0,3.5,11.0,474.5,455.56,371.64
2016,4,29,8,30,733.0,135.0,3.5,11.0,570.0,570.15,463.86
2016,4,29,8,45,598.5,189.5,3.5,11.0,562.5,577.46,468.53
2016,4,29,9,0,464.0,244.0,3.5,11.0,555.0,566.2,458.15
2016,4,29,9,15,411.0,281.5,3.55,11.5,569.5,587.57,472.57
2016,4,29,9,30,358.0,319.0,3.6,12.0,584.0,594.8,475.66
2016,4,29,9,45,605.5,228.5,3.65,12.5,701.0,736.63,586.43
2016,4,29,10,0,853.0,138.0,3.7,13.0,818.0,875.52,687.76
2016,4,29,10,15,861.0,139.5,3.75,13.5,846.5,912.76,711.18
2016,4,29,10,30,869.0,141.0,3.8,14.0,875.0,938.1,726.83
2016,4,29,10,45,878.5,140.0,3.9,14.5,898.0,967.86,745.91
2016,4,29,11,0,888.0,139.0,4.0,15.0,921.0,994.57,762.77
2016,4,29,11,15,891.5,140.0,4.05,15.0,935.0,1014.2,775.88
2016,4,29,11,30,895.0,141.0,4.1,15.0,949.0,1030.29,786.69
2016,4,29,11,45,898.0,140.5,4.2,15.5,956.0,1040.79,792.66
2016,4,29,12,0,901.0,140.0,4.3,16.0,963.0,1047.61,796.24
2016,4,29,12,15,901.0,139.5,4.4,16.0,962.0,1047.71,797.12
2016,4,29,12,30,901.0,139.0,4.5,16.0,961.0,1044.05,795.74
2016,4,29,12,45,885.0,147.5,4.65,16.0,948.5,1029.66,787.56
2016,4,29,13,0,869.0,156.0,4.8,16.0,936.0,1023.62,785.21
2016,4,29,13,15,865.0,155.0,4.85,16.0,919.5,1004.46,772.86
2016,4,29,13,30,861.0,154.0,4.9,16.0,903.0,981.85,758.21
2016,4,29,13,45,861.5,149.0,5.0,16.0,881.0,955.94,741.61
2016,4,29,14,0,862.0,144.0,5.1,16.0,859.0,926.61,722.48
2016,4,29,14,15,854.0,142.0,5.1,15.5,829.0,889.75,698.51
2016,4,29,14,30,846.0,140.0,5.1,15.0,799.0,850.25,672.4
2016,4,29,14,45,840.5,135.0,5.15,15.0,763.5,807.26,642.45
2016,4,29,15,0,835.0,130.0,5.2,15.0,728.0,761.9,610.41
2016,4,29,15,15,821.0,127.0,5.2,14.5,686.5,710.44,572.55
2016,4,29,15,30,807.0,124.0,5.2,14.0,645.0,657.8,532.67
2016,4,29,15,45,794.0,118.5,5.2,14.0,600.0,602.4,488.61
2016,4,29,16,0,781.0,113.0,5.2,14.0,555.0,546.32,442.81
2016,4,29,16,15,757.0,108.5,5.2,13.5,505.0,484.98,392.27
2016,4,29,16,30,733.0,104.0,5.2,13.0,455.0,424.8,341.07
2016,4,29,16,45,707.0,97.0,5.2,13.0,404.0,362.9,286.43
2016,4,29,17,0,681.0,90.0,5.2,13.0,353.0,303.01,232.32
2016,4,29,17,15,635.0,83.5,5.2,12.5,300.5,240.85,176.82
2016,4,29,17,30,589.0,77.0,5.2,12.0,248.0,183.75,126.37
2016,4,29,17,45,528.5,67.5,5.25,11.5,198.0,127.46,80.09
2016,4,29,18,0,468.0,58.0,5.3,11.0,148.0,78.7,45.9
2016,4,29,18,15,362.5,46.0,5.25,10.5,103.5,36.98,27.11
2016,4,29,18,30,257.0,34.0,5.2,10.0,59.0,26.6,16.7
2016,4,29,18,45,128.5,17.0,5.2,10.0,29.5,13.39,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,67.0,6.5,2.9,8.0,8.5,5.91,0.0
2016,4,30,5,30,134.0,13.0,2.9,8.0,17.0,11.82,0.0
2016,4,30,5,45,281.5,24.5,2.95,8.5,54.5,19.74,10.09
2016,4,30,6,0,429.0,36.0,3.0,9.0,92.0,28.68,19.75
2016,4,30,6,15,514.5,44.0,2.9,9.5,140.5,58.06,30.75
2016,4,30,6,30,600.0,52.0,2.8,10.0,189.0,109.81,63.0
2016,4,30,6,45,655.0,57.5,2.75,10.5,242.0,166.73,108.6
2016,4,30,7,0,710.0,63.0,2.7,11.0,295.0,227.83,161.83
2016,4,30,7,15,747.0,67.5,2.65,11.5,348.5,288.83,216.94
2016,4,30,7,30,784.0,72.0,2.6,12.0,402.0,353.42,274.47
2016,4,30,7,45,810.0,76.0,2.6,12.5,454.5,416.2,329.37
2016,4,30,8,0,836.0,80.0,2.6,13.0,507.0,480.57,383.69
2016,4,30,8,15,855.5,82.5,2.55,13.0,556.5,540.19,433.11
2016,4,30,8,30,875.0,85.0,2.5,13.0,606.0,600.44,481.33
2016,4,30,8,45,890.0,87.5,2.5,13.5,652.0,657.68,524.95
2016,4,30,9,0,905.0,90.0,2.5,14.0,698.0,713.99,566.42
2016,4,30,9,15,915.5,92.0,2.45,14.5,738.5,765.28,601.28
2016,4,30,9,30,926.0,94.0,2.4,15.0,779.0,814.66,633.3
2016,4,30,9,45,938.0,93.0,2.35,15.5,815.0,859.99,661.85
2016,4,30,10,0,950.0,92.0,2.3,16.0,851.0,902.98,688.27
2016,4,30,10,15,955.0,93.5,2.3,16.0,879.5,939.83,711.93
2016,4,30,10,30,960.0,95.0,2.3,16.0,908.0,973.45,733.3
2016,4,30,10,45,963.0,96.0,2.3,16.5,929.0,1001.28,749.33
2016,4,30,11,0,966.0,97.0,2.3,17.0,950.0,1025.48,762.93
2016,4,30,11,15,968.0,97.5,2.25,17.0,963.5,1044.43,773.95
2016,4,30,11,30,970.0,98.0,2.2,17.0,977.0,1059.51,782.52
2016,4,30,11,45,969.5,98.5,2.2,17.0,982.5,1068.18,787.69
2016,4,30,12,0,969.0,99.0,2.2,17.0,988.0,1072.82,790.44
2016,4,30,12,15,968.5,99.0,2.15,17.0,986.0,1072.92,789.77
2016,4,30,12,30,968.0,99.0,2.1,17.0,984.0,1068.99,786.68
2016,4,30,12,45,960.0,102.5,2.1,17.5,973.0,1057.29,777.93
2016,4,30,13,0,952.0,106.0,2.1,18.0,962.0,1041.77,766.93
2016,4,30,13,15,948.0,105.0,2.1,18.0,944.5,1021.8,754.62
2016,4,30,13,30,944.0,104.0,2.1,18.0,927.0,998.15,739.99
2016,4,30,13,45,939.0,102.5,2.15,18.0,902.5,969.53,722.69
2016,4,30,14,0,934.0,101.0,2.2,18.0,878.0,937.53,703.05
2016,4,30,14,15,926.5,99.5,2.2,18.0,847.0,900.2,679.17
2016,4,30,14,30,919.0,98.0,2.2,18.0,816.0,860.0,653.19
2016,4,30,14,45,909.0,96.0,2.25,18.0,778.5,814.68,623.83
2016,4,30,15,0,899.0,94.0,2.3,18.0,741.0,767.14,592.48
2016,4,30,15,15,886.0,92.0,2.35,18.0,698.5,715.53,557.49
2016,4,30,15,30,873.0,90.0,2.4,18.0,656.0,662.49,518.67
2016,4,30,15,45,855.0,87.5,2.45,18.0,608.5,604.79,475.18
2016,4,30,16,0,837.0,85.0,2.5,18.0,561.0,548.0,430.92
2016,4,30,16,15,815.0,82.0,2.5,17.5,511.0,486.85,382.43
2016,4,30,16,30,793.0,79.0,2.5,17.0,461.0,426.43,332.71
2016,4,30,16,45,759.5,75.5,2.55,16.5,408.0,362.29,278.53
2016,4,30,17,0,726.0,72.0,2.6,16.0,355.0,300.89,225.03
2016,4,30,17,15,683.0,67.0,2.55,15.5,303.0,238.75,170.36
2016,4,30,17,30,640.0,62.0,2.5,15.0,251.0,179.2,118.46
2016,4,30,17,45,574.0,56.0,2.5,14.5,200.0,122.45,72.77
2016,4,30,18,0,508.0,50.0,2.5,14.0,149.0,73.74,39.85
2016,4,30,18,15,406.5,40.0,2.45,13.5,104.5,31.55,22.07
2016,4,30,18,30,305.0,30.0,2.4,13.0,60.0,24.21,14.66
2016,4,30,18,45,152.5,15.0,2.4,12.5,30.0,11.91,0.0
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.1,11.0,9.0,6.37,0.0
2016,5,1,5,30,120.0,14.0,1.1,11.0,18.0,12.73,0.0
2016,5,1,5,45,258.0,26.0,1.1,11.5,54.5,20.95,11.26
2016,5,1,6,0,396.0,38.0,1.1,12.0,91.0,30.25,20.96
2016,5,1,6,15,481.5,46.5,1.1,12.5,138.5,59.1,32.01
2016,5,1,6,30,567.0,55.0,1.1,13.0,186.0,109.24,63.09
2016,5,1,6,45,621.5,61.5,1.15,13.5,238.0,162.91,105.3
2016,5,1,7,0,676.0,68.0,1.2,14.0,290.0,223.0,156.5
2016,5,1,7,15,714.5,72.5,1.15,14.5,343.0,284.22,210.12
2016,5,1,7,30,753.0,77.0,1.1,15.0,396.0,347.37,264.56
2016,5,1,7,45,779.5,81.5,1.1,15.5,448.0,409.0,316.61
2016,5,1,8,0,806.0,86.0,1.1,16.0,500.0,472.33,368.07
2016,5,1,8,15,826.5,89.0,1.1,16.5,549.0,532.37,415.13
2016,5,1,8,30,847.0,92.0,1.1,17.0,598.0,592.76,460.61
2016,5,1,8,45,861.0,95.0,1.1,17.5,643.5,646.57,499.71
2016,5,1,9,0,875.0,98.0,1.1,18.0,689.0,701.25,538.0
2016,5,1,9,15,886.5,100.0,1.1,18.0,729.5,751.86,572.38
2016,5,1,9,30,898.0,102.0,1.1,18.0,770.0,800.71,603.94
2016,5,1,9,45,907.0,104.0,1.1,18.5,805.0,845.53,631.15
2016,5,1,10,0,916.0,106.0,1.1,19.0,840.0,887.9,656.31
2016,5,1,10,15,922.0,107.5,1.05,19.5,868.0,924.46,676.51
2016,5,1,10,30,928.0,109.0,1.0,20.0,896.0,957.96,694.43
2016,5,1,10,45,931.5,110.5,0.95,20.5,917.0,985.91,708.58
2016,5,1,11,0,935.0,112.0,0.9,21.0,938.0,1010.35,720.43
2016,5,1,11,15,937.5,112.5,0.8,21.0,952.0,1029.2,729.04
2016,5,1,11,30,940.0,113.0,0.7,21.0,966.0,1044.32,735.3
2016,5,1,11,45,940.0,113.5,0.65,21.0,971.5,1053.16,738.96
2016,5,1,12,0,940.0,114.0,0.6,21.0,977.0,1058.11,740.45
2016,5,1,12,15,939.0,114.0,0.55,21.0,975.0,1057.66,738.85
2016,5,1,12,30,938.0,114.0,0.5,21.0,973.0,1053.33,735.12
2016,5,1,12,45,936.5,112.5,0.45,21.5,963.5,1043.11,726.67
2016,5,1,13,0,935.0,111.0,0.4,22.0,954.0,1029.07,716.18
2016,5,1,13,15,931.0,110.5,0.5,21.5,937.0,1009.88,709.03
2016,5,1,13,30,927.0,110.0,0.6,21.0,920.0,987.1,699.63
2016,5,1,13,45,921.0,109.0,0.7,21.0,895.5,958.49,685.12
2016,5,1,14,0,915.0,108.0,0.8,21.0,871.0,926.64,668.31
2016,5,1,14,15,907.0,106.5,0.9,20.5,839.5,889.5,648.98
2016,5,1,14,30,899.0,105.0,1.0,20.0,808.0,849.6,627.32
2016,5,1,14,45,887.5,103.5,1.1,20.0,770.5,804.41,600.33
2016,5,1,15,0,876.0,102.0,1.2,20.0,733.0,757.19,571.3
2016,5,1,15,15,862.5,99.5,1.2,19.5,691.0,705.78,538.07
2016,5,1,15,30,849.0,97.0,1.2,19.0,649.0,653.05,501.5
2016,5,1,15,45,830.0,94.5,1.3,19.0,602.0,598.03,461.8
2016,5,1,16,0,811.0,92.0,1.4,19.0,555.0,540.13,418.43
2016,5,1,16,15,787.5,88.5,1.4,18.5,505.0,479.16,371.29
2016,5,1,16,30,764.0,85.0,1.4,18.0,455.0,419.16,323.07
2016,5,1,16,45,731.5,81.0,1.4,18.0,403.0,356.61,270.7
2016,5,1,17,0,699.0,77.0,1.4,18.0,351.0,295.16,217.89
2016,5,1,17,15,655.5,71.5,1.4,17.5,299.0,233.84,165.14
2016,5,1,17,30,612.0,66.0,1.4,17.0,247.0,177.2,116.65
2016,5,1,17,45,548.5,58.5,1.4,16.5,197.5,121.19,72.14
2016,5,1,18,0,485.0,51.0,1.4,16.0,148.0,72.96,39.66
2016,5,1,18,15,386.5,41.0,1.3,15.5,104.0,32.27,22.55
2016,5,1,18,30,288.0,31.0,1.2,15.0,60.0,24.99,15.31
2016,5,1,18,45,144.0,15.5,1.2,14.5,30.0,12.28,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.0,1.15,9.5,9.5,7.28,0.0
2016,5,2,5,30,79.0,16.0,1.1,10.0,19.0,12.6,0.0
2016,5,2,5,45,194.0,31.5,1.1,10.5,54.0,24.6,14.6
2016,5,2,6,0,309.0,47.0,1.1,11.0,89.0,36.28,26.41
2016,5,2,6,15,393.5,58.0,1.1,11.0,135.0,65.72,40.11
2016,5,2,6,30,478.0,69.0,1.1,11.0,181.0,112.47,70.17
2016,5,2,6,45,535.5,77.5,1.1,11.5,232.0,162.97,109.9
2016,5,2,7,0,593.0,86.0,1.1,12.0,283.0,220.41,158.5
2016,5,2,7,15,609.0,90.5,1.1,12.0,322.5,268.51,202.17
2016,5,2,7,30,625.0,95.0,1.1,12.0,362.0,317.76,246.37
2016,5,2,7,45,588.0,121.0,1.1,12.5,397.0,366.45,288.85
2016,5,2,8,0,551.0,147.0,1.1,13.0,432.0,406.24,322.26
2016,5,2,8,15,566.0,159.0,1.1,13.5,476.0,462.4,366.5
2016,5,2,8,30,581.0,171.0,1.1,14.0,520.0,515.39,406.77
2016,5,2,8,45,597.5,182.0,1.1,14.5,565.0,568.56,445.88
2016,5,2,9,0,614.0,193.0,1.1,15.0,610.0,621.78,483.78
2016,5,2,9,15,733.0,158.0,1.05,15.0,684.5,704.28,543.78
2016,5,2,9,30,852.0,123.0,1.0,15.0,759.0,791.03,603.28
2016,5,2,9,45,862.0,125.5,1.0,15.5,794.0,836.11,630.48
2016,5,2,10,0,872.0,128.0,1.0,16.0,829.0,871.94,651.6
2016,5,2,10,15,879.0,129.5,1.0,16.0,857.0,907.91,673.9
2016,5,2,10,30,886.0,131.0,1.0,16.0,885.0,941.03,694.15
2016,5,2,10,45,886.5,135.0,1.05,16.5,905.5,967.52,709.65
2016,5,2,11,0,887.0,139.0,1.1,17.0,926.0,990.53,722.98
2016,5,2,11,15,890.0,139.5,1.1,17.0,939.5,1009.0,733.89
2016,5,2,11,30,893.0,140.0,1.1,17.0,953.0,1023.94,742.69
2016,5,2,11,45,887.0,145.5,1.15,17.0,957.5,1031.23,747.79
2016,5,2,12,0,881.0,151.0,1.2,17.0,962.0,1034.74,750.71
2016,5,2,12,15,880.0,151.0,1.2,17.0,960.0,1034.24,750.33
2016,5,2,12,30,879.0,151.0,1.2,17.0,958.0,1030.09,747.82
2016,5,2,12,45,712.5,250.0,1.25,17.0,900.0,978.81,716.33
2016,5,2,13,0,546.0,349.0,1.3,17.0,842.0,903.1,664.12
2016,5,2,13,15,511.5,350.0,1.25,17.0,805.5,860.88,636.22
2016,5,2,13,30,477.0,351.0,1.2,17.0,769.0,817.47,606.87
2016,5,2,13,45,528.5,321.0,1.2,17.0,772.5,821.69,612.13
2016,5,2,14,0,580.0,291.0,1.2,17.0,776.0,820.95,613.45
2016,5,2,14,15,565.5,281.5,1.15,16.5,740.0,778.78,585.8
2016,5,2,14,30,551.0,272.0,1.1,16.0,704.0,735.44,557.37
2016,5,2,14,45,537.0,259.5,1.1,16.0,664.5,688.67,525.68
2016,5,2,15,0,523.0,247.0,1.1,16.0,625.0,641.25,492.91
2016,5,2,15,15,500.5,238.5,1.05,15.5,583.5,591.33,457.91
2016,5,2,15,30,478.0,230.0,1.0,15.0,542.0,541.98,422.51
2016,5,2,15,45,525.0,196.0,1.0,15.0,515.5,510.84,400.19
2016,5,2,16,0,572.0,162.0,1.0,15.0,489.0,477.52,374.87
2016,5,2,16,15,448.0,175.5,1.0,14.5,417.5,391.82,308.77
2016,5,2,16,30,324.0,189.0,1.0,14.0,346.0,317.61,250.92
2016,5,2,16,45,341.5,163.5,1.0,14.0,313.0,279.37,219.04
2016,5,2,17,0,359.0,138.0,1.0,14.0,280.0,241.75,186.18
2016,5,2,17,15,305.5,129.0,1.0,13.5,237.5,192.93,145.82
2016,5,2,17,30,252.0,120.0,1.0,13.0,195.0,152.99,113.33
2016,5,2,17,45,212.0,100.5,1.0,13.0,155.0,112.4,80.64
2016,5,2,18,0,172.0,81.0,1.0,13.0,115.0,77.01,54.13
2016,5,2,18,15,121.5,60.0,1.0,12.5,80.5,46.66,35.54
2016,5,2,18,30,71.0,39.0,1.0,12.0,46.0,31.9,21.53
2016,5,2,18,45,35.5,19.5,1.0,12.0,23.0,16.56,0.99
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.1,10.5,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,1.1,11.0,12.0,10.56,0.0
2016,5,3,5,45,24.0,31.0,1.1,11.5,34.5,26.46,16.33
2016,5,3,6,0,48.0,50.0,1.1,12.0,57.0,40.58,30.12
2016,5,3,6,15,70.5,72.0,1.1,12.0,86.5,62.39,45.83
2016,5,3,6,30,93.0,94.0,1.1,12.0,116.0,89.71,67.33
2016,5,3,6,45,118.0,113.5,1.15,12.5,148.5,118.73,90.71
2016,5,3,7,0,143.0,133.0,1.2,13.0,181.0,151.02,117.29
2016,5,3,7,15,153.0,156.0,1.25,13.0,215.0,185.05,146.16
2016,5,3,7,30,163.0,179.0,1.3,13.0,249.0,220.44,175.84
2016,5,3,7,45,136.0,202.0,1.4,13.5,265.5,241.72,193.72
2016,5,3,8,0,109.0,225.0,1.5,14.0,282.0,255.54,204.83
2016,5,3,8,15,160.5,247.5,1.55,14.0,340.0,315.94,252.95
2016,5,3,8,30,212.0,270.0,1.6,14.0,398.0,377.44,301.17
2016,5,3,8,45,228.5,290.0,1.65,14.5,438.0,419.52,332.83
2016,5,3,9,0,245.0,310.0,1.7,15.0,478.0,470.48,370.59
2016,5,3,9,15,371.5,289.0,1.7,15.0,559.5,555.52,435.88
2016,5,3,9,30,498.0,268.0,1.7,15.0,641.0,659.7,513.16
2016,5,3,9,45,321.5,331.5,1.7,15.5,576.5,591.46,457.87
2016,5,3,10,0,145.0,395.0,1.7,16.0,512.0,508.55,391.95
2016,5,3,10,15,146.5,410.0,1.65,16.0,532.0,531.12,408.32
2016,5,3,10,30,148.0,425.0,1.6,16.0,552.0,553.22,423.43
2016,5,3,10,45,178.0,435.5,1.6,16.0,591.5,596.71,454.9
2016,5,3,11,0,208.0,446.0,1.6,16.0,631.0,640.76,486.23
2016,5,3,11,15,158.5,450.5,1.6,16.0,593.0,602.18,456.78
2016,5,3,11,30,109.0,455.0,1.6,16.0,555.0,547.41,416.29
2016,5,3,11,45,134.0,462.5,1.6,16.0,586.0,595.12,451.32
2016,5,3,12,0,159.0,470.0,1.6,16.0,617.0,628.49,475.19
2016,5,3,12,15,147.5,468.0,1.55,16.0,604.5,615.18,464.83
2016,5,3,12,30,136.0,466.0,1.5,16.0,592.0,600.96,454.28
2016,5,3,12,45,127.0,459.5,1.5,16.5,576.0,583.92,441.38
2016,5,3,13,0,118.0,453.0,1.5,17.0,560.0,566.27,428.11
2016,5,3,13,15,173.5,444.5,1.5,17.0,598.5,607.63,459.65
2016,5,3,13,30,229.0,436.0,1.5,17.0,637.0,646.14,488.33
2016,5,3,13,45,263.0,416.0,1.5,17.0,640.5,662.05,500.43
2016,5,3,14,0,297.0,396.0,1.5,17.0,644.0,662.78,502.27
2016,5,3,14,15,326.0,372.0,1.55,17.0,636.0,652.19,496.58
2016,5,3,14,30,355.0,348.0,1.6,17.0,628.0,638.58,488.71
2016,5,3,14,45,401.0,312.5,1.65,17.0,615.0,623.7,480.26
