Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,447.0,277.0,1.7,17.0,602.0,612.94,474.27
2016,5,3,15,15,432.5,265.5,1.75,16.5,565.0,568.93,443.43
2016,5,3,15,30,418.0,254.0,1.8,16.0,528.0,524.97,412.06
2016,5,3,15,45,398.0,238.5,1.85,16.0,484.0,467.78,369.25
2016,5,3,16,0,378.0,223.0,1.9,16.0,440.0,419.03,331.8
2016,5,3,16,15,422.0,191.5,1.9,15.5,414.0,393.27,311.71
2016,5,3,16,30,466.0,160.0,1.9,15.0,388.0,356.18,281.26
2016,5,3,16,45,495.0,134.5,1.95,15.0,352.5,313.38,244.3
2016,5,3,17,0,524.0,109.0,2.0,15.0,317.0,269.54,204.85
2016,5,3,17,15,449.5,109.0,2.0,14.5,269.5,213.11,157.5
2016,5,3,17,30,375.0,109.0,2.0,14.0,222.0,167.75,120.33
2016,5,3,17,45,319.0,93.5,2.0,13.5,177.0,120.3,82.54
2016,5,3,18,0,263.0,78.0,2.0,13.0,132.0,80.32,53.94
2016,5,3,18,15,191.0,59.5,1.95,13.0,93.0,46.53,35.39
2016,5,3,18,30,119.0,41.0,1.9,13.0,54.0,32.57,22.1
2016,5,3,18,45,59.5,20.5,1.9,13.0,27.0,16.77,2.45
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,11.0,2.5,2.27,0.0
2016,5,4,5,30,0.0,5.0,1.3,11.0,5.0,4.38,0.0
2016,5,4,5,45,0.0,17.5,1.25,11.0,17.5,15.4,7.3
2016,5,4,6,0,0.0,30.0,1.2,11.0,30.0,26.44,17.83
2016,5,4,6,15,0.0,46.0,1.1,11.0,46.0,40.48,29.27
2016,5,4,6,30,0.0,62.0,1.0,11.0,62.0,54.33,41.46
2016,5,4,6,45,0.0,79.5,0.95,11.0,79.5,69.64,54.71
2016,5,4,7,0,0.0,97.0,0.9,11.0,97.0,85.13,67.87
2016,5,4,7,15,178.5,126.5,0.85,11.0,204.0,168.58,132.94
2016,5,4,7,30,357.0,156.0,0.8,11.0,311.0,271.65,214.77
2016,5,4,7,45,244.5,192.0,0.8,11.5,304.0,281.14,224.66
2016,5,4,8,0,132.0,228.0,0.8,12.0,297.0,273.21,219.03
2016,5,4,8,15,73.0,218.0,0.75,12.0,256.5,237.19,190.24
2016,5,4,8,30,14.0,208.0,0.7,12.0,216.0,194.13,154.99
2016,5,4,8,45,7.0,161.5,0.7,12.0,165.5,148.5,117.91
2016,5,4,9,0,0.0,115.0,0.7,12.0,115.0,102.24,79.84
2016,5,4,9,15,6.0,175.5,0.7,12.0,180.5,161.41,128.15
2016,5,4,9,30,12.0,236.0,0.7,12.0,246.0,221.9,176.0
2016,5,4,9,45,26.0,288.0,0.75,12.5,309.0,290.89,229.26
2016,5,4,10,0,40.0,340.0,0.8,13.0,372.0,354.95,277.31
2016,5,4,10,15,95.5,383.5,0.8,13.0,464.0,448.43,347.77
2016,5,4,10,30,151.0,427.0,0.8,13.0,556.0,557.29,426.7
2016,5,4,10,45,216.5,430.0,0.8,13.5,620.5,626.22,474.97
2016,5,4,11,0,282.0,433.0,0.8,14.0,685.0,709.71,532.19
2016,5,4,11,15,165.5,421.5,0.8,14.0,570.0,579.07,437.53
2016,5,4,11,30,49.0,410.0,0.8,14.0,455.0,442.71,337.31
2016,5,4,11,45,173.0,430.0,0.8,14.5,590.0,600.05,454.24
2016,5,4,12,0,297.0,450.0,0.8,15.0,725.0,757.81,562.54
2016,5,4,12,15,239.5,460.0,0.85,15.0,682.0,697.55,518.97
2016,5,4,12,30,182.0,470.0,0.9,15.0,639.0,649.74,485.71
2016,5,4,12,45,245.5,453.0,0.95,15.0,677.5,706.06,527.47
2016,5,4,13,0,309.0,436.0,1.0,15.0,716.0,746.41,556.95
2016,5,4,13,15,390.0,395.5,1.05,15.0,743.0,776.57,580.39
2016,5,4,13,30,471.0,355.0,1.1,15.0,770.0,813.54,608.14
2016,5,4,13,45,263.0,366.0,1.2,15.0,597.0,611.39,465.24
2016,5,4,14,0,55.0,377.0,1.3,15.0,424.0,407.19,313.74
2016,5,4,14,15,55.0,363.0,1.35,15.0,408.5,390.78,303.44
2016,5,4,14,30,55.0,349.0,1.4,15.0,393.0,374.23,291.68
2016,5,4,14,45,156.5,343.0,1.45,15.0,458.5,453.46,354.62
2016,5,4,15,0,258.0,337.0,1.5,15.0,524.0,522.45,407.82
2016,5,4,15,15,262.0,315.0,1.5,14.5,496.0,489.89,384.39
2016,5,4,15,30,266.0,293.0,1.5,14.0,468.0,456.35,360.5
2016,5,4,15,45,187.0,274.5,1.55,14.0,393.0,369.66,293.86
2016,5,4,16,0,108.0,256.0,1.6,14.0,318.0,292.49,233.56
2016,5,4,16,15,185.0,228.5,1.6,14.0,324.0,301.78,241.52
2016,5,4,16,30,262.0,201.0,1.6,14.0,330.0,301.0,239.82
2016,5,4,16,45,319.0,169.0,1.6,14.0,309.0,275.16,216.95
2016,5,4,17,0,376.0,137.0,1.6,14.0,288.0,245.37,189.33
2016,5,4,17,15,329.0,127.0,1.55,13.5,245.5,196.51,148.32
2016,5,4,17,30,282.0,117.0,1.5,13.0,203.0,155.69,114.51
2016,5,4,17,45,251.5,97.5,1.45,12.5,163.0,114.65,81.05
2016,5,4,18,0,221.0,78.0,1.4,12.0,123.0,77.64,53.32
2016,5,4,18,15,165.5,59.0,1.3,11.5,87.5,46.14,35.31
2016,5,4,18,30,110.0,40.0,1.2,11.0,52.0,31.85,21.82
2016,5,4,18,45,55.0,20.0,1.15,11.0,26.0,16.4,3.48
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,11.0,5.0,4.55,0.0
2016,5,5,5,30,0.0,10.0,0.9,11.0,10.0,8.79,0.0
2016,5,5,5,45,0.0,27.0,1.0,11.0,27.0,23.71,14.46
2016,5,5,6,0,0.0,44.0,1.1,11.0,44.0,37.95,28.04
2016,5,5,6,15,4.5,65.0,1.1,11.0,66.0,55.84,42.31
2016,5,5,6,30,9.0,86.0,1.1,11.0,88.0,74.93,58.71
2016,5,5,6,45,18.5,106.0,1.15,11.5,111.5,94.96,75.34
2016,5,5,7,0,28.0,126.0,1.2,12.0,135.0,116.87,93.39
2016,5,5,7,15,16.0,134.0,1.2,12.0,139.5,122.35,98.3
2016,5,5,7,30,4.0,142.0,1.2,12.0,144.0,126.68,101.95
2016,5,5,7,45,135.5,180.5,1.2,12.0,251.5,221.85,178.9
2016,5,5,8,0,267.0,219.0,1.2,12.0,359.0,332.87,267.36
2016,5,5,8,15,133.5,149.5,1.2,12.0,219.5,210.47,169.9
2016,5,5,8,30,0.0,80.0,1.2,12.0,80.0,70.87,54.17
2016,5,5,8,45,23.0,183.5,1.2,12.5,199.0,182.62,146.42
2016,5,5,9,0,46.0,287.0,1.2,13.0,318.0,297.45,236.76
2016,5,5,9,15,30.0,267.5,1.15,13.0,288.5,270.27,214.08
2016,5,5,9,30,14.0,248.0,1.1,13.0,259.0,234.43,185.24
2016,5,5,9,45,11.5,230.0,1.1,13.5,239.5,216.56,170.64
2016,5,5,10,0,9.0,212.0,1.1,14.0,220.0,198.46,155.82
2016,5,5,10,15,5.5,178.5,1.1,14.0,183.5,165.1,129.12
2016,5,5,10,30,2.0,145.0,1.1,14.0,147.0,131.65,102.2
2016,5,5,10,45,5.0,168.0,1.1,14.0,172.5,155.56,121.45
2016,5,5,11,0,8.0,191.0,1.1,14.0,198.0,179.7,140.57
2016,5,5,11,15,8.5,193.5,1.1,14.0,201.5,182.73,142.8
2016,5,5,11,30,9.0,196.0,1.1,14.0,205.0,185.71,145.1
2016,5,5,11,45,27.0,302.5,1.1,14.0,328.0,314.49,245.45
2016,5,5,12,0,45.0,409.0,1.1,14.0,451.0,438.52,337.64
2016,5,5,12,15,48.0,413.5,1.1,14.0,458.5,446.06,342.28
2016,5,5,12,30,51.0,418.0,1.1,14.0,466.0,453.23,347.6
2016,5,5,12,45,53.5,417.0,1.15,14.5,466.5,453.96,347.87
2016,5,5,13,0,56.0,416.0,1.2,15.0,467.0,454.27,347.91
2016,5,5,13,15,37.5,362.0,1.2,15.0,396.0,381.31,293.84
2016,5,5,13,30,19.0,308.0,1.2,15.0,325.0,298.58,231.63
2016,5,5,13,45,20.5,308.5,1.25,15.0,326.5,299.74,233.33
2016,5,5,14,0,22.0,309.0,1.3,15.0,328.0,300.72,234.46
2016,5,5,14,15,41.0,332.0,1.3,14.5,365.0,348.14,271.98
2016,5,5,14,30,60.0,355.0,1.3,14.0,402.0,383.79,300.07
2016,5,5,14,45,51.0,329.5,1.35,14.0,368.5,348.74,273.62
2016,5,5,15,0,42.0,304.0,1.4,14.0,335.0,314.47,247.86
2016,5,5,15,15,126.5,303.0,1.4,13.5,388.5,376.61,298.75
2016,5,5,15,30,211.0,302.0,1.4,13.0,442.0,421.92,335.22
2016,5,5,15,45,224.5,277.5,1.4,13.0,416.5,394.22,314.02
2016,5,5,16,0,238.0,253.0,1.4,13.0,391.0,364.82,291.44
2016,5,5,16,15,334.0,211.5,1.35,12.5,386.5,362.68,289.99
2016,5,5,16,30,430.0,170.0,1.3,12.0,382.0,348.79,277.43
2016,5,5,16,45,410.5,153.0,1.3,12.0,337.5,297.86,234.64
2016,5,5,17,0,391.0,136.0,1.3,12.0,293.0,248.77,192.65
2016,5,5,17,15,322.5,131.5,1.2,12.0,249.5,198.51,150.71
2016,5,5,17,30,254.0,127.0,1.1,12.0,206.0,158.56,118.31
2016,5,5,17,45,259.0,105.5,1.0,12.0,172.5,121.88,86.86
2016,5,5,18,0,264.0,84.0,0.9,12.0,139.0,84.83,57.93
2016,5,5,18,15,187.0,65.0,0.9,11.5,98.5,50.44,39.15
2016,5,5,18,30,110.0,46.0,0.9,11.0,58.0,36.21,25.68
2016,5,5,18,45,55.0,23.0,0.95,11.0,29.0,18.71,5.8
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,30.5,10.0,2.5,9.0,11.5,9.1,0.0
2016,5,6,5,30,61.0,20.0,2.5,9.0,23.0,16.35,0.05
2016,5,6,5,45,143.5,38.5,2.5,9.5,57.0,30.74,20.67
2016,5,6,6,0,226.0,57.0,2.5,10.0,91.0,43.58,33.16
2016,5,6,6,15,301.0,71.5,2.45,10.0,135.0,71.18,47.25
2016,5,6,6,30,376.0,86.0,2.4,10.0,179.0,114.19,76.44
2016,5,6,6,45,413.0,101.5,2.35,10.5,225.5,160.85,114.26
2016,5,6,7,0,450.0,117.0,2.3,11.0,272.0,212.01,158.09
2016,5,6,7,15,492.0,126.5,2.15,11.0,321.5,263.64,203.14
2016,5,6,7,30,534.0,136.0,2.0,11.0,371.0,319.75,251.71
2016,5,6,7,45,566.0,144.0,1.95,11.5,419.5,374.54,298.16
2016,5,6,8,0,598.0,152.0,1.9,12.0,468.0,435.51,348.11
2016,5,6,8,15,499.0,194.5,1.75,12.0,474.5,455.18,364.53
2016,5,6,8,30,400.0,237.0,1.6,12.0,481.0,460.4,368.3
2016,5,6,8,45,331.0,274.5,1.45,12.5,486.5,475.01,377.54
2016,5,6,9,0,262.0,312.0,1.3,13.0,492.0,482.35,380.26
2016,5,6,9,15,231.5,337.0,1.15,13.0,503.0,490.5,384.62
2016,5,6,9,30,201.0,362.0,1.0,13.0,514.0,502.97,391.69
2016,5,6,9,45,106.0,299.0,0.9,13.5,379.5,375.05,293.3
2016,5,6,10,0,11.0,236.0,0.8,14.0,245.0,222.22,173.34
2016,5,6,10,15,139.0,326.5,0.7,14.0,445.5,440.6,343.2
2016,5,6,10,30,267.0,417.0,0.6,14.0,646.0,662.0,499.76
2016,5,6,10,45,387.5,388.0,0.55,14.5,730.0,753.15,560.08
2016,5,6,11,0,508.0,359.0,0.5,15.0,814.0,859.21,629.14
2016,5,6,11,15,379.5,408.5,0.5,15.0,751.0,783.51,574.47
2016,5,6,11,30,251.0,458.0,0.5,15.0,688.0,713.83,525.09
2016,5,6,11,45,286.5,451.5,0.5,15.0,716.0,745.29,547.94
2016,5,6,12,0,322.0,445.0,0.5,15.0,744.0,775.62,568.5
2016,5,6,12,15,255.5,458.5,0.5,15.0,695.5,723.61,531.65
2016,5,6,12,30,189.0,472.0,0.5,15.0,647.0,657.15,485.79
2016,5,6,12,45,151.0,463.5,0.5,15.0,603.0,609.37,453.05
2016,5,6,13,0,113.0,455.0,0.5,15.0,559.0,561.45,419.49
2016,5,6,13,15,98.0,439.5,0.5,15.0,528.5,515.86,388.02
2016,5,6,13,30,83.0,424.0,0.5,15.0,498.0,483.65,365.52
2016,5,6,13,45,47.5,334.0,0.55,15.0,376.5,359.56,275.64
2016,5,6,14,0,12.0,244.0,0.6,15.0,255.0,231.15,179.0
2016,5,6,14,15,23.5,284.0,0.6,15.0,303.5,286.41,222.72
2016,5,6,14,30,35.0,324.0,0.6,15.0,352.0,332.92,258.09
2016,5,6,14,45,109.5,336.0,0.6,15.0,417.5,409.21,317.02
2016,5,6,15,0,184.0,348.0,0.6,15.0,483.0,468.94,362.08
2016,5,6,15,15,223.5,322.0,0.6,15.0,476.0,461.05,356.96
2016,5,6,15,30,263.0,296.0,0.6,15.0,469.0,456.02,354.18
2016,5,6,15,45,131.5,188.0,0.65,15.0,274.5,255.09,201.54
2016,5,6,16,0,0.0,80.0,0.7,15.0,80.0,70.85,53.46
2016,5,6,16,15,0.0,73.0,0.75,14.5,73.0,64.6,48.89
2016,5,6,16,30,0.0,66.0,0.8,14.0,66.0,58.36,43.93
2016,5,6,16,45,125.5,112.0,0.85,14.0,163.0,149.18,118.06
2016,5,6,17,0,251.0,158.0,0.9,14.0,260.0,221.7,172.91
2016,5,6,17,15,223.0,141.0,0.9,13.5,222.0,181.59,139.21
2016,5,6,17,30,195.0,124.0,0.9,13.0,184.0,144.8,108.87
2016,5,6,17,45,166.0,103.0,0.9,13.0,147.5,108.19,79.2
2016,5,6,18,0,137.0,82.0,0.9,13.0,111.0,76.19,54.73
2016,5,6,18,15,99.5,61.5,0.95,12.5,79.5,49.26,38.0
2016,5,6,18,30,62.0,41.0,1.0,12.0,48.0,33.6,23.42
2016,5,6,18,45,31.0,23.5,1.05,11.5,27.0,19.76,7.3
2016,5,6,19,0,0.0,6.0,1.1,11.0,6.0,5.46,0.0
2016,5,6,19,15,0.0,3.0,1.1,11.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,10.0,4.0,3.64,0.0
2016,5,7,5,30,0.0,8.0,0.9,10.0,8.0,7.02,0.0
2016,5,7,5,45,0.0,20.5,0.95,10.5,20.5,18.05,9.88
2016,5,7,6,0,0.0,33.0,1.0,11.0,33.0,29.1,20.29
2016,5,7,6,15,0.0,49.0,1.0,11.0,49.0,43.04,31.54
2016,5,7,6,30,0.0,65.0,1.0,11.0,65.0,56.9,43.7
2016,5,7,6,45,0.0,82.5,1.05,11.0,82.5,72.21,56.91
2016,5,7,7,0,0.0,100.0,1.1,11.0,100.0,87.69,70.04
2016,5,7,7,15,17.0,134.0,1.15,11.0,141.5,122.6,98.89
2016,5,7,7,30,34.0,168.0,1.2,11.0,183.0,161.65,130.95
2016,5,7,7,45,17.0,123.0,1.25,11.5,130.5,115.91,92.64
2016,5,7,8,0,0.0,78.0,1.3,12.0,78.0,69.04,53.12
2016,5,7,8,15,0.0,91.0,1.35,12.0,91.0,80.64,62.75
2016,5,7,8,30,0.0,104.0,1.4,12.0,104.0,92.27,72.24
2016,5,7,8,45,0.0,90.5,1.45,12.0,90.5,80.26,62.01
2016,5,7,9,0,0.0,77.0,1.5,12.0,77.0,68.27,51.87
2016,5,7,9,15,6.5,158.5,1.5,12.0,163.5,146.25,116.23
2016,5,7,9,30,13.0,240.0,1.5,12.0,250.0,226.12,180.22
2016,5,7,9,45,11.5,233.0,1.5,12.5,242.0,219.19,173.74
2016,5,7,10,0,10.0,226.0,1.5,13.0,234.0,212.08,167.51
2016,5,7,10,15,5.0,153.0,1.5,13.0,157.0,141.36,110.67
2016,5,7,10,30,0.0,80.0,1.5,13.0,80.0,71.17,53.38
2016,5,7,10,45,0.0,83.0,1.5,13.0,83.0,73.9,55.65
2016,5,7,11,0,0.0,86.0,1.5,13.0,86.0,76.64,57.85
2016,5,7,11,15,4.5,142.0,1.5,13.0,146.5,131.69,102.79
2016,5,7,11,30,9.0,198.0,1.5,13.0,207.0,187.49,147.44
2016,5,7,11,45,5.0,167.5,1.5,13.0,172.5,155.68,121.71
2016,5,7,12,0,1.0,137.0,1.5,13.0,138.0,123.94,96.07
2016,5,7,12,15,12.5,244.5,1.45,13.0,256.5,234.24,184.37
2016,5,7,12,30,24.0,352.0,1.4,13.0,375.0,346.57,270.81
2016,5,7,12,45,16.5,274.5,1.4,13.0,290.0,265.87,208.23
2016,5,7,13,0,9.0,197.0,1.4,13.0,205.0,186.41,146.14
2016,5,7,13,15,8.5,193.5,1.35,13.0,201.5,182.47,143.31
2016,5,7,13,30,8.0,190.0,1.3,13.0,198.0,178.5,140.23
2016,5,7,13,45,12.0,229.0,1.3,13.0,240.0,217.71,171.58
2016,5,7,14,0,16.0,268.0,1.3,13.0,282.0,256.87,202.43
2016,5,7,14,15,14.5,259.5,1.25,13.0,272.0,246.98,194.65
2016,5,7,14,30,13.0,251.0,1.2,13.0,262.0,237.16,187.16
2016,5,7,14,45,9.0,218.5,1.2,13.0,226.5,203.41,160.73
2016,5,7,15,0,5.0,186.0,1.2,13.0,191.0,170.22,134.52
2016,5,7,15,15,3.5,176.0,1.15,13.0,179.5,159.71,126.38
2016,5,7,15,30,2.0,166.0,1.1,13.0,168.0,149.37,118.28
2016,5,7,15,45,2.0,166.0,1.05,13.0,168.0,149.09,118.39
2016,5,7,16,0,2.0,166.0,1.0,13.0,168.0,148.77,118.44
2016,5,7,16,15,60.5,190.0,0.95,12.5,221.0,201.13,161.84
2016,5,7,16,30,119.0,214.0,0.9,12.0,274.0,246.61,198.19
2016,5,7,16,45,59.5,137.5,0.85,12.0,167.5,144.9,115.63
2016,5,7,17,0,0.0,61.0,0.8,12.0,61.0,53.89,40.67
2016,5,7,17,15,0.0,52.0,0.75,12.0,52.0,45.9,34.07
2016,5,7,17,30,0.0,43.0,0.7,12.0,43.0,37.92,27.26
2016,5,7,17,45,0.0,34.5,0.65,12.0,34.5,30.39,20.75
2016,5,7,18,0,0.0,26.0,0.6,12.0,26.0,22.88,14.16
2016,5,7,18,15,0.0,18.5,0.55,11.5,18.5,16.26,8.93
2016,5,7,18,30,0.0,11.0,0.5,11.0,11.0,9.66,2.8
2016,5,7,18,45,0.0,6.0,0.45,11.0,6.0,5.26,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.91,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,11.0,1.1,10.0,14.5,10.01,0.0
2016,5,8,5,30,125.0,22.0,1.1,10.0,29.0,17.27,3.57
2016,5,8,5,45,238.0,35.0,1.15,10.5,66.0,27.19,17.83
2016,5,8,6,0,351.0,48.0,1.2,11.0,103.0,38.15,28.35
2016,5,8,6,15,427.5,57.5,1.2,11.0,149.0,67.44,40.22
2016,5,8,6,30,504.0,67.0,1.2,11.0,195.0,114.07,70.36
2016,5,8,6,45,252.0,78.5,1.2,11.0,142.5,113.2,80.65
2016,5,8,7,0,0.0,90.0,1.2,11.0,90.0,79.13,62.66
2016,5,8,7,15,0.0,87.0,1.2,11.5,87.0,76.82,60.46
2016,5,8,7,30,0.0,84.0,1.2,12.0,84.0,74.31,58.02
2016,5,8,7,45,4.5,130.5,1.2,12.5,133.0,117.33,93.74
2016,5,8,8,0,9.0,177.0,1.2,13.0,182.0,161.32,129.37
2016,5,8,8,15,20.5,209.0,1.2,13.0,221.5,196.99,157.88
2016,5,8,8,30,32.0,241.0,1.2,13.0,261.0,238.87,191.03
2016,5,8,8,45,121.0,281.5,1.2,13.5,364.0,341.91,272.19
2016,5,8,9,0,210.0,322.0,1.2,14.0,467.0,448.18,352.89
2016,5,8,9,15,264.5,331.5,1.15,14.0,525.5,516.17,402.91
2016,5,8,9,30,319.0,341.0,1.1,14.0,584.0,580.65,449.6
2016,5,8,9,45,320.5,358.0,1.1,14.5,611.0,613.17,470.93
2016,5,8,10,0,322.0,375.0,1.1,15.0,638.0,644.73,491.5
2016,5,8,10,15,172.0,347.0,1.1,15.0,488.0,488.54,376.12
2016,5,8,10,30,22.0,319.0,1.1,15.0,338.0,310.39,240.04
2016,5,8,10,45,17.5,290.5,1.15,15.5,306.5,280.29,217.49
2016,5,8,11,0,13.0,262.0,1.2,16.0,275.0,249.99,193.8
2016,5,8,11,15,8.5,210.5,1.2,16.0,219.0,198.29,153.64
2016,5,8,11,30,4.0,159.0,1.2,16.0,163.0,146.82,113.14
2016,5,8,11,45,10.5,230.5,1.3,16.0,240.5,219.11,170.28
2016,5,8,12,0,17.0,302.0,1.4,16.0,318.0,292.38,226.62
2016,5,8,12,15,26.5,347.5,1.45,16.0,372.5,357.95,276.16
2016,5,8,12,30,36.0,393.0,1.5,16.0,427.0,412.26,316.57
2016,5,8,12,45,57.0,416.0,1.6,16.0,468.5,455.14,348.92
2016,5,8,13,0,78.0,439.0,1.7,16.0,510.0,497.28,380.55
2016,5,8,13,15,44.5,332.0,1.75,16.0,372.5,357.44,276.51
2016,5,8,13,30,11.0,225.0,1.8,16.0,235.0,213.48,165.91
2016,5,8,13,45,10.0,219.0,1.9,16.0,228.0,206.62,161.16
2016,5,8,14,0,9.0,213.0,2.0,16.0,221.0,199.78,155.99
2016,5,8,14,15,9.0,216.5,2.05,15.5,224.5,202.55,158.72
2016,5,8,14,30,9.0,220.0,2.1,15.0,228.0,205.27,161.42
2016,5,8,14,45,13.5,238.5,2.2,15.0,249.0,225.2,177.65
2016,5,8,15,0,18.0,257.0,2.3,15.0,270.0,244.7,193.49
2016,5,8,15,15,50.5,277.5,2.4,15.0,311.5,291.43,231.44
2016,5,8,15,30,83.0,298.0,2.5,15.0,353.0,328.12,261.0
2016,5,8,15,45,54.0,258.5,2.6,15.0,293.5,268.67,214.17
2016,5,8,16,0,25.0,219.0,2.7,15.0,234.0,208.75,166.58
2016,5,8,16,15,23.0,201.0,2.75,14.5,214.0,189.71,151.98
2016,5,8,16,30,21.0,183.0,2.8,14.0,194.0,170.92,137.28
2016,5,8,16,45,342.0,136.0,2.85,14.0,277.5,256.03,202.58
2016,5,8,17,0,663.0,89.0,2.9,14.0,361.0,292.17,221.1
2016,5,8,17,15,620.5,83.5,2.9,13.5,310.0,233.67,169.35
2016,5,8,17,30,578.0,78.0,2.9,13.0,259.0,179.73,122.36
2016,5,8,17,45,509.5,71.0,2.95,12.5,209.5,126.03,79.38
2016,5,8,18,0,441.0,64.0,3.0,12.0,160.0,80.74,48.65
2016,5,8,18,15,350.5,53.0,2.95,11.5,116.5,40.5,30.45
2016,5,8,18,30,260.0,42.0,2.9,11.0,73.0,32.54,22.72
2016,5,8,18,45,143.0,26.5,2.85,11.0,42.0,20.75,9.32
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,10.01,0.0
2016,5,8,19,15,13.0,5.5,2.7,11.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,11.37,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,20.26,6.47
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,31.4,21.64
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,42.87,32.69
2016,5,9,6,15,394.5,66.5,1.55,10.0,152.5,71.95,45.13
2016,5,9,6,30,473.0,77.0,1.5,10.0,199.0,119.61,76.74
2016,5,9,6,45,239.5,98.5,1.5,10.5,160.5,127.56,93.57
2016,5,9,7,0,6.0,120.0,1.5,11.0,122.0,106.08,85.35
2016,5,9,7,15,28.0,148.5,1.5,11.0,160.5,139.19,112.52
2016,5,9,7,30,50.0,177.0,1.5,11.0,199.0,175.02,141.78
2016,5,9,7,45,43.5,193.5,1.5,11.5,214.0,191.34,154.85
2016,5,9,8,0,37.0,210.0,1.5,12.0,229.0,206.9,166.99
2016,5,9,8,15,50.0,237.5,1.45,12.5,266.5,242.07,194.67
2016,5,9,8,30,63.0,265.0,1.4,13.0,304.0,278.86,223.11
2016,5,9,8,45,125.5,295.0,1.35,13.5,380.0,357.03,283.91
2016,5,9,9,0,188.0,325.0,1.3,14.0,456.0,435.68,343.29
2016,5,9,9,15,517.0,226.0,1.25,14.0,614.0,605.41,474.44
2016,5,9,9,30,846.0,127.0,1.2,14.0,772.0,785.24,604.74
2016,5,9,9,45,866.0,123.5,1.2,14.5,808.5,825.67,628.09
2016,5,9,10,0,886.0,120.0,1.2,15.0,845.0,869.88,655.29
2016,5,9,10,15,893.0,121.5,1.2,15.0,873.0,905.84,677.78
2016,5,9,10,30,900.0,123.0,1.2,15.0,901.0,938.9,698.29
2016,5,9,10,45,902.5,125.0,1.25,15.5,921.5,965.26,713.86
2016,5,9,11,0,905.0,127.0,1.3,16.0,942.0,988.2,727.26
2016,5,9,11,15,907.5,128.0,1.35,16.0,955.5,1006.67,739.2
2016,5,9,11,30,910.0,129.0,1.4,16.0,969.0,1021.56,748.99
2016,5,9,11,45,907.5,131.5,1.45,16.5,974.0,1029.37,752.97
2016,5,9,12,0,905.0,134.0,1.5,17.0,979.0,1033.43,754.75
2016,5,9,12,15,904.5,134.0,1.55,17.0,977.5,1033.34,755.44
2016,5,9,12,30,904.0,134.0,1.6,17.0,976.0,1029.54,753.91
2016,5,9,12,45,899.5,135.5,1.7,17.0,966.0,1019.63,749.32
2016,5,9,13,0,895.0,137.0,1.8,17.0,956.0,1006.14,742.48
2016,5,9,13,15,891.5,136.0,1.85,17.0,939.5,987.7,731.75
2016,5,9,13,30,888.0,135.0,1.9,17.0,923.0,965.83,718.8
2016,5,9,13,45,882.5,133.0,2.0,17.0,899.5,937.86,702.34
2016,5,9,14,0,877.0,131.0,2.1,17.0,876.0,906.78,683.64
2016,5,9,14,15,869.5,129.5,2.15,17.0,846.0,871.55,661.39
2016,5,9,14,30,862.0,128.0,2.2,17.0,816.0,833.66,637.1
2016,5,9,14,45,851.5,125.5,2.3,17.0,779.5,795.47,612.69
2016,5,9,15,0,841.0,123.0,2.4,17.0,743.0,749.08,582.03
2016,5,9,15,15,827.0,120.5,2.45,16.5,701.5,698.53,546.78
2016,5,9,15,30,813.0,118.0,2.5,16.0,660.0,646.81,509.52
2016,5,9,15,45,792.5,115.5,2.55,16.0,613.5,590.36,466.54
2016,5,9,16,0,772.0,113.0,2.6,16.0,567.0,533.96,422.3
2016,5,9,16,15,748.0,109.0,2.6,15.5,517.5,474.03,374.54
2016,5,9,16,30,724.0,105.0,2.6,15.0,468.0,415.62,326.34
2016,5,9,16,45,688.0,101.0,2.65,15.0,416.5,354.18,273.92
2016,5,9,17,0,652.0,97.0,2.7,15.0,365.0,295.86,222.95
2016,5,9,17,15,607.5,90.5,2.75,14.5,313.5,236.58,171.4
2016,5,9,17,30,563.0,84.0,2.8,14.0,262.0,182.14,124.48
2016,5,9,17,45,504.5,75.0,2.85,13.5,213.0,128.85,81.66
2016,5,9,18,0,446.0,66.0,2.9,13.0,164.0,82.76,50.0
2016,5,9,18,15,355.0,54.5,2.85,12.5,119.5,41.61,31.33
2016,5,9,18,30,264.0,43.0,2.8,12.0,75.0,33.29,23.34
2016,5,9,18,45,149.5,27.0,2.8,12.0,43.5,21.12,10.05
2016,5,9,19,0,35.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,5,9,19,15,17.5,5.5,2.75,11.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,72.0,12.0,1.1,12.0,16.5,10.91,0.0
2016,5,10,5,30,144.0,24.0,1.0,12.0,33.0,18.83,6.43
2016,5,10,5,45,259.0,36.5,0.9,12.5,71.5,28.34,18.83
2016,5,10,6,0,374.0,49.0,0.8,13.0,110.0,38.84,28.8
2016,5,10,6,15,450.0,58.5,0.75,13.5,157.0,69.51,40.83
2016,5,10,6,30,526.0,68.0,0.7,14.0,204.0,117.44,71.33
2016,5,10,6,45,580.5,74.0,0.65,14.5,255.0,167.86,110.56
2016,5,10,7,0,635.0,80.0,0.6,15.0,306.0,224.63,158.0
2016,5,10,7,15,672.0,85.5,0.6,15.0,357.5,281.83,207.59
2016,5,10,7,30,709.0,91.0,0.6,15.0,409.0,342.64,259.57
2016,5,10,7,45,738.5,94.5,0.6,15.5,460.0,403.04,309.53
2016,5,10,8,0,768.0,98.0,0.6,16.0,511.0,463.88,358.09
2016,5,10,8,15,788.5,101.5,0.6,16.5,559.5,521.71,402.65
2016,5,10,8,30,809.0,105.0,0.6,17.0,608.0,579.96,445.77
2016,5,10,8,45,826.0,107.5,0.6,17.5,652.5,635.11,485.1
2016,5,10,9,0,843.0,110.0,0.6,18.0,697.0,689.69,522.63
2016,5,10,9,15,855.0,112.5,0.65,18.0,737.0,735.77,554.85
2016,5,10,9,30,867.0,115.0,0.7,18.0,777.0,783.52,586.11
2016,5,10,9,45,869.0,121.0,0.75,18.5,809.5,824.79,611.54
2016,5,10,10,0,871.0,127.0,0.8,19.0,842.0,863.21,634.88
2016,5,10,10,15,878.0,128.5,0.85,19.0,870.0,898.64,657.31
2016,5,10,10,30,885.0,130.0,0.9,19.0,898.0,931.24,677.87
2016,5,10,10,45,891.0,130.5,1.0,19.0,919.0,958.94,696.23
2016,5,10,11,0,897.0,131.0,1.1,19.0,940.0,983.44,712.64
2016,5,10,11,15,900.0,131.5,1.15,19.0,953.5,1001.73,724.3
2016,5,10,11,30,903.0,132.0,1.2,19.0,967.0,1016.49,733.9
2016,5,10,11,45,904.5,132.5,1.3,19.5,973.5,1026.19,739.95
2016,5,10,12,0,906.0,133.0,1.4,20.0,980.0,1032.22,743.8
2016,5,10,12,15,905.5,132.5,1.45,20.0,978.5,1031.63,744.18
2016,5,10,12,30,905.0,132.0,1.5,20.0,977.0,1027.36,742.41
2016,5,10,12,45,905.5,130.0,1.6,20.0,968.0,1018.91,738.9
2016,5,10,13,0,906.0,128.0,1.7,20.0,959.0,1006.79,733.07
2016,5,10,13,15,902.0,127.0,1.75,20.0,942.5,987.72,722.11
2016,5,10,13,30,898.0,126.0,1.8,20.0,926.0,965.2,708.97
2016,5,10,13,45,893.5,124.0,1.85,20.0,902.0,937.93,692.69
2016,5,10,14,0,889.0,122.0,1.9,20.0,878.0,907.47,674.21
2016,5,10,14,15,881.0,120.5,1.95,19.5,847.5,871.5,653.14
2016,5,10,14,30,873.0,119.0,2.0,19.0,817.0,832.89,629.96
2016,5,10,14,45,863.5,116.5,2.05,19.0,781.0,789.7,602.07
2016,5,10,15,0,854.0,114.0,2.1,19.0,745.0,744.41,572.31
2016,5,10,15,15,840.5,111.5,2.1,18.5,703.5,697.97,540.48
2016,5,10,15,30,827.0,109.0,2.1,18.0,662.0,646.08,503.34
2016,5,10,15,45,811.5,105.0,2.1,18.0,616.0,590.56,461.49
2016,5,10,16,0,796.0,101.0,2.1,18.0,570.0,534.58,418.0
2016,5,10,16,15,773.0,97.5,2.05,17.5,521.0,475.29,371.14
2016,5,10,16,30,750.0,94.0,2.0,17.0,472.0,416.93,323.4
2016,5,10,16,45,722.5,89.0,1.95,17.0,421.5,355.16,271.01
2016,5,10,17,0,695.0,84.0,1.9,17.0,371.0,296.76,220.1
2016,5,10,17,15,654.5,78.5,1.85,16.5,320.0,237.05,168.33
2016,5,10,17,30,614.0,73.0,1.8,16.0,269.0,181.6,120.64
2016,5,10,17,45,560.0,65.0,1.8,15.5,219.5,126.76,76.72
2016,5,10,18,0,506.0,57.0,1.8,15.0,170.0,78.44,43.92
2016,5,10,18,15,420.0,48.0,1.75,14.5,125.0,37.53,27.52
2016,5,10,18,30,334.0,39.0,1.7,14.0,80.0,31.38,21.55
2016,5,10,18,45,208.5,25.5,1.7,13.5,47.5,20.69,10.07
2016,5,10,19,0,83.0,12.0,1.7,13.0,15.0,10.91,0.0
2016,5,10,19,15,41.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.5,12.0,1.05,11.0,19.0,10.91,0.0
2016,5,11,5,30,205.0,24.0,1.1,11.0,38.0,19.64,7.76
2016,5,11,5,45,319.0,35.5,1.15,11.5,78.0,28.54,19.15
2016,5,11,6,0,433.0,47.0,1.2,12.0,118.0,37.1,27.39
2016,5,11,6,15,507.0,55.5,1.2,12.5,167.0,69.7,39.47
2016,5,11,6,30,581.0,64.0,1.2,13.0,216.0,120.03,71.47
2016,5,11,6,45,628.5,70.5,1.2,13.5,267.5,173.0,113.46
2016,5,11,7,0,676.0,77.0,1.2,14.0,319.0,231.43,163.3
2016,5,11,7,15,711.5,82.0,1.2,14.0,371.5,290.09,215.04
2016,5,11,7,30,747.0,87.0,1.2,14.0,424.0,353.75,270.31
2016,5,11,7,45,769.0,92.5,1.2,14.5,474.5,413.44,320.81
2016,5,11,8,0,791.0,98.0,1.2,15.0,525.0,474.31,370.42
2016,5,11,8,15,811.0,101.5,1.2,15.5,574.0,533.06,416.6
2016,5,11,8,30,831.0,105.0,1.2,16.0,623.0,592.12,461.26
2016,5,11,8,45,841.5,110.0,1.2,16.5,666.5,646.7,500.99
2016,5,11,9,0,852.0,115.0,1.2,17.0,710.0,700.07,538.48
2016,5,11,9,15,863.5,117.5,1.2,17.0,750.0,750.17,573.61
2016,5,11,9,30,875.0,120.0,1.2,17.0,790.0,793.65,601.9
2016,5,11,9,45,891.0,118.5,1.25,17.5,826.0,839.1,630.58
2016,5,11,10,0,907.0,117.0,1.3,18.0,862.0,882.64,657.57
2016,5,11,10,15,913.0,118.0,1.35,18.0,889.5,917.79,680.01
2016,5,11,10,30,919.0,119.0,1.4,18.0,917.0,949.92,700.49
2016,5,11,10,45,926.0,118.0,1.45,18.5,939.0,977.84,716.89
2016,5,11,11,0,933.0,117.0,1.5,19.0,961.0,1002.48,731.16
2016,5,11,11,15,935.5,117.5,1.55,19.0,974.0,1020.86,742.87
2016,5,11,11,30,938.0,118.0,1.6,19.0,987.0,1035.56,752.4
2016,5,11,11,45,940.5,117.0,1.65,19.0,993.5,1045.05,758.77
2016,5,11,12,0,943.0,116.0,1.7,19.0,1000.0,1050.75,762.9
2016,5,11,12,15,942.5,116.0,1.75,19.0,998.0,1050.66,763.51
2016,5,11,12,30,942.0,116.0,1.8,19.0,996.0,1046.73,761.86
2016,5,11,12,45,935.5,118.5,1.85,19.0,985.0,1035.62,755.75
2016,5,11,13,0,929.0,121.0,1.9,19.0,974.0,1020.84,747.43
2016,5,11,13,15,925.0,120.0,1.9,18.5,957.0,1001.43,736.91
2016,5,11,13,30,921.0,119.0,1.9,18.0,940.0,978.49,724.13
2016,5,11,13,45,913.0,119.5,1.9,18.0,915.5,950.01,706.34
2016,5,11,14,0,905.0,120.0,1.9,18.0,891.0,918.45,686.49
2016,5,11,14,15,897.5,118.0,1.85,18.0,860.5,881.97,662.71
2016,5,11,14,30,890.0,116.0,1.8,18.0,830.0,842.76,636.99
2016,5,11,14,45,879.0,114.5,1.75,18.0,793.0,798.82,607.85
2016,5,11,15,0,868.0,113.0,1.7,18.0,756.0,752.83,577.05
2016,5,11,15,15,855.0,110.5,1.65,17.5,714.0,706.11,544.99
2016,5,11,15,30,842.0,108.0,1.6,17.0,672.0,653.94,507.64
2016,5,11,15,45,825.5,105.0,1.55,17.0,626.0,598.16,465.64
2016,5,11,16,0,809.0,102.0,1.5,17.0,580.0,541.97,422.12
2016,5,11,16,15,787.0,98.0,1.45,16.5,530.5,482.04,375.16
2016,5,11,16,30,765.0,94.0,1.4,16.0,481.0,422.91,327.14
2016,5,11,16,45,737.5,89.0,1.35,16.0,430.0,361.92,275.6
2016,5,11,17,0,710.0,84.0,1.3,16.0,379.0,301.12,223.0
2016,5,11,17,15,669.5,78.5,1.25,15.5,327.0,240.58,170.68
2016,5,11,17,30,629.0,73.0,1.2,15.0,275.0,184.27,122.34
2016,5,11,17,45,575.0,65.5,1.2,14.5,225.0,129.01,78.11
2016,5,11,18,0,521.0,58.0,1.2,14.0,175.0,80.25,45.07
2016,5,11,18,15,434.5,48.5,1.15,13.5,129.5,37.91,28.01
2016,5,11,18,30,348.0,39.0,1.1,13.0,84.0,31.29,21.65
2016,5,11,18,45,219.0,26.0,1.1,12.5,50.0,21.07,10.78
2016,5,11,19,0,90.0,13.0,1.1,12.0,16.0,11.82,0.0
2016,5,11,19,15,45.0,6.5,1.1,11.5,8.0,5.91,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,13.5,1.45,9.5,18.0,12.28,0.0
2016,5,12,5,30,129.0,27.0,1.5,10.0,36.0,21.14,9.49
2016,5,12,5,45,228.5,42.0,1.6,10.5,74.0,32.49,22.73
2016,5,12,6,0,328.0,57.0,1.7,11.0,112.0,43.52,33.23
2016,5,12,6,15,185.0,78.5,1.65,11.0,111.5,72.29,51.26
2016,5,12,6,30,42.0,100.0,1.6,11.0,111.0,89.29,69.58
2016,5,12,6,45,54.5,120.5,1.6,11.5,138.0,112.87,88.96
2016,5,12,7,0,67.0,141.0,1.6,12.0,165.0,138.25,109.86
2016,5,12,7,15,76.0,164.0,1.55,12.0,195.5,166.39,133.32
2016,5,12,7,30,85.0,187.0,1.5,12.0,226.0,195.82,157.6
2016,5,12,7,45,124.0,212.5,1.5,12.5,276.0,244.19,196.35
2016,5,12,8,0,163.0,238.0,1.5,13.0,326.0,294.76,236.37
2016,5,12,8,15,462.0,183.5,1.5,13.5,465.5,422.95,337.58
2016,5,12,8,30,761.0,129.0,1.5,14.0,605.0,574.45,453.87
2016,5,12,8,45,779.0,132.5,1.5,14.5,649.0,628.78,493.34
2016,5,12,9,0,797.0,136.0,1.5,15.0,693.0,682.84,532.15
2016,5,12,9,15,626.0,214.0,1.5,15.0,667.0,673.91,522.51
2016,5,12,9,30,455.0,292.0,1.5,15.0,641.0,643.11,496.95
2016,5,12,9,45,655.5,214.5,1.5,15.5,742.0,753.12,578.39
2016,5,12,10,0,856.0,137.0,1.5,16.0,843.0,865.49,654.56
2016,5,12,10,15,863.0,138.5,1.5,16.0,870.0,893.24,670.99
2016,5,12,10,30,870.0,140.0,1.5,16.0,897.0,925.32,691.23
2016,5,12,10,45,878.0,139.5,1.5,16.5,918.5,953.46,707.38
2016,5,12,11,0,886.0,139.0,1.5,17.0,940.0,978.54,721.46
2016,5,12,11,15,888.5,139.5,1.55,17.0,953.5,996.11,732.8
2016,5,12,11,30,891.0,140.0,1.6,17.0,967.0,1010.18,742.06
2016,5,12,11,45,891.5,141.0,1.65,17.5,973.0,1019.24,746.82
2016,5,12,12,0,892.0,142.0,1.7,18.0,979.0,1024.68,749.4
2016,5,12,12,15,891.5,141.5,1.75,18.0,977.0,1024.09,749.67
2016,5,12,12,30,891.0,141.0,1.8,18.0,975.0,1019.88,747.79
2016,5,12,12,45,877.0,148.5,1.85,18.0,962.5,1006.56,740.13
2016,5,12,13,0,863.0,156.0,1.9,18.0,950.0,1001.26,737.85
2016,5,12,13,15,858.5,155.0,1.9,17.5,933.5,981.93,727.13
2016,5,12,13,30,854.0,154.0,1.9,17.0,917.0,959.26,714.35
2016,5,12,13,45,843.0,155.0,1.95,17.0,891.5,929.53,696.11
2016,5,12,14,0,832.0,156.0,2.0,17.0,866.0,897.04,675.93
2016,5,12,14,15,823.5,154.0,2.0,16.5,836.0,861.18,654.01
2016,5,12,14,30,815.0,152.0,2.0,16.0,806.0,822.86,630.14
2016,5,12,14,45,798.5,151.5,2.05,16.0,768.5,777.6,600.36
2016,5,12,15,0,782.0,151.0,2.1,16.0,731.0,730.94,567.9
2016,5,12,15,15,767.0,147.5,2.1,16.0,690.0,682.74,533.04
2016,5,12,15,30,752.0,144.0,2.1,16.0,649.0,631.76,495.33
2016,5,12,15,45,731.0,140.5,2.15,16.0,603.5,576.62,453.73
2016,5,12,16,0,710.0,137.0,2.2,16.0,558.0,521.73,411.08
2016,5,12,16,15,697.0,120.0,2.2,15.5,504.5,458.46,361.39
2016,5,12,16,30,684.0,103.0,2.2,15.0,451.0,395.34,309.98
2016,5,12,16,45,487.0,131.0,2.25,14.5,365.5,303.74,236.83
2016,5,12,17,0,290.0,159.0,2.3,14.0,280.0,233.18,181.63
2016,5,12,17,15,404.0,127.0,2.3,13.5,271.0,215.06,161.19
2016,5,12,17,30,518.0,95.0,2.3,13.0,262.0,183.13,127.54
2016,5,12,17,45,471.0,83.0,2.35,13.0,215.0,129.43,83.74
2016,5,12,18,0,424.0,71.0,2.4,13.0,168.0,83.7,51.5
2016,5,12,18,15,340.0,58.5,2.35,12.5,124.0,44.47,33.95
2016,5,12,18,30,256.0,46.0,2.3,12.0,80.0,35.49,25.42
2016,5,12,18,45,128.0,31.0,2.3,11.5,48.0,24.99,14.23
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,14.55,0.0
2016,5,12,19,15,0.0,8.0,2.25,11.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.5,1.85,9.5,9.5,8.64,0.0
2016,5,13,5,30,0.0,19.0,1.9,10.0,19.0,16.74,6.76
2016,5,13,5,45,4.5,38.0,1.95,10.5,39.0,32.74,23.01
2016,5,13,6,0,9.0,57.0,2.0,11.0,59.0,48.33,37.53
2016,5,13,6,15,19.5,77.5,1.95,11.0,82.5,65.74,50.49
2016,5,13,6,30,30.0,98.0,1.9,11.0,106.0,86.44,67.71
2016,5,13,6,45,39.5,118.5,1.9,11.5,131.5,108.65,86.07
2016,5,13,7,0,49.0,139.0,1.9,12.0,157.0,132.3,105.59
2016,5,13,7,15,148.5,161.0,1.9,12.0,227.0,186.84,148.44
2016,5,13,7,30,248.0,183.0,1.9,12.0,297.0,254.93,203.22
2016,5,13,7,45,131.0,185.5,1.9,12.5,246.5,223.02,179.31
2016,5,13,8,0,14.0,188.0,1.9,13.0,196.0,173.18,138.94
2016,5,13,8,15,17.0,207.0,1.9,13.0,217.5,192.99,154.85
2016,5,13,8,30,20.0,226.0,1.9,13.0,239.0,213.18,170.76
2016,5,13,8,45,19.5,237.5,1.95,13.5,251.0,224.73,179.26
2016,5,13,9,0,19.0,249.0,2.0,14.0,263.0,236.19,187.64
2016,5,13,9,15,19.0,260.0,2.05,14.0,274.5,247.47,196.19
2016,5,13,9,30,19.0,271.0,2.1,14.0,286.0,258.72,204.69
2016,5,13,9,45,36.5,318.5,2.2,14.5,348.5,326.53,257.27
2016,5,13,10,0,54.0,366.0,2.3,15.0,411.0,389.18,304.6
2016,5,13,10,15,179.0,389.0,2.35,15.0,544.5,533.09,415.51
2016,5,13,10,30,304.0,412.0,2.4,15.0,678.0,684.73,527.42
2016,5,13,10,45,618.0,264.0,2.5,15.0,819.5,851.04,652.94
2016,5,13,11,0,932.0,116.0,2.6,15.0,961.0,998.27,754.39
2016,5,13,11,15,934.5,116.5,2.65,15.0,974.5,1016.57,765.14
2016,5,13,11,30,937.0,117.0,2.7,15.0,988.0,1031.22,774.86
2016,5,13,11,45,939.0,117.0,2.8,15.0,994.5,1041.16,782.09
2016,5,13,12,0,941.0,117.0,2.9,15.0,1001.0,1047.33,786.95
2016,5,13,12,15,940.5,117.0,2.9,15.0,999.5,1047.24,786.81
2016,5,13,12,30,940.0,117.0,2.9,15.0,998.0,1043.34,784.32
2016,5,13,12,45,943.0,113.5,2.9,15.0,990.0,1035.57,779.4
2016,5,13,13,0,946.0,110.0,2.9,15.0,982.0,1023.93,772.03
2016,5,13,13,15,943.0,109.5,2.8,14.5,966.0,1005.74,760.87
2016,5,13,13,30,940.0,109.0,2.7,14.0,950.0,983.93,747.35
2016,5,13,13,45,939.0,106.0,2.65,14.0,927.5,957.92,730.1
2016,5,13,14,0,938.0,103.0,2.6,14.0,905.0,928.39,710.49
2016,5,13,14,15,932.0,101.5,2.55,14.0,875.0,892.75,686.64
2016,5,13,14,30,926.0,100.0,2.5,14.0,845.0,854.19,660.68
2016,5,13,14,45,921.0,96.5,2.5,14.0,809.5,811.67,632.13
2016,5,13,15,0,916.0,93.0,2.5,14.0,774.0,766.54,601.42
2016,5,13,15,15,905.5,91.0,2.45,13.5,732.5,716.73,567.03
2016,5,13,15,30,895.0,89.0,2.4,13.0,691.0,665.23,528.99
