Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,45,884.0,85.0,2.35,13.0,646.0,610.04,486.11
2016,5,13,16,0,873.0,81.0,2.3,13.0,601.0,553.74,441.09
2016,5,13,16,15,854.0,78.5,2.25,12.5,551.5,494.22,392.84
2016,5,13,16,30,835.0,76.0,2.2,12.0,502.0,434.51,342.7
2016,5,13,16,45,555.0,119.0,2.15,12.0,389.5,320.52,251.1
2016,5,13,17,0,275.0,162.0,2.1,12.0,277.0,230.95,181.31
2016,5,13,17,15,262.0,142.5,2.05,11.5,240.5,191.3,147.48
2016,5,13,17,30,249.0,123.0,2.0,11.0,204.0,153.21,114.79
2016,5,13,17,45,233.0,103.0,2.0,11.0,168.5,116.05,83.69
2016,5,13,18,0,217.0,83.0,2.0,11.0,133.0,81.13,56.79
2016,5,13,18,15,186.5,64.0,1.95,10.5,99.5,49.94,39.15
2016,5,13,18,30,156.0,45.0,1.9,10.0,66.0,35.83,26.01
2016,5,13,18,45,78.0,29.5,1.85,10.0,40.0,23.82,13.69
2016,5,13,19,0,0.0,14.0,1.8,10.0,14.0,12.34,0.0
2016,5,13,19,15,0.0,7.0,1.8,9.5,7.0,6.37,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,136.0,12.0,1.45,11.0,22.5,10.91,0.0
2016,5,14,5,30,272.0,24.0,1.5,11.0,45.0,19.44,9.11
2016,5,14,5,45,380.0,33.5,1.55,11.5,86.0,26.58,17.6
2016,5,14,6,0,488.0,43.0,1.6,12.0,127.0,33.48,24.24
2016,5,14,6,15,244.0,57.0,1.6,12.0,99.0,57.11,36.39
2016,5,14,6,30,0.0,71.0,1.6,12.0,71.0,62.02,47.93
2016,5,14,6,45,0.0,87.0,1.6,12.5,87.0,76.07,59.84
2016,5,14,7,0,0.0,103.0,1.6,13.0,103.0,90.24,71.61
2016,5,14,7,15,386.0,88.5,1.55,13.0,265.5,196.82,149.76
2016,5,14,7,30,772.0,74.0,1.5,13.0,428.0,349.31,268.45
2016,5,14,7,45,390.0,125.5,1.5,13.5,304.5,282.21,223.36
2016,5,14,8,0,8.0,177.0,1.5,14.0,181.0,160.56,127.78
2016,5,14,8,15,12.5,199.0,1.45,14.0,206.5,183.41,146.3
2016,5,14,8,30,17.0,221.0,1.4,14.0,232.0,206.87,164.71
2016,5,14,8,45,22.5,246.0,1.35,14.0,261.5,234.23,186.04
2016,5,14,9,0,28.0,271.0,1.3,14.0,291.0,268.17,212.25
2016,5,14,9,15,26.0,279.0,1.3,14.0,298.5,276.46,218.1
2016,5,14,9,30,24.0,287.0,1.3,14.0,306.0,277.16,218.17
2016,5,14,9,45,38.5,326.0,1.3,14.5,357.5,335.07,262.27
2016,5,14,10,0,53.0,365.0,1.3,15.0,409.0,387.07,300.66
2016,5,14,10,15,112.0,400.5,1.3,15.0,497.0,485.8,374.68
2016,5,14,10,30,171.0,436.0,1.3,15.0,585.0,577.99,441.56
2016,5,14,10,45,96.5,385.0,1.3,15.0,470.0,453.59,348.8
2016,5,14,11,0,22.0,334.0,1.3,15.0,355.0,325.21,251.38
2016,5,14,11,15,80.0,402.5,1.3,15.0,477.5,460.03,354.31
2016,5,14,11,30,138.0,471.0,1.3,15.0,600.0,598.55,454.09
2016,5,14,11,45,169.5,474.5,1.35,15.5,634.0,634.64,478.52
2016,5,14,12,0,201.0,478.0,1.4,16.0,668.0,670.14,503.24
2016,5,14,12,15,194.5,478.0,1.4,16.0,661.0,663.89,498.35
2016,5,14,12,30,188.0,478.0,1.4,16.0,654.0,656.52,493.14
2016,5,14,12,45,126.0,454.5,1.45,16.0,572.5,570.97,431.86
2016,5,14,13,0,64.0,431.0,1.5,16.0,491.0,473.31,360.84
2016,5,14,13,15,82.0,435.0,1.5,16.0,510.0,492.55,376.34
2016,5,14,13,30,100.0,439.0,1.5,16.0,529.0,510.68,390.15
2016,5,14,13,45,66.5,393.5,1.55,16.0,452.5,432.48,332.52
2016,5,14,14,0,33.0,348.0,1.6,16.0,376.0,356.24,275.61
2016,5,14,14,15,23.0,300.5,1.65,15.5,320.5,291.51,227.39
2016,5,14,14,30,13.0,253.0,1.7,15.0,265.0,238.45,186.98
2016,5,14,14,45,42.5,294.5,1.75,15.0,327.5,306.17,241.09
2016,5,14,15,0,72.0,336.0,1.8,15.0,390.0,364.3,286.51
2016,5,14,15,15,38.0,257.0,1.8,15.0,285.0,262.35,207.18
2016,5,14,15,30,4.0,178.0,1.8,15.0,180.0,161.26,126.9
2016,5,14,15,45,36.5,217.0,1.8,15.0,238.5,218.95,174.3
2016,5,14,16,0,69.0,256.0,1.8,15.0,297.0,268.98,214.36
2016,5,14,16,15,143.0,236.5,1.8,14.5,313.0,285.65,228.14
2016,5,14,16,30,217.0,217.0,1.8,14.0,329.0,289.33,230.62
2016,5,14,16,45,116.0,183.0,1.85,14.0,242.0,207.38,165.18
2016,5,14,17,0,15.0,149.0,1.9,14.0,155.0,135.08,107.91
2016,5,14,17,15,10.0,130.0,1.85,13.5,134.0,115.76,92.46
2016,5,14,17,30,5.0,111.0,1.8,13.0,113.0,97.18,77.32
2016,5,14,17,45,251.0,86.5,1.8,13.0,145.5,105.06,73.04
2016,5,14,18,0,497.0,62.0,1.8,13.0,178.0,82.29,47.79
2016,5,14,18,15,412.5,52.5,1.75,12.5,133.0,41.01,30.94
2016,5,14,18,30,328.0,43.0,1.7,12.0,88.0,34.55,24.72
2016,5,14,18,45,164.0,31.5,1.65,12.0,54.0,24.55,14.38
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,17.0,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,9.1,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,14.0,3.25,10.0,22.0,12.73,0.0
2016,5,15,5,30,202.0,28.0,3.3,10.0,44.0,21.95,11.41
2016,5,15,5,45,323.5,38.0,3.35,10.5,85.0,30.39,21.04
2016,5,15,6,0,445.0,48.0,3.4,11.0,126.0,37.59,28.0
2016,5,15,6,15,516.0,55.5,3.3,11.5,174.0,70.14,39.64
2016,5,15,6,30,587.0,63.0,3.2,12.0,222.0,119.61,71.27
2016,5,15,6,45,642.5,67.0,3.15,12.5,274.5,171.86,112.77
2016,5,15,7,0,698.0,71.0,3.1,13.0,327.0,232.61,165.03
2016,5,15,7,15,731.5,75.5,3.1,13.5,379.0,290.87,217.21
2016,5,15,7,30,765.0,80.0,3.1,14.0,431.0,352.23,271.49
2016,5,15,7,45,792.5,82.0,3.1,14.5,482.5,411.47,323.0
2016,5,15,8,0,820.0,84.0,3.1,15.0,534.0,472.41,374.29
2016,5,15,8,15,838.5,87.0,3.1,15.5,582.0,531.0,422.09
2016,5,15,8,30,857.0,90.0,3.1,16.0,630.0,588.47,467.41
2016,5,15,8,45,872.0,91.5,3.1,16.5,674.5,642.63,508.77
2016,5,15,9,0,887.0,93.0,3.1,17.0,719.0,695.9,548.17
2016,5,15,9,15,897.5,95.0,3.1,17.0,758.5,745.25,583.87
2016,5,15,9,30,908.0,97.0,3.1,17.0,798.0,792.76,616.49
2016,5,15,9,45,917.5,97.5,3.15,17.5,832.0,835.89,644.7
2016,5,15,10,0,927.0,98.0,3.2,18.0,866.0,876.6,670.9
2016,5,15,10,15,932.5,99.5,3.3,18.0,893.5,912.23,694.97
2016,5,15,10,30,938.0,101.0,3.4,18.0,921.0,944.78,716.9
2016,5,15,10,45,940.0,103.0,3.5,18.0,941.5,971.38,734.77
2016,5,15,11,0,942.0,105.0,3.6,18.0,962.0,994.46,750.32
2016,5,15,11,15,944.5,105.5,3.65,18.0,975.5,1012.89,762.46
2016,5,15,11,30,947.0,106.0,3.7,18.0,989.0,1027.63,772.23
2016,5,15,11,45,945.0,108.5,3.8,18.0,994.0,1036.23,778.35
2016,5,15,12,0,943.0,111.0,3.9,18.0,999.0,1040.98,782.05
2016,5,15,12,15,942.5,110.5,3.95,18.0,997.5,1040.4,781.96
2016,5,15,12,30,942.0,110.0,4.0,18.0,996.0,1036.02,779.46
2016,5,15,12,45,939.5,110.0,4.05,18.0,986.5,1026.4,773.56
2016,5,15,13,0,937.0,110.0,4.1,18.0,977.0,1013.05,765.25
2016,5,15,13,15,934.0,109.5,4.1,18.0,960.5,995.07,753.56
2016,5,15,13,30,931.0,109.0,4.1,18.0,944.0,973.52,739.52
2016,5,15,13,45,927.0,107.5,4.15,18.0,921.0,946.6,722.09
2016,5,15,14,0,923.0,106.0,4.2,18.0,898.0,916.38,702.34
2016,5,15,14,15,916.0,104.5,4.25,17.5,867.5,880.47,679.79
2016,5,15,14,30,909.0,103.0,4.3,17.0,837.0,841.77,654.99
2016,5,15,14,45,899.5,101.5,4.35,17.0,801.0,798.55,625.56
2016,5,15,15,0,890.0,100.0,4.4,17.0,765.0,753.13,594.17
2016,5,15,15,15,878.0,97.5,4.4,17.0,723.5,703.06,557.67
2016,5,15,15,30,866.0,95.0,4.4,17.0,682.0,651.51,518.2
2016,5,15,15,45,848.0,93.5,4.45,17.0,635.5,596.2,474.96
2016,5,15,16,0,830.0,92.0,4.5,17.0,589.0,541.39,430.82
2016,5,15,16,15,809.0,89.0,4.45,16.5,540.5,482.2,382.49
2016,5,15,16,30,788.0,86.0,4.4,16.0,492.0,423.64,333.11
2016,5,15,16,45,757.5,83.0,4.4,15.5,440.0,362.51,280.38
2016,5,15,17,0,727.0,80.0,4.4,15.0,388.0,303.74,228.34
2016,5,15,17,15,689.0,75.0,4.35,14.5,336.5,241.68,173.28
2016,5,15,17,30,651.0,70.0,4.3,14.0,285.0,185.43,123.78
2016,5,15,17,45,590.5,64.5,4.25,14.0,234.5,130.03,78.8
2016,5,15,18,0,530.0,59.0,4.2,14.0,184.0,81.83,46.07
2016,5,15,18,15,448.0,50.5,4.15,13.5,138.0,39.27,29.27
2016,5,15,18,30,366.0,42.0,4.1,13.0,92.0,33.61,23.79
2016,5,15,18,45,238.0,29.5,4.05,12.5,56.5,23.93,14.01
2016,5,15,19,0,110.0,17.0,4.0,12.0,21.0,13.4,0.0
2016,5,15,19,15,55.0,8.5,3.95,12.0,10.5,7.73,0.0
2016,5,15,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,14.5,3.3,10.5,21.0,13.19,0.0
2016,5,16,5,30,162.0,29.0,3.3,11.0,42.0,22.66,12.21
2016,5,16,5,45,268.5,41.5,3.3,11.5,81.5,32.05,22.43
2016,5,16,6,0,375.0,54.0,3.3,12.0,121.0,42.6,32.36
2016,5,16,6,15,446.5,63.5,3.25,12.5,168.0,73.59,44.45
2016,5,16,6,30,518.0,73.0,3.2,13.0,215.0,120.57,74.82
2016,5,16,6,45,575.0,78.5,3.15,13.5,266.0,170.2,113.86
2016,5,16,7,0,632.0,84.0,3.1,14.0,317.0,226.45,161.7
2016,5,16,7,15,667.5,89.5,3.05,14.5,368.0,282.65,211.38
2016,5,16,7,30,703.0,95.0,3.0,15.0,419.0,342.28,263.48
2016,5,16,7,45,734.5,97.5,3.0,15.5,470.0,400.51,313.53
2016,5,16,8,0,766.0,100.0,3.0,16.0,521.0,462.11,364.77
2016,5,16,8,15,786.0,103.5,2.95,16.5,569.0,519.14,410.84
2016,5,16,8,30,806.0,107.0,2.9,17.0,617.0,576.53,455.59
2016,5,16,8,45,824.0,109.0,2.85,17.5,661.5,631.25,496.85
2016,5,16,9,0,842.0,111.0,2.8,18.0,706.0,685.48,536.41
2016,5,16,9,15,854.0,113.0,2.75,18.0,745.5,730.84,569.51
2016,5,16,9,30,866.0,115.0,2.7,18.0,785.0,777.68,601.25
2016,5,16,9,45,882.0,113.0,2.7,18.5,821.0,821.96,629.79
2016,5,16,10,0,898.0,111.0,2.7,19.0,857.0,864.38,656.63
2016,5,16,10,15,904.5,112.5,2.7,19.0,884.5,899.92,679.7
2016,5,16,10,30,911.0,114.0,2.7,19.0,912.0,932.54,700.69
2016,5,16,10,45,915.0,115.5,2.75,19.5,933.0,959.78,717.07
2016,5,16,11,0,919.0,117.0,2.8,20.0,954.0,983.66,731.2
2016,5,16,11,15,922.0,117.5,2.9,20.0,967.5,1002.16,743.64
2016,5,16,11,30,925.0,118.0,3.0,20.0,981.0,1017.08,753.85
2016,5,16,11,45,925.5,118.5,3.1,20.0,987.0,1025.92,760.17
2016,5,16,12,0,926.0,119.0,3.2,20.0,993.0,1031.04,764.19
2016,5,16,12,15,925.5,119.0,3.3,20.0,991.5,1030.96,764.9
2016,5,16,12,30,925.0,119.0,3.4,20.0,990.0,1027.15,763.28
2016,5,16,12,45,922.0,119.5,3.5,20.0,980.5,1017.69,758.01
2016,5,16,13,0,919.0,120.0,3.6,20.0,971.0,1004.59,750.41
2016,5,16,13,15,915.5,119.0,3.7,20.0,954.5,985.97,739.14
2016,5,16,13,30,912.0,118.0,3.8,20.0,938.0,963.87,725.54
2016,5,16,13,45,905.5,117.5,3.9,20.0,914.5,936.19,708.08
2016,5,16,14,0,899.0,117.0,4.0,20.0,891.0,905.42,688.4
2016,5,16,14,15,891.5,115.5,4.05,19.5,860.5,869.88,666.28
2016,5,16,14,30,884.0,114.0,4.1,19.0,830.0,831.66,642.01
2016,5,16,14,45,869.5,114.5,4.15,19.0,792.5,787.52,611.98
2016,5,16,15,0,855.0,115.0,4.2,19.0,755.0,741.64,580.37
2016,5,16,15,15,842.0,112.5,4.25,19.0,714.0,695.72,546.63
2016,5,16,15,30,829.0,110.0,4.3,19.0,673.0,644.5,507.96
2016,5,16,15,45,805.0,110.0,4.35,19.0,626.0,588.26,464.45
2016,5,16,16,0,781.0,110.0,4.4,19.0,579.0,532.35,420.0
2016,5,16,16,15,758.5,106.0,4.4,18.5,530.5,474.0,373.07
2016,5,16,16,30,736.0,102.0,4.4,18.0,482.0,415.21,324.3
2016,5,16,16,45,706.0,97.0,4.4,17.5,431.5,354.93,272.99
2016,5,16,17,0,676.0,92.0,4.4,17.0,381.0,297.04,222.45
2016,5,16,17,15,635.5,86.5,4.35,16.5,330.0,238.77,171.4
2016,5,16,17,30,595.0,81.0,4.3,16.0,279.0,184.75,124.61
2016,5,16,17,45,538.0,73.5,4.3,15.5,229.5,131.39,81.79
2016,5,16,18,0,481.0,66.0,4.3,15.0,180.0,84.9,50.11
2016,5,16,18,15,398.0,56.0,4.2,14.5,135.0,43.83,33.19
2016,5,16,18,30,315.0,46.0,4.1,14.0,90.0,35.47,25.35
2016,5,16,18,45,201.5,32.0,4.1,13.5,56.0,24.95,14.95
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,14.16,0.0
2016,5,16,19,15,44.0,9.0,4.05,13.0,11.0,8.19,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,13.5,1.8,13.5,24.5,12.28,0.0
2016,5,17,5,30,269.0,27.0,1.8,14.0,49.0,21.95,11.73
2016,5,17,5,45,372.5,37.0,1.8,14.5,90.5,29.42,19.92
2016,5,17,6,0,476.0,47.0,1.8,15.0,132.0,36.64,26.75
2016,5,17,6,15,543.5,54.0,1.8,15.0,180.5,70.09,38.24
2016,5,17,6,30,611.0,61.0,1.8,15.0,229.0,120.31,69.92
2016,5,17,6,45,656.0,66.5,1.8,15.5,280.5,173.39,111.88
2016,5,17,7,0,701.0,72.0,1.8,16.0,332.0,233.76,163.33
2016,5,17,7,15,734.0,76.5,1.75,16.5,384.0,291.92,214.3
2016,5,17,7,30,767.0,81.0,1.7,17.0,436.0,353.11,267.09
2016,5,17,7,45,790.5,84.5,1.7,17.5,486.5,412.13,317.08
2016,5,17,8,0,814.0,88.0,1.7,18.0,537.0,472.44,366.35
2016,5,17,8,15,832.5,91.0,1.7,18.0,585.0,530.6,413.05
2016,5,17,8,30,851.0,94.0,1.7,18.0,633.0,587.6,457.39
2016,5,17,8,45,865.0,96.5,1.7,18.5,677.5,641.71,497.31
2016,5,17,9,0,879.0,99.0,1.7,19.0,722.0,694.86,535.18
2016,5,17,9,15,890.0,101.0,1.7,19.0,761.5,744.12,569.76
2016,5,17,9,30,901.0,103.0,1.7,19.0,801.0,791.6,601.06
2016,5,17,9,45,910.5,104.0,1.7,19.5,835.5,834.87,627.89
2016,5,17,10,0,920.0,105.0,1.7,20.0,870.0,875.76,652.72
2016,5,17,10,15,926.0,106.0,1.7,20.0,897.5,911.02,674.78
2016,5,17,10,30,932.0,107.0,1.7,20.0,925.0,943.26,694.75
2016,5,17,10,45,935.0,108.5,1.75,20.5,945.5,970.07,710.43
2016,5,17,11,0,938.0,110.0,1.8,21.0,966.0,993.42,723.88
2016,5,17,11,15,940.5,111.0,1.85,21.0,979.5,1012.23,735.86
2016,5,17,11,30,943.0,112.0,1.9,21.0,993.0,1027.39,745.63
2016,5,17,11,45,942.5,113.0,1.95,21.5,998.5,1035.9,749.86
2016,5,17,12,0,942.0,114.0,2.0,22.0,1004.0,1040.62,751.85
2016,5,17,12,15,941.5,113.5,2.05,22.0,1002.0,1040.07,752.07
2016,5,17,12,30,941.0,113.0,2.1,22.0,1000.0,1035.72,750.05
2016,5,17,12,45,937.0,114.0,2.2,22.0,990.0,1025.69,745.12
2016,5,17,13,0,933.0,115.0,2.3,22.0,980.0,1011.99,737.88
2016,5,17,13,15,929.5,114.5,2.35,22.0,963.5,993.68,727.16
2016,5,17,13,30,926.0,114.0,2.4,22.0,947.0,971.84,714.17
2016,5,17,13,45,920.0,113.0,2.45,22.0,923.0,943.84,697.11
2016,5,17,14,0,914.0,112.0,2.5,22.0,899.0,912.66,677.88
2016,5,17,14,15,906.5,110.5,2.55,22.0,868.5,876.73,655.31
2016,5,17,14,30,899.0,109.0,2.6,22.0,838.0,838.06,630.67
2016,5,17,14,45,889.0,107.5,2.7,22.0,801.5,794.95,602.99
2016,5,17,15,0,879.0,106.0,2.8,22.0,765.0,749.7,573.38
2016,5,17,15,15,866.5,103.5,2.8,21.5,723.5,699.9,539.32
2016,5,17,15,30,854.0,101.0,2.8,21.0,682.0,648.69,502.56
2016,5,17,15,45,836.5,99.0,2.85,21.0,636.0,595.44,462.33
2016,5,17,16,0,819.0,97.0,2.9,21.0,590.0,539.64,419.0
2016,5,17,16,15,797.5,93.5,2.9,20.5,541.5,480.41,372.32
2016,5,17,16,30,776.0,90.0,2.9,20.0,493.0,421.89,324.57
2016,5,17,16,45,745.5,87.0,2.9,20.0,441.5,361.56,273.44
2016,5,17,17,0,715.0,84.0,2.9,20.0,390.0,301.58,221.53
2016,5,17,17,15,677.0,78.5,2.85,19.5,338.5,241.78,169.85
2016,5,17,17,30,639.0,73.0,2.8,19.0,287.0,185.87,121.96
2016,5,17,17,45,581.0,67.0,2.8,18.5,236.5,131.15,78.62
2016,5,17,18,0,523.0,61.0,2.8,18.0,186.0,83.31,46.67
2016,5,17,18,15,443.0,52.0,2.75,17.0,140.5,40.35,29.82
2016,5,17,18,30,363.0,43.0,2.7,16.0,95.0,34.28,24.15
2016,5,17,18,45,242.0,30.5,2.7,15.5,59.5,24.65,14.72
2016,5,17,19,0,121.0,18.0,2.7,15.0,24.0,14.17,0.0
2016,5,17,19,15,60.5,9.0,2.65,15.0,12.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.65,16.0,23.5,11.43,0.0
2016,5,18,5,30,218.0,29.0,1.6,16.0,47.0,22.7,12.4
2016,5,18,5,45,315.5,40.5,1.55,16.5,87.0,32.36,22.3
2016,5,18,6,0,413.0,52.0,1.5,17.0,127.0,40.72,30.1
2016,5,18,6,15,480.5,60.5,1.4,17.5,174.0,72.45,41.63
2016,5,18,6,30,548.0,69.0,1.3,18.0,221.0,120.09,71.55
2016,5,18,6,45,592.5,76.0,1.25,18.5,270.5,170.58,110.79
2016,5,18,7,0,637.0,83.0,1.2,19.0,320.0,226.15,157.16
2016,5,18,7,15,671.5,88.0,1.15,19.0,370.5,281.75,205.08
2016,5,18,7,30,706.0,93.0,1.1,19.0,421.0,340.62,255.18
2016,5,18,7,45,727.5,99.0,1.1,19.5,470.0,398.06,302.77
2016,5,18,8,0,749.0,105.0,1.1,20.0,519.0,457.83,350.45
2016,5,18,8,15,768.5,108.5,1.15,20.0,565.5,513.59,394.53
2016,5,18,8,30,788.0,112.0,1.2,20.0,612.0,569.7,437.56
2016,5,18,8,45,799.5,116.5,1.25,20.0,654.5,621.83,476.49
2016,5,18,9,0,811.0,121.0,1.3,20.0,697.0,672.96,513.68
2016,5,18,9,15,823.0,123.5,1.35,20.0,736.0,721.2,548.03
2016,5,18,9,30,835.0,126.0,1.4,20.0,775.0,767.93,579.82
2016,5,18,9,45,850.0,125.0,1.5,20.5,809.5,806.21,604.26
2016,5,18,10,0,865.0,124.0,1.6,21.0,844.0,847.64,630.65
2016,5,18,10,15,871.5,125.5,1.6,21.0,871.0,882.07,652.21
2016,5,18,10,30,878.0,127.0,1.6,21.0,898.0,913.69,671.85
2016,5,18,10,45,884.5,126.5,1.65,21.5,919.0,940.42,687.55
2016,5,18,11,0,891.0,126.0,1.7,22.0,940.0,964.03,701.24
2016,5,18,11,15,894.0,127.0,1.7,22.0,953.5,982.51,712.36
2016,5,18,11,30,897.0,128.0,1.7,22.0,967.0,997.53,721.38
2016,5,18,11,45,899.5,127.5,1.75,22.0,973.5,1007.09,727.73
2016,5,18,12,0,902.0,127.0,1.8,22.0,980.0,1013.08,731.99
2016,5,18,12,15,901.5,127.0,1.9,22.0,979.0,1013.01,733.19
2016,5,18,12,30,901.0,127.0,2.0,22.0,978.0,1009.32,732.21
2016,5,18,12,45,896.0,129.0,2.1,22.0,968.5,999.61,727.43
2016,5,18,13,0,891.0,131.0,2.2,22.0,959.0,986.4,720.47
2016,5,18,13,15,888.0,130.0,2.3,21.5,943.0,968.78,712.01
2016,5,18,13,30,885.0,129.0,2.4,21.0,927.0,947.78,701.26
2016,5,18,13,45,879.0,128.5,2.5,21.0,904.0,921.27,685.4
2016,5,18,14,0,873.0,128.0,2.6,21.0,881.0,891.73,667.4
2016,5,18,14,15,866.0,126.0,2.65,20.5,851.5,857.05,646.56
2016,5,18,14,30,859.0,124.0,2.7,20.0,822.0,819.72,623.64
2016,5,18,14,45,855.5,119.0,2.8,20.0,788.5,779.76,597.67
2016,5,18,15,0,852.0,114.0,2.9,20.0,755.0,737.26,569.51
2016,5,18,15,15,840.0,111.5,3.0,19.5,714.5,692.19,538.38
2016,5,18,15,30,828.0,109.0,3.1,19.0,674.0,641.85,502.18
2016,5,18,15,45,815.5,105.0,3.25,19.0,630.5,588.64,461.87
2016,5,18,16,0,803.0,101.0,3.4,19.0,587.0,534.65,419.61
2016,5,18,16,15,783.0,97.5,3.5,18.5,539.0,477.04,373.74
2016,5,18,16,30,763.0,94.0,3.6,18.0,491.0,420.0,326.65
2016,5,18,16,45,733.5,90.5,3.75,18.0,440.5,360.33,275.58
2016,5,18,17,0,704.0,87.0,3.9,18.0,390.0,300.88,223.58
2016,5,18,17,15,666.0,81.5,3.95,17.5,339.0,241.75,171.94
2016,5,18,17,30,628.0,76.0,4.0,17.0,288.0,186.53,124.15
2016,5,18,17,45,567.5,70.5,4.1,16.5,238.0,132.61,81.15
2016,5,18,18,0,507.0,65.0,4.2,16.0,188.0,85.89,49.75
2016,5,18,18,15,426.0,55.5,4.2,15.5,142.5,43.24,32.57
2016,5,18,18,30,345.0,46.0,4.2,15.0,97.0,36.86,26.52
2016,5,18,18,45,220.0,33.0,4.25,14.5,61.0,25.71,15.78
2016,5,18,19,0,95.0,20.0,4.3,14.0,25.0,15.72,0.0
2016,5,18,19,15,47.5,10.0,4.35,13.5,12.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,16.0,5.25,9.0,24.0,12.6,0.0
2016,5,19,5,30,182.0,32.0,5.4,9.0,48.0,24.98,14.88
2016,5,19,5,45,275.0,45.5,5.55,9.5,87.0,35.07,25.39
2016,5,19,6,0,368.0,59.0,5.7,10.0,126.0,44.87,34.7
2016,5,19,6,15,430.0,69.5,5.6,10.5,172.0,76.05,47.44
2016,5,19,6,30,492.0,80.0,5.5,11.0,218.0,123.36,79.05
2016,5,19,6,45,576.5,75.5,5.45,11.5,268.0,167.12,112.33
2016,5,19,7,0,661.0,71.0,5.4,12.0,318.0,220.61,157.56
2016,5,19,7,15,712.5,71.0,5.35,12.0,373.0,279.68,210.77
2016,5,19,7,30,764.0,71.0,5.3,12.0,428.0,341.61,266.62
2016,5,19,7,45,803.5,80.5,5.3,12.5,493.0,412.6,328.72
2016,5,19,8,0,843.0,90.0,5.3,13.0,558.0,486.77,391.71
2016,5,19,8,15,860.5,93.0,5.25,13.5,606.5,545.86,441.13
2016,5,19,8,30,878.0,96.0,5.2,14.0,655.0,603.63,487.93
2016,5,19,8,45,892.0,98.0,5.2,14.5,699.5,658.49,531.16
2016,5,19,9,0,906.0,100.0,5.2,15.0,744.0,712.3,572.3
2016,5,19,9,15,915.5,102.0,5.2,15.0,783.5,761.58,609.58
2016,5,19,9,30,925.0,104.0,5.2,15.0,823.0,808.88,643.3
2016,5,19,9,45,739.0,201.0,5.2,15.0,791.5,800.13,634.28
2016,5,19,10,0,553.0,298.0,5.2,15.0,760.0,763.58,602.43
2016,5,19,10,15,744.0,209.0,5.2,15.0,851.0,864.98,681.41
2016,5,19,10,30,935.0,120.0,5.2,15.0,942.0,956.5,745.94
2016,5,19,10,45,742.0,235.5,5.25,15.0,898.0,930.85,726.66
2016,5,19,11,0,549.0,351.0,5.3,15.0,854.0,876.78,682.33
2016,5,19,11,15,550.5,358.0,5.3,15.5,868.0,895.62,694.44
2016,5,19,11,30,552.0,365.0,5.3,16.0,882.0,911.99,704.32
2016,5,19,11,45,566.5,354.0,5.35,16.5,888.0,921.13,710.07
2016,5,19,12,0,581.0,343.0,5.4,17.0,894.0,927.65,714.04
2016,5,19,12,15,376.0,412.5,5.5,17.0,769.0,784.89,606.81
2016,5,19,12,30,171.0,482.0,5.6,17.0,644.0,640.82,495.83
2016,5,19,12,45,563.5,297.0,5.7,17.0,823.0,859.42,669.5
2016,5,19,13,0,956.0,112.0,5.8,17.0,1002.0,1028.88,793.41
2016,5,19,13,15,952.0,111.5,5.9,16.5,984.5,1009.82,781.66
2016,5,19,13,30,948.0,111.0,6.0,16.0,967.0,987.17,768.4
2016,5,19,13,45,735.0,220.5,6.1,16.0,874.0,895.48,703.63
2016,5,19,14,0,522.0,330.0,6.2,16.0,781.0,791.43,622.82
2016,5,19,14,15,717.5,220.5,6.2,15.5,817.5,835.0,662.54
2016,5,19,14,30,913.0,111.0,6.2,15.0,854.0,849.8,676.55
2016,5,19,14,45,679.5,199.5,6.2,15.0,739.5,730.35,585.44
2016,5,19,15,0,446.0,288.0,6.2,15.0,625.0,611.07,489.93
2016,5,19,15,15,523.0,243.5,6.2,14.5,617.5,599.71,484.05
2016,5,19,15,30,600.0,199.0,6.2,14.0,610.0,583.24,473.01
2016,5,19,15,45,583.5,187.0,6.25,13.5,564.5,530.32,431.39
2016,5,19,16,0,567.0,175.0,6.3,13.0,519.0,474.29,386.37
2016,5,19,16,15,517.0,174.0,6.25,12.5,468.0,416.19,338.27
2016,5,19,16,30,467.0,173.0,6.2,12.0,417.0,362.28,292.85
2016,5,19,16,45,386.5,168.0,6.2,11.5,356.5,298.17,239.1
2016,5,19,17,0,306.0,163.0,6.2,11.0,296.0,240.57,190.87
2016,5,19,17,15,280.5,147.5,6.1,10.5,257.5,199.59,155.33
2016,5,19,17,30,255.0,132.0,6.0,10.0,219.0,161.46,122.55
2016,5,19,17,45,231.5,112.5,5.95,10.0,181.0,123.42,90.66
2016,5,19,18,0,208.0,93.0,5.9,10.0,143.0,88.46,63.65
2016,5,19,18,15,174.5,73.5,5.9,10.0,109.0,56.7,45.43
2016,5,19,18,30,141.0,54.0,5.9,10.0,75.0,42.42,32.04
2016,5,19,18,45,83.0,36.5,5.9,10.0,47.5,29.15,19.16
2016,5,19,19,0,25.0,19.0,5.9,10.0,20.0,16.14,0.02
2016,5,19,19,15,12.5,9.5,5.9,10.0,10.0,8.64,0.0
2016,5,19,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,16.0,4.25,8.0,26.5,12.61,0.0
2016,5,20,5,30,241.0,32.0,4.2,8.0,53.0,25.06,15.2
2016,5,20,5,45,351.5,42.0,4.2,8.5,95.5,33.63,24.27
2016,5,20,6,0,462.0,52.0,4.2,9.0,138.0,40.7,31.12
2016,5,20,6,15,530.0,59.5,4.2,9.0,186.5,73.82,42.87
2016,5,20,6,30,598.0,67.0,4.2,9.0,235.0,123.57,75.09
2016,5,20,6,45,646.5,72.0,4.25,9.5,287.0,175.9,117.38
2016,5,20,7,0,695.0,77.0,4.3,10.0,339.0,233.69,168.06
2016,5,20,7,15,728.0,81.5,4.25,10.0,390.5,293.73,222.8
2016,5,20,7,30,761.0,86.0,4.2,10.0,442.0,354.39,277.88
2016,5,20,7,45,500.5,162.0,4.2,10.5,407.0,358.59,288.67
2016,5,20,8,0,240.0,238.0,4.2,11.0,372.0,332.08,269.91
2016,5,20,8,15,236.0,262.0,4.2,11.0,403.0,363.28,295.73
2016,5,20,8,30,232.0,286.0,4.2,11.0,434.0,397.39,323.1
2016,5,20,8,45,267.0,301.0,4.2,11.5,483.0,452.56,366.37
2016,5,20,9,0,302.0,316.0,4.2,12.0,532.0,505.33,407.01
2016,5,20,9,15,218.5,345.5,4.15,12.0,506.0,482.36,387.12
2016,5,20,9,30,135.0,375.0,4.1,12.0,480.0,458.35,366.1
2016,5,20,9,45,180.0,391.0,4.1,12.5,537.5,516.52,410.8
2016,5,20,10,0,225.0,407.0,4.1,13.0,595.0,577.39,456.45
2016,5,20,10,15,143.5,406.0,4.1,13.0,527.5,515.38,406.85
2016,5,20,10,30,62.0,405.0,4.1,13.0,460.0,437.18,344.67
2016,5,20,10,45,228.0,401.5,4.1,13.0,609.5,609.25,479.95
2016,5,20,11,0,394.0,398.0,4.1,13.0,759.0,766.78,598.9
2016,5,20,11,15,283.5,438.0,4.05,13.0,700.0,709.22,552.22
2016,5,20,11,30,173.0,478.0,4.0,13.0,641.0,635.64,494.65
2016,5,20,11,45,552.0,301.5,4.0,13.0,824.5,854.77,666.45
2016,5,20,12,0,931.0,125.0,4.0,13.0,1008.0,1037.2,796.29
2016,5,20,12,15,677.0,266.0,4.0,13.0,907.5,947.07,731.57
2016,5,20,12,30,423.0,407.0,4.0,13.0,807.0,832.3,643.06
2016,5,20,12,45,250.0,427.0,4.05,13.0,663.0,671.81,523.59
2016,5,20,13,0,77.0,447.0,4.1,13.0,519.0,499.38,390.78
2016,5,20,13,15,178.0,443.0,4.1,13.0,605.0,599.72,470.31
2016,5,20,13,30,279.0,439.0,4.1,13.0,691.0,694.24,542.64
2016,5,20,13,45,588.5,282.5,4.1,13.0,797.0,822.36,645.15
2016,5,20,14,0,898.0,126.0,4.1,13.0,903.0,909.87,711.12
2016,5,20,14,15,667.5,225.0,4.05,13.0,792.0,796.73,627.94
2016,5,20,14,30,437.0,324.0,4.0,13.0,681.0,677.63,535.36
2016,5,20,14,45,649.5,221.5,4.0,13.0,725.5,727.59,578.45
2016,5,20,15,0,862.0,119.0,4.0,13.0,770.0,748.17,597.83
2016,5,20,15,15,849.0,116.5,3.95,12.5,728.5,702.26,563.55
2016,5,20,15,30,836.0,114.0,3.9,12.0,687.0,650.97,524.71
2016,5,20,15,45,538.0,190.5,3.9,12.0,550.5,503.18,406.88
2016,5,20,16,0,240.0,267.0,3.9,12.0,414.0,378.16,305.63
2016,5,20,16,15,287.0,235.5,3.85,12.0,396.5,356.47,288.27
2016,5,20,16,30,334.0,204.0,3.8,12.0,379.0,329.5,265.17
2016,5,20,16,45,516.5,148.0,3.8,12.0,387.5,328.24,259.48
2016,5,20,17,0,699.0,92.0,3.8,12.0,396.0,303.87,231.19
2016,5,20,17,15,659.5,86.5,3.75,11.5,344.5,244.71,178.44
2016,5,20,17,30,620.0,81.0,3.7,11.0,293.0,189.64,129.91
2016,5,20,17,45,563.5,74.5,3.65,11.0,243.0,135.86,85.79
2016,5,20,18,0,507.0,68.0,3.6,11.0,193.0,88.82,53.13
2016,5,20,18,15,426.5,58.5,3.5,10.5,147.0,46.03,35.8
2016,5,20,18,30,346.0,49.0,3.4,10.0,101.0,37.72,27.94
2016,5,20,18,45,227.0,35.5,3.35,9.5,64.5,27.63,18.04
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,17.29,1.89
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,10.01,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,5.5,1.25,9.0,5.5,4.82,0.0
2016,5,21,5,30,0.0,11.0,1.3,9.0,11.0,9.66,2.44
2016,5,21,5,45,0.0,20.5,1.4,9.0,20.5,18.03,10.44
2016,5,21,6,0,0.0,30.0,1.5,9.0,30.0,26.42,18.31
2016,5,21,6,15,0.0,40.5,1.55,9.0,40.5,35.71,25.58
2016,5,21,6,30,0.0,51.0,1.6,9.0,51.0,45.01,33.78
2016,5,21,6,45,0.0,62.5,1.7,9.0,62.5,55.22,42.63
2016,5,21,7,0,0.0,74.0,1.8,9.0,74.0,65.41,51.34
2016,5,21,7,15,0.0,65.0,1.8,9.0,65.0,57.45,44.3
2016,5,21,7,30,0.0,56.0,1.8,9.0,56.0,49.47,37.28
2016,5,21,7,45,1.0,110.0,1.8,9.5,111.0,97.69,78.18
2016,5,21,8,0,2.0,164.0,1.8,10.0,166.0,146.02,118.14
2016,5,21,8,15,11.5,198.0,1.75,10.0,206.0,181.62,147.09
2016,5,21,8,30,21.0,232.0,1.7,10.0,246.0,218.52,176.76
2016,5,21,8,45,23.0,250.5,1.7,10.0,267.0,238.0,191.98
2016,5,21,9,0,25.0,269.0,1.7,10.0,288.0,257.69,207.32
2016,5,21,9,15,22.5,274.5,1.7,10.0,292.0,262.5,210.63
2016,5,21,9,30,20.0,280.0,1.7,10.0,296.0,266.99,213.74
2016,5,21,9,45,24.0,303.0,1.7,10.0,323.0,292.47,233.58
2016,5,21,10,0,28.0,326.0,1.7,10.0,350.0,327.04,260.26
2016,5,21,10,15,35.5,353.0,1.7,10.0,384.5,361.13,286.36
2016,5,21,10,30,43.0,380.0,1.7,10.0,419.0,395.75,312.59
2016,5,21,10,45,87.0,420.0,1.7,10.5,499.5,476.7,374.0
2016,5,21,11,0,131.0,460.0,1.7,11.0,580.0,570.96,443.08
2016,5,21,11,15,73.5,377.0,1.7,11.0,445.0,426.55,334.03
2016,5,21,11,30,16.0,294.0,1.7,11.0,310.0,282.4,222.46
2016,5,21,11,45,46.0,375.5,1.7,11.0,419.5,400.86,315.12
2016,5,21,12,0,76.0,457.0,1.7,11.0,529.0,510.81,397.19
2016,5,21,12,15,45.5,374.0,1.7,11.0,417.5,399.36,312.54
2016,5,21,12,30,15.0,291.0,1.7,11.0,306.0,278.95,219.77
2016,5,21,12,45,192.5,355.0,1.75,11.5,535.0,544.6,427.62
2016,5,21,13,0,370.0,419.0,1.8,12.0,764.0,773.44,592.74
2016,5,21,13,15,370.0,411.5,1.8,12.0,751.5,758.98,580.65
2016,5,21,13,30,370.0,404.0,1.8,12.0,739.0,742.84,569.85
2016,5,21,13,45,336.0,406.0,1.85,12.0,704.5,703.97,542.37
2016,5,21,14,0,302.0,408.0,1.9,12.0,670.0,665.28,514.87
2016,5,21,14,15,155.0,306.5,1.9,12.0,441.0,424.31,335.35
2016,5,21,14,30,8.0,205.0,1.9,12.0,212.0,190.19,150.21
2016,5,21,14,45,4.0,167.5,1.95,12.0,171.0,152.67,120.73
2016,5,21,15,0,0.0,130.0,2.0,12.0,130.0,115.73,90.75
2016,5,21,15,15,7.5,181.0,2.0,12.0,186.5,166.55,132.78
2016,5,21,15,30,15.0,232.0,2.0,12.0,243.0,216.64,173.59
2016,5,21,15,45,31.0,240.5,2.05,12.0,260.5,236.37,189.96
2016,5,21,16,0,47.0,249.0,2.1,12.0,278.0,249.76,201.18
2016,5,21,16,15,201.5,224.5,2.1,12.0,333.0,301.72,243.38
2016,5,21,16,30,356.0,200.0,2.1,12.0,388.0,335.15,267.98
2016,5,21,16,45,306.0,186.0,2.15,12.0,336.0,281.23,223.31
2016,5,21,17,0,256.0,172.0,2.2,12.0,284.0,232.65,183.14
2016,5,21,17,15,415.5,130.5,2.15,11.5,285.5,220.11,165.95
2016,5,21,17,30,575.0,89.0,2.1,11.0,287.0,188.34,130.35
2016,5,21,17,45,519.5,81.0,2.05,11.0,238.0,136.1,87.77
2016,5,21,18,0,464.0,73.0,2.0,11.0,189.0,90.54,56.0
2016,5,21,18,15,386.5,62.5,1.9,10.5,144.0,47.84,37.45
2016,5,21,18,30,309.0,52.0,1.8,10.0,99.0,39.89,29.93
2016,5,21,18,45,204.5,37.5,1.75,10.0,64.0,29.12,19.4
2016,5,21,19,0,100.0,23.0,1.7,10.0,29.0,18.05,3.42
2016,5,21,19,15,50.0,11.5,1.6,9.5,14.5,10.46,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,17.0,1.0,9.0,27.0,13.37,0.0
2016,5,22,5,30,212.0,34.0,1.0,9.0,54.0,26.54,16.7
2016,5,22,5,45,304.5,46.5,1.05,9.5,94.0,35.83,26.24
2016,5,22,6,0,397.0,59.0,1.1,10.0,134.0,46.55,36.34
2016,5,22,6,15,464.0,68.5,1.1,10.0,181.5,78.04,48.34
2016,5,22,6,30,531.0,78.0,1.1,10.0,229.0,125.27,79.0
2016,5,22,6,45,565.5,88.0,1.15,10.5,277.5,175.47,119.38
2016,5,22,7,0,600.0,98.0,1.2,11.0,326.0,229.61,165.97
2016,5,22,7,15,635.5,104.5,1.2,11.0,376.5,284.57,214.35
2016,5,22,7,30,671.0,111.0,1.2,11.0,427.0,342.99,265.25
2016,5,22,7,45,625.0,131.0,1.2,11.5,451.0,383.64,301.56
2016,5,22,8,0,579.0,151.0,1.2,12.0,475.0,418.15,331.16
2016,5,22,8,15,509.5,193.5,1.2,12.0,496.5,451.7,358.69
2016,5,22,8,30,440.0,236.0,1.2,12.0,518.0,480.14,380.64
2016,5,22,8,45,355.0,279.5,1.2,12.5,517.5,486.32,383.91
2016,5,22,9,0,270.0,323.0,1.2,13.0,517.0,489.36,384.01
2016,5,22,9,15,246.5,347.5,1.2,13.0,531.5,510.3,398.74
2016,5,22,9,30,223.0,372.0,1.2,13.0,546.0,520.92,405.5
2016,5,22,9,45,334.5,351.5,1.25,13.0,625.5,608.53,471.68
2016,5,22,10,0,446.0,331.0,1.3,13.0,705.0,703.53,540.92
2016,5,22,10,15,468.0,340.0,1.35,13.0,744.0,747.57,571.13
2016,5,22,10,30,490.0,349.0,1.4,13.0,783.0,791.06,601.18
2016,5,22,10,45,251.0,298.5,1.45,13.5,521.5,527.91,409.7
2016,5,22,11,0,12.0,248.0,1.5,14.0,260.0,235.22,182.96
2016,5,22,11,15,57.5,357.0,1.55,14.0,411.5,391.66,305.42
2016,5,22,11,30,103.0,466.0,1.6,14.0,563.0,543.56,417.33
2016,5,22,11,45,74.0,443.0,1.65,14.0,513.0,494.08,379.44
2016,5,22,12,0,45.0,420.0,1.7,14.0,463.0,443.76,341.94
2016,5,22,12,15,29.0,339.5,1.75,13.5,367.5,349.42,271.97
2016,5,22,12,30,13.0,259.0,1.8,13.0,272.0,247.26,193.82
2016,5,22,12,45,12.0,243.5,1.85,13.0,255.5,231.79,182.15
2016,5,22,13,0,11.0,228.0,1.9,13.0,239.0,216.3,170.09
2016,5,22,13,15,118.5,339.0,1.95,13.0,447.5,441.48,347.67
2016,5,22,13,30,226.0,450.0,2.0,13.0,656.0,644.66,498.0
2016,5,22,13,45,183.5,440.0,2.05,13.0,604.0,590.17,456.42
2016,5,22,14,0,141.0,430.0,2.1,13.0,552.0,537.0,417.29
2016,5,22,14,15,166.0,414.0,2.1,13.0,553.5,536.25,418.31
2016,5,22,14,30,191.0,398.0,2.1,13.0,555.0,533.31,417.28
2016,5,22,14,45,316.0,345.0,2.15,13.0,590.5,577.21,453.61
2016,5,22,15,0,441.0,292.0,2.2,13.0,626.0,609.67,480.37
2016,5,22,15,15,357.5,299.5,2.2,13.0,561.0,530.97,420.22
2016,5,22,15,30,274.0,307.0,2.2,13.0,496.0,465.76,369.98
2016,5,22,15,45,370.5,259.5,2.2,13.0,497.0,462.3,368.87
2016,5,22,16,0,467.0,212.0,2.2,13.0,498.0,453.96,362.38
2016,5,22,16,15,407.5,207.5,2.2,12.5,442.0,393.07,314.11
2016,5,22,16,30,348.0,203.0,2.2,12.0,386.0,334.27,267.02
2016,5,22,16,45,321.0,185.0,2.2,12.0,341.5,285.78,226.78
2016,5,22,17,0,294.0,167.0,2.2,12.0,297.0,240.09,188.25
2016,5,22,17,15,269.0,151.0,2.2,11.5,258.5,199.56,153.99
2016,5,22,17,30,244.0,135.0,2.2,11.0,220.0,161.86,122.25
2016,5,22,17,45,226.5,114.5,2.2,11.0,183.0,124.52,91.16
2016,5,22,18,0,209.0,94.0,2.2,11.0,146.0,89.59,64.17
2016,5,22,18,15,174.5,75.0,2.1,10.5,112.0,58.2,46.75
2016,5,22,18,30,140.0,56.0,2.0,10.0,78.0,43.9,33.51
2016,5,22,18,45,87.5,38.5,1.9,10.0,50.5,30.7,20.84
2016,5,22,19,0,35.0,21.0,1.8,10.0,23.0,17.79,4.28
2016,5,22,19,15,17.5,10.5,1.75,9.5,11.5,9.55,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,23.0,16.0,1.6,9.5,18.5,13.76,0.0
2016,5,23,5,30,46.0,32.0,1.6,10.0,37.0,26.65,16.8
2016,5,23,5,45,78.5,51.0,1.65,10.5,64.0,41.4,31.04
2016,5,23,6,0,111.0,70.0,1.7,11.0,91.0,55.83,44.46
2016,5,23,6,15,131.5,91.0,1.7,11.0,123.0,80.1,59.64
2016,5,23,6,30,152.0,112.0,1.7,11.0,155.0,109.96,82.39
2016,5,23,6,45,170.0,131.5,1.75,11.5,189.0,141.07,107.6
2016,5,23,7,0,188.0,151.0,1.8,12.0,223.0,174.48,135.45
2016,5,23,7,15,185.5,174.5,1.8,12.5,254.0,207.42,163.61
2016,5,23,7,30,183.0,198.0,1.8,13.0,285.0,240.17,191.08
2016,5,23,7,45,465.5,152.0,1.8,13.5,405.0,333.87,263.85
2016,5,23,8,0,748.0,106.0,1.8,14.0,525.0,455.29,359.13
2016,5,23,8,15,767.5,110.0,1.8,14.0,571.5,511.17,404.31
2016,5,23,8,30,787.0,114.0,1.8,14.0,618.0,567.4,448.79
2016,5,23,8,45,800.5,117.5,1.85,14.5,661.0,619.49,488.26
2016,5,23,9,0,814.0,121.0,1.9,15.0,704.0,670.75,525.95
2016,5,23,9,15,681.0,194.5,1.9,15.0,700.0,685.88,534.33
2016,5,23,9,30,548.0,268.0,1.9,15.0,696.0,682.41,528.91
2016,5,23,9,45,700.0,200.0,1.9,15.5,771.0,764.46,589.56
2016,5,23,10,0,852.0,132.0,1.9,16.0,846.0,839.61,640.54
2016,5,23,10,15,662.0,243.0,1.9,16.0,809.0,823.2,625.89
2016,5,23,10,30,472.0,354.0,1.9,16.0,772.0,778.96,589.79
2016,5,23,10,45,671.5,247.0,1.95,16.0,856.5,873.52,660.98
2016,5,23,11,0,871.0,140.0,2.0,16.0,941.0,953.41,714.64
2016,5,23,11,15,874.0,141.0,2.0,15.5,954.0,971.5,726.65
2016,5,23,11,30,877.0,142.0,2.0,15.0,967.0,986.22,737.22
2016,5,23,11,45,699.0,265.5,2.05,15.0,926.0,960.94,720.27
2016,5,23,12,0,521.0,389.0,2.1,15.0,885.0,909.59,680.6
2016,5,23,12,15,406.5,426.0,2.1,15.0,813.0,824.81,620.72
2016,5,23,12,30,292.0,463.0,2.1,15.0,741.0,748.58,565.55
2016,5,23,12,45,305.5,457.0,2.15,15.0,745.0,752.7,570.0
2016,5,23,13,0,319.0,451.0,2.2,15.0,749.0,754.98,572.49
