Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,357.5,421.5,2.2,14.5,750.0,755.74,575.74
2016,5,23,13,30,396.0,392.0,2.2,14.0,751.0,753.63,577.0
2016,5,23,13,45,381.5,389.0,2.2,14.0,728.0,726.84,558.11
2016,5,23,14,0,367.0,386.0,2.2,14.0,705.0,699.15,538.67
2016,5,23,14,15,404.0,355.0,2.2,14.0,695.0,694.84,537.26
2016,5,23,14,30,441.0,324.0,2.2,14.0,685.0,679.15,527.49
2016,5,23,14,45,474.5,296.0,2.2,14.0,669.5,659.38,514.51
2016,5,23,15,0,508.0,268.0,2.2,14.0,654.0,635.48,498.2
2016,5,23,15,15,431.0,278.5,2.2,14.0,594.0,567.7,447.01
2016,5,23,15,30,354.0,289.0,2.2,14.0,534.0,499.51,395.08
2016,5,23,15,45,294.0,279.5,2.2,14.0,474.0,435.63,345.99
2016,5,23,16,0,234.0,270.0,2.2,14.0,414.0,372.53,296.8
2016,5,23,16,15,228.0,249.5,2.2,13.5,380.5,336.34,268.78
2016,5,23,16,30,222.0,229.0,2.2,13.0,347.0,300.51,240.24
2016,5,23,16,45,171.5,206.0,2.25,13.0,292.0,246.6,196.75
2016,5,23,17,0,121.0,183.0,2.3,13.0,237.0,198.51,157.98
2016,5,23,17,15,112.0,161.5,2.35,12.5,206.5,168.14,132.92
2016,5,23,17,30,103.0,140.0,2.4,12.0,176.0,139.0,108.69
2016,5,23,17,45,92.5,118.0,2.45,12.0,146.5,110.63,85.12
2016,5,23,18,0,82.0,96.0,2.5,12.0,117.0,83.93,63.61
2016,5,23,18,15,65.5,75.5,2.5,11.5,90.0,60.08,48.26
2016,5,23,18,30,49.0,55.0,2.5,11.0,63.0,45.73,35.01
2016,5,23,18,45,24.5,37.0,2.5,11.0,41.0,31.35,21.38
2016,5,23,19,0,0.0,19.0,2.5,11.0,19.0,16.74,4.42
2016,5,23,19,15,0.0,9.5,2.5,11.0,9.5,8.64,0.0
2016,5,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,16.5,2.35,10.0,28.0,12.96,0.0
2016,5,24,5,30,237.0,33.0,2.4,10.0,56.0,25.76,16.13
2016,5,24,5,45,331.5,44.0,2.5,10.5,96.5,35.07,25.47
2016,5,24,6,0,426.0,55.0,2.6,11.0,137.0,42.9,32.91
2016,5,24,6,15,490.5,63.0,2.6,11.0,184.0,74.1,44.11
2016,5,24,6,30,555.0,71.0,2.6,11.0,231.0,121.24,74.39
2016,5,24,6,45,598.5,78.0,2.6,11.5,280.5,171.62,114.66
2016,5,24,7,0,642.0,85.0,2.6,12.0,330.0,226.93,162.38
2016,5,24,7,15,675.0,90.0,2.55,12.5,380.5,282.01,211.34
2016,5,24,7,30,708.0,95.0,2.5,13.0,431.0,340.17,262.46
2016,5,24,7,45,730.0,100.0,2.5,13.5,479.5,396.61,311.33
2016,5,24,8,0,752.0,105.0,2.5,14.0,528.0,455.55,360.63
2016,5,24,8,15,771.5,108.5,2.45,14.0,574.5,511.09,406.37
2016,5,24,8,30,791.0,112.0,2.4,14.0,621.0,566.98,450.97
2016,5,24,8,45,804.0,116.0,2.35,14.5,663.5,619.38,490.65
2016,5,24,9,0,817.0,120.0,2.3,15.0,706.0,670.91,528.36
2016,5,24,9,15,828.5,122.5,2.25,15.0,744.5,718.76,563.28
2016,5,24,9,30,840.0,125.0,2.2,15.0,783.0,765.07,595.52
2016,5,24,9,45,849.5,126.5,2.2,15.5,816.0,801.58,618.75
2016,5,24,10,0,859.0,128.0,2.2,16.0,849.0,840.62,643.52
2016,5,24,10,15,659.5,242.5,2.2,16.0,806.5,819.63,625.98
2016,5,24,10,30,460.0,357.0,2.2,16.0,764.0,770.32,585.87
2016,5,24,10,45,301.5,410.0,2.25,16.0,679.5,681.73,519.95
2016,5,24,11,0,143.0,463.0,2.3,16.0,595.0,583.53,445.48
2016,5,24,11,15,152.0,471.0,2.3,15.5,613.0,603.51,461.37
2016,5,24,11,30,161.0,479.0,2.3,15.0,631.0,622.92,476.07
2016,5,24,11,45,232.5,470.0,2.3,15.0,691.0,685.25,522.52
2016,5,24,12,0,304.0,461.0,2.3,15.0,751.0,758.72,575.49
2016,5,24,12,15,356.5,436.0,2.3,15.0,775.5,785.37,595.15
2016,5,24,12,30,409.0,411.0,2.3,15.0,800.0,819.23,619.91
2016,5,24,12,45,224.5,406.5,2.35,15.0,620.0,624.7,478.79
2016,5,24,13,0,40.0,402.0,2.4,15.0,440.0,418.83,323.41
2016,5,24,13,15,50.0,409.5,2.4,14.5,456.0,434.22,337.11
2016,5,24,13,30,60.0,417.0,2.4,14.0,472.0,448.91,349.2
2016,5,24,13,45,161.0,418.5,2.45,14.0,560.0,548.45,426.74
2016,5,24,14,0,262.0,420.0,2.5,14.0,648.0,640.6,496.49
2016,5,24,14,15,305.5,395.0,2.5,14.0,652.5,642.57,498.94
2016,5,24,14,30,349.0,370.0,2.5,14.0,657.0,640.73,499.14
2016,5,24,14,45,357.5,345.5,2.55,14.0,628.5,608.5,476.52
2016,5,24,15,0,366.0,321.0,2.6,14.0,600.0,574.6,452.46
2016,5,24,15,15,343.0,309.5,2.6,13.5,560.0,529.77,419.67
2016,5,24,15,30,320.0,298.0,2.6,13.0,520.0,486.0,387.11
2016,5,24,15,45,470.0,229.0,2.65,13.0,530.5,497.72,398.05
2016,5,24,16,0,620.0,160.0,2.7,13.0,541.0,490.9,392.79
2016,5,24,16,15,584.0,155.0,2.7,12.5,491.0,433.33,346.4
2016,5,24,16,30,548.0,150.0,2.7,12.0,441.0,375.41,298.85
2016,5,24,16,45,470.5,151.0,2.7,12.0,383.5,313.69,247.3
2016,5,24,17,0,393.0,152.0,2.7,12.0,326.0,259.81,202.12
2016,5,24,17,15,362.5,139.0,2.65,12.0,284.0,214.11,162.66
2016,5,24,17,30,332.0,126.0,2.6,12.0,242.0,171.41,126.14
2016,5,24,17,45,402.5,99.0,2.6,12.0,217.5,134.65,91.52
2016,5,24,18,0,473.0,72.0,2.6,12.0,193.0,90.78,55.49
2016,5,24,18,15,400.0,62.0,2.5,11.5,148.5,48.27,37.74
2016,5,24,18,30,327.0,52.0,2.4,11.0,104.0,39.82,29.82
2016,5,24,18,45,235.0,38.0,2.35,11.0,68.5,29.48,19.85
2016,5,24,19,0,143.0,24.0,2.3,11.0,33.0,18.83,6.4
2016,5,24,19,15,71.5,12.0,2.25,11.0,16.5,10.91,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,16.0,2.25,10.0,29.0,12.56,0.0
2016,5,25,5,30,257.0,32.0,2.3,10.0,58.0,25.96,16.39
2016,5,25,5,45,352.5,42.0,2.35,10.5,98.5,33.25,23.88
2016,5,25,6,0,448.0,52.0,2.4,11.0,139.0,40.29,30.59
2016,5,25,6,15,224.0,73.5,2.4,11.0,117.0,70.03,48.41
2016,5,25,6,30,0.0,95.0,2.4,11.0,95.0,81.62,64.95
2016,5,25,6,45,5.5,113.5,2.45,11.5,115.5,98.95,79.32
2016,5,25,7,0,11.0,132.0,2.5,12.0,136.0,117.11,94.16
2016,5,25,7,15,74.5,166.5,2.5,12.5,201.0,166.77,133.48
2016,5,25,7,30,138.0,201.0,2.5,13.0,266.0,226.45,181.22
2016,5,25,7,45,459.0,147.0,2.55,13.5,399.0,325.78,258.39
2016,5,25,8,0,780.0,93.0,2.6,14.0,532.0,456.4,361.79
2016,5,25,8,15,798.5,96.5,2.6,14.5,579.0,512.76,407.39
2016,5,25,8,30,817.0,100.0,2.6,15.0,626.0,569.31,451.95
2016,5,25,8,45,833.0,101.5,2.6,15.5,669.5,620.43,491.08
2016,5,25,9,0,849.0,103.0,2.6,16.0,713.0,672.04,529.33
2016,5,25,9,15,860.0,105.0,2.6,16.0,751.5,719.61,564.54
2016,5,25,9,30,871.0,107.0,2.6,16.0,790.0,765.51,596.2
2016,5,25,9,45,891.0,102.0,2.6,16.5,826.0,809.76,625.04
2016,5,25,10,0,911.0,97.0,2.6,17.0,862.0,852.4,652.31
2016,5,25,10,15,917.0,98.0,2.65,17.0,889.5,887.15,675.45
2016,5,25,10,30,923.0,99.0,2.7,17.0,917.0,918.95,696.53
2016,5,25,10,45,928.0,99.5,2.75,17.5,938.0,946.24,713.18
2016,5,25,11,0,933.0,100.0,2.8,18.0,959.0,970.23,727.57
2016,5,25,11,15,936.0,101.0,2.85,18.0,973.0,989.39,740.15
2016,5,25,11,30,939.0,102.0,2.9,18.0,987.0,1004.98,750.45
2016,5,25,11,45,940.0,102.0,2.95,18.0,993.5,1013.99,756.5
2016,5,25,12,0,941.0,102.0,3.0,18.0,1000.0,1019.28,760.24
2016,5,25,12,15,941.5,102.5,3.1,18.0,999.0,1020.85,762.09
2016,5,25,12,30,942.0,103.0,3.2,18.0,998.0,1018.67,761.56
2016,5,25,12,45,932.0,108.0,3.3,18.0,987.5,1007.08,754.85
2016,5,25,13,0,922.0,113.0,3.4,18.0,977.0,991.97,745.88
2016,5,25,13,15,919.5,112.5,3.45,18.0,962.0,975.12,735.41
2016,5,25,13,30,917.0,112.0,3.5,18.0,947.0,954.78,722.59
2016,5,25,13,45,911.5,111.5,3.6,18.0,924.0,928.36,705.93
2016,5,25,14,0,906.0,111.0,3.7,18.0,901.0,898.8,687.02
2016,5,25,14,15,900.0,110.0,3.75,17.5,872.0,865.34,666.24
2016,5,25,14,30,894.0,109.0,3.8,17.0,843.0,829.09,643.24
2016,5,25,14,45,883.5,108.0,3.9,17.0,808.0,786.8,614.63
2016,5,25,15,0,873.0,107.0,4.0,17.0,773.0,742.44,584.18
2016,5,25,15,15,861.5,105.0,4.05,16.5,732.5,694.62,550.11
2016,5,25,15,30,850.0,103.0,4.1,16.0,692.0,645.32,513.45
2016,5,25,15,45,830.0,102.5,4.15,16.0,646.5,592.68,472.11
2016,5,25,16,0,810.0,102.0,4.2,16.0,601.0,537.88,428.04
2016,5,25,16,15,790.0,98.5,4.2,15.5,553.0,480.37,381.29
2016,5,25,16,30,770.0,95.0,4.2,15.0,505.0,423.41,333.42
2016,5,25,16,45,735.0,93.5,4.25,15.0,454.0,363.63,281.57
2016,5,25,17,0,700.0,92.0,4.3,15.0,403.0,304.48,229.31
2016,5,25,17,15,662.5,86.5,4.3,14.5,352.0,246.03,177.69
2016,5,25,17,30,625.0,81.0,4.3,14.0,301.0,191.38,129.87
2016,5,25,17,45,564.0,76.0,4.3,13.5,250.5,138.18,86.9
2016,5,25,18,0,503.0,71.0,4.3,13.0,200.0,92.19,55.36
2016,5,25,18,15,426.5,61.5,4.2,12.5,154.0,49.64,38.81
2016,5,25,18,30,350.0,52.0,4.1,12.0,108.0,39.86,29.73
2016,5,25,18,45,238.5,39.0,4.05,12.0,71.0,30.24,20.46
2016,5,25,19,0,127.0,26.0,4.0,12.0,34.0,20.38,7.98
2016,5,25,19,15,63.5,13.0,3.95,11.5,17.0,11.82,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,109.5,17.5,2.85,10.5,28.5,13.72,0.0
2016,5,26,5,30,219.0,35.0,2.8,11.0,57.0,27.26,17.47
2016,5,26,5,45,317.0,46.5,2.75,11.5,98.0,35.77,26.01
2016,5,26,6,0,415.0,58.0,2.7,12.0,139.0,45.38,35.01
2016,5,26,6,15,480.5,66.5,2.65,12.5,186.0,76.15,46.03
2016,5,26,6,30,546.0,75.0,2.6,13.0,233.0,123.11,75.83
2016,5,26,6,45,591.5,81.5,2.6,13.5,283.0,172.76,114.99
2016,5,26,7,0,637.0,88.0,2.6,14.0,333.0,227.57,161.75
2016,5,26,7,15,671.0,93.0,2.55,14.5,383.5,282.56,210.15
2016,5,26,7,30,705.0,98.0,2.5,15.0,434.0,340.74,260.81
2016,5,26,7,45,728.5,103.0,2.45,15.5,483.0,397.55,309.45
2016,5,26,8,0,752.0,108.0,2.4,16.0,532.0,457.03,358.63
2016,5,26,8,15,772.0,111.5,2.35,16.5,579.0,512.75,403.31
2016,5,26,8,30,792.0,115.0,2.3,17.0,626.0,568.87,446.73
2016,5,26,8,45,806.5,118.5,2.3,17.5,669.0,621.68,486.42
2016,5,26,9,0,821.0,122.0,2.3,18.0,712.0,673.77,524.32
2016,5,26,9,15,833.0,124.5,2.3,18.0,751.0,722.09,559.47
2016,5,26,9,30,845.0,127.0,2.3,18.0,790.0,768.9,592.17
2016,5,26,9,45,850.5,131.0,2.3,18.5,822.5,804.72,614.67
2016,5,26,10,0,856.0,135.0,2.3,19.0,855.0,842.81,638.53
2016,5,26,10,15,863.5,136.5,2.35,19.0,883.0,877.62,661.5
2016,5,26,10,30,871.0,138.0,2.4,19.0,911.0,909.73,682.58
2016,5,26,10,45,877.5,138.5,2.5,19.5,932.5,937.13,699.58
2016,5,26,11,0,884.0,139.0,2.6,20.0,954.0,961.46,714.52
2016,5,26,11,15,887.5,139.5,2.65,20.0,968.0,979.77,726.43
2016,5,26,11,30,891.0,140.0,2.7,20.0,982.0,994.7,736.22
2016,5,26,11,45,894.5,139.5,2.8,20.0,989.0,1005.23,743.7
2016,5,26,12,0,898.0,139.0,2.9,20.0,996.0,1012.28,749.02
2016,5,26,12,15,898.5,139.0,3.0,20.0,995.0,1013.35,750.52
2016,5,26,12,30,899.0,139.0,3.1,20.0,994.0,1010.86,749.81
2016,5,26,12,45,902.0,135.5,3.25,20.0,987.0,1003.9,746.65
2016,5,26,13,0,905.0,132.0,3.4,20.0,980.0,993.31,741.11
2016,5,26,13,15,902.0,131.0,3.5,19.5,964.5,975.85,732.02
2016,5,26,13,30,899.0,130.0,3.6,19.0,949.0,954.97,720.6
2016,5,26,13,45,895.0,128.5,3.7,19.0,927.0,929.4,704.55
2016,5,26,14,0,891.0,127.0,3.8,19.0,905.0,900.66,686.23
2016,5,26,14,15,884.5,125.5,3.85,18.5,876.0,866.81,665.22
2016,5,26,14,30,878.0,124.0,3.9,18.0,847.0,830.25,642.05
2016,5,26,14,45,869.5,121.5,3.95,18.0,812.0,788.67,613.82
2016,5,26,15,0,861.0,119.0,4.0,18.0,777.0,744.91,583.72
2016,5,26,15,15,849.0,116.5,4.0,17.5,736.5,699.99,551.29
2016,5,26,15,30,837.0,114.0,4.0,17.0,696.0,649.76,514.08
2016,5,26,15,45,820.0,112.0,4.05,17.0,651.0,595.95,472.26
2016,5,26,16,0,803.0,110.0,4.1,17.0,606.0,541.77,428.98
2016,5,26,16,15,782.5,106.0,4.1,16.5,558.0,483.91,382.27
2016,5,26,16,30,762.0,102.0,4.1,16.0,510.0,426.68,334.52
2016,5,26,16,45,732.5,98.5,4.1,16.0,459.5,365.62,281.88
2016,5,26,17,0,703.0,95.0,4.1,16.0,409.0,308.3,231.25
2016,5,26,17,15,666.0,89.5,4.05,15.5,357.5,249.8,179.85
2016,5,26,17,30,629.0,84.0,4.0,15.0,306.0,195.04,132.17
2016,5,26,17,45,572.0,78.0,4.0,14.5,255.5,141.23,88.72
2016,5,26,18,0,515.0,72.0,4.0,14.0,205.0,94.15,56.28
2016,5,26,18,15,439.5,62.5,3.95,13.5,158.5,50.87,39.75
2016,5,26,18,30,364.0,53.0,3.9,13.0,112.0,40.63,30.31
2016,5,26,18,45,250.5,40.0,3.85,12.5,74.0,31.02,21.14
2016,5,26,19,0,137.0,27.0,3.8,12.0,36.0,21.17,9.07
2016,5,26,19,15,68.5,13.5,3.75,11.5,18.0,12.28,0.0
2016,5,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,18.0,2.95,10.5,29.5,14.11,0.0
2016,5,27,5,30,223.0,36.0,2.9,11.0,59.0,28.04,18.19
2016,5,27,5,45,326.5,47.0,2.85,11.5,101.0,36.16,26.37
2016,5,27,6,0,430.0,58.0,2.8,12.0,143.0,45.37,35.01
2016,5,27,6,15,495.5,66.0,2.65,12.5,190.5,76.17,45.7
2016,5,27,6,30,561.0,74.0,2.5,13.0,238.0,123.54,75.57
2016,5,27,6,45,613.5,79.0,2.45,13.5,289.5,173.91,114.93
2016,5,27,7,0,666.0,84.0,2.4,14.0,341.0,230.23,162.71
2016,5,27,7,15,699.0,88.5,2.25,14.5,392.0,286.07,211.88
2016,5,27,7,30,732.0,93.0,2.1,15.0,443.0,344.95,263.03
2016,5,27,7,45,761.0,96.0,2.0,16.0,493.5,405.18,313.49
2016,5,27,8,0,790.0,99.0,1.9,17.0,544.0,465.36,362.05
2016,5,27,8,15,808.5,102.0,1.8,17.0,591.5,521.73,407.32
2016,5,27,8,30,827.0,105.0,1.7,17.0,639.0,578.26,451.09
2016,5,27,8,45,842.0,107.5,1.65,17.5,683.0,632.01,490.65
2016,5,27,9,0,857.0,110.0,1.6,18.0,727.0,682.31,526.4
2016,5,27,9,15,868.0,112.0,1.55,18.5,766.0,730.19,559.18
2016,5,27,9,30,879.0,114.0,1.5,19.0,805.0,776.38,588.44
2016,5,27,9,45,891.0,114.0,1.45,19.5,839.5,819.49,614.61
2016,5,27,10,0,903.0,114.0,1.4,20.0,874.0,860.49,638.83
2016,5,27,10,15,909.0,115.0,1.45,20.0,901.5,894.97,660.91
2016,5,27,10,30,915.0,116.0,1.5,20.0,929.0,926.54,681.07
2016,5,27,10,45,919.0,117.5,1.55,20.5,949.5,953.69,697.01
2016,5,27,11,0,923.0,119.0,1.6,21.0,970.0,977.52,710.81
2016,5,27,11,15,925.5,119.5,1.65,21.0,983.5,995.55,722.3
2016,5,27,11,30,928.0,120.0,1.7,21.0,997.0,1010.03,731.67
2016,5,27,11,45,927.5,121.0,1.8,21.0,1002.5,1018.5,738.04
2016,5,27,12,0,927.0,122.0,1.9,21.0,1008.0,1023.28,742.21
2016,5,27,12,15,927.0,122.0,2.0,21.0,1006.5,1023.91,743.85
2016,5,27,12,30,927.0,122.0,2.1,21.0,1005.0,1020.88,743.24
2016,5,27,12,45,918.5,126.0,2.25,21.0,994.5,1009.86,738.14
2016,5,27,13,0,910.0,130.0,2.4,21.0,984.0,995.36,730.78
2016,5,27,13,15,907.0,129.0,2.45,21.0,968.5,977.87,720.41
2016,5,27,13,30,904.0,128.0,2.5,21.0,953.0,956.95,707.82
2016,5,27,13,45,895.5,129.0,2.65,21.0,929.0,929.7,691.87
2016,5,27,14,0,887.0,130.0,2.8,21.0,905.0,899.5,673.73
2016,5,27,14,15,880.0,128.5,2.85,21.0,875.5,865.42,652.0
2016,5,27,14,30,873.0,127.0,2.9,21.0,846.0,828.66,628.25
2016,5,27,14,45,858.0,127.5,3.0,21.0,809.5,785.2,599.84
2016,5,27,15,0,843.0,128.0,3.1,21.0,773.0,744.39,572.44
2016,5,27,15,15,830.5,125.5,3.2,20.5,732.5,696.0,538.84
2016,5,27,15,30,818.0,123.0,3.3,20.0,692.0,646.29,503.22
2016,5,27,15,45,797.0,121.5,3.45,20.0,646.5,591.53,461.84
2016,5,27,16,0,776.0,120.0,3.6,20.0,601.0,536.82,419.22
2016,5,27,16,15,754.5,116.0,3.65,19.5,553.0,478.8,373.33
2016,5,27,16,30,733.0,112.0,3.7,19.0,505.0,422.25,327.04
2016,5,27,16,45,702.5,107.5,3.75,18.5,454.5,362.98,277.31
2016,5,27,17,0,672.0,103.0,3.8,18.0,404.0,306.1,228.33
2016,5,27,17,15,634.0,97.0,3.8,17.5,353.5,248.67,178.58
2016,5,27,17,30,596.0,91.0,3.8,17.0,303.0,195.15,132.59
2016,5,27,17,45,542.0,83.5,3.8,16.5,253.0,142.39,90.3
2016,5,27,18,0,488.0,76.0,3.8,16.0,203.0,96.06,58.3
2016,5,27,18,15,414.0,65.5,3.8,15.5,157.5,51.89,40.34
2016,5,27,18,30,340.0,55.0,3.8,15.0,112.0,42.05,31.33
2016,5,27,18,45,237.5,41.0,3.8,14.5,74.5,31.74,21.62
2016,5,27,19,0,135.0,27.0,3.8,14.0,37.0,21.14,9.41
2016,5,27,19,15,67.5,13.5,3.8,13.5,18.5,12.28,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.0,18.5,2.35,11.5,29.5,14.5,0.63
2016,5,28,5,30,216.0,37.0,2.3,12.0,59.0,28.79,18.82
2016,5,28,5,45,309.0,49.5,2.25,12.5,100.0,38.02,27.92
2016,5,28,6,0,402.0,62.0,2.2,13.0,141.0,47.0,36.33
2016,5,28,6,15,466.5,71.0,2.1,13.5,188.5,78.86,48.7
2016,5,28,6,30,531.0,80.0,2.0,14.0,236.0,125.15,77.9
2016,5,28,6,45,579.0,87.0,1.95,14.5,286.5,174.66,116.46
2016,5,28,7,0,627.0,94.0,1.9,15.0,337.0,229.66,162.73
2016,5,28,7,15,661.5,99.5,1.85,15.5,387.5,284.6,210.46
2016,5,28,7,30,696.0,105.0,1.8,16.0,438.0,342.82,260.45
2016,5,28,7,45,723.0,109.5,1.75,16.5,488.0,400.05,308.63
2016,5,28,8,0,750.0,114.0,1.7,17.0,538.0,459.07,356.65
2016,5,28,8,15,770.0,117.5,1.65,17.5,585.0,515.9,401.35
2016,5,28,8,30,790.0,121.0,1.6,18.0,632.0,571.86,443.77
2016,5,28,8,45,806.5,124.0,1.6,18.5,676.0,625.29,483.13
2016,5,28,9,0,823.0,127.0,1.6,19.0,720.0,678.17,520.81
2016,5,28,9,15,835.0,129.5,1.6,19.0,759.0,726.55,555.21
2016,5,28,9,30,847.0,132.0,1.6,19.0,798.0,773.42,587.38
2016,5,28,9,45,856.0,134.5,1.6,19.5,831.5,816.17,613.98
2016,5,28,10,0,865.0,137.0,1.6,20.0,865.0,850.16,634.31
2016,5,28,10,15,871.5,138.5,1.6,20.0,892.5,884.37,655.88
2016,5,28,10,30,878.0,140.0,1.6,20.0,920.0,915.81,675.45
2016,5,28,10,45,882.5,141.0,1.65,20.5,940.5,942.03,690.89
2016,5,28,11,0,887.0,142.0,1.7,21.0,961.0,965.08,704.28
2016,5,28,11,15,890.0,143.0,1.75,21.0,974.5,983.45,716.04
2016,5,28,11,30,893.0,144.0,1.8,21.0,988.0,998.41,725.74
2016,5,28,11,45,691.5,275.0,1.85,21.0,931.0,957.92,699.16
2016,5,28,12,0,490.0,406.0,1.9,21.0,874.0,891.38,650.29
2016,5,28,12,15,474.0,409.0,1.95,21.0,861.5,879.15,643.08
2016,5,28,12,30,458.0,412.0,2.0,21.0,849.0,864.56,633.73
2016,5,28,12,45,670.5,280.0,2.05,21.0,913.5,938.61,689.97
2016,5,28,13,0,883.0,148.0,2.1,21.0,978.0,985.95,722.11
2016,5,28,13,15,879.5,147.0,2.15,21.0,962.0,968.48,711.2
2016,5,28,13,30,876.0,146.0,2.2,21.0,946.0,947.7,698.82
2016,5,28,13,45,871.0,144.0,2.25,21.0,923.0,921.43,682.8
2016,5,28,14,0,866.0,142.0,2.3,21.0,900.0,892.13,664.7
2016,5,28,14,15,858.5,140.5,2.35,21.0,870.5,858.32,643.42
2016,5,28,14,30,851.0,139.0,2.4,21.0,841.0,828.14,624.47
2016,5,28,14,45,842.0,136.0,2.45,21.0,806.0,785.99,597.0
2016,5,28,15,0,833.0,133.0,2.5,21.0,771.0,741.77,567.11
2016,5,28,15,15,819.5,130.0,2.55,20.5,730.5,692.68,533.26
2016,5,28,15,30,806.0,127.0,2.6,20.0,690.0,642.4,497.5
2016,5,28,15,45,791.0,123.0,2.7,20.0,645.5,589.37,457.83
2016,5,28,16,0,776.0,119.0,2.8,20.0,601.0,535.86,416.51
2016,5,28,16,15,754.5,115.0,2.85,19.5,553.0,477.88,371.08
2016,5,28,16,30,733.0,111.0,2.9,19.0,505.0,421.4,325.22
2016,5,28,16,45,706.5,105.5,2.95,19.0,455.5,362.75,275.73
2016,5,28,17,0,680.0,100.0,3.0,19.0,406.0,306.06,226.71
2016,5,28,17,15,642.5,94.0,3.05,18.5,355.0,248.36,177.07
2016,5,28,17,30,605.0,88.0,3.1,18.0,304.0,194.48,131.03
2016,5,28,17,45,555.0,80.5,3.15,17.5,255.0,141.74,88.76
2016,5,28,18,0,505.0,73.0,3.2,17.0,206.0,94.89,56.38
2016,5,28,18,15,431.5,63.5,3.15,16.0,160.0,52.2,40.55
2016,5,28,18,30,358.0,54.0,3.1,15.0,114.0,41.31,30.7
2016,5,28,18,45,255.0,41.0,3.1,14.5,76.5,31.75,21.69
2016,5,28,19,0,152.0,28.0,3.1,14.0,39.0,21.93,10.4
2016,5,28,19,15,76.0,14.0,3.05,13.5,19.5,12.73,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,18.5,2.85,11.5,30.5,14.5,1.14
2016,5,29,5,30,230.0,37.0,2.8,12.0,61.0,28.8,18.87
2016,5,29,5,45,326.5,48.5,2.75,13.0,102.5,37.28,27.21
2016,5,29,6,0,423.0,60.0,2.7,14.0,144.0,47.01,36.19
2016,5,29,6,15,487.5,68.0,2.6,14.5,191.5,76.92,46.38
2016,5,29,6,30,552.0,76.0,2.5,15.0,239.0,123.56,75.43
2016,5,29,6,45,598.0,82.5,2.45,15.5,289.0,173.48,114.32
2016,5,29,7,0,644.0,89.0,2.4,16.0,339.0,228.61,160.84
2016,5,29,7,15,677.5,94.5,2.3,16.5,389.5,284.15,209.21
2016,5,29,7,30,711.0,100.0,2.2,17.0,440.0,342.83,259.7
2016,5,29,7,45,735.0,104.5,2.15,18.0,489.5,399.57,307.18
2016,5,29,8,0,759.0,109.0,2.1,19.0,539.0,459.07,355.04
2016,5,29,8,15,778.0,112.5,2.1,19.0,585.5,514.51,399.73
2016,5,29,8,30,797.0,116.0,2.1,19.0,632.0,570.24,443.3
2016,5,29,8,45,810.5,120.0,2.1,19.5,675.0,623.05,482.53
2016,5,29,9,0,824.0,124.0,2.1,20.0,718.0,675.04,519.9
2016,5,29,9,15,835.5,126.5,2.1,20.0,757.0,723.06,554.43
2016,5,29,9,30,847.0,129.0,2.1,20.0,796.0,769.53,586.64
2016,5,29,9,45,856.0,131.0,2.15,20.5,829.0,806.24,609.84
2016,5,29,10,0,865.0,133.0,2.2,21.0,862.0,845.47,634.58
2016,5,29,10,15,871.5,134.5,2.25,21.0,889.0,879.67,656.9
2016,5,29,10,30,878.0,136.0,2.3,21.0,916.0,911.1,677.31
2016,5,29,10,45,884.0,136.0,2.35,21.5,937.0,937.74,693.18
2016,5,29,11,0,890.0,136.0,2.4,22.0,958.0,961.28,706.99
2016,5,29,11,15,893.0,136.5,2.45,22.0,972.0,979.24,718.55
2016,5,29,11,30,896.0,137.0,2.5,22.0,986.0,993.8,728.02
2016,5,29,11,45,899.5,136.0,2.6,22.0,992.5,1003.97,735.23
2016,5,29,12,0,903.0,135.0,2.7,22.0,999.0,1010.63,740.3
2016,5,29,12,15,903.0,135.0,2.75,22.0,998.0,1011.31,741.13
2016,5,29,12,30,903.0,135.0,2.8,22.0,997.0,1008.44,739.8
2016,5,29,12,45,897.5,137.5,2.9,22.0,987.5,999.09,734.8
2016,5,29,13,0,892.0,140.0,3.0,22.0,978.0,986.3,727.62
2016,5,29,13,15,888.5,139.0,3.05,21.5,962.5,968.74,718.31
2016,5,29,13,30,885.0,138.0,3.1,21.0,947.0,947.84,706.78
2016,5,29,13,45,881.0,136.0,3.2,21.0,925.0,922.3,691.09
2016,5,29,14,0,877.0,134.0,3.3,21.0,903.0,893.65,673.19
2016,5,29,14,15,870.0,132.5,3.3,21.0,874.0,859.99,651.11
2016,5,29,14,30,863.0,131.0,3.3,21.0,845.0,823.69,627.1
2016,5,29,14,45,855.0,128.5,3.35,21.0,810.5,783.24,600.23
2016,5,29,15,0,847.0,126.0,3.4,21.0,776.0,744.8,574.1
2016,5,29,15,15,834.5,123.0,3.4,20.5,735.5,695.89,539.55
2016,5,29,15,30,822.0,120.0,3.4,20.0,695.0,645.67,503.11
2016,5,29,15,45,806.5,117.0,3.45,20.0,650.5,592.65,462.71
2016,5,29,16,0,791.0,114.0,3.5,20.0,606.0,539.15,420.77
2016,5,29,16,15,603.0,153.5,3.5,19.5,511.5,440.85,344.15
2016,5,29,16,30,415.0,193.0,3.5,19.0,417.0,356.93,278.4
2016,5,29,16,45,554.0,145.5,3.5,19.0,413.5,339.92,260.88
2016,5,29,17,0,693.0,98.0,3.5,19.0,410.0,308.52,228.79
2016,5,29,17,15,655.5,92.5,3.45,18.5,359.5,250.56,178.61
2016,5,29,17,30,618.0,87.0,3.4,18.0,309.0,196.4,132.15
2016,5,29,17,45,565.5,80.0,3.4,17.5,259.0,143.0,89.35
2016,5,29,18,0,513.0,73.0,3.4,17.0,209.0,95.77,56.74
2016,5,29,18,15,439.5,63.5,3.3,16.0,163.0,52.57,40.88
2016,5,29,18,30,366.0,54.0,3.2,15.0,117.0,41.3,30.72
2016,5,29,18,45,261.0,41.0,3.15,14.5,78.5,31.73,21.72
2016,5,29,19,0,156.0,28.0,3.1,14.0,40.0,21.91,10.74
2016,5,29,19,15,78.0,14.0,3.05,13.5,20.0,12.73,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,17.0,0.55,13.5,32.0,13.33,0.97
2016,5,30,5,30,279.0,34.0,0.5,14.0,64.0,27.58,17.79
2016,5,30,5,45,372.5,44.0,0.45,14.5,105.5,34.83,25.0
2016,5,30,6,0,466.0,54.0,0.4,15.0,147.0,41.83,31.55
2016,5,30,6,15,528.0,61.5,0.35,15.5,195.0,72.89,41.77
2016,5,30,6,30,590.0,69.0,0.3,16.0,243.0,121.2,71.25
2016,5,30,6,45,634.0,74.5,0.25,16.5,293.0,172.08,110.13
2016,5,30,7,0,678.0,80.0,0.2,17.0,343.0,227.85,156.09
2016,5,30,7,15,709.5,84.5,0.15,17.5,393.5,283.73,203.31
2016,5,30,7,30,741.0,89.0,0.1,18.0,444.0,344.45,253.5
2016,5,30,7,45,764.5,92.5,0.1,18.5,493.5,401.24,299.64
2016,5,30,8,0,788.0,96.0,0.1,19.0,543.0,459.36,345.12
2016,5,30,8,15,806.0,99.5,0.2,19.5,589.5,515.67,388.37
2016,5,30,8,30,824.0,103.0,0.3,20.0,636.0,572.12,430.39
2016,5,30,8,45,836.5,106.0,0.45,20.5,679.0,624.54,468.99
2016,5,30,9,0,849.0,109.0,0.6,21.0,722.0,673.44,504.31
2016,5,30,9,15,860.0,111.0,0.7,21.0,760.5,720.89,538.17
2016,5,30,9,30,871.0,113.0,0.8,21.0,799.0,766.67,569.15
2016,5,30,9,45,884.0,112.0,0.9,21.5,834.0,809.24,596.16
2016,5,30,10,0,897.0,111.0,1.0,22.0,869.0,849.79,621.58
2016,5,30,10,15,903.5,112.5,1.05,22.0,896.0,884.97,643.8
2016,5,30,10,30,910.0,114.0,1.1,22.0,923.0,917.3,664.14
2016,5,30,10,45,912.5,116.0,1.2,22.5,943.0,943.46,680.05
2016,5,30,11,0,915.0,118.0,1.3,23.0,963.0,966.29,693.87
2016,5,30,11,15,917.5,118.5,1.35,23.0,977.0,984.22,705.22
2016,5,30,11,30,920.0,119.0,1.4,23.0,991.0,998.65,714.5
2016,5,30,11,45,921.0,119.5,1.45,23.0,997.0,1008.08,720.78
2016,5,30,12,0,922.0,120.0,1.5,23.0,1003.0,1013.89,724.94
2016,5,30,12,15,922.0,120.0,1.5,23.0,1002.0,1014.62,725.31
2016,5,30,12,30,922.0,120.0,1.5,23.0,1001.0,1011.72,723.57
2016,5,30,12,45,912.0,125.0,1.55,23.0,990.5,1000.41,717.45
2016,5,30,13,0,902.0,130.0,1.6,23.0,980.0,985.66,709.3
2016,5,30,13,15,899.0,129.5,1.65,22.5,964.5,968.93,701.28
2016,5,30,13,30,896.0,129.0,1.7,22.0,949.0,948.8,691.05
2016,5,30,13,45,891.5,127.5,1.8,22.0,926.5,923.1,676.43
2016,5,30,14,0,887.0,126.0,1.9,22.0,904.0,894.27,659.6
2016,5,30,14,15,880.5,124.5,1.95,22.0,875.0,860.8,638.96
2016,5,30,14,30,874.0,123.0,2.0,22.0,846.0,824.62,616.32
2016,5,30,14,45,865.5,120.5,2.05,22.0,811.5,783.46,590.01
2016,5,30,15,0,857.0,118.0,2.1,22.0,777.0,740.13,561.84
2016,5,30,15,15,846.0,116.0,2.15,21.5,737.5,696.71,532.27
2016,5,30,15,30,835.0,114.0,2.2,21.0,698.0,648.0,498.04
2016,5,30,15,45,821.5,110.5,2.25,21.0,654.5,595.15,458.75
2016,5,30,16,0,808.0,107.0,2.3,21.0,611.0,541.59,417.68
2016,5,30,16,15,789.0,103.5,2.3,20.5,563.5,484.94,373.52
2016,5,30,16,30,770.0,100.0,2.3,20.0,516.0,428.72,328.11
2016,5,30,16,45,747.0,95.0,2.3,20.0,467.0,370.32,279.01
2016,5,30,17,0,724.0,90.0,2.3,20.0,418.0,311.17,228.18
2016,5,30,17,15,689.5,85.0,2.25,19.5,367.5,252.75,177.94
2016,5,30,17,30,655.0,80.0,2.2,19.0,317.0,197.7,130.85
2016,5,30,17,45,609.5,73.5,2.2,18.5,267.0,143.51,87.32
2016,5,30,18,0,564.0,67.0,2.2,18.0,217.0,94.58,53.53
2016,5,30,18,15,492.5,59.0,2.15,17.0,170.0,49.55,38.07
2016,5,30,18,30,421.0,51.0,2.1,16.0,123.0,40.32,29.76
2016,5,30,18,45,312.5,39.5,2.05,15.5,83.5,31.83,21.77
2016,5,30,19,0,204.0,28.0,2.0,15.0,44.0,21.96,11.03
2016,5,30,19,15,102.0,14.0,2.05,14.5,22.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.0,1.55,13.5,32.5,14.11,1.7
2016,5,31,5,30,265.0,36.0,1.5,14.0,65.0,28.06,18.18
2016,5,31,5,45,361.5,46.5,1.45,15.0,107.0,37.02,26.8
2016,5,31,6,0,458.0,57.0,1.4,16.0,149.0,44.37,33.61
2016,5,31,6,15,522.0,64.5,1.35,16.5,197.5,74.83,43.51
2016,5,31,6,30,586.0,72.0,1.3,17.0,246.0,122.95,72.83
2016,5,31,6,45,631.5,77.5,1.3,18.0,296.5,173.8,111.67
2016,5,31,7,0,677.0,83.0,1.3,19.0,347.0,229.75,157.92
2016,5,31,7,15,709.5,88.0,1.25,19.0,398.5,286.3,206.72
2016,5,31,7,30,742.0,93.0,1.2,19.0,450.0,347.87,259.08
2016,5,31,7,45,767.5,96.5,1.2,19.5,500.0,405.51,306.98
2016,5,31,8,0,793.0,100.0,1.2,20.0,550.0,464.71,354.48
2016,5,31,8,15,812.0,103.0,1.2,20.5,597.5,521.32,398.43
2016,5,31,8,30,831.0,106.0,1.2,21.0,645.0,578.14,440.91
2016,5,31,8,45,846.0,108.0,1.2,21.5,689.0,631.46,479.38
2016,5,31,9,0,861.0,110.0,1.2,22.0,733.0,681.44,514.29
2016,5,31,9,15,872.5,112.5,1.2,22.5,772.0,730.22,547.2
2016,5,31,9,30,884.0,115.0,1.2,23.0,811.0,777.35,576.9
2016,5,31,9,45,894.5,115.5,1.3,23.5,845.5,819.89,603.71
2016,5,31,10,0,905.0,116.0,1.4,24.0,880.0,860.21,628.83
2016,5,31,10,15,911.5,117.5,1.45,24.0,908.0,895.64,651.19
2016,5,31,10,30,918.0,119.0,1.5,24.0,936.0,928.19,671.64
2016,5,31,10,45,922.5,120.0,1.55,24.0,957.0,955.39,688.67
2016,5,31,11,0,927.0,121.0,1.6,24.0,978.0,979.31,703.66
2016,5,31,11,15,930.0,121.5,1.65,24.0,992.0,997.93,715.38
2016,5,31,11,30,933.0,122.0,1.7,24.0,1006.0,1013.01,725.01
2016,5,31,11,45,934.5,122.5,1.75,24.0,1013.0,1023.06,731.59
2016,5,31,12,0,936.0,123.0,1.8,24.0,1020.0,1029.44,736.04
2016,5,31,12,15,936.0,123.0,1.85,24.0,1019.0,1030.22,737.12
2016,5,31,12,30,936.0,123.0,1.9,24.0,1018.0,1027.32,736.04
2016,5,31,12,45,938.5,120.0,2.0,24.5,1010.5,1020.25,731.67
2016,5,31,13,0,941.0,117.0,2.1,25.0,1003.0,1009.43,724.99
2016,5,31,13,15,938.0,116.0,2.2,24.5,987.5,991.67,716.75
2016,5,31,13,30,935.0,115.0,2.3,24.0,972.0,970.38,706.18
2016,5,31,13,45,930.0,114.5,2.4,24.0,949.0,944.36,691.05
2016,5,31,14,0,925.0,114.0,2.5,24.0,926.0,915.1,673.68
2016,5,31,14,15,918.5,112.5,2.55,24.0,896.5,880.56,652.19
2016,5,31,14,30,912.0,111.0,2.6,24.0,867.0,843.2,628.63
2016,5,31,14,45,903.5,109.5,2.65,24.0,832.0,801.68,601.97
2016,5,31,15,0,895.0,108.0,2.7,24.0,797.0,757.89,573.41
2016,5,31,15,15,883.5,105.5,2.7,23.5,756.5,709.05,540.26
2016,5,31,15,30,872.0,103.0,2.7,23.0,716.0,658.67,504.54
2016,5,31,15,45,857.5,100.5,2.75,23.0,671.0,605.24,464.71
2016,5,31,16,0,843.0,98.0,2.8,23.0,626.0,551.71,423.56
2016,5,31,16,15,824.0,95.0,2.8,22.5,577.5,493.84,378.46
2016,5,31,16,30,805.0,92.0,2.8,22.0,529.0,436.31,332.04
2016,5,31,16,45,780.0,88.5,2.8,22.0,478.5,376.73,282.01
2016,5,31,17,0,755.0,85.0,2.8,22.0,428.0,318.77,232.1
2016,5,31,17,15,721.0,80.0,2.75,21.0,376.0,259.06,181.21
2016,5,31,17,30,687.0,75.0,2.7,20.0,324.0,199.87,130.99
2016,5,31,17,45,639.5,69.5,2.7,19.5,273.5,144.44,86.49
2016,5,31,18,0,592.0,64.0,2.7,19.0,223.0,94.44,52.1
2016,5,31,18,15,521.5,56.5,2.6,18.0,175.0,48.13,36.68
2016,5,31,18,30,451.0,49.0,2.5,17.0,127.0,38.54,28.1
2016,5,31,18,45,343.0,38.5,2.45,16.5,87.0,30.9,20.9
2016,5,31,19,0,235.0,28.0,2.4,16.0,47.0,22.97,11.99
2016,5,31,19,15,117.5,14.0,2.4,15.5,23.5,12.73,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,5,15,150.0,18.0,2.1,14.0,34.5,14.31,2.09
2016,6,1,5,30,300.0,36.0,2.0,14.0,69.0,29.41,19.35
2016,6,1,5,45,394.5,46.0,1.9,14.5,112.0,36.62,26.51
2016,6,1,6,0,489.0,56.0,1.8,15.0,155.0,43.57,33.04
2016,6,1,6,15,552.5,63.5,1.7,15.0,204.0,75.02,43.24
2016,6,1,6,30,616.0,71.0,1.6,15.0,253.0,124.87,73.81
2016,6,1,6,45,659.0,76.5,1.55,15.5,304.5,177.05,114.3
2016,6,1,7,0,702.0,82.0,1.5,16.0,356.0,234.0,162.34
2016,6,1,7,15,734.0,86.5,1.5,16.5,408.0,291.37,212.26
2016,6,1,7,30,766.0,91.0,1.5,17.0,460.0,353.64,265.61
2016,6,1,7,45,789.0,95.0,1.55,17.5,510.0,412.05,314.97
2016,6,1,8,0,812.0,99.0,1.6,18.0,560.0,471.69,363.76
2016,6,1,8,15,830.0,102.0,1.6,18.0,608.0,528.76,409.57
2016,6,1,8,30,848.0,105.0,1.6,18.0,656.0,585.9,453.95
2016,6,1,8,45,861.0,108.5,1.6,18.5,700.0,640.25,493.97
2016,6,1,9,0,874.0,112.0,1.6,19.0,744.0,691.01,530.15
2016,6,1,9,15,885.0,114.0,1.6,19.0,783.0,739.53,564.69
2016,6,1,9,30,896.0,116.0,1.6,19.0,822.0,786.31,596.05
2016,6,1,9,45,909.0,115.0,1.6,19.5,857.0,829.82,623.02
2016,6,1,10,0,922.0,114.0,1.6,20.0,892.0,871.24,648.17
2016,6,1,10,15,927.5,115.0,1.55,20.0,919.5,905.87,669.14
2016,6,1,10,30,933.0,116.0,1.5,20.0,947.0,937.51,687.98
2016,6,1,10,45,937.0,117.0,1.5,20.5,968.0,964.65,703.13
2016,6,1,11,0,941.0,118.0,1.5,21.0,989.0,988.41,716.08
2016,6,1,11,15,943.5,118.5,1.5,21.0,1002.5,1006.83,727.01
2016,6,1,11,30,946.0,119.0,1.5,21.0,1016.0,1021.63,735.77
2016,6,1,11,45,946.5,119.5,1.5,21.0,1022.5,1030.87,741.14
2016,6,1,12,0,947.0,120.0,1.5,21.0,1029.0,1036.38,744.35
2016,6,1,12,15,947.0,120.5,1.5,21.0,1027.5,1037.69,745.08
2016,6,1,12,30,947.0,121.0,1.5,21.0,1026.0,1035.28,743.63
2016,6,1,12,45,932.5,128.5,1.55,21.0,1014.0,1021.95,736.27
2016,6,1,13,0,918.0,136.0,1.6,21.0,1002.0,1005.17,726.88
2016,6,1,13,15,915.0,135.0,1.6,21.0,986.0,987.84,716.46
2016,6,1,13,30,912.0,134.0,1.6,21.0,970.0,967.06,703.87
2016,6,1,13,45,908.0,132.0,1.65,21.0,947.5,941.09,688.64
2016,6,1,14,0,904.0,130.0,1.7,21.0,925.0,911.92,671.24
2016,6,1,14,15,897.0,128.5,1.7,21.0,895.5,877.65,649.78
2016,6,1,14,30,890.0,127.0,1.7,21.0,866.0,840.65,626.37
2016,6,1,14,45,883.5,123.5,1.7,21.0,831.0,799.61,600.03
2016,6,1,15,0,877.0,120.0,1.7,21.0,796.0,756.19,571.78
2016,6,1,15,15,865.0,117.5,1.7,20.5,755.5,710.92,541.0
2016,6,1,15,30,853.0,115.0,1.7,20.0,715.0,660.35,505.58
2016,6,1,15,45,841.0,111.0,1.75,20.0,670.5,607.15,466.54
2016,6,1,16,0,829.0,107.0,1.8,20.0,626.0,553.05,425.49
2016,6,1,16,15,809.5,103.5,1.8,19.5,577.5,495.17,380.72
2016,6,1,16,30,790.0,100.0,1.8,19.0,529.0,437.72,334.64
2016,6,1,16,45,767.0,95.0,1.8,19.0,479.0,378.29,284.93
2016,6,1,17,0,744.0,90.0,1.8,19.0,429.0,318.07,233.35
2016,6,1,17,15,709.5,85.0,1.75,18.5,377.5,258.54,182.21
2016,6,1,17,30,675.0,80.0,1.7,18.0,326.0,202.36,134.12
2016,6,1,17,45,630.0,73.5,1.7,17.5,275.5,147.06,89.55
2016,6,1,18,0,585.0,67.0,1.7,17.0,225.0,96.93,54.69
2016,6,1,18,15,514.5,59.0,1.65,16.5,177.0,50.58,33.5
2016,6,1,18,30,444.0,51.0,1.6,16.0,129.0,40.21,29.72
2016,6,1,18,45,338.0,40.0,1.55,15.5,88.5,32.18,22.15
2016,6,1,19,0,232.0,29.0,1.5,15.0,48.0,23.83,12.98
2016,6,1,19,15,116.0,14.5,1.55,14.5,24.0,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,5,15,159.5,18.0,1.9,11.5,35.5,14.3,2.43
2016,6,2,5,30,319.0,36.0,1.8,12.0,71.0,29.41,19.56
2016,6,2,5,45,415.5,46.0,1.75,13.0,115.0,36.64,26.72
2016,6,2,6,0,512.0,56.0,1.7,14.0,159.0,43.62,33.23
2016,6,2,6,15,574.5,63.0,1.55,14.5,209.0,75.2,43.03
2016,6,2,6,30,637.0,70.0,1.4,15.0,259.0,125.77,73.69
2016,6,2,6,45,679.0,75.5,1.3,16.0,311.0,178.99,114.68
2016,6,2,7,0,721.0,81.0,1.2,17.0,363.0,236.84,162.96
2016,6,2,7,15,752.0,85.5,1.15,17.5,415.0,297.32,214.98
2016,6,2,7,30,783.0,90.0,1.1,18.0,467.0,357.88,266.44
2016,6,2,7,45,806.0,93.5,1.05,19.0,517.5,416.73,314.72
2016,6,2,8,0,829.0,97.0,1.0,20.0,568.0,476.78,361.9
2016,6,2,8,15,846.0,100.0,1.0,20.5,616.0,534.18,406.19
2016,6,2,8,30,863.0,103.0,1.0,21.0,664.0,591.53,448.73
2016,6,2,8,45,877.5,105.0,1.05,21.5,708.5,644.31,487.0
2016,6,2,9,0,892.0,107.0,1.1,22.0,753.0,697.24,524.14
2016,6,2,9,15,902.0,109.5,1.1,22.5,792.0,746.28,556.94
