Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,30,912.0,112.0,1.1,23.0,831.0,793.47,586.24
2016,6,2,9,45,915.5,116.0,1.15,23.5,863.5,834.93,611.51
2016,6,2,10,0,919.0,120.0,1.2,24.0,896.0,873.6,634.71
2016,6,2,10,15,924.5,121.0,1.2,24.0,923.5,908.15,655.6
2016,6,2,10,30,930.0,122.0,1.2,24.0,951.0,939.72,674.48
2016,6,2,10,45,934.5,122.5,1.25,24.5,972.0,966.76,689.91
2016,6,2,11,0,939.0,123.0,1.3,25.0,993.0,990.47,703.26
2016,6,2,11,15,941.5,123.5,1.35,25.0,1006.5,1008.87,714.73
2016,6,2,11,30,944.0,124.0,1.4,25.0,1020.0,1023.67,724.11
2016,6,2,11,45,945.0,124.0,1.45,25.0,1026.0,1032.92,730.2
2016,6,2,12,0,946.0,124.0,1.5,25.0,1032.0,1038.46,734.17
2016,6,2,12,15,945.5,124.0,1.55,25.0,1030.5,1038.86,735.1
2016,6,2,12,30,945.0,124.0,1.6,25.0,1029.0,1035.53,733.9
2016,6,2,12,45,948.5,119.5,1.7,25.0,1021.5,1028.02,730.94
2016,6,2,13,0,952.0,115.0,1.8,25.0,1014.0,1016.7,725.65
2016,6,2,13,15,949.0,114.5,1.9,25.0,997.5,999.37,716.58
2016,6,2,13,30,946.0,114.0,2.0,25.0,981.0,978.47,705.22
2016,6,2,13,45,940.5,113.0,2.1,25.0,958.0,951.4,689.79
2016,6,2,14,0,935.0,112.0,2.2,25.0,935.0,921.09,672.12
2016,6,2,14,15,928.5,110.5,2.25,24.5,905.0,886.38,652.16
2016,6,2,14,30,922.0,109.0,2.3,24.0,875.0,848.82,630.01
2016,6,2,14,45,913.0,107.5,2.4,24.0,839.5,806.69,603.59
2016,6,2,15,0,904.0,106.0,2.5,24.0,804.0,762.3,575.17
2016,6,2,15,15,892.5,103.5,2.55,24.0,763.0,713.22,541.34
2016,6,2,15,30,881.0,101.0,2.6,24.0,722.0,662.57,504.89
2016,6,2,15,45,866.5,98.5,2.7,24.0,676.5,608.84,465.31
2016,6,2,16,0,852.0,96.0,2.8,24.0,631.0,554.9,424.22
2016,6,2,16,15,833.0,93.0,2.85,23.5,582.5,496.69,379.19
2016,6,2,16,30,814.0,90.0,2.9,23.0,534.0,438.8,332.75
2016,6,2,16,45,790.0,86.0,2.95,22.5,483.5,378.73,283.09
2016,6,2,17,0,766.0,82.0,3.0,22.0,433.0,320.16,233.17
2016,6,2,17,15,733.0,77.5,3.0,21.0,381.0,260.61,182.27
2016,6,2,17,30,700.0,73.0,3.0,20.0,329.0,201.49,131.93
2016,6,2,17,45,654.0,67.5,3.0,19.5,278.5,145.54,86.77
2016,6,2,18,0,608.0,62.0,3.0,19.0,228.0,94.81,51.6
2016,6,2,18,15,540.0,55.0,3.0,18.0,180.0,47.95,30.58
2016,6,2,18,30,472.0,48.0,3.0,17.0,132.0,37.57,27.28
2016,6,2,18,45,366.5,38.0,3.0,16.5,91.0,30.34,20.48
2016,6,2,19,0,261.0,28.0,3.0,16.0,50.0,22.85,12.32
2016,6,2,19,15,130.5,14.0,3.0,15.5,25.0,11.25,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,59.0,9.0,1.8,14.0,10.0,8.19,0.0
2016,6,3,5,15,200.5,21.5,1.75,14.5,40.5,17.52,4.41
2016,6,3,5,30,342.0,34.0,1.7,15.0,71.0,27.56,17.75
2016,6,3,5,45,433.5,42.5,1.7,16.0,114.5,33.53,23.67
2016,6,3,6,0,525.0,51.0,1.7,17.0,158.0,39.34,29.06
2016,6,3,6,15,584.5,57.5,1.65,17.5,207.0,70.56,38.5
2016,6,3,6,30,644.0,64.0,1.6,18.0,256.0,120.85,68.52
2016,6,3,6,45,685.0,69.0,1.55,19.0,307.0,173.75,108.91
2016,6,3,7,0,726.0,74.0,1.5,20.0,358.0,233.63,158.56
2016,6,3,7,15,755.5,78.0,1.45,20.5,409.0,290.71,207.69
2016,6,3,7,30,785.0,82.0,1.4,21.0,460.0,350.37,258.35
2016,6,3,7,45,807.5,85.0,1.35,21.5,510.0,408.52,306.66
2016,6,3,8,0,830.0,88.0,1.3,22.0,560.0,467.82,354.1
2016,6,3,8,15,847.0,90.5,1.25,22.5,607.5,524.55,397.83
2016,6,3,8,30,864.0,93.0,1.2,23.0,655.0,580.74,439.41
2016,6,3,8,45,877.0,95.0,1.2,24.0,698.5,633.64,476.49
2016,6,3,9,0,890.0,97.0,1.2,25.0,742.0,685.48,511.36
2016,6,3,9,15,900.0,99.0,1.2,25.0,781.0,733.9,544.71
2016,6,3,9,30,910.0,101.0,1.2,25.0,820.0,780.49,574.45
2016,6,3,9,45,922.0,100.0,1.2,25.5,854.5,823.65,600.21
2016,6,3,10,0,934.0,99.0,1.2,26.0,889.0,864.62,624.14
2016,6,3,10,15,939.5,100.0,1.2,26.0,916.5,899.64,645.2
2016,6,3,10,30,945.0,101.0,1.2,26.0,944.0,931.63,664.25
2016,6,3,10,45,947.5,102.5,1.3,26.0,964.0,958.24,681.42
2016,6,3,11,0,950.0,104.0,1.4,26.0,984.0,981.39,696.52
2016,6,3,11,15,952.0,105.0,1.45,26.0,997.5,1000.03,708.14
2016,6,3,11,30,954.0,106.0,1.5,26.0,1011.0,1015.03,717.62
2016,6,3,11,45,954.0,107.0,1.6,26.0,1017.0,1024.43,724.52
2016,6,3,12,0,954.0,108.0,1.7,26.0,1023.0,1030.07,729.22
2016,6,3,12,15,953.5,108.0,1.75,26.0,1022.0,1030.52,730.11
2016,6,3,12,30,953.0,108.0,1.8,26.0,1021.0,1027.21,728.83
2016,6,3,12,45,945.0,112.0,1.85,26.0,1011.0,1016.89,723.29
2016,6,3,13,0,937.0,116.0,1.9,26.0,1001.0,1002.99,715.62
2016,6,3,13,15,934.0,115.0,1.95,26.0,985.5,985.46,705.73
2016,6,3,13,30,931.0,114.0,2.0,26.0,970.0,964.43,693.63
2016,6,3,13,45,926.5,113.0,2.05,26.0,947.5,938.64,678.47
2016,6,3,14,0,922.0,112.0,2.1,26.0,925.0,909.62,661.15
2016,6,3,14,15,916.0,111.0,2.15,26.0,896.0,876.26,640.87
2016,6,3,14,30,910.0,110.0,2.2,26.0,867.0,840.06,618.52
2016,6,3,14,45,903.0,107.5,2.25,26.0,832.5,799.0,592.65
2016,6,3,15,0,896.0,105.0,2.3,26.0,798.0,755.55,564.82
2016,6,3,15,15,885.0,103.0,2.3,25.5,758.0,707.69,532.95
2016,6,3,15,30,874.0,101.0,2.3,25.0,718.0,658.23,498.42
2016,6,3,15,45,861.0,98.0,2.3,25.0,673.5,605.31,459.38
2016,6,3,16,0,848.0,95.0,2.3,25.0,629.0,552.0,418.86
2016,6,3,16,15,774.5,101.5,2.3,24.5,560.5,476.83,361.83
2016,6,3,16,30,701.0,108.0,2.3,24.0,492.0,406.04,306.75
2016,6,3,16,45,615.0,118.0,2.3,24.0,431.5,341.54,254.97
2016,6,3,17,0,529.0,128.0,2.3,24.0,371.0,282.81,207.48
2016,6,3,17,15,613.0,101.0,2.25,23.0,350.5,248.92,175.19
2016,6,3,17,30,697.0,74.0,2.2,22.0,330.0,202.24,131.4
2016,6,3,17,45,650.0,68.5,2.15,21.5,279.0,146.32,86.75
2016,6,3,18,0,603.0,63.0,2.1,21.0,228.0,95.75,51.97
2016,6,3,18,15,535.5,56.0,2.05,20.0,180.5,49.18,31.04
2016,6,3,18,30,468.0,49.0,2.0,19.0,133.0,38.36,27.75
2016,6,3,18,45,365.0,39.0,1.95,18.5,92.0,31.17,21.04
2016,6,3,19,0,262.0,29.0,1.9,18.0,51.0,23.72,13.06
2016,6,3,19,15,131.0,14.5,1.85,17.5,25.5,11.66,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,6.37,0.0
2016,6,4,5,15,38.5,22.5,1.1,17.0,26.5,18.95,5.37
2016,6,4,5,30,77.0,38.0,1.0,17.0,46.0,31.35,20.81
2016,6,4,5,45,102.0,57.0,0.95,17.5,74.0,45.96,34.29
2016,6,4,6,0,127.0,76.0,0.9,18.0,102.0,60.27,47.18
2016,6,4,6,15,144.0,96.5,0.8,18.5,133.5,83.61,60.8
2016,6,4,6,30,161.0,117.0,0.7,19.0,165.0,113.2,82.09
2016,6,4,6,45,176.0,136.5,0.65,20.0,198.0,144.06,105.81
2016,6,4,7,0,191.0,156.0,0.6,21.0,231.0,176.85,131.64
2016,6,4,7,15,220.0,176.0,0.55,21.5,273.5,216.7,162.86
2016,6,4,7,30,249.0,196.0,0.5,22.0,316.0,259.74,196.28
2016,6,4,7,45,325.5,203.5,0.5,22.5,377.5,314.14,237.37
2016,6,4,8,0,402.0,211.0,0.5,23.0,439.0,379.89,286.43
2016,6,4,8,15,404.0,231.0,0.55,22.5,477.5,423.55,319.99
2016,6,4,8,30,406.0,251.0,0.6,22.0,516.0,466.7,352.63
2016,6,4,8,45,222.0,272.0,0.7,22.0,418.5,391.56,297.43
2016,6,4,9,0,38.0,293.0,0.8,22.0,321.0,291.73,221.6
2016,6,4,9,15,125.5,335.0,0.8,22.0,433.5,401.22,304.17
2016,6,4,9,30,213.0,377.0,0.8,22.0,546.0,512.36,383.87
2016,6,4,9,45,136.5,379.0,0.85,22.0,489.0,464.94,347.72
2016,6,4,10,0,60.0,381.0,0.9,22.0,432.0,402.82,301.62
2016,6,4,10,15,142.0,410.5,0.85,22.0,536.0,512.35,381.38
2016,6,4,10,30,224.0,440.0,0.8,22.0,640.0,617.87,454.18
2016,6,4,10,45,246.5,446.5,0.8,22.0,671.0,660.97,482.18
2016,6,4,11,0,269.0,453.0,0.8,22.0,702.0,694.86,504.5
2016,6,4,11,15,157.5,436.5,0.8,22.0,583.5,570.59,417.73
2016,6,4,11,30,46.0,420.0,0.8,22.0,465.0,440.52,325.08
2016,6,4,11,45,41.5,413.5,0.8,22.0,454.0,430.75,319.02
2016,6,4,12,0,37.0,407.0,0.8,22.0,443.0,420.56,311.69
2016,6,4,12,15,103.5,447.5,0.75,22.0,547.5,524.21,386.16
2016,6,4,12,30,170.0,488.0,0.7,22.0,652.0,638.63,464.01
2016,6,4,12,45,146.5,481.0,0.7,22.0,621.5,607.61,441.39
2016,6,4,13,0,123.0,474.0,0.7,22.0,591.0,576.13,419.92
2016,6,4,13,15,110.5,461.5,0.7,22.0,565.5,538.75,394.72
2016,6,4,13,30,98.0,449.0,0.7,22.0,540.0,512.24,376.73
2016,6,4,13,45,70.5,414.0,0.75,22.5,478.5,450.82,333.4
2016,6,4,14,0,43.0,379.0,0.8,23.0,417.0,390.73,290.48
2016,6,4,14,15,36.0,352.5,0.8,23.0,384.0,357.41,267.11
2016,6,4,14,30,29.0,326.0,0.8,23.0,351.0,324.59,243.64
2016,6,4,14,45,134.0,345.0,0.8,23.0,450.0,427.76,321.59
2016,6,4,15,0,239.0,364.0,0.8,23.0,549.0,513.78,383.85
2016,6,4,15,15,255.0,340.5,0.8,22.5,529.0,496.52,372.17
2016,6,4,15,30,271.0,317.0,0.8,22.0,509.0,470.59,355.01
2016,6,4,15,45,272.5,294.5,0.85,22.0,477.5,435.03,329.92
2016,6,4,16,0,274.0,272.0,0.9,22.0,446.0,398.83,303.75
2016,6,4,16,15,392.5,220.0,0.9,21.5,447.0,396.27,302.24
2016,6,4,16,30,511.0,168.0,0.9,21.0,448.0,376.55,285.83
2016,6,4,16,45,595.0,135.0,0.9,21.0,431.5,349.75,261.58
2016,6,4,17,0,679.0,102.0,0.9,21.0,415.0,309.6,225.02
2016,6,4,17,15,643.5,96.5,0.9,20.5,365.0,253.11,177.73
2016,6,4,17,30,608.0,91.0,0.9,20.0,315.0,200.14,133.5
2016,6,4,17,45,566.0,82.5,0.9,19.5,266.5,147.47,91.65
2016,6,4,18,0,524.0,74.0,0.9,19.0,218.0,99.67,58.31
2016,6,4,18,15,456.5,64.5,0.85,18.0,172.0,55.7,37.14
2016,6,4,18,30,389.0,55.0,0.8,17.0,126.0,43.36,32.4
2016,6,4,18,45,300.0,42.5,0.8,16.5,87.5,32.83,22.73
2016,6,4,19,0,211.0,30.0,0.8,16.0,49.0,23.46,13.17
2016,6,4,19,15,105.5,15.0,0.8,15.5,24.5,11.81,0.0
2016,6,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,58.0,9.0,0.4,12.0,10.0,8.19,0.0
2016,6,5,5,15,186.5,22.0,0.35,12.5,40.0,17.93,5.19
2016,6,5,5,30,315.0,35.0,0.3,13.0,70.0,28.38,18.74
2016,6,5,5,45,403.5,44.5,0.3,13.5,112.0,35.18,25.48
2016,6,5,6,0,492.0,54.0,0.3,14.0,154.0,41.74,31.65
2016,6,5,6,15,551.5,61.0,0.35,14.5,202.5,71.17,40.73
2016,6,5,6,30,611.0,68.0,0.4,15.0,251.0,119.79,69.76
2016,6,5,6,45,651.5,74.0,0.45,15.5,301.0,171.42,109.31
2016,6,5,7,0,692.0,80.0,0.5,16.0,351.0,227.51,156.09
2016,6,5,7,15,723.0,84.5,0.55,16.5,402.0,283.76,204.45
2016,6,5,7,30,754.0,89.0,0.6,17.0,453.0,344.84,256.16
2016,6,5,7,45,776.0,93.0,0.7,18.0,502.0,401.97,303.46
2016,6,5,8,0,798.0,97.0,0.8,19.0,551.0,460.26,350.05
2016,6,5,8,15,815.5,100.0,0.9,19.0,598.0,516.17,394.74
2016,6,5,8,30,833.0,103.0,1.0,19.0,645.0,572.15,438.23
2016,6,5,8,45,846.0,106.0,1.1,19.5,688.0,625.16,477.52
2016,6,5,9,0,859.0,109.0,1.2,20.0,731.0,674.86,513.42
2016,6,5,9,15,870.0,111.0,1.2,20.0,770.0,722.66,547.08
2016,6,5,9,30,881.0,113.0,1.2,20.0,809.0,768.78,577.76
2016,6,5,9,45,893.5,112.0,1.3,20.5,843.5,811.29,604.98
2016,6,5,10,0,906.0,111.0,1.4,21.0,878.0,851.74,630.56
2016,6,5,10,15,912.0,112.0,1.4,21.0,905.5,886.33,652.04
2016,6,5,10,30,918.0,113.0,1.4,21.0,933.0,918.02,671.54
2016,6,5,10,45,922.5,114.0,1.4,21.5,953.5,945.31,686.8
2016,6,5,11,0,927.0,115.0,1.4,22.0,974.0,969.32,699.91
2016,6,5,11,15,929.5,115.5,1.4,22.0,987.5,987.61,710.73
2016,6,5,11,30,932.0,116.0,1.4,22.0,1001.0,1002.35,719.45
2016,6,5,11,45,933.5,116.0,1.45,22.0,1007.5,1012.08,725.92
2016,6,5,12,0,935.0,116.0,1.5,22.0,1014.0,1018.17,730.27
2016,6,5,12,15,935.0,116.0,1.5,22.0,1013.5,1019.16,730.79
2016,6,5,12,30,935.0,116.0,1.5,22.0,1013.0,1016.49,729.18
2016,6,5,12,45,924.5,121.5,1.55,22.5,1002.0,1005.42,721.8
2016,6,5,13,0,914.0,127.0,1.6,23.0,991.0,990.88,712.39
2016,6,5,13,15,911.0,126.0,1.6,23.0,975.5,973.83,702.15
2016,6,5,13,30,908.0,125.0,1.6,23.0,960.0,953.35,689.79
2016,6,5,13,45,904.5,123.0,1.6,23.0,938.0,928.15,674.43
2016,6,5,14,0,901.0,121.0,1.6,23.0,916.0,899.74,656.99
2016,6,5,14,15,894.5,119.5,1.6,23.0,887.0,866.23,636.16
2016,6,5,14,30,888.0,118.0,1.6,23.0,858.0,829.98,613.41
2016,6,5,14,45,880.5,115.0,1.65,23.0,823.5,788.98,587.76
2016,6,5,15,0,873.0,112.0,1.7,23.0,789.0,745.7,560.18
2016,6,5,15,15,861.0,110.0,1.75,23.0,749.0,698.24,527.66
2016,6,5,15,30,849.0,108.0,1.8,23.0,709.0,649.31,492.93
2016,6,5,15,45,835.5,104.5,1.85,23.0,665.0,598.26,455.56
2016,6,5,16,0,822.0,101.0,1.9,23.0,621.0,544.38,414.95
2016,6,5,16,15,802.0,98.0,1.95,22.5,573.0,487.37,371.35
2016,6,5,16,30,782.0,95.0,2.0,22.0,525.0,430.83,326.46
2016,6,5,16,45,758.0,90.5,2.05,21.5,475.0,372.16,278.38
2016,6,5,17,0,734.0,86.0,2.1,21.0,425.0,315.03,230.06
2016,6,5,17,15,700.0,81.5,2.1,20.5,374.5,254.64,178.55
2016,6,5,17,30,666.0,77.0,2.1,20.0,324.0,199.71,131.66
2016,6,5,17,45,620.5,71.0,2.1,19.5,274.0,145.4,87.95
2016,6,5,18,0,575.0,65.0,2.1,19.0,224.0,96.28,53.63
2016,6,5,18,15,509.0,57.5,2.05,18.0,177.5,50.94,32.38
2016,6,5,18,30,443.0,50.0,2.0,17.0,131.0,39.01,28.6
2016,6,5,18,45,344.5,39.5,2.0,16.5,91.0,31.43,21.52
2016,6,5,19,0,246.0,29.0,2.0,16.0,51.0,23.55,13.35
2016,6,5,19,15,123.0,14.5,2.0,15.5,25.5,11.57,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.1,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,8.19,0.0
2016,6,6,5,15,167.0,21.5,1.05,15.0,38.0,16.89,4.58
2016,6,6,5,30,281.0,34.0,1.0,15.0,66.0,27.36,17.66
2016,6,6,5,45,364.5,44.0,1.0,15.5,106.0,34.6,24.7
2016,6,6,6,0,448.0,54.0,1.0,16.0,146.0,41.56,31.17
2016,6,6,6,15,506.0,61.0,1.0,16.5,191.5,68.75,39.68
2016,6,6,6,30,564.0,68.0,1.0,17.0,237.0,114.38,66.87
2016,6,6,6,45,605.0,74.0,1.0,17.5,285.5,163.19,104.1
2016,6,6,7,0,646.0,80.0,1.0,18.0,334.0,216.55,148.47
2016,6,6,7,15,676.5,84.5,1.0,18.0,382.5,269.88,194.68
2016,6,6,7,30,707.0,89.0,1.0,18.0,431.0,328.06,244.52
2016,6,6,7,45,731.0,93.0,1.05,18.5,479.0,383.29,290.84
2016,6,6,8,0,755.0,97.0,1.1,19.0,527.0,439.97,336.9
2016,6,6,8,15,773.0,100.0,1.1,19.5,572.5,493.81,379.12
2016,6,6,8,30,791.0,103.0,1.1,20.0,618.0,547.86,419.98
2016,6,6,8,45,805.5,105.5,1.1,20.5,660.0,599.22,457.46
2016,6,6,9,0,820.0,108.0,1.1,21.0,702.0,647.57,491.64
2016,6,6,9,15,831.0,110.0,1.1,21.0,740.0,693.64,524.12
2016,6,6,9,30,842.0,112.0,1.1,21.0,778.0,738.16,553.96
2016,6,6,9,45,850.5,114.0,1.15,21.5,811.0,778.94,579.56
2016,6,6,10,0,859.0,116.0,1.2,22.0,844.0,817.53,603.42
2016,6,6,10,15,866.0,117.5,1.2,22.0,871.0,851.98,624.84
2016,6,6,10,30,873.0,119.0,1.2,22.0,898.0,883.75,644.39
2016,6,6,10,45,877.5,120.0,1.2,22.0,918.5,909.96,660.28
2016,6,6,11,0,882.0,121.0,1.2,22.0,939.0,933.07,674.19
2016,6,6,11,15,885.5,121.5,1.2,22.0,952.5,951.55,685.2
2016,6,6,11,30,889.0,122.0,1.2,22.0,966.0,966.7,694.2
2016,6,6,11,45,890.5,122.0,1.2,22.0,973.0,976.07,699.66
2016,6,6,12,0,892.0,122.0,1.2,22.0,980.0,981.98,703.11
2016,6,6,12,15,892.0,122.0,1.2,22.0,979.5,982.97,703.63
2016,6,6,12,30,892.0,122.0,1.2,22.0,979.0,980.47,702.12
2016,6,6,12,45,883.5,126.5,1.2,22.0,969.0,970.66,696.17
2016,6,6,13,0,875.0,131.0,1.2,22.0,959.0,957.53,688.29
2016,6,6,13,15,871.5,130.5,1.2,21.5,944.0,941.12,679.75
2016,6,6,13,30,868.0,130.0,1.2,21.0,929.0,921.47,669.16
2016,6,6,13,45,861.5,129.5,1.25,21.0,906.5,895.98,654.29
2016,6,6,14,0,855.0,129.0,1.3,21.0,884.0,867.59,637.45
2016,6,6,14,15,848.0,127.5,1.3,20.5,856.0,835.08,618.3
2016,6,6,14,30,841.0,126.0,1.3,20.0,828.0,800.02,597.23
2016,6,6,14,45,829.5,125.0,1.3,20.0,794.0,759.61,571.18
2016,6,6,15,0,818.0,124.0,1.3,20.0,760.0,721.36,545.88
2016,6,6,15,15,806.5,121.5,1.3,19.5,721.0,675.35,514.59
2016,6,6,15,30,795.0,119.0,1.3,19.0,682.0,628.01,481.44
2016,6,6,15,45,779.0,116.0,1.35,19.0,639.0,576.46,443.65
2016,6,6,16,0,763.0,113.0,1.4,19.0,596.0,524.51,404.32
2016,6,6,16,15,743.0,109.5,1.4,18.5,550.0,470.04,362.25
2016,6,6,16,30,723.0,106.0,1.4,18.0,504.0,414.56,317.92
2016,6,6,16,45,699.5,101.0,1.4,18.0,456.5,358.49,271.17
2016,6,6,17,0,676.0,96.0,1.4,18.0,409.0,304.0,224.5
2016,6,6,17,15,642.0,90.5,1.4,17.5,360.0,248.19,176.78
2016,6,6,17,30,608.0,85.0,1.4,17.0,311.0,195.71,131.98
2016,6,6,17,45,564.0,78.0,1.45,16.5,263.5,144.13,90.29
2016,6,6,18,0,520.0,71.0,1.5,16.0,216.0,97.62,57.33
2016,6,6,18,15,455.0,62.5,1.5,15.5,171.0,54.73,36.16
2016,6,6,18,30,390.0,54.0,1.5,15.0,126.0,42.29,31.76
2016,6,6,18,45,297.5,42.5,1.5,15.0,87.5,32.78,22.87
2016,6,6,19,0,205.0,31.0,1.5,15.0,49.0,24.2,14.07
2016,6,6,19,15,102.5,15.5,1.5,14.5,24.5,12.18,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,1.15,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,1.2,12.0,10.0,8.19,0.0
2016,6,7,5,15,148.5,23.0,1.2,12.0,38.0,18.05,5.54
2016,6,7,5,30,261.0,37.0,1.2,12.0,66.0,28.78,19.13
2016,6,7,5,45,351.0,47.5,1.2,12.5,107.0,37.69,27.76
2016,6,7,6,0,441.0,58.0,1.2,13.0,148.0,45.0,34.63
2016,6,7,6,15,502.0,65.5,1.15,13.5,195.0,72.0,43.21
2016,6,7,6,30,563.0,73.0,1.1,14.0,242.0,118.09,70.9
2016,6,7,6,45,388.0,113.5,1.1,14.5,240.0,158.93,111.28
2016,6,7,7,0,213.0,154.0,1.1,15.0,238.0,179.57,136.4
2016,6,7,7,15,179.5,179.5,1.1,15.0,257.0,206.48,160.53
2016,6,7,7,30,146.0,205.0,1.1,15.0,276.0,229.72,180.83
2016,6,7,7,45,457.0,153.5,1.15,15.5,408.0,324.23,252.3
2016,6,7,8,0,768.0,102.0,1.2,16.0,540.0,449.85,348.81
2016,6,7,8,15,787.0,105.5,1.2,16.5,586.5,505.38,392.26
2016,6,7,8,30,806.0,109.0,1.2,17.0,633.0,561.22,434.86
2016,6,7,8,45,823.0,110.5,1.3,17.5,677.0,613.9,474.48
2016,6,7,9,0,840.0,112.0,1.4,18.0,721.0,666.06,512.62
2016,6,7,9,15,851.0,114.0,1.45,18.0,759.5,710.57,545.02
2016,6,7,9,30,862.0,116.0,1.5,18.0,798.0,755.92,576.56
2016,6,7,9,45,867.0,120.5,1.55,18.5,830.5,797.13,602.85
2016,6,7,10,0,872.0,125.0,1.6,19.0,863.0,835.83,627.14
2016,6,7,10,15,878.5,126.5,1.6,19.0,890.5,870.29,649.01
2016,6,7,10,30,885.0,128.0,1.6,19.0,918.0,901.99,668.93
2016,6,7,10,45,889.5,129.5,1.6,19.0,939.0,928.98,685.67
2016,6,7,11,0,894.0,131.0,1.6,19.0,960.0,952.82,700.36
2016,6,7,11,15,897.0,131.5,1.5,18.5,974.0,971.06,711.35
2016,6,7,11,30,900.0,132.0,1.4,18.0,988.0,985.91,720.15
2016,6,7,11,45,903.5,131.0,1.35,18.0,995.5,996.38,725.6
2016,6,7,12,0,907.0,130.0,1.3,18.0,1003.0,1003.38,728.94
2016,6,7,12,15,907.0,130.0,1.25,18.0,1002.0,1004.43,728.61
2016,6,7,12,30,907.0,130.0,1.2,18.0,1001.0,1001.94,726.2
2016,6,7,12,45,910.5,126.5,1.15,18.0,994.5,995.94,721.72
2016,6,7,13,0,914.0,123.0,1.1,18.0,988.0,986.31,715.07
2016,6,7,13,15,911.0,122.0,1.1,18.0,973.0,969.37,704.83
2016,6,7,13,30,908.0,121.0,1.1,18.0,958.0,949.01,692.53
2016,6,7,13,45,902.5,120.5,1.1,18.0,935.5,923.58,677.01
2016,6,7,14,0,897.0,120.0,1.1,18.0,913.0,895.05,659.49
2016,6,7,14,15,890.5,119.0,1.15,18.0,884.5,862.26,639.85
2016,6,7,14,30,884.0,118.0,1.2,18.0,856.0,826.74,618.17
2016,6,7,14,45,873.0,117.0,1.25,18.0,821.5,785.24,592.14
2016,6,7,15,0,862.0,116.0,1.3,18.0,787.0,741.74,564.33
2016,6,7,15,15,851.0,113.5,1.35,18.0,747.5,695.05,532.08
2016,6,7,15,30,840.0,111.0,1.4,18.0,708.0,649.0,499.16
2016,6,7,15,45,823.5,109.0,1.45,18.0,663.5,596.09,460.22
2016,6,7,16,0,807.0,107.0,1.5,18.0,619.0,542.71,419.67
2016,6,7,16,15,595.0,156.5,1.55,17.5,518.5,441.04,342.26
2016,6,7,16,30,383.0,206.0,1.6,17.0,418.0,352.38,274.3
2016,6,7,16,45,549.5,149.5,1.65,17.0,422.0,343.79,263.76
2016,6,7,17,0,716.0,93.0,1.7,17.0,426.0,314.41,233.18
2016,6,7,17,15,682.0,88.0,1.75,16.5,375.5,256.76,183.38
2016,6,7,17,30,648.0,83.0,1.8,16.0,325.0,202.39,136.56
2016,6,7,17,45,601.5,77.0,1.85,15.5,275.5,148.94,93.05
2016,6,7,18,0,555.0,71.0,1.9,15.0,226.0,100.82,58.85
2016,6,7,18,15,488.0,63.0,1.85,14.5,179.5,56.16,36.87
2016,6,7,18,30,421.0,55.0,1.8,14.0,133.0,43.22,32.72
2016,6,7,18,45,324.5,43.5,1.8,14.0,93.0,34.88,24.82
2016,6,7,19,0,228.0,32.0,1.8,14.0,53.0,25.01,14.91
2016,6,7,19,15,114.0,16.0,1.8,13.5,26.5,12.58,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.5,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,12.0,12.0,10.91,0.0
2016,6,8,5,15,165.5,23.0,1.75,12.0,42.0,18.07,5.63
2016,6,8,5,30,331.0,34.0,1.8,12.0,72.0,27.44,17.97
2016,6,8,5,45,416.5,43.0,1.9,12.0,114.0,33.84,24.39
2016,6,8,6,0,502.0,52.0,2.0,12.0,156.0,40.03,30.31
2016,6,8,6,15,346.0,83.5,2.05,12.0,164.0,78.18,52.9
2016,6,8,6,30,190.0,115.0,2.1,12.0,172.0,112.79,83.04
2016,6,8,6,45,205.0,134.0,2.15,12.5,206.0,145.47,109.24
2016,6,8,7,0,220.0,153.0,2.2,13.0,240.0,180.06,138.07
2016,6,8,7,15,241.0,173.5,2.2,13.0,280.5,219.39,171.18
2016,6,8,7,30,262.0,194.0,2.2,13.0,321.0,261.16,206.22
2016,6,8,7,45,160.5,215.0,2.25,13.5,295.5,254.95,203.49
2016,6,8,8,0,59.0,236.0,2.3,14.0,270.0,235.91,188.76
2016,6,8,8,15,58.0,255.5,2.3,14.0,291.5,257.48,205.86
2016,6,8,8,30,57.0,275.0,2.3,14.0,313.0,278.95,222.52
2016,6,8,8,45,114.5,308.0,2.3,14.5,389.0,352.85,280.25
2016,6,8,9,0,172.0,341.0,2.3,15.0,465.0,428.11,337.69
2016,6,8,9,15,158.0,360.5,2.3,15.0,479.5,446.27,350.44
2016,6,8,9,30,144.0,380.0,2.3,15.0,494.0,462.85,362.09
2016,6,8,9,45,87.0,356.5,2.3,15.5,426.5,396.65,309.97
2016,6,8,10,0,30.0,333.0,2.3,16.0,359.0,332.49,258.99
2016,6,8,10,15,175.0,374.5,2.3,16.0,530.5,504.82,392.75
2016,6,8,10,30,320.0,416.0,2.3,16.0,702.0,685.98,525.6
2016,6,8,10,45,407.0,398.0,2.3,16.0,770.5,756.36,575.69
2016,6,8,11,0,494.0,380.0,2.3,16.0,839.0,837.51,632.94
2016,6,8,11,15,697.0,256.0,2.3,16.0,914.0,920.24,694.62
2016,6,8,11,30,900.0,132.0,2.3,16.0,989.0,985.3,737.54
2016,6,8,11,45,668.5,273.5,2.3,16.0,912.5,926.62,696.28
2016,6,8,12,0,437.0,415.0,2.3,16.0,836.0,842.24,632.16
2016,6,8,12,15,670.5,274.0,2.3,16.0,918.5,933.8,702.5
2016,6,8,12,30,904.0,133.0,2.3,16.0,1001.0,1001.44,747.75
2016,6,8,12,45,685.0,268.0,2.35,16.0,922.5,934.91,702.59
2016,6,8,13,0,466.0,403.0,2.4,16.0,844.0,847.89,637.83
2016,6,8,13,15,498.0,382.0,2.4,16.0,847.0,849.64,641.09
2016,6,8,13,30,530.0,361.0,2.4,16.0,850.0,848.07,641.25
2016,6,8,13,45,500.5,357.0,2.45,16.0,810.0,804.35,611.28
2016,6,8,14,0,471.0,353.0,2.5,16.0,770.0,759.95,580.76
2016,6,8,14,15,514.5,323.5,2.55,15.5,765.5,752.33,578.71
2016,6,8,14,30,558.0,294.0,2.6,15.0,761.0,740.1,572.87
2016,6,8,14,45,520.0,289.0,2.65,15.0,710.0,683.69,532.28
2016,6,8,15,0,482.0,284.0,2.7,15.0,659.0,628.34,492.05
2016,6,8,15,15,492.5,263.0,2.75,15.0,629.5,592.92,466.69
2016,6,8,15,30,503.0,242.0,2.8,15.0,600.0,555.24,438.87
2016,6,8,15,45,510.0,222.0,2.85,15.0,565.5,514.23,407.71
2016,6,8,16,0,517.0,202.0,2.9,15.0,531.0,471.41,374.26
2016,6,8,16,15,647.5,149.0,2.9,14.5,529.0,459.95,364.6
2016,6,8,16,30,778.0,96.0,2.9,14.0,527.0,431.26,339.0
2016,6,8,16,45,716.5,96.0,2.95,14.0,464.0,361.08,279.77
2016,6,8,17,0,655.0,96.0,3.0,14.0,401.0,298.19,225.72
2016,6,8,17,15,330.0,110.0,3.0,13.5,263.5,183.3,137.74
2016,6,8,17,30,5.0,124.0,3.0,13.0,126.0,108.29,86.54
2016,6,8,17,45,284.5,96.5,3.0,13.0,177.0,119.96,84.07
2016,6,8,18,0,564.0,69.0,3.0,13.0,228.0,100.3,58.5
2016,6,8,18,15,499.5,61.0,2.9,12.5,181.5,55.11,35.83
2016,6,8,18,30,435.0,53.0,2.8,12.0,135.0,41.41,31.39
2016,6,8,18,45,337.5,42.5,2.75,12.0,95.0,33.92,24.22
2016,6,8,19,0,240.0,32.0,2.7,12.0,55.0,25.01,15.15
2016,6,8,19,15,120.0,16.0,2.65,12.0,27.5,12.58,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.0,3.0,11.0,5.5,0.0,0.0
2016,6,9,5,0,53.0,10.0,3.0,11.0,11.0,9.1,0.0
2016,6,9,5,15,176.5,23.0,3.1,11.5,40.5,18.08,5.72
2016,6,9,5,30,300.0,36.0,3.2,12.0,70.0,29.22,19.48
2016,6,9,5,45,389.5,45.5,3.3,12.5,112.0,35.98,26.2
2016,6,9,6,0,479.0,55.0,3.4,13.0,154.0,42.51,32.37
2016,6,9,6,15,262.5,84.0,3.45,13.5,140.5,76.88,53.68
2016,6,9,6,30,46.0,113.0,3.5,14.0,127.0,98.83,76.83
2016,6,9,6,45,53.5,133.5,3.55,14.5,152.5,121.42,95.16
2016,6,9,7,0,61.0,154.0,3.6,15.0,178.0,145.17,114.53
2016,6,9,7,15,67.0,176.5,3.55,15.0,206.0,171.21,136.01
2016,6,9,7,30,73.0,199.0,3.5,15.0,234.0,198.15,158.08
2016,6,9,7,45,153.5,222.0,3.5,15.5,306.5,257.91,205.26
2016,6,9,8,0,234.0,245.0,3.5,16.0,379.0,325.29,258.52
2016,6,9,8,15,528.5,175.0,3.45,16.5,510.0,433.79,344.18
2016,6,9,8,30,823.0,105.0,3.4,17.0,641.0,565.24,446.95
2016,6,9,8,45,835.5,108.5,3.4,17.5,684.0,617.92,487.05
2016,6,9,9,0,848.0,112.0,3.4,18.0,727.0,669.65,525.6
2016,6,9,9,15,859.0,114.0,3.35,18.0,765.5,714.56,559.06
2016,6,9,9,30,870.0,116.0,3.3,18.0,804.0,760.25,591.5
2016,6,9,9,45,876.0,119.0,3.25,18.5,837.0,801.14,617.93
2016,6,9,10,0,882.0,122.0,3.2,19.0,870.0,839.58,642.24
2016,6,9,10,15,888.5,123.5,3.2,19.0,897.5,874.39,665.28
2016,6,9,10,30,895.0,125.0,3.2,19.0,925.0,906.41,686.29
2016,6,9,10,45,897.5,127.5,3.25,19.5,945.0,932.86,702.42
2016,6,9,11,0,900.0,130.0,3.3,20.0,965.0,956.05,716.32
2016,6,9,11,15,902.5,130.5,3.35,19.5,978.5,973.99,729.49
2016,6,9,11,30,905.0,131.0,3.4,19.0,992.0,988.51,740.51
2016,6,9,11,45,904.5,132.5,3.45,19.0,998.0,997.64,746.63
2016,6,9,12,0,904.0,134.0,3.5,19.0,1004.0,1003.22,750.52
2016,6,9,12,15,903.5,134.0,3.55,19.0,1003.0,1003.88,751.25
2016,6,9,12,30,903.0,134.0,3.6,19.0,1002.0,1001.03,749.75
2016,6,9,12,45,912.5,126.0,3.65,19.0,997.0,996.65,747.37
2016,6,9,13,0,922.0,118.0,3.7,19.0,992.0,988.47,742.52
2016,6,9,13,15,918.5,117.5,3.7,19.0,976.5,971.53,731.51
2016,6,9,13,30,915.0,117.0,3.7,19.0,961.0,951.17,718.29
2016,6,9,13,45,911.5,115.5,3.75,19.0,939.5,926.52,702.48
2016,6,9,14,0,908.0,114.0,3.8,19.0,918.0,898.64,684.4
2016,6,9,14,15,901.5,112.5,3.85,18.5,889.0,865.17,663.61
2016,6,9,14,30,895.0,111.0,3.9,18.0,860.0,828.94,640.64
2016,6,9,14,45,886.5,109.0,3.95,18.0,826.0,788.12,612.93
2016,6,9,15,0,878.0,107.0,4.0,18.0,792.0,745.08,583.31
2016,6,9,15,15,867.5,105.0,4.0,17.5,752.5,698.67,550.32
2016,6,9,15,30,857.0,103.0,4.0,17.0,713.0,650.65,514.73
2016,6,9,15,45,841.5,101.0,4.0,17.0,669.0,598.32,473.9
2016,6,9,16,0,826.0,99.0,4.0,17.0,625.0,545.95,431.93
2016,6,9,16,15,808.0,95.5,4.0,16.5,578.0,489.4,386.31
2016,6,9,16,30,790.0,92.0,4.0,16.0,531.0,433.11,339.37
2016,6,9,16,45,763.5,89.0,4.0,16.0,481.0,374.62,288.78
2016,6,9,17,0,737.0,86.0,4.0,16.0,431.0,317.89,238.56
2016,6,9,17,15,705.0,81.5,4.0,15.5,381.0,257.92,185.73
2016,6,9,17,30,673.0,77.0,4.0,15.0,331.0,203.14,137.49
2016,6,9,17,45,629.5,71.5,4.0,14.5,281.5,149.12,92.62
2016,6,9,18,0,586.0,66.0,4.0,14.0,232.0,100.0,57.07
2016,6,9,18,15,523.0,58.5,3.9,13.5,185.0,53.92,34.04
2016,6,9,18,30,460.0,51.0,3.8,13.0,138.0,39.68,29.73
2016,6,9,18,45,371.0,41.0,3.7,13.0,98.0,32.59,22.95
2016,6,9,19,0,282.0,31.0,3.6,13.0,58.0,25.22,15.32
2016,6,9,19,15,141.0,15.5,3.55,12.5,29.0,12.34,0.0
2016,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,9.1,0.0
2016,6,10,5,15,90.5,24.0,3.35,11.0,34.5,19.52,6.69
2016,6,10,5,30,181.0,38.0,3.4,11.0,59.0,29.39,19.72
2016,6,10,5,45,231.5,54.0,3.45,11.5,94.0,41.13,30.87
2016,6,10,6,0,282.0,70.0,3.5,12.0,129.0,52.43,41.37
2016,6,10,6,15,318.5,85.5,3.55,12.0,168.5,77.94,53.62
2016,6,10,6,30,355.0,101.0,3.6,12.0,208.0,117.11,79.8
2016,6,10,6,45,394.0,111.5,3.7,12.5,250.0,157.07,110.78
2016,6,10,7,0,433.0,122.0,3.8,13.0,292.0,201.47,147.96
2016,6,10,7,15,505.5,122.0,3.85,13.5,347.0,250.54,189.11
2016,6,10,7,30,578.0,122.0,3.9,14.0,402.0,309.55,239.1
2016,6,10,7,45,542.5,150.0,3.95,14.5,434.5,353.42,278.2
2016,6,10,8,0,507.0,178.0,4.0,15.0,467.0,395.16,313.89
2016,6,10,8,15,668.5,139.0,4.05,15.0,554.0,473.81,378.0
2016,6,10,8,30,830.0,100.0,4.1,15.0,641.0,563.51,450.35
2016,6,10,8,45,847.0,101.0,4.15,15.5,685.0,615.38,491.0
2016,6,10,9,0,864.0,102.0,4.2,16.0,729.0,667.44,530.76
2016,6,10,9,15,876.0,104.5,4.2,16.0,769.0,716.6,568.17
2016,6,10,9,30,888.0,107.0,4.2,16.0,809.0,764.17,602.51
2016,6,10,9,45,901.0,106.5,4.25,16.5,845.0,807.82,631.89
2016,6,10,10,0,914.0,106.0,4.3,17.0,881.0,849.45,659.57
2016,6,10,10,15,921.5,107.5,4.3,17.0,910.0,886.12,684.42
2016,6,10,10,30,929.0,109.0,4.3,17.0,939.0,919.98,707.16
2016,6,10,10,45,933.5,110.5,4.35,17.5,961.0,948.15,724.87
2016,6,10,11,0,938.0,112.0,4.4,18.0,983.0,973.03,740.27
2016,6,10,11,15,942.0,113.0,4.4,18.0,998.5,993.56,753.69
2016,6,10,11,30,946.0,114.0,4.4,18.0,1014.0,1010.56,764.78
2016,6,10,11,45,948.5,114.0,4.45,18.0,1022.0,1021.57,772.36
2016,6,10,12,0,951.0,114.0,4.5,18.0,1030.0,1028.92,777.6
2016,6,10,12,15,952.0,114.0,4.5,18.0,1030.0,1031.14,779.01
2016,6,10,12,30,953.0,114.0,4.5,18.0,1030.0,1029.63,778.05
2016,6,10,12,45,937.0,123.5,4.55,18.0,1018.5,1017.29,770.31
2016,6,10,13,0,921.0,133.0,4.6,18.0,1007.0,1001.46,760.32
2016,6,10,13,15,918.0,132.5,4.6,18.0,992.0,985.08,749.58
2016,6,10,13,30,915.0,132.0,4.6,18.0,977.0,965.25,736.51
2016,6,10,13,45,913.5,129.0,4.65,18.0,955.5,941.04,720.85
2016,6,10,14,0,912.0,126.0,4.7,18.0,934.0,913.49,702.81
2016,6,10,14,15,905.5,124.5,4.7,18.0,905.0,879.96,680.12
2016,6,10,14,30,899.0,123.0,4.7,18.0,876.0,843.64,655.36
2016,6,10,14,45,892.5,120.0,4.7,18.0,842.0,803.31,627.54
2016,6,10,15,0,886.0,117.0,4.7,18.0,808.0,760.56,597.73
2016,6,10,15,15,874.5,114.5,4.7,17.5,767.5,712.68,563.23
2016,6,10,15,30,863.0,112.0,4.7,17.0,727.0,665.44,528.0
2016,6,10,15,45,848.0,109.5,4.75,17.0,682.5,611.96,486.27
2016,6,10,16,0,833.0,107.0,4.8,17.0,638.0,557.82,442.87
2016,6,10,16,15,814.0,103.5,4.8,16.5,590.0,500.39,396.32
2016,6,10,16,30,795.0,100.0,4.8,16.0,542.0,443.3,348.54
2016,6,10,16,45,769.0,96.0,4.8,16.0,491.5,383.74,296.85
2016,6,10,17,0,743.0,92.0,4.8,16.0,441.0,323.61,243.69
2016,6,10,17,15,709.5,87.5,4.75,15.5,389.5,265.01,191.79
2016,6,10,17,30,676.0,83.0,4.7,15.0,338.0,209.58,142.92
2016,6,10,17,45,629.5,77.0,4.7,15.0,287.5,154.43,96.95
2016,6,10,18,0,583.0,71.0,4.7,15.0,237.0,104.56,60.72
2016,6,10,18,15,517.0,63.0,4.65,14.5,189.0,58.11,37.19
2016,6,10,18,30,451.0,55.0,4.6,14.0,141.0,43.11,32.63
2016,6,10,18,45,354.0,44.5,4.55,13.5,100.0,35.67,25.6
2016,6,10,19,0,257.0,34.0,4.5,13.0,59.0,26.59,16.53
2016,6,10,19,15,128.5,17.0,4.5,12.5,29.5,13.36,0.0
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,10.01,0.0
2016,6,11,5,15,142.0,24.5,2.75,11.5,40.5,19.23,6.51
2016,6,11,5,30,284.0,38.0,2.7,12.0,70.0,29.6,19.82
2016,6,11,5,45,381.5,47.5,2.7,12.5,112.5,37.75,27.78
2016,6,11,6,0,479.0,57.0,2.7,13.0,155.0,44.24,33.93
2016,6,11,6,15,539.5,64.0,2.6,13.5,203.5,70.42,41.7
2016,6,11,6,30,600.0,71.0,2.5,14.0,252.0,118.04,69.64
2016,6,11,6,45,651.5,75.0,2.45,14.5,304.0,168.75,108.15
2016,6,11,7,0,703.0,79.0,2.4,15.0,356.0,225.2,155.54
2016,6,11,7,15,734.0,83.5,2.3,15.5,407.0,284.25,207.26
2016,6,11,7,30,765.0,88.0,2.2,16.0,458.0,343.34,258.72
2016,6,11,7,45,794.0,90.0,2.15,17.0,509.5,401.79,308.1
2016,6,11,8,0,823.0,92.0,2.1,18.0,561.0,462.12,357.23
2016,6,11,8,15,841.0,95.0,2.05,18.5,609.0,519.44,403.01
2016,6,11,8,30,859.0,98.0,2.0,19.0,657.0,576.15,446.62
2016,6,11,8,45,875.5,99.0,2.0,19.5,702.0,629.91,486.8
2016,6,11,9,0,892.0,100.0,2.0,20.0,747.0,682.97,525.13
2016,6,11,9,15,903.0,102.5,2.0,20.5,787.5,732.66,559.83
2016,6,11,9,30,914.0,105.0,2.0,21.0,828.0,780.62,591.12
2016,6,11,9,45,913.0,112.0,2.05,21.5,860.0,821.63,616.99
2016,6,11,10,0,912.0,119.0,2.1,22.0,892.0,859.56,640.52
2016,6,11,10,15,918.5,120.5,2.1,22.0,920.0,895.36,663.21
2016,6,11,10,30,925.0,122.0,2.1,22.0,948.0,928.28,683.85
2016,6,11,10,45,930.0,123.0,2.15,22.5,970.0,956.35,700.4
2016,6,11,11,0,935.0,124.0,2.2,23.0,992.0,981.16,714.81
2016,6,11,11,15,938.0,124.5,2.25,23.0,1006.0,1000.25,726.94
2016,6,11,11,30,941.0,125.0,2.3,23.0,1020.0,1015.8,736.92
2016,6,11,11,45,941.5,125.5,2.35,23.0,1027.0,1025.37,743.19
2016,6,11,12,0,942.0,126.0,2.4,23.0,1034.0,1031.28,747.27
2016,6,11,12,15,942.0,126.0,2.45,23.0,1033.0,1032.57,748.54
2016,6,11,12,30,942.0,126.0,2.5,23.0,1032.0,1030.19,747.6
2016,6,11,12,45,942.5,124.0,2.6,23.5,1024.5,1022.73,742.59
2016,6,11,13,0,943.0,122.0,2.7,24.0,1017.0,1011.57,735.29
2016,6,11,13,15,940.0,121.5,2.8,23.5,1001.5,994.92,727.33
2016,6,11,13,30,937.0,121.0,2.9,23.0,986.0,974.74,717.03
2016,6,11,13,45,931.0,120.5,3.0,23.0,963.0,948.47,701.24
2016,6,11,14,0,925.0,120.0,3.1,23.0,940.0,919.01,683.23
2016,6,11,14,15,918.0,118.5,3.2,23.0,911.0,884.75,661.8
2016,6,11,14,30,911.0,117.0,3.3,23.0,882.0,847.69,638.24
2016,6,11,14,45,901.5,115.5,3.45,23.0,846.5,806.11,611.5
2016,6,11,15,0,892.0,114.0,3.6,23.0,811.0,762.33,582.78
2016,6,11,15,15,881.0,111.5,3.7,22.5,770.5,714.59,550.11
2016,6,11,15,30,870.0,109.0,3.8,22.0,730.0,665.25,514.88
2016,6,11,15,45,854.5,107.0,3.95,22.0,685.0,613.77,476.03
2016,6,11,16,0,839.0,105.0,4.1,22.0,640.0,559.57,433.97
2016,6,11,16,15,820.0,101.5,4.1,21.5,592.0,501.88,388.48
2016,6,11,16,30,801.0,98.0,4.1,21.0,544.0,444.52,341.72
2016,6,11,16,45,774.0,94.5,4.2,21.0,493.0,384.75,291.24
2016,6,11,17,0,747.0,91.0,4.3,21.0,442.0,326.78,241.09
2016,6,11,17,15,714.0,86.5,4.3,20.0,391.0,265.84,188.85
2016,6,11,17,30,681.0,82.0,4.3,19.0,340.0,210.26,141.03
2016,6,11,17,45,634.0,76.0,4.3,18.5,289.0,154.74,95.64
2016,6,11,18,0,587.0,70.0,4.3,18.0,238.0,104.55,59.7
2016,6,11,18,15,522.0,62.5,4.2,17.0,190.0,58.27,36.52
2016,6,11,18,30,457.0,55.0,4.1,16.0,142.0,43.07,32.33
2016,6,11,18,45,360.0,44.0,4.1,15.5,100.5,35.16,24.96
2016,6,11,19,0,263.0,33.0,4.1,15.0,59.0,26.95,16.74
2016,6,11,19,15,131.5,16.5,4.05,14.5,29.5,12.96,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,11.0,2.1,13.0,12.0,10.01,0.0
2016,6,12,5,15,205.0,23.0,1.85,13.5,43.0,18.83,6.17
2016,6,12,5,30,337.0,35.0,1.6,14.0,74.0,28.36,18.6
2016,6,12,5,45,426.5,44.5,1.35,14.5,117.0,35.19,25.32
2016,6,12,6,0,516.0,54.0,1.1,15.0,160.0,41.79,31.51
2016,6,12,6,15,574.5,60.5,0.95,15.0,208.5,68.32,39.06
2016,6,12,6,30,633.0,67.0,0.8,15.0,257.0,117.34,67.32
2016,6,12,6,45,673.5,72.5,0.7,15.5,308.0,169.49,106.78
2016,6,12,7,0,714.0,78.0,0.6,16.0,359.0,226.07,153.77
2016,6,12,7,15,743.5,82.5,0.6,16.5,409.5,285.29,204.51
2016,6,12,7,30,773.0,87.0,0.6,17.0,460.0,344.39,254.7
