Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,794.0,90.5,0.6,17.5,509.5,401.51,302.27
2016,6,12,8,0,815.0,94.0,0.6,18.0,559.0,459.66,348.96
2016,6,12,8,15,831.5,97.0,0.6,18.0,605.5,515.81,393.17
2016,6,12,8,30,848.0,100.0,0.6,18.0,652.0,571.92,435.81
2016,6,12,8,45,859.5,103.0,0.65,18.5,695.0,623.27,473.35
2016,6,12,9,0,871.0,106.0,0.7,19.0,738.0,674.26,509.44
2016,6,12,9,15,881.0,108.5,0.7,19.5,776.5,722.37,541.8
2016,6,12,9,30,891.0,111.0,0.7,20.0,815.0,768.72,571.13
2016,6,12,9,45,898.5,112.5,0.75,20.5,848.0,810.19,596.66
2016,6,12,10,0,906.0,114.0,0.8,21.0,881.0,849.27,620.37
2016,6,12,10,15,911.5,115.0,0.85,21.0,908.0,883.58,642.0
2016,6,12,10,30,917.0,116.0,0.9,21.0,935.0,915.0,661.76
2016,6,12,10,45,918.0,118.5,1.0,21.0,955.0,940.77,678.81
2016,6,12,11,0,919.0,121.0,1.1,21.0,975.0,963.15,693.82
2016,6,12,11,15,921.0,122.0,1.15,21.0,988.5,981.55,705.53
2016,6,12,11,30,923.0,123.0,1.2,21.0,1002.0,996.45,715.17
2016,6,12,11,45,921.5,125.0,1.3,21.0,1007.5,1005.42,722.06
2016,6,12,12,0,920.0,127.0,1.4,21.0,1013.0,1010.76,726.82
2016,6,12,12,15,919.5,127.0,1.4,21.0,1012.0,1011.59,727.24
2016,6,12,12,30,919.0,127.0,1.4,21.0,1011.0,1008.85,725.56
2016,6,12,12,45,916.0,127.0,1.45,21.0,1002.0,1000.15,721.08
2016,6,12,13,0,913.0,127.0,1.5,21.0,993.0,987.94,714.5
2016,6,12,13,15,909.5,126.0,1.55,21.0,978.0,970.84,704.86
2016,6,12,13,30,906.0,125.0,1.6,21.0,963.0,950.36,693.07
2016,6,12,13,45,900.5,124.5,1.65,21.0,940.5,925.27,678.27
2016,6,12,14,0,895.0,124.0,1.7,21.0,918.0,897.08,661.38
2016,6,12,14,15,888.5,122.5,1.7,20.5,889.5,864.16,641.9
2016,6,12,14,30,882.0,121.0,1.7,20.0,861.0,828.51,620.4
2016,6,12,14,45,872.0,119.5,1.75,20.0,826.5,787.64,594.39
2016,6,12,15,0,862.0,118.0,1.8,20.0,792.0,744.68,566.59
2016,6,12,15,15,850.5,115.5,1.8,20.0,752.5,697.9,533.6
2016,6,12,15,30,839.0,113.0,1.8,20.0,713.0,651.86,500.16
2016,6,12,15,45,825.0,110.0,1.85,20.0,669.5,599.7,461.69
2016,6,12,16,0,811.0,107.0,1.9,20.0,626.0,546.84,421.48
2016,6,12,16,15,792.0,103.5,1.9,19.5,579.0,490.62,377.97
2016,6,12,16,30,773.0,100.0,1.9,19.0,532.0,434.78,333.18
2016,6,12,16,45,751.0,95.5,1.9,19.0,483.0,377.52,285.26
2016,6,12,17,0,729.0,91.0,1.9,19.0,434.0,319.3,235.38
2016,6,12,17,15,696.5,86.0,1.9,18.5,384.0,261.36,185.61
2016,6,12,17,30,664.0,81.0,1.9,18.0,334.0,206.49,138.46
2016,6,12,17,45,621.5,75.0,1.9,17.5,284.5,152.63,94.47
2016,6,12,18,0,579.0,69.0,1.9,17.0,235.0,103.57,59.19
2016,6,12,18,15,516.5,61.0,1.85,16.5,188.0,57.36,35.6
2016,6,12,18,30,454.0,53.0,1.8,16.0,141.0,41.24,30.76
2016,6,12,18,45,360.0,43.0,1.8,15.5,100.5,34.2,24.17
2016,6,12,19,0,266.0,33.0,1.8,15.0,60.0,26.9,16.79
2016,6,12,19,15,133.0,16.5,1.8,14.5,30.0,12.96,0.0
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,13,5,0,67.0,10.0,3.2,11.0,12.0,9.1,0.0
2016,6,13,5,15,194.0,22.5,3.2,11.0,41.5,18.35,5.94
2016,6,13,5,30,321.0,35.0,3.2,11.0,71.0,28.33,18.81
2016,6,13,5,45,414.0,43.5,3.25,11.5,113.5,34.27,24.81
2016,6,13,6,0,507.0,52.0,3.3,12.0,156.0,40.05,30.31
2016,6,13,6,15,565.5,58.5,3.35,12.5,204.0,65.77,37.73
2016,6,13,6,30,624.0,65.0,3.4,13.0,252.0,114.17,65.8
2016,6,13,6,45,666.0,69.5,3.5,14.0,302.5,165.07,104.75
2016,6,13,7,0,708.0,74.0,3.6,15.0,353.0,223.17,153.94
2016,6,13,7,15,738.0,78.5,3.65,15.5,403.5,279.38,203.86
2016,6,13,7,30,768.0,83.0,3.7,16.0,454.0,338.26,255.93
2016,6,13,7,45,791.0,86.5,3.75,16.5,504.0,395.83,306.17
2016,6,13,8,0,814.0,90.0,3.8,17.0,554.0,454.66,356.05
2016,6,13,8,15,831.5,92.5,3.8,17.0,601.0,510.73,403.0
2016,6,13,8,30,849.0,95.0,3.8,17.0,648.0,566.28,448.22
2016,6,13,8,45,864.0,97.0,3.85,17.5,692.0,619.57,489.69
2016,6,13,9,0,879.0,99.0,3.9,18.0,736.0,672.07,529.35
2016,6,13,9,15,890.0,101.0,3.95,18.5,775.5,720.72,565.08
2016,6,13,9,30,901.0,103.0,4.0,19.0,815.0,767.7,597.53
2016,6,13,9,45,910.0,104.0,4.05,19.5,849.0,810.23,625.7
2016,6,13,10,0,919.0,105.0,4.1,20.0,883.0,850.45,651.92
2016,6,13,10,15,925.0,106.0,4.2,20.0,911.0,885.62,675.87
2016,6,13,10,30,931.0,107.0,4.3,20.0,939.0,917.88,697.76
2016,6,13,10,45,931.0,110.5,4.45,20.0,958.5,944.14,715.89
2016,6,13,11,0,931.0,114.0,4.6,20.0,978.0,966.9,732.0
2016,6,13,11,15,933.5,115.0,4.6,20.0,992.5,986.02,744.46
2016,6,13,11,30,936.0,116.0,4.6,20.0,1007.0,1001.62,754.59
2016,6,13,11,45,931.5,120.0,4.7,20.0,1012.0,1009.83,760.67
2016,6,13,12,0,927.0,124.0,4.8,20.0,1017.0,1014.31,764.37
2016,6,13,12,15,926.5,124.0,4.85,19.5,1016.5,1015.2,766.84
2016,6,13,12,30,926.0,124.0,4.9,19.0,1016.0,1012.49,766.97
2016,6,13,12,45,922.5,125.0,4.95,19.0,1007.5,1004.27,761.94
2016,6,13,13,0,919.0,126.0,5.0,19.0,999.0,992.51,754.58
2016,6,13,13,15,915.5,125.5,5.0,18.5,983.5,975.86,744.99
2016,6,13,13,30,912.0,125.0,5.0,18.0,968.0,955.8,733.06
2016,6,13,13,45,907.0,123.5,5.05,18.0,945.5,930.13,716.13
2016,6,13,14,0,902.0,122.0,5.1,18.0,923.0,901.31,696.94
2016,6,13,14,15,895.5,120.5,5.05,17.5,894.5,868.24,675.33
2016,6,13,14,30,889.0,119.0,5.0,17.0,866.0,832.42,651.59
2016,6,13,14,45,887.0,113.0,4.95,17.0,833.0,793.19,623.95
2016,6,13,15,0,885.0,107.0,4.9,17.0,800.0,751.23,594.13
2016,6,13,15,15,874.0,105.0,4.9,17.0,760.5,704.38,559.32
2016,6,13,15,30,863.0,103.0,4.9,17.0,721.0,655.93,521.96
2016,6,13,15,45,852.5,99.0,4.9,17.0,677.5,604.55,481.49
2016,6,13,16,0,842.0,95.0,4.9,17.0,634.0,552.05,439.05
2016,6,13,16,15,824.5,92.0,4.9,16.5,587.0,496.02,393.4
2016,6,13,16,30,807.0,89.0,4.9,16.0,540.0,439.68,346.04
2016,6,13,16,45,778.0,87.5,4.9,15.5,489.5,380.82,295.34
2016,6,13,17,0,749.0,86.0,4.9,15.0,439.0,323.94,245.06
2016,6,13,17,15,717.5,81.5,4.85,14.5,389.0,265.93,193.29
2016,6,13,17,30,686.0,77.0,4.8,14.0,339.0,208.04,141.98
2016,6,13,17,45,630.5,74.0,4.75,13.5,288.0,153.63,96.8
2016,6,13,18,0,575.0,71.0,4.7,13.0,237.0,105.49,61.96
2016,6,13,18,15,512.0,63.5,4.65,12.5,190.0,59.88,38.14
2016,6,13,18,30,449.0,56.0,4.6,12.0,143.0,43.81,33.56
2016,6,13,18,45,350.0,45.5,4.55,12.0,102.0,36.39,26.46
2016,6,13,19,0,251.0,35.0,4.5,12.0,61.0,27.32,17.42
2016,6,13,19,15,125.5,17.5,4.45,11.5,30.5,13.73,0.0
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,10.0,12.0,10.01,0.0
2016,6,14,5,15,201.0,23.0,3.4,10.0,42.0,18.83,6.23
2016,6,14,5,30,331.0,35.0,3.4,10.0,72.0,28.36,18.91
2016,6,14,5,45,431.5,42.0,3.45,10.5,115.5,33.01,23.79
2016,6,14,6,0,532.0,49.0,3.5,11.0,159.0,37.62,28.26
2016,6,14,6,15,588.0,55.0,3.5,11.5,206.5,63.18,35.37
2016,6,14,6,30,644.0,61.0,3.5,12.0,254.0,112.15,63.59
2016,6,14,6,45,552.5,88.5,3.55,12.5,275.5,163.03,108.68
2016,6,14,7,0,461.0,116.0,3.6,13.0,297.0,200.76,146.05
2016,6,14,7,15,552.0,110.0,3.6,13.0,356.0,253.06,189.79
2016,6,14,7,30,643.0,104.0,3.6,13.0,415.0,312.77,240.78
2016,6,14,7,45,598.5,132.5,3.6,13.0,446.0,360.19,283.96
2016,6,14,8,0,554.0,161.0,3.6,13.0,477.0,398.88,318.37
2016,6,14,8,15,423.0,220.0,3.6,13.0,473.0,418.5,335.87
2016,6,14,8,30,292.0,279.0,3.6,13.0,469.0,419.54,336.78
2016,6,14,8,45,287.0,301.5,3.6,13.5,499.0,454.17,363.32
2016,6,14,9,0,282.0,324.0,3.6,14.0,529.0,487.78,388.28
2016,6,14,9,15,360.5,315.0,3.6,14.0,591.0,549.02,436.17
2016,6,14,9,30,439.0,306.0,3.6,14.0,653.0,622.32,492.26
2016,6,14,9,45,476.5,310.5,3.6,14.0,702.0,675.16,531.52
2016,6,14,10,0,514.0,315.0,3.6,14.0,751.0,729.05,571.09
2016,6,14,10,15,482.0,338.0,3.6,14.0,757.0,742.46,579.3
2016,6,14,10,30,450.0,361.0,3.6,14.0,763.0,752.15,584.96
2016,6,14,10,45,477.5,368.0,3.65,14.5,803.5,796.6,616.02
2016,6,14,11,0,505.0,375.0,3.7,15.0,844.0,840.28,645.89
2016,6,14,11,15,482.0,390.0,3.7,15.0,843.5,843.35,646.76
2016,6,14,11,30,459.0,405.0,3.7,15.0,843.0,843.51,645.91
2016,6,14,11,45,438.5,409.5,3.75,15.0,830.5,833.63,638.56
2016,6,14,12,0,418.0,414.0,3.8,15.0,818.0,821.27,629.55
2016,6,14,12,15,677.0,263.5,3.9,15.0,916.0,928.17,713.53
2016,6,14,12,30,936.0,113.0,4.0,15.0,1014.0,1011.41,771.59
2016,6,14,12,45,939.5,109.5,4.1,15.5,1008.0,1005.52,766.25
2016,6,14,13,0,943.0,106.0,4.2,16.0,1002.0,995.89,759.15
2016,6,14,13,15,940.5,105.5,4.25,16.0,987.5,979.85,748.86
2016,6,14,13,30,938.0,105.0,4.3,16.0,973.0,960.27,736.17
2016,6,14,13,45,935.0,104.0,4.35,16.5,951.5,936.32,719.27
2016,6,14,14,0,932.0,103.0,4.4,17.0,930.0,909.03,700.08
2016,6,14,14,15,926.0,101.5,4.45,16.5,902.0,875.55,679.13
2016,6,14,14,30,920.0,100.0,4.5,16.0,874.0,839.2,655.88
2016,6,14,14,45,911.5,99.0,4.6,16.0,840.0,798.74,628.41
2016,6,14,15,0,903.0,98.0,4.7,16.0,806.0,755.97,598.88
2016,6,14,15,15,893.0,96.0,4.75,16.0,766.5,709.12,564.68
2016,6,14,15,30,883.0,94.0,4.8,16.0,727.0,660.55,527.36
2016,6,14,15,45,868.5,92.5,4.85,16.0,683.0,608.31,486.21
2016,6,14,16,0,854.0,91.0,4.9,16.0,639.0,555.28,443.3
2016,6,14,16,15,644.5,143.5,4.9,15.5,539.5,455.69,363.32
2016,6,14,16,30,435.0,196.0,4.9,15.0,440.0,371.04,295.2
2016,6,14,16,45,604.0,138.0,4.95,15.0,442.5,359.59,281.53
2016,6,14,17,0,773.0,80.0,5.0,15.0,445.0,326.7,246.95
2016,6,14,17,15,742.5,76.0,4.95,14.5,394.5,268.08,194.37
2016,6,14,17,30,712.0,72.0,4.9,14.0,344.0,212.23,144.49
2016,6,14,17,45,662.5,68.5,4.85,13.5,293.0,154.1,95.78
2016,6,14,18,0,613.0,65.0,4.8,13.0,242.0,104.13,59.19
2016,6,14,18,15,551.0,58.0,4.7,12.5,194.5,56.67,34.48
2016,6,14,18,30,489.0,51.0,4.6,12.0,147.0,39.53,29.76
2016,6,14,18,45,379.0,43.0,4.55,11.5,104.5,34.15,24.56
2016,6,14,19,0,269.0,35.0,4.5,11.0,62.0,27.34,17.57
2016,6,14,19,15,134.5,17.5,4.45,10.5,31.0,13.74,0.04
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.55,9.0,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.5,9.0,5.0,4.55,0.0
2016,6,15,5,15,0.0,16.5,3.5,9.5,16.5,14.53,3.47
2016,6,15,5,30,0.0,28.0,3.5,10.0,28.0,24.7,15.74
2016,6,15,5,45,0.0,45.0,3.5,10.5,45.0,38.93,29.05
2016,6,15,6,0,0.0,62.0,3.5,11.0,62.0,53.0,42.04
2016,6,15,6,15,0.5,80.5,3.55,11.0,80.5,68.55,53.65
2016,6,15,6,30,1.0,99.0,3.6,11.0,99.0,84.75,67.62
2016,6,15,6,45,6.0,116.5,3.65,11.5,119.0,101.13,81.16
2016,6,15,7,0,11.0,134.0,3.7,12.0,139.0,118.25,95.13
2016,6,15,7,15,206.0,151.0,3.7,12.0,250.5,188.94,148.13
2016,6,15,7,30,401.0,168.0,3.7,12.0,362.0,285.09,224.3
2016,6,15,7,45,263.5,209.0,3.75,12.5,342.0,290.47,232.47
2016,6,15,8,0,126.0,250.0,3.8,13.0,322.0,279.73,225.22
2016,6,15,8,15,79.0,251.0,3.75,13.0,297.5,263.24,212.03
2016,6,15,8,30,32.0,252.0,3.7,13.0,273.0,243.87,195.86
2016,6,15,8,45,155.5,288.5,3.7,13.5,400.0,358.58,288.07
2016,6,15,9,0,279.0,325.0,3.7,14.0,527.0,486.44,387.79
2016,6,15,9,15,429.5,291.0,3.7,14.0,621.5,580.43,461.39
2016,6,15,9,30,580.0,257.0,3.7,14.0,716.0,680.09,538.17
2016,6,15,9,45,517.5,293.5,3.7,14.5,716.0,690.68,542.88
2016,6,15,10,0,455.0,330.0,3.7,15.0,716.0,694.92,543.12
2016,6,15,10,15,691.5,216.5,3.65,15.0,824.0,805.56,629.01
2016,6,15,10,30,928.0,103.0,3.6,15.0,932.0,910.31,702.54
2016,6,15,10,45,690.0,244.5,3.6,15.0,869.0,870.65,672.3
2016,6,15,11,0,452.0,386.0,3.6,15.0,806.0,801.84,616.43
2016,6,15,11,15,466.0,394.0,3.55,15.0,832.5,831.9,637.82
2016,6,15,11,30,480.0,402.0,3.5,15.0,859.0,860.26,657.16
2016,6,15,11,45,359.5,442.0,3.5,15.0,785.5,781.3,598.03
2016,6,15,12,0,239.0,482.0,3.5,15.0,712.0,697.0,534.74
2016,6,15,12,15,150.0,465.0,3.4,15.0,609.5,595.72,459.1
2016,6,15,12,30,61.0,448.0,3.3,15.0,507.0,482.24,372.83
2016,6,15,12,45,276.5,422.0,3.25,15.0,685.5,682.39,527.2
2016,6,15,13,0,492.0,396.0,3.2,15.0,864.0,864.7,660.12
2016,6,15,13,15,354.0,428.5,3.15,15.0,762.5,751.41,575.58
2016,6,15,13,30,216.0,461.0,3.1,15.0,661.0,639.89,492.53
2016,6,15,13,45,576.5,280.0,3.05,15.0,796.5,799.84,618.86
2016,6,15,14,0,937.0,99.0,3.0,15.0,932.0,909.62,698.34
2016,6,15,14,15,931.5,97.5,2.95,15.0,903.5,876.47,674.74
2016,6,15,14,30,926.0,96.0,2.9,15.0,875.0,840.39,650.26
2016,6,15,14,45,923.0,92.0,2.85,15.0,842.5,801.04,623.32
2016,6,15,15,0,920.0,88.0,2.8,15.0,810.0,758.93,594.22
2016,6,15,15,15,910.0,86.5,2.75,14.5,770.0,711.93,561.75
2016,6,15,15,30,900.0,85.0,2.7,14.0,730.0,663.16,525.68
2016,6,15,15,45,887.0,83.0,2.65,14.0,686.0,610.62,484.79
2016,6,15,16,0,874.0,81.0,2.6,14.0,642.0,557.11,442.04
2016,6,15,16,15,857.0,78.5,2.55,13.5,594.5,500.46,396.33
2016,6,15,16,30,840.0,76.0,2.5,13.0,547.0,443.8,349.03
2016,6,15,16,45,817.5,73.5,2.45,13.0,497.0,385.31,298.21
2016,6,15,17,0,795.0,71.0,2.4,13.0,447.0,326.03,245.53
2016,6,15,17,15,765.5,67.5,2.25,12.5,396.5,266.96,192.74
2016,6,15,17,30,736.0,64.0,2.1,12.0,346.0,210.5,142.33
2016,6,15,17,45,694.5,60.0,2.0,12.0,295.5,154.7,94.99
2016,6,15,18,0,653.0,56.0,1.9,12.0,245.0,103.49,57.04
2016,6,15,18,15,595.0,50.0,1.75,11.5,197.5,51.72,29.35
2016,6,15,18,30,537.0,44.0,1.6,11.0,150.0,33.76,24.76
2016,6,15,18,45,448.5,36.5,1.5,11.0,108.0,28.58,19.75
2016,6,15,19,0,360.0,29.0,1.4,11.0,66.0,23.27,14.2
2016,6,15,19,15,180.0,14.5,1.3,10.5,33.0,11.36,0.0
2016,6,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,10.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,10.0,3.0,2.73,0.0
2016,6,16,5,15,0.0,10.0,1.0,10.0,10.0,8.78,0.0
2016,6,16,5,30,0.0,17.0,1.0,10.0,17.0,14.95,7.34
2016,6,16,5,45,0.0,27.0,1.05,10.5,27.0,23.78,15.62
2016,6,16,6,0,0.0,37.0,1.1,11.0,37.0,32.62,23.82
2016,6,16,6,15,0.0,49.0,1.05,11.0,49.0,43.25,31.94
2016,6,16,6,30,0.0,61.0,1.0,11.0,61.0,53.9,41.19
2016,6,16,6,45,0.0,73.0,1.0,11.5,73.0,64.35,50.02
2016,6,16,7,0,0.0,85.0,1.0,12.0,85.0,74.87,58.73
2016,6,16,7,15,9.5,128.5,0.95,12.0,133.5,114.91,91.97
2016,6,16,7,30,19.0,172.0,0.9,12.0,182.0,156.36,125.76
2016,6,16,7,45,9.5,135.5,0.9,12.5,140.5,123.1,97.89
2016,6,16,8,0,0.0,99.0,0.9,13.0,99.0,87.67,68.27
2016,6,16,8,15,24.5,184.0,0.9,13.5,200.0,176.78,140.98
2016,6,16,8,30,49.0,269.0,0.9,14.0,301.0,268.33,212.73
2016,6,16,8,45,58.5,294.0,0.9,14.5,334.5,300.49,236.46
2016,6,16,9,0,68.0,319.0,0.9,15.0,368.0,333.64,260.92
2016,6,16,9,15,45.0,303.5,0.9,15.0,337.0,307.96,240.38
2016,6,16,9,30,22.0,288.0,0.9,15.0,306.0,274.15,213.76
2016,6,16,9,45,19.5,285.0,0.95,15.5,301.5,270.8,210.71
2016,6,16,10,0,17.0,282.0,1.0,16.0,297.0,267.14,207.27
2016,6,16,10,15,29.0,331.0,1.0,16.0,357.0,331.05,255.82
2016,6,16,10,30,41.0,380.0,1.0,16.0,417.0,389.66,299.05
2016,6,16,10,45,84.0,421.5,1.05,16.0,499.0,469.65,358.31
2016,6,16,11,0,127.0,463.0,1.1,16.0,581.0,561.64,424.48
2016,6,16,11,15,133.0,471.5,1.1,16.0,596.5,578.97,435.73
2016,6,16,11,30,139.0,480.0,1.1,16.0,612.0,595.77,447.28
2016,6,16,11,45,147.5,474.5,1.15,16.0,616.0,600.72,451.19
2016,6,16,12,0,156.0,469.0,1.2,16.0,620.0,604.87,454.69
2016,6,16,12,15,87.0,397.0,1.15,16.0,481.5,457.87,348.19
2016,6,16,12,30,18.0,325.0,1.1,16.0,343.0,312.34,239.45
2016,6,16,12,45,114.0,401.5,1.1,16.0,510.0,497.91,380.18
2016,6,16,13,0,210.0,478.0,1.1,16.0,677.0,660.16,495.06
2016,6,16,13,15,113.0,386.5,1.1,16.0,494.0,478.07,363.29
2016,6,16,13,30,16.0,295.0,1.1,16.0,311.0,281.14,216.18
2016,6,16,13,45,14.5,278.5,1.15,16.0,293.0,264.02,204.38
2016,6,16,14,0,13.0,262.0,1.2,16.0,275.0,246.98,191.6
2016,6,16,14,15,10.0,228.0,1.15,16.0,237.5,212.87,165.32
2016,6,16,14,30,7.0,194.0,1.1,16.0,200.0,179.12,139.12
2016,6,16,14,45,9.5,216.5,1.1,16.0,224.5,200.89,156.63
2016,6,16,15,0,12.0,239.0,1.1,16.0,249.0,222.36,173.64
2016,6,16,15,15,12.5,235.5,1.05,15.5,245.5,218.67,171.26
2016,6,16,15,30,13.0,232.0,1.0,15.0,242.0,214.88,168.9
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.0,221.61,174.68
2016,6,16,16,0,26.0,241.0,1.0,15.0,258.0,227.49,179.7
2016,6,16,16,15,20.0,217.0,0.95,14.5,229.5,201.31,159.51
2016,6,16,16,30,14.0,193.0,0.9,14.0,201.0,175.9,139.85
2016,6,16,16,45,57.0,195.5,0.9,14.0,223.0,193.56,154.02
2016,6,16,17,0,100.0,198.0,0.9,14.0,245.0,204.27,161.61
2016,6,16,17,15,71.5,171.5,0.8,14.0,203.5,166.61,131.39
2016,6,16,17,30,43.0,145.0,0.7,14.0,162.0,132.68,104.51
2016,6,16,17,45,37.0,125.0,0.65,14.0,138.5,110.94,86.85
2016,6,16,18,0,31.0,105.0,0.6,14.0,115.0,90.21,70.01
2016,6,16,18,15,23.0,86.0,0.5,13.5,92.5,71.21,54.88
2016,6,16,18,30,15.0,67.0,0.4,13.0,70.0,56.51,44.74
2016,6,16,18,45,7.5,49.0,0.35,13.0,50.5,41.77,31.18
2016,6,16,19,0,0.0,31.0,0.3,13.0,31.0,26.92,17.23
2016,6,16,19,15,0.0,15.5,0.3,12.5,15.5,13.65,0.76
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,0.8,11.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,0.8,12.0,6.0,5.46,0.0
2016,6,17,5,15,1.5,20.5,0.8,12.0,21.0,17.94,5.3
2016,6,17,5,30,3.0,35.0,0.8,12.0,36.0,30.14,20.3
2016,6,17,5,45,15.5,53.0,0.8,12.5,56.5,44.18,33.48
2016,6,17,6,0,28.0,71.0,0.8,13.0,77.0,58.32,46.45
2016,6,17,6,15,36.0,91.0,0.8,13.0,100.5,75.82,58.62
2016,6,17,6,30,44.0,111.0,0.8,13.0,124.0,96.54,75.17
2016,6,17,6,45,49.0,131.0,0.8,13.5,148.5,118.11,92.62
2016,6,17,7,0,54.0,151.0,0.8,14.0,173.0,140.52,110.77
2016,6,17,7,15,64.0,174.5,0.8,14.0,203.5,167.92,132.97
2016,6,17,7,30,74.0,198.0,0.8,14.0,234.0,196.75,156.15
2016,6,17,7,45,37.0,173.0,0.8,14.5,191.0,167.14,132.49
2016,6,17,8,0,0.0,148.0,0.8,15.0,148.0,130.66,102.81
2016,6,17,8,15,10.5,191.0,0.85,15.0,198.0,174.01,137.66
2016,6,17,8,30,21.0,234.0,0.9,15.0,248.0,218.83,172.88
2016,6,17,8,45,24.0,255.0,0.95,15.5,272.0,240.99,189.44
2016,6,17,9,0,27.0,276.0,1.0,16.0,296.0,267.89,209.57
2016,6,17,9,15,23.0,275.5,1.05,16.0,293.5,262.07,204.58
2016,6,17,9,30,19.0,275.0,1.1,16.0,291.0,260.14,202.77
2016,6,17,9,45,43.5,331.0,1.15,16.0,368.0,338.19,262.7
2016,6,17,10,0,68.0,387.0,1.2,16.0,445.0,413.23,318.59
2016,6,17,10,15,58.0,389.0,1.2,16.0,439.5,410.15,315.14
2016,6,17,10,30,48.0,391.0,1.2,16.0,434.0,406.14,311.57
2016,6,17,10,45,39.5,381.5,1.2,16.5,417.5,391.66,299.84
2016,6,17,11,0,31.0,372.0,1.2,17.0,401.0,376.48,287.68
2016,6,17,11,15,32.5,382.5,1.2,17.0,413.5,389.2,297.01
2016,6,17,11,30,34.0,393.0,1.2,17.0,426.0,401.76,306.04
2016,6,17,11,45,60.0,431.0,1.25,17.0,489.0,464.09,352.23
2016,6,17,12,0,86.0,469.0,1.3,17.0,552.0,526.65,397.48
2016,6,17,12,15,77.5,462.5,1.3,17.0,537.5,512.41,386.54
2016,6,17,12,30,69.0,456.0,1.3,17.0,523.0,497.63,375.85
2016,6,17,12,45,102.5,467.5,1.35,17.0,565.5,539.88,407.55
2016,6,17,13,0,136.0,479.0,1.4,17.0,608.0,591.56,445.05
2016,6,17,13,15,152.5,472.0,1.45,17.0,615.0,596.99,449.49
2016,6,17,13,30,169.0,465.0,1.5,17.0,622.0,601.09,453.42
2016,6,17,13,45,123.0,441.5,1.55,17.0,554.5,532.55,404.07
2016,6,17,14,0,77.0,418.0,1.6,17.0,487.0,456.6,348.86
2016,6,17,14,15,56.0,380.0,1.65,16.5,429.5,399.58,307.89
2016,6,17,14,30,35.0,342.0,1.7,16.0,372.0,344.01,266.93
2016,6,17,14,45,72.5,356.5,1.75,16.0,414.5,383.85,298.82
2016,6,17,15,0,110.0,371.0,1.8,16.0,457.0,420.37,327.35
2016,6,17,15,15,86.0,342.0,1.85,15.5,407.5,370.96,290.46
2016,6,17,15,30,62.0,313.0,1.9,15.0,358.0,323.66,255.0
2016,6,17,15,45,170.0,295.5,1.95,15.0,407.5,371.87,294.4
2016,6,17,16,0,278.0,278.0,2.0,15.0,457.0,407.89,322.62
2016,6,17,16,15,139.0,205.0,2.05,14.5,294.5,254.49,202.7
2016,6,17,16,30,0.0,132.0,2.1,14.0,132.0,116.62,91.91
2016,6,17,16,45,50.5,165.0,2.15,14.0,189.5,164.99,131.71
2016,6,17,17,0,101.0,198.0,2.2,14.0,247.0,204.7,162.93
2016,6,17,17,15,63.5,169.0,2.15,13.5,198.5,162.54,129.22
2016,6,17,17,30,26.0,140.0,2.1,13.0,150.0,125.25,99.82
2016,6,17,17,45,20.5,120.5,2.05,12.5,128.0,106.16,84.34
2016,6,17,18,0,15.0,101.0,2.0,12.0,106.0,87.23,68.82
2016,6,17,18,15,7.5,82.5,1.9,11.5,85.0,69.91,54.52
2016,6,17,18,30,0.0,64.0,1.8,11.0,64.0,54.29,43.13
2016,6,17,18,45,0.0,46.0,1.7,11.0,46.0,39.53,29.44
2016,6,17,19,0,0.0,28.0,1.6,11.0,28.0,24.6,15.39
2016,6,17,19,15,0.0,14.0,1.5,11.0,14.0,12.32,0.43
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,111.0,10.0,1.4,10.0,13.0,9.1,0.0
2016,6,18,5,15,254.5,20.5,1.45,10.0,44.5,16.63,4.42
2016,6,18,5,30,398.0,31.0,1.5,10.0,76.0,24.91,15.92
2016,6,18,5,45,487.0,38.5,1.55,10.5,120.0,30.19,21.3
2016,6,18,6,0,576.0,46.0,1.6,11.0,164.0,35.34,26.24
2016,6,18,6,15,632.5,51.5,1.6,11.5,213.5,62.83,35.22
2016,6,18,6,30,689.0,57.0,1.6,12.0,263.0,113.55,63.18
2016,6,18,6,45,730.0,61.0,1.65,12.5,314.5,167.14,103.84
2016,6,18,7,0,771.0,65.0,1.7,13.0,366.0,225.21,153.23
2016,6,18,7,15,799.0,68.0,1.7,13.5,418.0,282.99,204.63
2016,6,18,7,30,827.0,71.0,1.7,14.0,470.0,343.12,257.78
2016,6,18,7,45,849.0,74.0,1.75,14.5,520.5,404.43,310.88
2016,6,18,8,0,871.0,77.0,1.8,15.0,571.0,464.85,361.68
2016,6,18,8,15,887.0,79.0,1.8,15.5,619.0,522.07,408.2
2016,6,18,8,30,903.0,81.0,1.8,16.0,667.0,579.07,452.83
2016,6,18,8,45,915.0,83.5,1.8,16.5,711.5,633.67,494.05
2016,6,18,9,0,927.0,86.0,1.8,17.0,756.0,687.1,532.98
2016,6,18,9,15,936.5,87.5,1.8,17.5,796.0,736.41,567.74
2016,6,18,9,30,946.0,89.0,1.8,18.0,836.0,783.81,598.47
2016,6,18,9,45,953.5,90.0,1.85,18.5,870.0,827.02,626.01
2016,6,18,10,0,961.0,91.0,1.9,19.0,904.0,867.7,651.51
2016,6,18,10,15,782.5,196.0,1.95,19.0,872.0,860.63,645.93
2016,6,18,10,30,604.0,301.0,2.0,19.0,840.0,828.1,619.92
2016,6,18,10,45,792.5,197.0,2.1,19.5,922.0,909.43,677.93
2016,6,18,11,0,981.0,93.0,2.2,20.0,1004.0,989.98,729.39
2016,6,18,11,15,983.0,93.5,2.25,20.0,1018.5,1009.3,741.18
2016,6,18,11,30,985.0,94.0,2.3,20.0,1033.0,1024.9,751.28
2016,6,18,11,45,987.0,93.5,2.4,20.0,1040.0,1035.74,758.98
2016,6,18,12,0,989.0,93.0,2.5,20.0,1047.0,1042.76,764.35
2016,6,18,12,15,989.0,93.0,2.55,20.0,1046.5,1044.51,765.9
2016,6,18,12,30,989.0,93.0,2.6,20.0,1046.0,1042.39,765.1
2016,6,18,12,45,985.5,94.5,2.7,20.5,1037.5,1034.56,759.77
2016,6,18,13,0,982.0,96.0,2.8,21.0,1029.0,1022.94,752.08
2016,6,18,13,15,979.5,95.5,2.85,21.0,1014.0,1006.57,742.31
2016,6,18,13,30,977.0,95.0,2.9,21.0,999.0,986.5,730.18
2016,6,18,13,45,971.5,95.0,2.95,21.0,976.5,960.67,714.23
2016,6,18,14,0,966.0,95.0,3.0,21.0,954.0,931.5,696.0
2016,6,18,14,15,960.0,93.5,3.05,21.0,925.5,897.24,674.22
2016,6,18,14,30,954.0,92.0,3.1,21.0,897.0,859.99,650.24
2016,6,18,14,45,944.0,92.0,3.15,21.0,861.5,818.35,622.96
2016,6,18,15,0,934.0,92.0,3.2,21.0,826.0,774.4,593.76
2016,6,18,15,15,924.0,90.5,3.25,20.5,786.0,726.92,562.13
2016,6,18,15,30,914.0,89.0,3.3,20.0,746.0,677.63,526.8
2016,6,18,15,45,899.5,87.5,3.35,20.0,701.0,624.09,486.22
2016,6,18,16,0,885.0,86.0,3.4,20.0,656.0,569.68,443.77
2016,6,18,16,15,868.0,83.5,3.4,19.5,608.0,512.49,398.54
2016,6,18,16,30,851.0,81.0,3.4,19.0,560.0,455.24,351.67
2016,6,18,16,45,828.5,78.0,3.45,19.0,509.5,394.24,299.85
2016,6,18,17,0,806.0,75.0,3.5,19.0,459.0,335.34,248.36
2016,6,18,17,15,776.5,71.5,3.55,18.5,407.5,275.57,195.97
2016,6,18,17,30,747.0,68.0,3.6,18.0,356.0,218.39,145.79
2016,6,18,17,45,707.5,63.5,3.65,17.5,305.0,161.67,98.45
2016,6,18,18,0,668.0,59.0,3.7,17.0,254.0,109.31,59.93
2016,6,18,18,15,609.0,53.0,3.75,16.5,205.0,56.26,31.35
2016,6,18,18,30,550.0,47.0,3.8,16.0,156.0,36.22,26.37
2016,6,18,18,45,460.5,39.0,3.9,15.5,113.0,30.7,21.17
2016,6,18,19,0,371.0,31.0,4.0,15.0,70.0,25.01,15.43
2016,6,18,19,15,185.5,15.5,3.95,14.5,35.0,12.18,0.49
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.5,12.0,12.0,9.1,0.0
2016,6,19,5,15,249.5,21.0,1.45,12.5,43.5,17.1,4.42
2016,6,19,5,30,394.0,32.0,1.4,13.0,75.0,25.83,16.45
2016,6,19,5,45,483.5,39.5,1.4,14.0,119.5,31.07,21.73
2016,6,19,6,0,573.0,47.0,1.4,15.0,164.0,36.18,26.52
2016,6,19,6,15,629.0,52.5,1.4,15.5,213.0,63.02,35.17
2016,6,19,6,30,685.0,58.0,1.4,16.0,262.0,113.43,62.33
2016,6,19,6,45,724.5,62.0,1.4,16.5,313.5,166.53,101.91
2016,6,19,7,0,764.0,66.0,1.4,17.0,365.0,223.93,149.89
2016,6,19,7,15,791.5,69.5,1.4,17.5,416.0,281.62,200.27
2016,6,19,7,30,819.0,73.0,1.4,18.0,467.0,341.63,252.29
2016,6,19,7,45,840.0,75.5,1.4,19.0,517.0,401.62,302.65
2016,6,19,8,0,861.0,78.0,1.4,20.0,567.0,460.65,350.43
2016,6,19,8,15,787.0,107.5,1.4,20.0,583.5,498.72,382.3
2016,6,19,8,30,713.0,137.0,1.4,20.0,600.0,527.46,405.53
2016,6,19,8,45,681.0,165.0,1.4,20.5,631.0,572.01,438.03
2016,6,19,9,0,649.0,193.0,1.4,21.0,662.0,611.69,465.59
2016,6,19,9,15,793.0,141.5,1.45,21.0,745.5,691.97,525.0
2016,6,19,9,30,937.0,90.0,1.5,21.0,829.0,777.65,585.18
2016,6,19,9,45,789.0,173.0,1.6,21.5,814.0,784.43,587.21
2016,6,19,10,0,641.0,256.0,1.7,22.0,799.0,776.1,577.72
2016,6,19,10,15,802.5,174.5,1.8,22.0,876.5,852.38,632.55
2016,6,19,10,30,964.0,93.0,1.9,22.0,954.0,929.87,683.26
2016,6,19,10,45,966.0,95.0,2.0,22.5,975.0,957.58,699.58
2016,6,19,11,0,968.0,97.0,2.1,23.0,996.0,981.79,714.12
2016,6,19,11,15,970.5,97.5,2.15,23.0,1010.5,1001.39,726.56
2016,6,19,11,30,973.0,98.0,2.2,23.0,1025.0,1017.34,736.76
2016,6,19,11,45,971.0,100.5,2.3,23.0,1031.5,1027.23,743.79
2016,6,19,12,0,969.0,103.0,2.4,23.0,1038.0,1033.3,748.52
2016,6,19,12,15,969.0,103.5,2.45,23.0,1037.5,1035.55,750.39
2016,6,19,12,30,969.0,104.0,2.5,23.0,1037.0,1034.02,749.98
2016,6,19,12,45,964.5,105.5,2.65,23.0,1029.0,1025.4,746.16
2016,6,19,13,0,960.0,107.0,2.8,23.0,1021.0,1013.1,739.99
2016,6,19,13,15,957.5,106.5,2.85,22.5,1006.0,997.1,731.93
2016,6,19,13,30,955.0,106.0,2.9,22.0,991.0,977.5,721.51
2016,6,19,13,45,951.5,105.0,2.95,22.0,969.5,953.0,706.45
2016,6,19,14,0,948.0,104.0,3.0,22.0,948.0,925.13,689.1
2016,6,19,14,15,942.5,102.5,3.05,21.5,919.5,891.86,669.31
2016,6,19,14,30,937.0,101.0,3.1,21.0,891.0,855.62,647.25
2016,6,19,14,45,930.0,99.5,3.15,21.0,857.0,815.44,620.95
2016,6,19,15,0,923.0,98.0,3.2,21.0,823.0,772.77,592.61
2016,6,19,15,15,776.5,149.0,3.2,20.5,738.0,685.41,529.67
2016,6,19,15,30,630.0,200.0,3.2,20.0,653.0,603.8,468.76
2016,6,19,15,45,666.5,170.0,3.25,20.0,623.0,565.71,440.82
2016,6,19,16,0,703.0,140.0,3.3,20.0,593.0,522.31,407.48
2016,6,19,16,15,725.0,119.0,3.3,19.5,556.0,474.94,370.21
2016,6,19,16,30,747.0,98.0,3.3,19.0,519.0,425.52,329.66
2016,6,19,16,45,665.0,108.0,3.35,19.0,457.5,358.24,274.12
2016,6,19,17,0,583.0,118.0,3.4,19.0,396.0,300.17,225.58
2016,6,19,17,15,604.5,98.5,3.35,18.5,358.5,251.97,182.45
2016,6,19,17,30,626.0,79.0,3.3,18.0,321.0,200.86,136.31
2016,6,19,17,45,578.0,77.0,3.3,17.5,275.5,151.81,95.97
2016,6,19,18,0,530.0,75.0,3.3,17.0,230.0,108.12,64.33
2016,6,19,18,15,478.0,66.5,3.25,16.5,186.5,64.4,40.28
2016,6,19,18,30,426.0,58.0,3.2,16.0,143.0,45.23,34.3
2016,6,19,18,45,357.5,46.0,3.15,15.5,104.0,36.61,26.33
2016,6,19,19,0,289.0,34.0,3.1,15.0,65.0,27.58,17.63
2016,6,19,19,15,144.5,17.0,3.1,14.5,32.5,13.44,1.34
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,116.0,10.0,3.3,11.0,13.0,9.1,0.0
2016,6,20,5,15,261.5,20.5,3.25,11.5,44.5,16.67,3.98
2016,6,20,5,30,407.0,31.0,3.2,12.0,76.0,24.97,15.75
2016,6,20,5,45,496.0,38.0,3.2,12.5,120.0,29.83,20.74
2016,6,20,6,0,585.0,45.0,3.2,13.0,164.0,37.75,28.11
2016,6,20,6,15,639.5,50.0,3.2,13.5,212.5,60.54,33.43
2016,6,20,6,30,694.0,55.0,3.2,14.0,261.0,110.96,60.56
2016,6,20,6,45,734.0,58.5,3.2,15.0,312.5,164.17,100.45
2016,6,20,7,0,774.0,62.0,3.2,16.0,364.0,221.72,149.01
2016,6,20,7,15,800.5,65.0,3.25,16.5,415.0,279.21,200.23
2016,6,20,7,30,827.0,68.0,3.3,17.0,466.0,340.85,254.81
2016,6,20,7,45,847.5,70.5,3.35,18.0,516.0,399.15,305.3
2016,6,20,8,0,868.0,73.0,3.4,19.0,566.0,458.33,354.81
2016,6,20,8,15,883.0,75.5,3.4,19.5,613.0,515.35,401.59
2016,6,20,8,30,898.0,78.0,3.4,20.0,660.0,572.09,446.52
2016,6,20,8,45,910.0,80.0,3.4,20.5,703.5,625.99,487.81
2016,6,20,9,0,922.0,82.0,3.4,21.0,747.0,678.74,526.93
2016,6,20,9,15,931.0,83.5,3.4,21.0,786.5,727.53,563.08
2016,6,20,9,30,940.0,85.0,3.4,21.0,826.0,774.39,595.29
2016,6,20,9,45,941.5,89.5,3.45,21.5,858.5,816.29,622.5
2016,6,20,10,0,943.0,94.0,3.5,22.0,891.0,855.26,647.36
2016,6,20,10,15,948.0,95.0,3.5,22.0,919.0,890.62,670.52
2016,6,20,10,30,953.0,96.0,3.5,22.0,947.0,922.97,691.5
2016,6,20,10,45,957.5,96.5,3.55,22.5,968.5,951.2,708.58
2016,6,20,11,0,962.0,97.0,3.6,23.0,990.0,976.07,723.36
2016,6,20,11,15,964.5,97.5,3.65,23.0,1004.0,995.63,736.02
2016,6,20,11,30,967.0,98.0,3.7,23.0,1018.0,1011.54,746.38
2016,6,20,11,45,968.5,97.5,3.75,23.0,1025.5,1021.84,753.13
2016,6,20,12,0,970.0,97.0,3.8,23.0,1033.0,1028.38,757.55
2016,6,20,12,15,970.0,97.0,3.8,23.0,1032.5,1030.21,758.64
2016,6,20,12,30,970.0,97.0,3.8,23.0,1032.0,1028.24,757.39
2016,6,20,12,45,965.5,99.0,3.85,23.0,1023.5,1020.17,752.58
2016,6,20,13,0,961.0,101.0,3.9,23.0,1015.0,1008.41,745.45
2016,6,20,13,15,958.0,100.5,3.95,23.0,1000.0,991.97,735.3
2016,6,20,13,30,955.0,100.0,4.0,23.0,985.0,971.95,722.81
2016,6,20,13,45,952.0,98.5,4.05,23.0,963.5,947.45,707.32
2016,6,20,14,0,949.0,97.0,4.1,23.0,942.0,919.55,689.51
2016,6,20,14,15,943.0,96.0,4.1,22.5,913.5,886.36,669.05
2016,6,20,14,30,937.0,95.0,4.1,22.0,885.0,850.24,646.38
2016,6,20,14,45,928.0,94.0,4.15,22.0,850.5,809.06,618.9
2016,6,20,15,0,919.0,93.0,4.2,22.0,816.0,765.55,589.49
2016,6,20,15,15,908.5,91.5,4.2,21.5,776.5,718.42,557.43
2016,6,20,15,30,898.0,90.0,4.2,21.0,737.0,669.55,521.86
2016,6,20,15,45,884.5,88.0,4.25,20.5,692.5,616.92,482.54
2016,6,20,16,0,871.0,86.0,4.3,20.0,648.0,563.36,441.22
2016,6,20,16,15,854.0,83.5,4.3,19.5,601.0,506.92,396.2
2016,6,20,16,30,837.0,81.0,4.3,19.0,554.0,450.45,349.61
2016,6,20,16,45,814.5,78.5,4.3,19.0,504.0,390.72,298.43
2016,6,20,17,0,792.0,76.0,4.3,19.0,454.0,333.07,247.69
2016,6,20,17,15,763.0,72.0,4.2,18.5,403.5,273.75,195.43
2016,6,20,17,30,734.0,68.0,4.1,18.0,353.0,216.98,145.42
2016,6,20,17,45,692.5,64.0,4.1,17.5,302.0,161.15,98.75
2016,6,20,18,0,651.0,60.0,4.1,17.0,251.0,106.77,58.29
2016,6,20,18,15,593.5,54.0,4.0,16.5,203.5,57.76,32.3
2016,6,20,18,30,536.0,48.0,3.9,16.0,156.0,36.97,27.03
2016,6,20,18,45,448.5,40.0,3.85,15.5,113.5,31.49,21.88
2016,6,20,19,0,361.0,32.0,3.8,15.0,71.0,25.86,16.19
2016,6,20,19,15,180.5,16.0,3.75,14.5,35.5,12.59,1.06
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,3.25,12.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,3.3,13.0,13.0,9.1,0.0
2016,6,21,5,15,253.5,20.5,3.25,13.5,44.0,16.69,3.66
2016,6,21,5,30,398.0,31.0,3.2,14.0,75.0,24.98,15.58
2016,6,21,5,45,486.0,38.0,3.2,15.0,118.0,29.83,20.5
2016,6,21,6,0,574.0,45.0,3.2,16.0,161.0,34.57,24.95
2016,6,21,6,15,629.0,50.5,3.15,16.5,210.0,60.06,33.12
2016,6,21,6,30,684.0,56.0,3.1,17.0,259.0,110.29,59.79
2016,6,21,6,45,722.5,59.5,3.05,17.5,309.5,162.66,98.71
2016,6,21,7,0,761.0,63.0,3.0,18.0,360.0,219.2,146.2
2016,6,21,7,15,788.5,66.5,2.95,18.5,410.5,276.66,196.8
2016,6,21,7,30,816.0,70.0,2.9,19.0,461.0,336.44,249.24
2016,6,21,7,45,837.0,72.5,2.9,20.0,511.0,396.3,300.29
2016,6,21,8,0,858.0,75.0,2.9,21.0,561.0,455.14,348.87
2016,6,21,8,15,873.0,77.0,2.85,21.5,608.0,511.19,394.2
2016,6,21,8,30,888.0,79.0,2.8,22.0,655.0,566.96,437.66
2016,6,21,8,45,901.0,80.5,2.8,22.5,698.5,620.51,478.1
2016,6,21,9,0,914.0,82.0,2.8,23.0,742.0,673.02,516.46
2016,6,21,9,15,923.5,83.5,2.8,23.5,781.0,721.84,550.99
2016,6,21,9,30,933.0,85.0,2.8,24.0,820.0,768.79,581.59
2016,6,21,9,45,933.5,90.0,2.85,24.5,852.5,810.19,607.92
2016,6,21,10,0,934.0,95.0,2.9,25.0,885.0,848.61,631.92
2016,6,21,10,15,939.5,96.5,2.9,25.0,913.0,884.64,655.03
2016,6,21,10,30,945.0,98.0,2.9,25.0,941.0,917.71,676.02
2016,6,21,10,45,947.5,99.5,2.95,25.0,962.0,944.99,693.48
2016,6,21,11,0,950.0,101.0,3.0,25.0,983.0,968.86,708.74
2016,6,21,11,15,952.5,101.5,3.05,25.0,997.0,988.25,721.13
2016,6,21,11,30,955.0,102.0,3.1,25.0,1011.0,1004.05,731.28
2016,6,21,11,45,956.0,103.0,3.2,25.5,1018.5,1015.26,737.52
2016,6,21,12,0,957.0,104.0,3.3,26.0,1026.0,1022.76,741.45
2016,6,21,12,15,957.0,104.0,3.4,25.5,1026.0,1024.61,744.77
2016,6,21,12,30,957.0,104.0,3.5,25.0,1026.0,1022.73,745.8
2016,6,21,12,45,954.0,104.5,3.6,25.0,1018.0,1014.75,741.49
2016,6,21,13,0,951.0,105.0,3.7,25.0,1010.0,1003.11,734.88
2016,6,21,13,15,948.5,104.5,3.75,25.0,995.5,987.33,725.28
2016,6,21,13,30,946.0,104.0,3.8,25.0,981.0,967.99,713.38
2016,6,21,13,45,942.5,102.5,3.9,25.0,959.5,943.29,698.21
2016,6,21,14,0,939.0,101.0,4.0,25.0,938.0,915.25,680.74
2016,6,21,14,15,933.0,100.0,4.0,24.5,910.0,882.4,660.69
2016,6,21,14,30,927.0,99.0,4.0,24.0,882.0,846.63,638.45
2016,6,21,14,45,920.0,97.5,4.05,24.0,848.0,806.89,612.2
2016,6,21,15,0,913.0,96.0,4.1,24.0,814.0,764.68,583.97
2016,6,21,15,15,903.0,94.0,4.1,23.5,775.0,717.67,552.22
2016,6,21,15,30,893.0,92.0,4.1,23.0,736.0,668.9,517.07
2016,6,21,15,45,880.5,90.0,4.15,23.0,692.5,617.11,477.82
2016,6,21,16,0,868.0,88.0,4.2,23.0,649.0,564.29,436.66
2016,6,21,16,15,852.0,85.5,4.15,22.5,602.0,508.5,392.61
2016,6,21,16,30,836.0,83.0,4.1,22.0,555.0,451.73,346.35
2016,6,21,16,45,815.0,80.0,4.1,21.5,505.5,393.03,297.2
2016,6,21,17,0,794.0,77.0,4.1,21.0,456.0,335.35,247.45
2016,6,21,17,15,765.5,73.0,4.05,20.5,405.5,276.03,195.68
2016,6,21,17,30,737.0,69.0,4.0,20.0,355.0,219.19,146.01
2016,6,21,17,45,698.0,64.5,4.0,19.5,304.5,163.06,99.3
2016,6,21,18,0,659.0,60.0,4.0,19.0,254.0,111.22,61.09
2016,6,21,18,15,602.0,54.0,3.95,18.0,206.0,58.57,32.32
2016,6,21,18,30,545.0,48.0,3.9,17.0,158.0,36.98,26.93
2016,6,21,18,45,454.0,40.5,3.9,16.5,115.0,31.92,22.16
2016,6,21,19,0,363.0,33.0,3.9,16.0,72.0,26.76,16.89
2016,6,21,19,15,181.5,16.5,3.85,15.5,36.0,13.01,1.41
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
