Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,4.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,4.2,11.0,12.0,10.01,0.0
2016,6,22,5,15,222.5,22.0,4.2,11.5,42.5,18.08,4.19
2016,6,22,5,30,367.0,33.0,4.2,12.0,73.0,26.78,17.22
2016,6,22,5,45,458.5,41.0,4.25,12.5,116.5,32.38,22.97
2016,6,22,6,0,550.0,49.0,4.3,13.0,160.0,37.85,28.18
2016,6,22,6,15,607.5,55.0,4.35,13.5,209.0,59.36,33.66
2016,6,22,6,30,665.0,61.0,4.4,14.0,258.0,109.27,60.55
2016,6,22,6,45,703.0,66.0,4.45,14.5,308.5,164.94,102.79
2016,6,22,7,0,741.0,71.0,4.5,15.0,359.0,221.63,151.0
2016,6,22,7,15,770.0,74.5,4.5,15.5,410.0,278.4,201.69
2016,6,22,7,30,799.0,78.0,4.5,16.0,461.0,337.69,254.61
2016,6,22,7,45,820.5,81.0,4.55,16.5,511.0,395.86,305.98
2016,6,22,8,0,842.0,84.0,4.6,17.0,561.0,455.1,356.85
2016,6,22,8,15,858.5,86.5,4.55,17.5,608.0,512.44,404.51
2016,6,22,8,30,875.0,89.0,4.5,18.0,655.0,568.86,449.86
2016,6,22,8,45,889.0,90.5,4.5,18.5,699.0,622.46,491.75
2016,6,22,9,0,903.0,92.0,4.5,19.0,743.0,675.14,531.65
2016,6,22,9,15,913.0,94.0,4.45,19.5,783.0,724.38,567.57
2016,6,22,9,30,923.0,96.0,4.4,20.0,823.0,771.81,599.89
2016,6,22,9,45,931.0,97.0,4.35,20.5,857.0,814.71,627.73
2016,6,22,10,0,939.0,98.0,4.3,21.0,891.0,855.18,653.69
2016,6,22,10,15,945.0,99.0,4.3,21.0,919.5,891.35,677.79
2016,6,22,10,30,951.0,100.0,4.3,21.0,948.0,924.57,699.73
2016,6,22,10,45,955.0,101.0,4.3,21.0,969.5,952.89,718.24
2016,6,22,11,0,959.0,102.0,4.3,21.0,991.0,977.85,734.45
2016,6,22,11,15,962.0,102.5,4.3,21.0,1006.0,997.92,747.36
2016,6,22,11,30,965.0,103.0,4.3,21.0,1021.0,1014.37,757.92
2016,6,22,11,45,966.0,103.5,4.3,21.5,1028.5,1025.25,763.36
2016,6,22,12,0,967.0,104.0,4.3,22.0,1036.0,1032.38,766.39
2016,6,22,12,15,967.5,104.0,4.3,22.0,1036.5,1034.79,767.88
2016,6,22,12,30,968.0,104.0,4.3,22.0,1037.0,1033.42,767.01
2016,6,22,12,45,964.5,105.5,4.3,22.0,1029.5,1025.92,762.18
2016,6,22,13,0,961.0,107.0,4.3,22.0,1022.0,1014.71,755.01
2016,6,22,13,15,958.5,106.5,4.3,22.0,1007.5,998.86,744.83
2016,6,22,13,30,956.0,106.0,4.3,22.0,993.0,979.39,732.31
2016,6,22,13,45,953.0,104.5,4.35,22.0,971.5,954.97,716.75
2016,6,22,14,0,950.0,103.0,4.4,22.0,950.0,927.14,698.85
2016,6,22,14,15,944.0,102.0,4.4,21.5,921.5,894.02,678.3
2016,6,22,14,30,938.0,101.0,4.4,21.0,893.0,857.94,655.52
2016,6,22,14,45,930.5,99.5,4.4,21.0,859.0,817.45,628.2
2016,6,22,15,0,923.0,98.0,4.4,21.0,825.0,774.5,598.89
2016,6,22,15,15,913.0,96.0,4.4,20.5,785.0,727.11,566.5
2016,6,22,15,30,903.0,94.0,4.4,20.0,745.0,677.91,530.62
2016,6,22,15,45,889.5,92.0,4.45,20.0,700.5,625.06,490.14
2016,6,22,16,0,876.0,90.0,4.5,20.0,656.0,571.26,447.75
2016,6,22,16,15,859.0,87.5,4.5,19.5,608.5,514.54,402.51
2016,6,22,16,30,842.0,85.0,4.5,19.0,561.0,457.0,355.09
2016,6,22,16,45,819.0,82.0,4.5,19.0,510.5,397.17,303.81
2016,6,22,17,0,796.0,79.0,4.5,19.0,460.0,338.58,252.31
2016,6,22,17,15,766.5,75.5,4.5,18.5,409.0,279.3,200.12
2016,6,22,17,30,737.0,72.0,4.5,18.0,358.0,222.6,150.14
2016,6,22,17,45,693.0,68.0,4.5,17.5,306.5,166.1,102.9
2016,6,22,18,0,649.0,64.0,4.5,17.0,255.0,111.17,61.87
2016,6,22,18,15,589.5,57.5,4.45,16.0,206.5,61.64,35.15
2016,6,22,18,30,530.0,51.0,4.4,15.0,158.0,39.44,29.34
2016,6,22,18,45,432.5,43.0,4.35,14.5,114.5,34.05,24.22
2016,6,22,19,0,335.0,35.0,4.3,14.0,71.0,28.54,18.57
2016,6,22,19,15,195.5,22.5,4.3,13.5,41.0,18.49,4.63
2016,6,22,19,30,56.0,10.0,4.3,13.0,11.0,9.1,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.5,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.0,3.7,10.0,6.0,0.0,0.0
2016,6,23,5,0,134.0,10.0,3.7,10.0,12.0,9.1,0.0
2016,6,23,5,15,283.5,19.5,3.65,10.5,44.0,15.85,2.7
2016,6,23,5,30,433.0,29.0,3.6,11.0,76.0,25.43,16.13
2016,6,23,5,45,522.0,35.5,3.6,11.5,120.5,30.34,21.26
2016,6,23,6,0,611.0,42.0,3.6,12.0,165.0,35.19,25.92
2016,6,23,6,15,662.5,47.0,3.6,12.5,213.5,56.8,30.89
2016,6,23,6,30,714.0,52.0,3.6,13.0,262.0,108.2,57.98
2016,6,23,6,45,750.0,55.0,3.65,14.0,312.5,161.47,97.88
2016,6,23,7,0,786.0,58.0,3.7,15.0,363.0,218.57,146.44
2016,6,23,7,15,810.0,61.0,3.65,15.5,413.0,278.46,200.02
2016,6,23,7,30,834.0,64.0,3.6,16.0,463.0,337.4,252.85
2016,6,23,7,45,852.0,66.5,3.6,17.0,511.5,395.11,303.31
2016,6,23,8,0,870.0,69.0,3.6,18.0,560.0,453.42,352.54
2016,6,23,8,15,883.5,71.0,3.55,18.0,606.5,509.36,399.57
2016,6,23,8,30,897.0,73.0,3.5,18.0,653.0,564.85,444.75
2016,6,23,8,45,906.5,75.0,3.5,18.5,695.0,617.27,485.45
2016,6,23,9,0,916.0,77.0,3.5,19.0,737.0,668.33,523.81
2016,6,23,9,15,924.0,78.5,3.5,19.5,775.5,716.26,558.73
2016,6,23,9,30,932.0,80.0,3.5,20.0,814.0,762.21,589.46
2016,6,23,9,45,935.0,83.5,3.5,20.5,846.0,804.11,616.7
2016,6,23,10,0,938.0,87.0,3.5,21.0,878.0,843.23,641.63
2016,6,23,10,15,942.5,87.5,3.55,21.0,905.5,877.66,664.6
2016,6,23,10,30,947.0,88.0,3.6,21.0,933.0,909.07,685.42
2016,6,23,10,45,951.5,88.0,3.65,21.0,953.5,936.81,703.71
2016,6,23,11,0,956.0,88.0,3.7,21.0,974.0,961.24,719.77
2016,6,23,11,15,958.0,88.5,3.75,21.0,988.0,980.4,732.33
2016,6,23,11,30,960.0,89.0,3.8,21.0,1002.0,995.94,742.55
2016,6,23,11,45,961.5,88.5,3.9,21.0,1009.0,1006.33,749.78
2016,6,23,12,0,963.0,88.0,4.0,21.0,1016.0,1013.0,754.64
2016,6,23,12,15,962.5,88.0,4.05,21.0,1015.5,1014.49,755.85
2016,6,23,12,30,962.0,88.0,4.1,21.0,1015.0,1012.23,754.69
2016,6,23,12,45,958.5,89.5,4.15,21.0,1007.0,1004.83,750.21
2016,6,23,13,0,955.0,91.0,4.2,21.0,999.0,993.75,743.37
2016,6,23,13,15,951.5,90.5,4.2,21.0,984.0,977.07,732.55
2016,6,23,13,30,948.0,90.0,4.2,21.0,969.0,956.84,719.4
2016,6,23,13,45,945.5,88.0,4.25,21.0,947.5,932.56,703.79
2016,6,23,14,0,943.0,86.0,4.3,21.0,926.0,904.87,685.82
2016,6,23,14,15,937.0,85.0,4.3,20.5,898.0,871.98,665.21
2016,6,23,14,30,931.0,84.0,4.3,20.0,870.0,836.17,642.38
2016,6,23,14,45,924.0,82.5,4.35,20.0,836.5,796.36,615.44
2016,6,23,15,0,917.0,81.0,4.4,20.0,803.0,754.09,586.62
2016,6,23,15,15,907.5,79.5,4.35,19.5,764.5,707.84,555.01
2016,6,23,15,30,898.0,78.0,4.3,19.0,726.0,659.78,519.42
2016,6,23,15,45,885.0,76.5,4.3,19.0,682.5,608.05,479.29
2016,6,23,16,0,872.0,75.0,4.3,19.0,639.0,555.34,437.32
2016,6,23,16,15,857.0,73.0,4.25,18.5,593.0,500.43,393.05
2016,6,23,16,30,842.0,71.0,4.2,18.0,547.0,445.28,347.11
2016,6,23,16,45,820.0,69.0,4.2,17.5,498.0,387.44,297.72
2016,6,23,17,0,798.0,67.0,4.2,17.0,449.0,330.66,247.79
2016,6,23,17,15,771.5,64.0,4.15,16.5,399.5,270.69,194.48
2016,6,23,17,30,745.0,61.0,4.1,16.0,350.0,214.91,144.64
2016,6,23,17,45,704.5,57.5,4.05,16.0,300.0,159.0,97.05
2016,6,23,18,0,664.0,54.0,4.0,16.0,250.0,107.49,58.31
2016,6,23,18,15,609.5,49.0,3.9,15.5,203.0,58.87,32.21
2016,6,23,18,30,555.0,44.0,3.8,15.0,156.0,33.67,24.24
2016,6,23,18,45,466.5,37.0,3.7,14.5,113.5,28.9,19.73
2016,6,23,19,0,378.0,30.0,3.6,14.0,71.0,24.03,14.77
2016,6,23,19,15,236.0,20.0,3.5,13.5,41.0,16.2,3.48
2016,6,23,19,30,94.0,10.0,3.4,13.0,11.0,9.1,0.0
2016,6,23,19,45,47.0,5.0,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.5,15.5,3.5,11.0,37.0,12.21,0.48
2016,6,24,5,30,399.0,31.0,3.5,11.0,74.0,25.08,15.79
2016,6,24,5,45,487.5,38.5,3.55,11.5,118.0,30.35,21.26
2016,6,24,6,0,576.0,46.0,3.6,12.0,162.0,35.49,26.19
2016,6,24,6,15,633.0,51.5,3.6,12.5,211.0,59.35,33.96
2016,6,24,6,30,690.0,57.0,3.6,13.0,260.0,109.88,60.5
2016,6,24,6,45,728.5,61.5,3.6,14.0,311.5,163.45,100.48
2016,6,24,7,0,767.0,66.0,3.6,15.0,363.0,221.24,149.28
2016,6,24,7,15,795.0,69.5,3.55,15.5,414.5,279.21,200.94
2016,6,24,7,30,823.0,73.0,3.5,16.0,466.0,339.58,254.63
2016,6,24,7,45,844.0,76.0,3.45,17.0,516.5,400.32,307.17
2016,6,24,8,0,865.0,79.0,3.4,18.0,567.0,460.11,357.22
2016,6,24,8,15,881.0,81.5,3.3,18.5,615.0,517.62,404.33
2016,6,24,8,30,897.0,84.0,3.2,19.0,663.0,574.95,449.54
2016,6,24,8,45,909.0,86.0,3.15,19.5,707.0,628.95,490.8
2016,6,24,9,0,921.0,88.0,3.1,20.0,751.0,681.82,529.81
2016,6,24,9,15,930.5,89.5,3.05,20.5,791.0,731.09,564.95
2016,6,24,9,30,940.0,91.0,3.0,21.0,831.0,778.48,596.26
2016,6,24,9,45,949.5,91.0,3.0,21.5,866.0,822.27,624.27
2016,6,24,10,0,959.0,91.0,3.0,22.0,901.0,863.7,650.27
2016,6,24,10,15,964.5,92.5,3.05,22.0,929.5,900.69,674.55
2016,6,24,10,30,970.0,94.0,3.1,22.0,958.0,934.64,696.69
2016,6,24,10,45,974.5,94.0,3.15,22.5,980.0,963.01,713.67
2016,6,24,11,0,979.0,94.0,3.2,23.0,1002.0,987.98,728.36
2016,6,24,11,15,981.5,94.5,3.25,23.0,1016.5,1008.06,741.26
2016,6,24,11,30,984.0,95.0,3.3,23.0,1031.0,1024.45,751.84
2016,6,24,11,45,985.0,95.5,3.4,23.5,1038.5,1035.64,758.05
2016,6,24,12,0,986.0,96.0,3.5,24.0,1046.0,1043.01,761.89
2016,6,24,12,15,985.5,96.0,3.6,24.0,1046.0,1044.6,763.56
2016,6,24,12,30,985.0,96.0,3.7,24.0,1046.0,1042.35,762.87
2016,6,24,12,45,974.0,102.5,3.85,24.0,1036.0,1032.6,757.72
2016,6,24,13,0,963.0,109.0,4.0,24.0,1026.0,1019.18,750.22
2016,6,24,13,15,960.5,108.5,4.05,24.0,1011.0,1003.4,740.56
2016,6,24,13,30,958.0,108.0,4.1,24.0,996.0,983.99,728.54
2016,6,24,13,45,953.0,107.5,4.2,24.0,974.5,958.81,712.95
2016,6,24,14,0,948.0,107.0,4.3,24.0,953.0,930.32,695.07
2016,6,24,14,15,942.0,106.0,4.35,23.5,924.5,897.32,675.08
2016,6,24,14,30,936.0,105.0,4.4,23.0,896.0,861.38,652.84
2016,6,24,14,45,927.5,104.0,4.45,23.0,861.5,820.73,625.84
2016,6,24,15,0,919.0,103.0,4.5,23.0,827.0,777.7,596.99
2016,6,24,15,15,908.5,101.0,4.5,23.0,787.0,730.15,563.52
2016,6,24,15,30,898.0,99.0,4.5,23.0,747.0,680.85,526.9
2016,6,24,15,45,884.5,96.5,4.5,23.0,702.5,627.77,486.55
2016,6,24,16,0,871.0,94.0,4.5,23.0,658.0,573.72,444.39
2016,6,24,16,15,853.5,91.5,4.45,22.5,610.5,516.9,399.57
2016,6,24,16,30,836.0,89.0,4.4,22.0,563.0,459.62,352.94
2016,6,24,16,45,813.5,85.5,4.35,21.5,512.5,399.79,302.91
2016,6,24,17,0,791.0,82.0,4.3,21.0,462.0,341.14,252.45
2016,6,24,17,15,761.0,78.0,4.2,20.5,410.5,281.48,200.45
2016,6,24,17,30,731.0,74.0,4.1,20.0,359.0,224.46,150.72
2016,6,24,17,45,690.0,69.0,4.05,19.5,307.5,164.84,101.14
2016,6,24,18,0,649.0,64.0,4.0,19.0,256.0,112.35,62.15
2016,6,24,18,15,588.5,58.0,3.9,18.0,207.5,63.09,35.56
2016,6,24,18,30,528.0,52.0,3.8,17.0,159.0,40.26,29.81
2016,6,24,18,45,436.5,43.0,3.75,16.5,115.5,34.03,24.0
2016,6,24,19,0,345.0,34.0,3.7,16.0,72.0,27.6,17.63
2016,6,24,19,15,203.5,22.0,3.65,15.5,41.5,18.01,4.51
2016,6,24,19,30,62.0,10.0,3.6,15.0,11.0,9.1,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,182.0,16.0,2.55,13.5,35.5,12.64,0.29
2016,6,25,5,30,364.0,32.0,2.5,14.0,71.0,25.97,16.28
2016,6,25,5,45,456.5,40.0,2.45,15.0,114.5,31.61,22.02
2016,6,25,6,0,549.0,48.0,2.4,16.0,158.0,37.11,27.16
2016,6,25,6,15,607.0,54.0,2.35,16.5,206.5,56.81,32.03
2016,6,25,6,30,665.0,60.0,2.3,17.0,255.0,109.75,60.5
2016,6,25,6,45,707.0,64.0,2.3,18.0,306.5,161.88,98.41
2016,6,25,7,0,749.0,68.0,2.3,19.0,358.0,218.66,145.17
2016,6,25,7,15,777.5,72.0,2.25,19.5,409.0,276.2,195.22
2016,6,25,7,30,806.0,76.0,2.2,20.0,460.0,336.22,247.23
2016,6,25,7,45,829.0,78.0,2.15,20.5,510.0,394.42,296.9
2016,6,25,8,0,852.0,80.0,2.1,21.0,560.0,454.76,346.62
2016,6,25,8,15,868.0,82.5,2.1,21.5,607.5,511.6,392.16
2016,6,25,8,30,884.0,85.0,2.1,22.0,655.0,568.3,435.94
2016,6,25,8,45,897.0,87.0,2.1,22.5,699.5,622.3,476.21
2016,6,25,9,0,910.0,89.0,2.1,23.0,744.0,675.29,514.37
2016,6,25,9,15,919.5,90.5,2.15,23.0,783.0,724.11,549.78
2016,6,25,9,30,929.0,92.0,2.2,23.0,822.0,771.09,581.79
2016,6,25,9,45,929.0,98.0,2.25,23.5,854.5,813.11,608.32
2016,6,25,10,0,929.0,104.0,2.3,24.0,887.0,852.1,632.52
2016,6,25,10,15,934.5,105.0,2.35,24.0,915.0,887.69,655.48
2016,6,25,10,30,940.0,106.0,2.4,24.0,943.0,920.34,676.41
2016,6,25,10,45,944.0,107.0,2.5,24.0,964.5,948.54,694.84
2016,6,25,11,0,948.0,108.0,2.6,24.0,986.0,973.43,711.15
2016,6,25,11,15,951.0,108.5,2.65,24.0,1001.0,993.46,723.91
2016,6,25,11,30,954.0,109.0,2.7,24.0,1016.0,1009.92,734.46
2016,6,25,11,45,955.0,109.5,2.8,24.5,1023.5,1020.85,740.57
2016,6,25,12,0,956.0,110.0,2.9,25.0,1031.0,1028.07,744.4
2016,6,25,12,15,956.0,110.0,2.95,25.0,1031.0,1030.13,746.05
2016,6,25,12,30,956.0,110.0,3.0,25.0,1031.0,1028.46,745.45
2016,6,25,12,45,957.5,108.0,3.1,25.0,1024.5,1022.56,742.67
2016,6,25,13,0,959.0,106.0,3.2,25.0,1018.0,1012.9,737.54
2016,6,25,13,15,956.5,105.5,3.25,25.0,1003.5,997.22,728.17
2016,6,25,13,30,954.0,105.0,3.3,25.0,989.0,977.92,716.5
2016,6,25,13,45,950.0,104.0,3.35,25.0,967.5,953.27,701.32
2016,6,25,14,0,946.0,103.0,3.4,25.0,946.0,925.27,683.9
2016,6,25,14,15,940.0,101.5,3.45,24.5,918.0,891.88,664.06
2016,6,25,14,30,934.0,100.0,3.5,24.0,890.0,855.55,642.0
2016,6,25,14,45,926.5,98.5,3.55,24.0,856.0,815.29,615.72
2016,6,25,15,0,919.0,97.0,3.6,24.0,822.0,772.58,587.45
2016,6,25,15,15,909.0,95.0,3.6,23.5,782.5,725.42,556.02
2016,6,25,15,30,899.0,93.0,3.6,23.0,743.0,676.46,521.06
2016,6,25,15,45,886.5,91.0,3.65,23.0,699.0,624.44,481.99
2016,6,25,16,0,874.0,89.0,3.7,23.0,655.0,571.37,440.97
2016,6,25,16,15,857.5,86.0,3.7,22.5,607.5,514.55,396.57
2016,6,25,16,30,841.0,83.0,3.7,22.0,560.0,457.63,350.53
2016,6,25,16,45,820.0,80.0,3.7,22.0,510.0,397.84,300.19
2016,6,25,17,0,799.0,77.0,3.7,22.0,460.0,339.84,249.97
2016,6,25,17,15,770.0,73.5,3.65,21.5,409.0,280.47,198.47
2016,6,25,17,30,741.0,70.0,3.6,21.0,358.0,223.61,149.01
2016,6,25,17,45,701.5,65.0,3.6,20.5,307.5,166.56,101.62
2016,6,25,18,0,662.0,60.0,3.6,20.0,257.0,113.85,62.52
2016,6,25,18,15,604.5,54.5,3.55,19.0,208.0,61.25,33.28
2016,6,25,18,30,547.0,49.0,3.5,18.0,159.0,37.78,27.52
2016,6,25,18,45,457.5,41.0,3.5,17.5,116.0,32.32,22.42
2016,6,25,19,0,368.0,33.0,3.5,17.0,73.0,26.71,16.82
2016,6,25,19,15,225.5,21.5,3.5,16.5,42.5,17.56,4.28
2016,6,25,19,30,83.0,10.0,3.5,16.0,12.0,9.1,0.0
2016,6,25,19,45,41.5,5.0,3.5,15.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,15.5,3.55,13.5,34.0,12.22,0.0
2016,6,26,5,30,353.0,31.0,3.5,14.0,68.0,25.07,15.47
2016,6,26,5,45,444.5,39.0,3.5,15.0,110.5,30.74,21.23
2016,6,26,6,0,536.0,47.0,3.5,16.0,153.0,36.26,26.39
2016,6,26,6,15,593.0,53.0,3.4,16.5,201.0,55.05,31.09
2016,6,26,6,30,650.0,59.0,3.3,17.0,249.0,103.85,56.3
2016,6,26,6,45,691.0,63.0,3.25,18.0,299.0,158.0,96.05
2016,6,26,7,0,732.0,67.0,3.2,19.0,349.0,213.6,141.99
2016,6,26,7,15,760.5,70.5,3.2,19.5,399.5,269.66,191.07
2016,6,26,7,30,789.0,74.0,3.2,20.0,450.0,328.21,242.3
2016,6,26,7,45,810.5,77.0,3.2,21.0,499.0,385.81,291.5
2016,6,26,8,0,832.0,80.0,3.2,22.0,548.0,445.44,340.63
2016,6,26,8,15,848.0,82.5,3.2,22.5,595.0,501.24,385.89
2016,6,26,8,30,864.0,85.0,3.2,23.0,642.0,556.93,429.51
2016,6,26,8,45,875.5,87.5,3.25,23.5,685.0,609.57,469.57
2016,6,26,9,0,887.0,90.0,3.3,24.0,728.0,661.12,507.58
2016,6,26,9,15,896.5,92.0,3.35,24.5,766.5,709.45,542.21
2016,6,26,9,30,906.0,94.0,3.4,25.0,805.0,756.01,573.52
2016,6,26,9,45,912.5,95.5,3.45,25.5,838.5,797.77,600.36
2016,6,26,10,0,919.0,97.0,3.5,26.0,872.0,837.07,625.19
2016,6,26,10,15,924.0,98.5,3.55,26.0,899.5,872.46,648.38
2016,6,26,10,30,929.0,100.0,3.6,26.0,927.0,904.91,669.52
2016,6,26,10,45,932.0,101.5,3.65,26.0,947.5,932.5,687.36
2016,6,26,11,0,935.0,103.0,3.7,26.0,968.0,956.76,703.0
2016,6,26,11,15,937.0,103.5,3.75,26.0,982.5,975.7,715.18
2016,6,26,11,30,939.0,104.0,3.8,26.0,997.0,991.09,725.11
2016,6,26,11,45,940.0,104.5,3.85,26.5,1004.0,1001.92,730.72
2016,6,26,12,0,941.0,105.0,3.9,27.0,1011.0,1009.11,734.04
2016,6,26,12,15,941.0,105.0,3.95,26.5,1011.0,1011.19,737.06
2016,6,26,12,30,941.0,105.0,4.0,26.0,1011.0,1009.6,737.82
2016,6,26,12,45,928.0,112.0,4.05,26.0,1000.5,998.71,731.13
2016,6,26,13,0,915.0,119.0,4.1,26.0,990.0,984.35,722.28
2016,6,26,13,15,912.5,118.5,4.1,26.0,976.0,969.32,712.78
2016,6,26,13,30,910.0,118.0,4.1,26.0,962.0,950.85,701.04
2016,6,26,13,45,906.5,116.5,4.15,26.0,941.0,927.15,686.12
2016,6,26,14,0,903.0,115.0,4.2,26.0,920.0,900.23,669.02
2016,6,26,14,15,897.0,113.5,4.2,25.5,893.0,868.1,649.36
2016,6,26,14,30,891.0,112.0,4.2,25.0,866.0,833.17,627.59
2016,6,26,14,45,884.0,110.0,4.2,25.0,833.0,794.35,601.7
2016,6,26,15,0,877.0,108.0,4.2,25.0,800.0,753.15,573.94
2016,6,26,15,15,867.0,106.0,4.2,24.5,761.5,707.71,542.96
2016,6,26,15,30,857.0,104.0,4.2,24.0,723.0,660.57,509.11
2016,6,26,15,45,845.5,100.5,4.2,24.0,680.5,609.66,470.58
2016,6,26,16,0,834.0,97.0,4.2,24.0,638.0,558.3,430.67
2016,6,26,16,15,817.5,94.0,4.15,23.5,591.5,502.87,387.23
2016,6,26,16,30,801.0,91.0,4.1,23.0,545.0,447.45,342.37
2016,6,26,16,45,781.5,87.0,4.05,22.5,497.0,390.19,294.71
2016,6,26,17,0,762.0,83.0,4.0,22.0,449.0,333.85,246.42
2016,6,26,17,15,732.5,78.5,3.95,21.5,398.5,275.48,195.88
2016,6,26,17,30,703.0,74.0,3.9,21.0,348.0,219.74,147.5
2016,6,26,17,45,665.5,68.5,3.85,20.5,299.0,161.83,99.37
2016,6,26,18,0,628.0,63.0,3.8,20.0,250.0,110.66,61.17
2016,6,26,18,15,570.5,57.0,3.75,19.5,202.5,62.67,34.86
2016,6,26,18,30,513.0,51.0,3.7,19.0,155.0,39.34,28.75
2016,6,26,18,45,428.5,42.0,3.65,18.5,113.0,33.11,23.0
2016,6,26,19,0,344.0,33.0,3.6,18.0,71.0,26.66,16.69
2016,6,26,19,15,210.5,21.5,3.55,17.5,41.0,17.54,4.26
2016,6,26,19,30,77.0,10.0,3.5,17.0,11.0,9.1,0.0
2016,6,26,19,45,38.5,5.0,3.5,16.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.85,15.5,33.5,12.24,0.0
2016,6,27,5,30,343.0,31.0,3.8,16.0,67.0,25.1,15.29
2016,6,27,5,45,434.5,39.0,3.8,16.5,109.0,30.75,21.08
2016,6,27,6,0,526.0,47.0,3.8,17.0,151.0,36.26,26.27
2016,6,27,6,15,584.0,53.0,3.75,17.5,198.0,54.26,30.75
2016,6,27,6,30,642.0,59.0,3.7,18.0,245.0,102.58,55.44
2016,6,27,6,45,684.5,63.0,3.65,19.0,295.5,156.47,94.73
2016,6,27,7,0,727.0,67.0,3.6,20.0,346.0,211.97,140.36
2016,6,27,7,15,755.5,70.5,3.6,20.5,396.5,267.74,189.08
2016,6,27,7,30,784.0,74.0,3.6,21.0,447.0,326.01,239.99
2016,6,27,7,45,807.5,76.5,3.6,22.0,496.5,383.64,289.13
2016,6,27,8,0,831.0,79.0,3.6,23.0,546.0,443.53,338.44
2016,6,27,8,15,847.0,81.5,3.6,23.5,593.0,499.3,383.7
2016,6,27,8,30,863.0,84.0,3.6,24.0,640.0,554.97,427.35
2016,6,27,8,45,876.5,86.0,3.6,24.5,683.5,608.29,467.84
2016,6,27,9,0,890.0,88.0,3.6,25.0,727.0,660.72,506.37
2016,6,27,9,15,900.0,89.5,3.65,25.0,766.0,709.08,542.09
2016,6,27,9,30,910.0,91.0,3.7,25.0,805.0,755.7,574.57
2016,6,27,9,45,907.0,98.5,3.75,25.5,836.0,796.26,600.68
2016,6,27,10,0,904.0,106.0,3.8,26.0,867.0,833.63,624.31
2016,6,27,10,15,910.0,107.5,3.8,26.0,895.5,869.42,647.66
2016,6,27,10,30,916.0,109.0,3.8,26.0,924.0,902.38,668.96
2016,6,27,10,45,921.0,109.5,3.85,26.5,945.5,930.49,685.85
2016,6,27,11,0,926.0,110.0,3.9,27.0,967.0,955.41,700.56
2016,6,27,11,15,929.0,110.5,3.9,27.0,982.0,975.16,712.95
2016,6,27,11,30,932.0,111.0,3.9,27.0,997.0,991.42,723.12
2016,6,27,11,45,934.5,111.0,3.95,27.0,1005.0,1003.18,730.74
2016,6,27,12,0,937.0,111.0,4.0,27.0,1013.0,1011.34,736.13
2016,6,27,12,15,937.0,111.0,4.0,27.0,1013.0,1013.46,737.39
2016,6,27,12,30,937.0,111.0,4.0,27.0,1013.0,1011.92,736.42
2016,6,27,12,45,940.5,107.5,4.05,27.0,1007.5,1006.69,733.47
2016,6,27,13,0,944.0,104.0,4.1,27.0,1002.0,997.72,728.18
2016,6,27,13,15,941.5,103.5,4.05,26.5,988.0,982.32,719.6
2016,6,27,13,30,939.0,103.0,4.0,26.0,974.0,963.36,708.73
2016,6,27,13,45,937.0,101.0,4.0,26.0,953.5,939.91,693.79
2016,6,27,14,0,935.0,99.0,4.0,26.0,933.0,913.05,676.59
2016,6,27,14,15,929.5,98.0,4.0,26.0,905.5,880.94,655.81
2016,6,27,14,30,924.0,97.0,4.0,26.0,878.0,845.89,632.94
2016,6,27,14,45,918.5,94.5,4.0,26.0,845.0,806.61,607.0
2016,6,27,15,0,913.0,92.0,4.0,26.0,812.0,764.74,579.05
2016,6,27,15,15,903.5,90.5,4.0,25.5,773.5,718.7,548.61
2016,6,27,15,30,894.0,89.0,4.0,25.0,735.0,670.83,514.47
2016,6,27,15,45,883.5,86.0,4.0,24.5,692.0,619.32,476.66
2016,6,27,16,0,873.0,83.0,4.0,24.0,649.0,566.57,436.68
2016,6,27,16,15,857.5,80.5,3.95,23.5,602.5,510.82,392.97
2016,6,27,16,30,842.0,78.0,3.9,23.0,556.0,454.85,347.61
2016,6,27,16,45,822.5,75.0,3.9,23.0,507.0,396.91,298.74
2016,6,27,17,0,803.0,72.0,3.9,23.0,458.0,337.91,247.81
2016,6,27,17,15,776.0,68.5,3.85,22.5,407.5,278.86,196.57
2016,6,27,17,30,749.0,65.0,3.8,22.0,357.0,222.08,147.11
2016,6,27,17,45,711.5,61.0,3.8,21.5,307.0,165.74,100.18
2016,6,27,18,0,674.0,57.0,3.8,21.0,257.0,113.45,61.29
2016,6,27,18,15,619.0,51.5,3.75,20.0,208.5,63.53,34.24
2016,6,27,18,30,564.0,46.0,3.7,19.0,160.0,35.33,25.26
2016,6,27,18,45,479.0,38.5,3.65,18.5,117.0,30.2,20.49
2016,6,27,19,0,394.0,31.0,3.6,18.0,74.0,24.94,15.26
2016,6,27,19,15,252.5,20.5,3.6,17.5,43.0,16.66,3.77
2016,6,27,19,30,111.0,10.0,3.6,17.0,12.0,9.1,0.0
2016,6,27,19,45,55.5,5.0,3.6,16.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,183.0,15.5,3.7,14.5,34.5,12.28,0.0
2016,6,28,5,30,366.0,31.0,3.6,15.0,69.0,25.19,15.39
2016,6,28,5,45,461.0,38.5,3.55,15.5,112.0,30.43,20.89
2016,6,28,6,0,556.0,46.0,3.5,16.0,155.0,35.57,25.77
2016,6,28,6,15,614.0,52.0,3.45,16.5,204.0,53.66,30.22
2016,6,28,6,30,672.0,58.0,3.4,17.0,253.0,106.81,58.14
2016,6,28,6,45,714.0,62.0,3.35,17.5,304.0,159.31,96.31
2016,6,28,7,0,756.0,66.0,3.3,18.0,355.0,216.47,143.83
2016,6,28,7,15,784.0,69.5,3.25,19.0,406.0,273.83,193.89
2016,6,28,7,30,812.0,73.0,3.2,20.0,457.0,333.6,245.85
2016,6,28,7,45,834.5,75.0,3.2,21.0,507.5,393.42,296.86
2016,6,28,8,0,857.0,77.0,3.2,22.0,558.0,452.49,345.66
2016,6,28,8,15,872.5,79.5,3.25,22.5,605.5,509.43,391.95
2016,6,28,8,30,888.0,82.0,3.3,23.0,653.0,566.17,436.53
2016,6,28,8,45,901.0,84.0,3.35,23.5,697.0,620.46,477.84
2016,6,28,9,0,914.0,86.0,3.4,24.0,741.0,673.76,517.13
2016,6,28,9,15,923.5,87.5,3.4,24.5,780.5,722.89,552.1
2016,6,28,9,30,933.0,89.0,3.4,25.0,820.0,770.18,583.4
2016,6,28,9,45,937.5,92.0,3.45,25.5,854.0,813.02,610.85
2016,6,28,10,0,942.0,95.0,3.5,26.0,888.0,853.19,636.13
2016,6,28,10,15,947.5,96.0,3.55,26.0,916.0,889.36,659.74
2016,6,28,10,30,953.0,97.0,3.6,26.0,944.0,922.55,681.26
2016,6,28,10,45,956.0,98.5,3.65,26.0,966.0,950.87,699.49
2016,6,28,11,0,959.0,100.0,3.7,26.0,988.0,975.78,715.48
2016,6,28,11,15,961.5,100.5,3.75,26.0,1002.5,995.72,728.25
2016,6,28,11,30,964.0,101.0,3.8,26.0,1017.0,1012.05,738.74
2016,6,28,11,45,965.0,102.0,3.85,26.0,1024.5,1023.74,746.32
2016,6,28,12,0,966.0,103.0,3.9,26.0,1032.0,1031.68,751.57
2016,6,28,12,15,966.0,103.0,3.9,26.0,1032.5,1033.93,752.9
2016,6,28,12,30,966.0,103.0,3.9,26.0,1033.0,1032.39,751.93
2016,6,28,12,45,959.5,106.5,3.95,26.0,1024.5,1024.28,747.13
2016,6,28,13,0,953.0,110.0,4.0,26.0,1016.0,1012.51,740.06
2016,6,28,13,15,950.5,109.0,4.0,26.0,1002.0,996.55,730.02
2016,6,28,13,30,948.0,108.0,4.0,26.0,988.0,977.0,717.69
2016,6,28,13,45,945.5,106.5,4.05,26.0,967.0,953.45,703.03
2016,6,28,14,0,943.0,105.0,4.1,26.0,946.0,926.48,686.07
2016,6,28,14,15,937.5,104.0,4.1,25.5,918.5,894.18,666.51
2016,6,28,14,30,932.0,103.0,4.1,25.0,891.0,858.89,644.75
2016,6,28,14,45,926.0,101.0,4.1,25.0,857.5,819.45,618.66
2016,6,28,15,0,920.0,99.0,4.1,25.0,824.0,777.43,590.55
2016,6,28,15,15,910.5,97.0,4.1,24.5,785.0,730.61,559.37
2016,6,28,15,30,901.0,95.0,4.1,24.0,746.0,681.93,524.61
2016,6,28,15,45,889.5,92.5,4.15,24.0,702.5,629.95,485.56
2016,6,28,16,0,878.0,90.0,4.2,24.0,659.0,576.79,444.5
2016,6,28,16,15,862.0,87.0,4.2,23.5,612.0,519.99,400.15
2016,6,28,16,30,846.0,84.0,4.2,23.0,565.0,462.3,353.59
2016,6,28,16,45,826.5,80.5,4.2,22.5,515.0,403.07,304.31
2016,6,28,17,0,807.0,77.0,4.2,22.0,465.0,344.67,254.21
2016,6,28,17,15,779.0,73.5,4.2,21.5,414.0,285.02,202.33
2016,6,28,17,30,751.0,70.0,4.2,21.0,363.0,227.76,152.33
2016,6,28,17,45,712.5,65.5,4.2,20.5,312.0,170.59,104.56
2016,6,28,18,0,674.0,61.0,4.2,20.0,261.0,117.63,64.93
2016,6,28,18,15,616.5,55.0,4.15,19.0,212.0,63.65,34.3
2016,6,28,18,30,559.0,49.0,4.1,18.0,163.0,37.81,27.54
2016,6,28,18,45,470.0,41.0,4.05,17.5,119.0,32.35,22.44
2016,6,28,19,0,381.0,33.0,4.0,17.0,75.0,26.74,16.83
2016,6,28,19,15,234.0,22.0,3.95,16.5,43.5,18.04,4.56
2016,6,28,19,30,87.0,11.0,3.9,16.0,12.0,10.01,0.0
2016,6,28,19,45,43.5,5.5,3.9,15.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,3.55,12.5,33.0,13.63,0.0
2016,6,29,5,30,316.0,34.0,3.5,13.0,66.0,27.96,17.8
2016,6,29,5,45,413.0,43.0,3.5,13.5,108.5,34.36,24.5
2016,6,29,6,0,510.0,52.0,3.5,14.0,151.0,40.58,30.43
2016,6,29,6,15,572.0,58.5,3.5,14.5,199.5,57.5,34.72
2016,6,29,6,30,634.0,65.0,3.5,15.0,248.0,105.88,59.43
2016,6,29,6,45,675.5,70.5,3.5,16.0,299.0,157.76,97.29
2016,6,29,7,0,717.0,76.0,3.5,17.0,350.0,214.25,144.11
2016,6,29,7,15,747.5,80.0,3.5,17.5,401.0,273.29,195.76
2016,6,29,7,30,778.0,84.0,3.5,18.0,452.0,332.34,247.63
2016,6,29,7,45,800.5,87.5,3.55,19.0,502.0,390.35,297.51
2016,6,29,8,0,823.0,91.0,3.6,20.0,552.0,449.62,346.84
2016,6,29,8,15,840.5,94.0,3.6,20.5,600.0,506.91,393.64
2016,6,29,8,30,858.0,97.0,3.6,21.0,648.0,563.75,438.54
2016,6,29,8,45,871.5,99.5,3.65,21.5,692.0,617.48,479.81
2016,6,29,9,0,885.0,102.0,3.7,22.0,736.0,670.31,519.14
2016,6,29,9,15,895.5,104.0,3.7,22.5,776.0,719.43,554.51
2016,6,29,9,30,906.0,106.0,3.7,23.0,816.0,766.86,586.96
2016,6,29,9,45,914.5,107.0,3.75,23.5,850.5,809.86,614.88
2016,6,29,10,0,923.0,108.0,3.8,24.0,885.0,850.52,640.85
2016,6,29,10,15,929.0,109.5,3.85,24.0,913.5,887.04,665.0
2016,6,29,10,30,935.0,111.0,3.9,24.0,942.0,920.67,687.09
2016,6,29,10,45,939.5,112.0,3.95,24.5,963.5,949.42,704.46
2016,6,29,11,0,944.0,113.0,4.0,25.0,985.0,974.88,719.57
2016,6,29,11,15,946.5,113.5,4.05,25.0,1000.0,994.6,732.29
2016,6,29,11,30,949.0,114.0,4.1,25.0,1015.0,1010.75,742.74
2016,6,29,11,45,950.0,114.5,4.15,25.0,1022.5,1021.84,749.96
2016,6,29,12,0,951.0,115.0,4.2,25.0,1030.0,1029.24,754.89
2016,6,29,12,15,951.0,115.0,4.25,25.0,1030.0,1031.49,756.56
2016,6,29,12,30,951.0,115.0,4.3,25.0,1030.0,1030.03,755.93
2016,6,29,12,45,949.0,115.0,4.35,25.0,1023.0,1022.95,751.71
2016,6,29,13,0,947.0,115.0,4.4,25.0,1016.0,1012.19,745.19
2016,6,29,13,15,944.0,114.5,4.4,25.0,1001.5,996.38,735.13
2016,6,29,13,30,941.0,114.0,4.4,25.0,987.0,977.02,722.79
2016,6,29,13,45,937.5,113.0,4.45,25.0,965.5,953.25,707.8
2016,6,29,14,0,934.0,112.0,4.5,25.0,944.0,926.13,690.48
2016,6,29,14,15,928.0,110.5,4.5,24.5,916.5,893.2,670.35
2016,6,29,14,30,922.0,109.0,4.5,24.0,889.0,857.35,648.02
2016,6,29,14,45,915.0,107.0,4.5,24.0,855.0,817.5,621.41
2016,6,29,15,0,908.0,105.0,4.5,24.0,821.0,775.17,592.83
2016,6,29,15,15,898.0,103.0,4.45,23.5,782.0,728.5,561.05
2016,6,29,15,30,888.0,101.0,4.4,23.0,743.0,680.02,525.99
2016,6,29,15,45,876.0,98.0,4.4,23.0,699.5,627.85,486.45
2016,6,29,16,0,864.0,95.0,4.4,23.0,656.0,574.57,445.01
2016,6,29,16,15,847.5,92.5,4.35,22.5,608.5,518.68,401.02
2016,6,29,16,30,831.0,90.0,4.3,22.0,561.0,462.11,355.08
2016,6,29,16,45,809.5,86.5,4.25,22.0,511.5,402.84,305.05
2016,6,29,17,0,788.0,83.0,4.2,22.0,462.0,344.64,254.66
2016,6,29,17,15,758.5,79.0,4.15,21.5,410.5,285.12,203.08
2016,6,29,17,30,729.0,75.0,4.1,21.0,359.0,228.19,153.55
2016,6,29,17,45,687.0,70.0,4.05,20.5,308.0,168.3,103.79
2016,6,29,18,0,645.0,65.0,4.0,20.0,257.0,115.65,64.39
2016,6,29,18,15,585.0,58.5,3.9,19.0,208.0,65.92,36.66
2016,6,29,18,30,525.0,52.0,3.8,18.0,159.0,40.23,29.66
2016,6,29,18,45,430.5,43.5,3.75,17.5,115.5,34.45,24.26
2016,6,29,19,0,336.0,35.0,3.7,17.0,72.0,28.5,18.31
2016,6,29,19,15,196.5,22.5,3.7,16.5,42.0,18.47,4.75
2016,6,29,19,30,57.0,10.0,3.7,16.0,12.0,9.1,0.0
2016,6,29,19,45,28.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,5,15,126.5,17.5,3.05,14.5,30.0,13.76,0.0
2016,6,30,5,30,253.0,35.0,3.0,15.0,60.0,27.36,17.07
2016,6,30,5,45,348.5,45.5,3.0,16.0,101.0,36.54,26.1
2016,6,30,6,0,444.0,56.0,3.0,17.0,142.0,43.94,32.97
2016,6,30,6,15,508.0,64.0,2.95,17.5,189.5,60.19,37.78
2016,6,30,6,30,572.0,72.0,2.9,18.0,237.0,106.13,61.42
2016,6,30,6,45,619.5,77.5,2.85,18.5,287.0,155.19,96.62
2016,6,30,7,0,667.0,83.0,2.8,19.0,337.0,209.65,141.03
2016,6,30,7,15,699.5,88.0,2.75,19.5,387.5,264.83,188.62
2016,6,30,7,30,732.0,93.0,2.7,20.0,438.0,323.07,238.84
2016,6,30,7,45,758.5,96.5,2.7,21.0,488.0,382.35,288.65
2016,6,30,8,0,785.0,100.0,2.7,22.0,538.0,441.14,336.57
2016,6,30,8,15,803.5,103.0,2.7,22.5,585.5,497.0,381.4
2016,6,30,8,30,822.0,106.0,2.7,23.0,633.0,553.14,424.93
2016,6,30,8,45,836.5,109.0,2.7,23.5,677.0,606.91,465.26
2016,6,30,9,0,851.0,112.0,2.7,24.0,721.0,659.99,503.78
2016,6,30,9,15,862.5,114.0,2.75,24.0,760.5,706.13,537.62
2016,6,30,9,30,874.0,116.0,2.8,24.0,800.0,752.99,570.91
2016,6,30,9,45,884.0,117.0,2.85,24.5,834.5,795.98,598.47
2016,6,30,10,0,894.0,118.0,2.9,25.0,869.0,836.83,624.23
2016,6,30,10,15,900.5,119.5,2.95,25.0,897.5,872.89,647.74
2016,6,30,10,30,907.0,121.0,3.0,25.0,926.0,906.17,669.31
2016,6,30,10,45,911.0,122.0,3.1,25.0,947.5,933.82,687.44
2016,6,30,11,0,915.0,123.0,3.2,25.0,969.0,958.25,703.49
2016,6,30,11,15,918.0,124.0,3.25,25.0,984.0,978.43,716.45
2016,6,30,11,30,921.0,125.0,3.3,25.0,999.0,995.17,727.23
2016,6,30,11,45,922.5,125.5,3.4,25.0,1007.0,1006.48,734.95
2016,6,30,12,0,924.0,126.0,3.5,25.0,1015.0,1014.22,740.47
2016,6,30,12,15,924.0,126.0,3.55,25.0,1015.0,1016.46,742.17
2016,6,30,12,30,924.0,126.0,3.6,25.0,1015.0,1015.09,741.65
2016,6,30,12,45,925.0,124.0,3.65,25.0,1008.5,1009.17,738.29
2016,6,30,13,0,926.0,122.0,3.7,25.0,1002.0,999.62,732.66
2016,6,30,13,15,923.0,121.0,3.75,25.0,988.0,983.66,722.9
2016,6,30,13,30,920.0,120.0,3.8,25.0,974.0,964.22,710.91
2016,6,30,13,45,917.5,118.0,3.85,25.0,953.0,940.87,696.32
2016,6,30,14,0,915.0,116.0,3.9,25.0,932.0,914.18,679.49
2016,6,30,14,15,909.0,115.0,3.9,24.5,904.5,882.3,660.1
2016,6,30,14,30,903.0,114.0,3.9,24.0,877.0,847.55,638.59
2016,6,30,14,45,896.0,111.5,3.95,24.0,843.5,807.9,612.45
2016,6,30,15,0,889.0,109.0,4.0,24.0,810.0,765.83,584.35
2016,6,30,15,15,878.5,107.0,4.0,23.5,771.0,719.58,553.04
2016,6,30,15,30,868.0,105.0,4.0,23.0,732.0,671.63,518.67
2016,6,30,15,45,855.5,102.0,4.05,23.0,689.0,620.07,479.83
2016,6,30,16,0,843.0,99.0,4.1,23.0,646.0,568.25,439.68
2016,6,30,16,15,825.5,96.0,4.1,22.5,599.0,511.79,395.55
2016,6,30,16,30,808.0,93.0,4.1,22.0,552.0,455.42,349.99
2016,6,30,16,45,785.5,89.5,4.15,22.0,502.5,396.97,300.86
2016,6,30,17,0,763.0,86.0,4.2,22.0,453.0,339.74,251.47
2016,6,30,17,15,732.0,82.0,4.15,21.5,402.0,281.19,200.85
2016,6,30,17,30,701.0,78.0,4.1,21.0,351.0,222.72,150.28
2016,6,30,17,45,658.0,72.5,4.1,20.5,300.5,166.45,103.57
2016,6,30,18,0,615.0,67.0,4.1,20.0,250.0,114.95,64.98
2016,6,30,18,15,554.0,60.5,4.05,19.0,202.0,66.91,37.98
2016,6,30,18,30,493.0,54.0,4.0,18.0,154.0,41.84,31.06
2016,6,30,18,45,398.0,45.0,4.0,17.5,111.5,35.7,25.34
2016,6,30,19,0,303.0,36.0,4.0,17.0,69.0,29.38,19.04
2016,6,30,19,15,174.0,23.0,4.0,16.5,40.0,18.11,4.45
2016,6,30,19,30,45.0,10.0,4.0,16.0,11.0,9.1,0.0
2016,6,30,19,45,22.5,5.0,4.0,16.0,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,16.5,3.3,15.5,29.5,12.97,0.0
2016,7,1,5,30,255.0,33.0,3.2,16.0,59.0,25.8,15.62
2016,7,1,5,45,349.0,43.5,3.15,16.5,99.0,34.77,24.5
2016,7,1,6,0,443.0,54.0,3.1,17.0,139.0,42.23,31.46
2016,7,1,6,15,506.0,61.5,3.0,17.5,185.5,57.57,35.87
2016,7,1,6,30,569.0,69.0,2.9,18.0,232.0,102.83,58.89
2016,7,1,6,45,613.5,75.0,2.85,18.5,281.5,151.68,94.0
2016,7,1,7,0,658.0,81.0,2.8,19.0,331.0,205.57,138.05
2016,7,1,7,15,690.0,86.0,2.65,19.5,381.0,260.06,185.03
2016,7,1,7,30,722.0,91.0,2.5,20.0,431.0,317.58,234.56
2016,7,1,7,45,748.0,94.0,2.4,21.0,480.0,375.61,283.23
2016,7,1,8,0,774.0,97.0,2.3,22.0,529.0,433.13,329.9
2016,7,1,8,15,792.5,100.5,2.15,22.0,576.0,488.88,374.78
2016,7,1,8,30,811.0,104.0,2.0,22.0,623.0,544.95,418.28
2016,7,1,8,45,825.5,107.0,1.95,22.5,666.5,598.2,457.75
2016,7,1,9,0,840.0,110.0,1.9,23.0,710.0,650.79,495.33
2016,7,1,9,15,851.0,112.0,1.9,23.0,749.0,696.22,528.07
2016,7,1,9,30,862.0,114.0,1.9,23.0,788.0,742.28,560.14
2016,7,1,9,45,870.0,116.5,1.9,23.5,822.0,784.74,586.69
2016,7,1,10,0,878.0,119.0,1.9,24.0,856.0,824.97,611.34
2016,7,1,10,15,885.0,120.5,1.95,24.0,884.5,860.98,634.55
2016,7,1,10,30,892.0,122.0,2.0,24.0,913.0,894.3,655.91
2016,7,1,10,45,896.0,123.5,2.05,24.5,934.5,922.1,672.29
2016,7,1,11,0,900.0,125.0,2.1,25.0,956.0,946.73,686.59
2016,7,1,11,15,903.0,125.5,2.15,24.5,971.0,966.22,700.3
2016,7,1,11,30,906.0,126.0,2.2,24.0,986.0,982.32,711.99
2016,7,1,11,45,907.0,127.0,2.3,24.0,993.5,993.52,719.82
2016,7,1,12,0,908.0,128.0,2.4,24.0,1001.0,1001.2,725.52
2016,7,1,12,15,908.0,128.0,2.45,24.0,1001.5,1003.44,727.32
2016,7,1,12,30,908.0,128.0,2.5,24.0,1002.0,1002.14,727.01
2016,7,1,12,45,899.0,132.5,2.6,24.0,993.0,992.93,722.19
2016,7,1,13,0,890.0,137.0,2.7,24.0,984.0,980.33,715.27
2016,7,1,13,15,887.0,136.5,2.75,24.0,969.5,965.38,706.42
2016,7,1,13,30,884.0,136.0,2.8,24.0,955.0,947.07,695.41
2016,7,1,13,45,880.5,134.0,2.85,24.0,934.5,923.65,681.03
2016,7,1,14,0,877.0,132.0,2.9,24.0,914.0,897.06,664.52
2016,7,1,14,15,870.5,130.5,2.95,23.5,886.5,865.37,645.76
2016,7,1,14,30,864.0,129.0,3.0,23.0,859.0,830.97,624.94
2016,7,1,14,45,856.5,126.0,3.05,23.0,826.0,791.84,599.39
2016,7,1,15,0,849.0,123.0,3.1,23.0,793.0,750.42,571.97
2016,7,1,15,15,837.5,121.0,3.1,22.5,754.5,708.5,543.26
2016,7,1,15,30,826.0,119.0,3.1,22.0,716.0,660.93,509.42
2016,7,1,15,45,813.0,115.0,3.1,22.0,673.0,609.27,470.73
2016,7,1,16,0,800.0,111.0,3.1,22.0,630.0,556.78,430.38
2016,7,1,16,15,781.0,108.0,3.1,21.5,583.5,501.66,387.61
2016,7,1,16,30,762.0,105.0,3.1,21.0,537.0,446.86,343.64
2016,7,1,16,45,739.0,100.0,3.1,21.0,488.5,389.22,295.54
2016,7,1,17,0,716.0,95.0,3.1,21.0,440.0,330.76,245.65
2016,7,1,17,15,684.0,90.5,3.1,20.5,390.0,273.74,196.69
2016,7,1,17,30,652.0,86.0,3.1,20.0,340.0,219.66,150.04
2016,7,1,17,45,610.0,79.5,3.1,20.0,291.0,165.45,104.91
2016,7,1,18,0,568.0,73.0,3.1,20.0,242.0,115.96,67.63
2016,7,1,18,15,506.5,65.5,3.05,19.0,195.0,69.8,41.29
2016,7,1,18,30,445.0,58.0,3.0,18.0,148.0,45.17,33.98
2016,7,1,18,45,356.0,47.5,3.0,17.5,107.0,37.86,27.21
2016,7,1,19,0,267.0,37.0,3.0,17.0,66.0,28.83,18.58
2016,7,1,19,15,150.0,23.0,2.95,16.5,38.0,18.08,4.32
2016,7,1,19,30,33.0,9.0,2.9,16.0,10.0,8.19,0.0
2016,7,1,19,45,16.5,4.5,2.9,16.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
