Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,16.5,1.5,13.5,28.5,12.98,0.0
2016,7,2,5,30,245.0,33.0,1.4,14.0,57.0,25.8,15.71
2016,7,2,5,45,340.0,44.0,1.3,14.5,97.5,35.28,25.17
2016,7,2,6,0,435.0,55.0,1.2,15.0,138.0,43.16,32.58
2016,7,2,6,15,499.5,62.5,1.1,15.5,184.5,57.86,36.81
2016,7,2,6,30,564.0,70.0,1.0,16.0,231.0,102.83,59.57
2016,7,2,6,45,608.5,76.0,0.9,16.5,280.5,151.38,94.33
2016,7,2,7,0,653.0,82.0,0.8,17.0,330.0,204.98,137.79
2016,7,2,7,15,686.0,87.0,0.8,17.0,380.0,259.47,184.64
2016,7,2,7,30,719.0,92.0,0.8,17.0,430.0,317.11,234.19
2016,7,2,7,45,743.5,96.5,0.85,17.5,479.0,375.85,283.59
2016,7,2,8,0,768.0,101.0,0.9,18.0,528.0,433.94,331.08
2016,7,2,8,15,787.0,104.0,0.95,18.0,575.0,489.21,375.71
2016,7,2,8,30,806.0,107.0,1.0,18.0,622.0,544.85,419.29
2016,7,2,8,45,819.5,110.5,1.05,18.5,665.0,597.82,458.77
2016,7,2,9,0,833.0,114.0,1.1,19.0,708.0,650.05,496.47
2016,7,2,9,15,844.0,116.5,1.1,19.0,747.5,698.58,530.98
2016,7,2,9,30,855.0,119.0,1.1,19.0,787.0,741.83,561.01
2016,7,2,9,45,851.0,128.5,1.1,19.0,817.5,781.48,586.49
2016,7,2,10,0,847.0,138.0,1.1,19.0,848.0,824.07,613.68
2016,7,2,10,15,854.0,139.5,1.05,19.0,876.0,853.07,630.79
2016,7,2,10,30,861.0,141.0,1.0,19.0,904.0,885.55,650.14
2016,7,2,10,45,866.0,142.5,1.0,19.5,926.0,913.48,665.86
2016,7,2,11,0,871.0,144.0,1.0,20.0,948.0,938.4,679.57
2016,7,2,11,15,874.0,145.0,1.0,20.0,962.5,957.86,691.1
2016,7,2,11,30,877.0,146.0,1.0,20.0,977.0,974.04,700.65
2016,7,2,11,45,878.5,146.0,1.0,20.0,985.0,984.51,706.72
2016,7,2,12,0,880.0,146.0,1.0,20.0,993.0,991.59,710.83
2016,7,2,12,15,880.0,146.0,1.0,20.0,993.0,993.8,712.04
2016,7,2,12,30,880.0,146.0,1.0,20.0,993.0,992.58,711.29
2016,7,2,12,45,889.0,139.0,1.05,20.0,989.0,990.05,710.81
2016,7,2,13,0,898.0,132.0,1.1,20.0,985.0,983.84,708.12
2016,7,2,13,15,894.5,131.0,1.1,20.0,971.0,967.87,698.48
2016,7,2,13,30,891.0,130.0,1.1,20.0,957.0,948.54,686.87
2016,7,2,13,45,887.0,129.0,1.15,20.0,936.0,925.47,673.76
2016,7,2,14,0,883.0,128.0,1.2,20.0,915.0,899.24,658.54
2016,7,2,14,15,876.0,126.5,1.2,20.0,887.0,866.99,638.55
2016,7,2,14,30,869.0,125.0,1.2,20.0,859.0,832.02,616.68
2016,7,2,14,45,860.0,123.0,1.3,20.0,825.5,792.5,592.8
2016,7,2,15,0,851.0,121.0,1.4,20.0,792.0,750.8,566.92
2016,7,2,15,15,839.5,118.5,1.45,19.5,753.0,708.24,539.16
2016,7,2,15,30,828.0,116.0,1.5,19.0,714.0,660.11,506.14
2016,7,2,15,45,812.0,114.0,1.55,19.0,671.0,608.48,468.54
2016,7,2,16,0,796.0,112.0,1.6,19.0,628.0,556.28,429.31
2016,7,2,16,15,777.0,108.5,1.65,19.0,581.5,500.86,386.38
2016,7,2,16,30,758.0,105.0,1.7,19.0,535.0,445.77,342.24
2016,7,2,16,45,731.5,101.5,1.75,19.0,486.0,386.51,293.56
2016,7,2,17,0,705.0,98.0,1.8,19.0,437.0,330.45,246.04
2016,7,2,17,15,672.5,92.5,1.8,18.5,387.0,272.94,196.97
2016,7,2,17,30,640.0,87.0,1.8,18.0,337.0,218.48,150.16
2016,7,2,17,45,596.0,81.0,1.85,17.5,288.0,165.04,105.95
2016,7,2,18,0,552.0,75.0,1.9,17.0,239.0,116.57,69.46
2016,7,2,18,15,490.5,67.0,1.85,16.5,192.5,70.88,42.82
2016,7,2,18,30,429.0,59.0,1.8,16.0,146.0,46.02,35.02
2016,7,2,18,45,342.5,48.0,1.8,15.5,105.5,38.3,27.85
2016,7,2,19,0,256.0,37.0,1.8,15.0,65.0,28.81,18.74
2016,7,2,19,15,143.5,23.0,1.75,14.5,37.0,18.08,4.25
2016,7,2,19,30,31.0,9.0,1.7,14.0,9.0,8.19,0.0
2016,7,2,19,45,15.5,4.5,1.7,14.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,0.75,11.5,28.5,12.59,0.0
2016,7,3,5,30,251.0,32.0,0.7,12.0,57.0,26.22,16.15
2016,7,3,5,45,349.0,42.0,0.7,12.5,97.0,33.54,23.88
2016,7,3,6,0,447.0,52.0,0.7,13.0,137.0,40.62,30.62
2016,7,3,6,15,510.5,59.5,0.7,13.5,183.5,55.12,34.95
2016,7,3,6,30,574.0,67.0,0.7,14.0,230.0,100.64,57.89
2016,7,3,6,45,618.0,73.0,0.7,14.5,279.0,149.68,93.17
2016,7,3,7,0,662.0,79.0,0.7,15.0,328.0,203.72,137.35
2016,7,3,7,15,694.0,83.5,0.7,15.0,378.0,258.01,184.41
2016,7,3,7,30,726.0,88.0,0.7,15.0,428.0,317.51,235.8
2016,7,3,7,45,750.0,92.0,0.7,15.5,477.0,373.74,283.41
2016,7,3,8,0,774.0,96.0,0.7,16.0,526.0,431.49,330.7
2016,7,3,8,15,792.5,99.0,0.75,16.5,572.5,486.83,374.88
2016,7,3,8,30,811.0,102.0,0.8,17.0,619.0,542.49,417.77
2016,7,3,8,45,825.0,105.0,0.85,17.5,662.5,595.53,457.31
2016,7,3,9,0,839.0,108.0,0.9,18.0,706.0,645.76,493.67
2016,7,3,9,15,850.0,110.0,0.95,18.0,745.0,693.41,528.13
2016,7,3,9,30,861.0,112.0,1.0,18.0,784.0,739.52,560.44
2016,7,3,9,45,880.0,107.5,1.05,18.0,820.5,783.76,589.67
2016,7,3,10,0,899.0,103.0,1.1,18.0,857.0,826.48,617.61
2016,7,3,10,15,905.0,104.5,1.1,18.0,885.0,862.45,640.12
2016,7,3,10,30,911.0,106.0,1.1,18.0,913.0,895.62,660.67
2016,7,3,10,45,915.0,107.0,1.15,18.5,934.5,923.55,677.25
2016,7,3,11,0,919.0,108.0,1.2,19.0,956.0,948.26,691.74
2016,7,3,11,15,922.0,109.0,1.15,19.0,971.0,968.7,703.16
2016,7,3,11,30,925.0,110.0,1.1,19.0,986.0,985.69,712.38
2016,7,3,11,45,926.0,110.5,1.05,19.0,994.0,996.75,717.9
2016,7,3,12,0,927.0,111.0,1.0,19.0,1002.0,1004.2,721.27
2016,7,3,12,15,927.5,111.0,1.0,19.0,1002.5,1007.06,722.88
2016,7,3,12,30,928.0,111.0,1.0,19.0,1003.0,1006.3,722.4
2016,7,3,12,45,916.5,117.5,1.0,19.0,993.5,996.67,716.53
2016,7,3,13,0,905.0,124.0,1.0,19.0,984.0,983.58,708.69
2016,7,3,13,15,902.0,123.0,1.0,19.0,970.0,967.99,699.39
2016,7,3,13,30,899.0,122.0,1.0,19.0,956.0,949.0,688.01
2016,7,3,13,45,895.5,120.5,1.0,19.0,935.5,925.75,673.97
2016,7,3,14,0,892.0,119.0,1.0,19.0,915.0,899.29,657.89
2016,7,3,14,15,886.0,117.5,1.05,19.0,887.5,867.63,639.17
2016,7,3,14,30,880.0,116.0,1.1,19.0,860.0,833.17,618.41
2016,7,3,14,45,872.5,114.0,1.15,19.0,827.0,794.45,594.51
2016,7,3,15,0,865.0,112.0,1.2,19.0,794.0,753.39,568.68
2016,7,3,15,15,854.5,109.5,1.2,18.5,755.5,707.65,538.81
2016,7,3,15,30,844.0,107.0,1.2,18.0,717.0,660.26,506.05
2016,7,3,15,45,830.5,104.0,1.3,18.0,674.0,610.73,470.52
2016,7,3,16,0,817.0,101.0,1.4,18.0,631.0,558.12,431.42
2016,7,3,16,15,799.5,98.0,1.45,18.0,584.5,502.92,388.64
2016,7,3,16,30,782.0,95.0,1.5,18.0,538.0,447.84,344.43
2016,7,3,16,45,759.0,91.0,1.55,18.0,489.5,390.05,296.67
2016,7,3,17,0,736.0,87.0,1.6,18.0,441.0,333.57,248.54
2016,7,3,17,15,705.0,82.5,1.6,17.5,391.0,273.63,197.19
2016,7,3,17,30,674.0,78.0,1.6,17.0,341.0,218.56,149.45
2016,7,3,17,45,632.0,73.0,1.65,16.5,292.0,164.35,104.18
2016,7,3,18,0,590.0,68.0,1.7,16.0,243.0,114.78,66.59
2016,7,3,18,15,530.5,61.0,1.65,15.5,196.0,67.7,39.2
2016,7,3,18,30,471.0,54.0,1.6,15.0,149.0,41.8,31.45
2016,7,3,18,45,383.0,44.0,1.6,14.5,108.0,34.81,24.92
2016,7,3,19,0,295.0,34.0,1.6,14.0,67.0,27.55,17.75
2016,7,3,19,15,172.0,21.5,1.55,13.5,38.5,16.92,3.46
2016,7,3,19,30,49.0,9.0,1.5,13.0,10.0,8.19,0.0
2016,7,3,19,45,24.5,4.5,1.5,13.0,5.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,123.5,16.0,0.75,11.5,28.0,12.6,0.0
2016,7,4,5,30,247.0,32.0,0.8,12.0,56.0,25.06,15.06
2016,7,4,5,45,346.5,42.0,0.85,12.5,96.0,33.61,23.91
2016,7,4,6,0,446.0,52.0,0.9,13.0,136.0,40.68,30.65
2016,7,4,6,15,509.5,59.5,0.9,13.0,182.5,54.69,34.97
2016,7,4,6,30,573.0,67.0,0.9,13.0,229.0,100.13,57.84
2016,7,4,6,45,621.0,72.0,0.95,13.5,278.5,148.81,92.78
2016,7,4,7,0,669.0,77.0,1.0,14.0,328.0,202.95,137.2
2016,7,4,7,15,701.0,81.5,1.0,14.5,378.0,257.64,184.7
2016,7,4,7,30,733.0,86.0,1.0,15.0,428.0,317.51,236.41
2016,7,4,7,45,759.5,88.5,1.0,15.5,477.5,373.69,284.37
2016,7,4,8,0,786.0,91.0,1.0,16.0,527.0,431.64,332.26
2016,7,4,8,15,804.0,94.0,1.0,16.0,573.5,487.38,377.58
2016,7,4,8,30,822.0,97.0,1.0,16.0,620.0,543.37,421.58
2016,7,4,8,45,837.5,98.5,1.05,16.5,664.0,595.19,460.72
2016,7,4,9,0,853.0,100.0,1.1,17.0,708.0,646.97,498.59
2016,7,4,9,15,864.0,102.0,1.1,17.0,747.0,695.26,533.33
2016,7,4,9,30,875.0,104.0,1.1,17.0,786.0,742.0,565.46
2016,7,4,9,45,869.5,113.5,1.1,17.5,816.5,781.53,589.9
2016,7,4,10,0,864.0,123.0,1.1,18.0,847.0,817.76,611.82
2016,7,4,10,15,871.0,124.5,1.1,18.0,875.0,853.49,634.33
2016,7,4,10,30,878.0,126.0,1.1,18.0,903.0,886.58,654.89
2016,7,4,10,45,883.0,127.0,1.15,18.5,925.0,914.6,671.59
2016,7,4,11,0,888.0,128.0,1.2,19.0,947.0,939.55,686.28
2016,7,4,11,15,891.5,128.5,1.2,19.0,962.0,959.44,698.23
2016,7,4,11,30,895.0,129.0,1.2,19.0,977.0,976.01,708.15
2016,7,4,11,45,896.5,129.5,1.25,19.0,985.0,987.25,715.64
2016,7,4,12,0,898.0,130.0,1.3,19.0,993.0,995.02,721.09
2016,7,4,12,15,898.5,130.0,1.3,19.0,993.5,997.84,722.71
2016,7,4,12,30,899.0,130.0,1.3,19.0,994.0,997.16,722.27
2016,7,4,12,45,908.5,122.0,1.35,19.0,990.0,993.98,721.24
2016,7,4,13,0,918.0,114.0,1.4,19.0,986.0,987.02,717.9
2016,7,4,13,15,915.0,113.5,1.4,19.0,972.0,971.76,708.57
2016,7,4,13,30,912.0,113.0,1.4,19.0,958.0,953.03,697.17
2016,7,4,13,45,908.5,111.5,1.45,19.0,937.5,929.52,683.44
2016,7,4,14,0,905.0,110.0,1.5,19.0,917.0,902.74,667.53
2016,7,4,14,15,899.0,109.0,1.5,19.0,889.5,871.21,647.73
2016,7,4,14,30,893.0,108.0,1.5,19.0,862.0,836.83,625.95
2016,7,4,14,45,885.5,106.0,1.55,19.0,829.0,797.66,601.29
2016,7,4,15,0,878.0,104.0,1.6,19.0,796.0,756.12,574.66
2016,7,4,15,15,867.5,102.0,1.6,18.5,757.5,710.34,544.71
2016,7,4,15,30,857.0,100.0,1.6,18.0,719.0,662.87,511.47
2016,7,4,15,45,845.0,97.0,1.65,18.0,676.5,612.1,474.19
2016,7,4,16,0,833.0,94.0,1.7,18.0,634.0,560.3,434.91
2016,7,4,16,15,816.0,91.0,1.7,17.5,587.5,505.24,392.36
2016,7,4,16,30,799.0,88.0,1.7,17.0,541.0,449.55,347.77
2016,7,4,16,45,778.0,84.0,1.75,17.0,492.5,391.64,299.44
2016,7,4,17,0,757.0,80.0,1.8,17.0,444.0,334.79,250.48
2016,7,4,17,15,727.0,76.0,1.85,16.5,394.0,276.76,200.17
2016,7,4,17,30,697.0,72.0,1.9,16.0,344.0,221.4,151.72
2016,7,4,17,45,656.5,67.5,1.95,16.0,294.5,164.03,103.16
2016,7,4,18,0,616.0,63.0,2.0,16.0,245.0,113.58,64.48
2016,7,4,18,15,557.5,56.5,2.0,15.5,198.0,65.37,36.43
2016,7,4,18,30,499.0,50.0,2.0,15.0,151.0,38.5,28.52
2016,7,4,18,45,409.0,41.5,2.0,14.5,109.5,32.68,23.05
2016,7,4,19,0,319.0,33.0,2.0,14.0,68.0,26.7,17.0
2016,7,4,19,15,159.5,16.5,2.0,13.5,34.0,13.01,1.17
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,2.4,11.5,28.0,12.48,0.0
2016,7,5,5,30,271.0,31.0,2.4,12.0,56.0,25.46,15.21
2016,7,5,5,45,368.5,41.0,2.4,13.0,97.0,32.83,23.1
2016,7,5,6,0,466.0,51.0,2.4,14.0,138.0,39.95,29.81
2016,7,5,6,15,240.0,74.5,2.35,14.5,120.0,62.4,44.76
2016,7,5,6,30,14.0,98.0,2.3,15.0,102.0,84.31,65.67
2016,7,5,6,45,20.0,117.0,2.3,15.5,124.0,102.86,80.74
2016,7,5,7,0,26.0,136.0,2.3,16.0,146.0,121.69,95.91
2016,7,5,7,15,64.0,164.5,2.25,16.5,193.5,158.52,124.7
2016,7,5,7,30,102.0,193.0,2.2,17.0,241.0,200.31,157.6
2016,7,5,7,45,146.5,216.0,2.2,17.5,293.0,246.52,193.9
2016,7,5,8,0,191.0,239.0,2.2,18.0,345.0,296.59,233.05
2016,7,5,8,15,512.0,169.5,2.2,18.0,487.5,411.03,322.34
2016,7,5,8,30,833.0,100.0,2.2,18.0,630.0,552.02,431.34
2016,7,5,8,45,848.0,102.5,2.2,18.5,674.5,606.34,472.07
2016,7,5,9,0,863.0,105.0,2.2,19.0,719.0,658.0,510.11
2016,7,5,9,15,874.5,107.5,2.2,19.0,759.0,707.64,546.51
2016,7,5,9,30,886.0,110.0,2.2,19.0,799.0,755.74,580.43
2016,7,5,9,45,896.5,110.5,2.2,19.5,834.5,799.36,608.27
2016,7,5,10,0,907.0,111.0,2.2,20.0,870.0,840.86,634.24
2016,7,5,10,15,913.5,112.5,2.2,20.0,899.0,877.63,657.91
2016,7,5,10,30,920.0,114.0,2.2,20.0,928.0,911.6,679.54
2016,7,5,10,45,925.0,115.0,2.25,20.5,950.5,940.76,697.05
2016,7,5,11,0,930.0,116.0,2.3,21.0,973.0,966.71,712.4
2016,7,5,11,15,933.0,116.5,2.35,21.0,988.5,986.98,725.41
2016,7,5,11,30,936.0,117.0,2.4,21.0,1004.0,1003.74,736.24
2016,7,5,11,45,938.0,117.5,2.45,21.0,1012.0,1015.96,744.25
2016,7,5,12,0,940.0,118.0,2.5,21.0,1020.0,1024.55,750.03
2016,7,5,12,15,940.0,118.0,2.55,21.0,1020.5,1027.05,752.01
2016,7,5,12,30,940.0,118.0,2.6,21.0,1021.0,1025.87,751.77
2016,7,5,12,45,938.0,118.5,2.65,21.0,1014.0,1019.56,748.32
2016,7,5,13,0,936.0,119.0,2.7,21.0,1007.0,1009.6,742.63
2016,7,5,13,15,933.0,118.0,2.75,20.5,992.5,993.66,734.51
2016,7,5,13,30,930.0,117.0,2.8,20.0,978.0,974.17,724.08
2016,7,5,13,45,927.5,115.0,2.9,20.0,957.5,950.72,710.02
2016,7,5,14,0,925.0,113.0,3.0,20.0,937.0,923.89,693.6
2016,7,5,14,15,918.5,111.5,3.0,20.0,909.0,890.9,672.17
2016,7,5,14,30,912.0,110.0,3.0,20.0,881.0,855.02,648.67
2016,7,5,14,45,904.5,108.0,3.05,20.0,847.0,815.18,622.55
2016,7,5,15,0,897.0,106.0,3.1,20.0,813.0,772.91,594.43
2016,7,5,15,15,886.0,104.0,3.1,19.5,773.0,725.98,562.95
2016,7,5,15,30,875.0,102.0,3.1,19.0,733.0,677.35,528.06
2016,7,5,15,45,861.0,99.5,3.15,19.0,689.0,624.97,488.58
2016,7,5,16,0,847.0,97.0,3.2,19.0,645.0,571.7,447.26
2016,7,5,16,15,828.5,94.0,3.25,18.5,597.5,515.23,403.01
2016,7,5,16,30,810.0,91.0,3.3,18.0,550.0,458.12,356.7
2016,7,5,16,45,785.5,87.5,3.35,18.0,500.0,398.62,306.4
2016,7,5,17,0,761.0,84.0,3.4,18.0,450.0,340.55,255.93
2016,7,5,17,15,729.5,80.0,3.45,17.5,399.0,281.77,204.61
2016,7,5,17,30,698.0,76.0,3.5,17.0,348.0,223.23,153.33
2016,7,5,17,45,651.5,71.5,3.6,16.5,297.0,167.21,106.15
2016,7,5,18,0,605.0,67.0,3.7,16.0,246.0,116.34,67.32
2016,7,5,18,15,543.5,60.0,3.7,15.5,198.5,68.14,38.97
2016,7,5,18,30,482.0,53.0,3.7,15.0,151.0,41.03,30.74
2016,7,5,18,45,387.5,44.0,3.7,14.5,109.0,34.88,24.93
2016,7,5,19,0,293.0,35.0,3.7,14.0,67.0,28.54,18.51
2016,7,5,19,15,146.5,17.5,3.65,13.5,33.5,13.9,1.39
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,153.5,14.0,3.45,12.0,28.0,11.18,0.0
2016,7,6,5,30,307.0,28.0,3.4,12.0,56.0,22.78,12.88
2016,7,6,5,45,400.5,36.5,3.4,12.5,96.0,28.93,19.7
2016,7,6,6,0,494.0,45.0,3.4,13.0,136.0,34.91,25.44
2016,7,6,6,15,555.5,51.0,3.25,13.5,183.0,47.62,28.89
2016,7,6,6,30,617.0,57.0,3.1,14.0,230.0,94.29,51.26
2016,7,6,6,45,657.5,62.0,3.0,15.0,279.0,147.19,89.65
2016,7,6,7,0,698.0,67.0,2.9,16.0,328.0,201.61,134.66
2016,7,6,7,15,729.0,71.0,2.8,16.5,378.0,256.94,183.28
2016,7,6,7,30,760.0,75.0,2.7,17.0,428.0,315.15,234.5
2016,7,6,7,45,782.5,78.5,2.6,17.5,477.0,372.27,284.16
2016,7,6,8,0,805.0,82.0,2.5,18.0,526.0,430.7,333.36
2016,7,6,8,15,822.0,84.5,2.45,18.5,572.5,486.75,379.19
2016,7,6,8,30,839.0,87.0,2.4,19.0,619.0,542.09,422.82
2016,7,6,8,45,852.0,89.5,2.35,19.5,662.0,594.86,462.97
2016,7,6,9,0,865.0,92.0,2.3,20.0,705.0,646.77,501.06
2016,7,6,9,15,875.5,93.5,2.3,20.0,744.0,694.85,536.46
2016,7,6,9,30,886.0,95.0,2.3,20.0,783.0,741.31,568.89
2016,7,6,9,45,893.0,97.0,2.35,20.5,817.0,783.73,596.37
2016,7,6,10,0,900.0,99.0,2.4,21.0,851.0,823.79,621.89
2016,7,6,10,15,906.0,100.0,2.45,21.0,879.0,859.48,645.4
2016,7,6,10,30,912.0,101.0,2.5,21.0,907.0,892.37,666.93
2016,7,6,10,45,916.5,102.0,2.55,21.5,929.0,920.94,684.2
2016,7,6,11,0,921.0,103.0,2.6,22.0,951.0,946.32,699.3
2016,7,6,11,15,924.0,103.5,2.7,22.0,965.5,966.49,712.76
2016,7,6,11,30,927.0,104.0,2.8,22.0,980.0,983.19,724.04
2016,7,6,11,45,929.0,104.0,2.9,22.0,988.0,994.9,732.16
2016,7,6,12,0,931.0,104.0,3.0,22.0,996.0,1003.0,738.04
2016,7,6,12,15,931.0,104.0,3.1,21.5,997.0,1005.52,741.81
2016,7,6,12,30,931.0,104.0,3.2,21.0,998.0,1004.39,743.32
2016,7,6,12,45,924.5,107.0,3.35,21.0,989.5,996.29,739.26
2016,7,6,13,0,918.0,110.0,3.5,21.0,981.0,984.64,732.91
2016,7,6,13,15,915.5,109.5,3.55,20.5,967.5,969.89,725.21
2016,7,6,13,30,913.0,109.0,3.6,20.0,954.0,951.66,715.18
2016,7,6,13,45,912.0,106.5,3.65,20.0,934.5,929.42,701.06
2016,7,6,14,0,911.0,104.0,3.7,20.0,915.0,903.78,684.61
2016,7,6,14,15,906.0,102.5,3.7,20.0,888.5,872.45,663.9
2016,7,6,14,30,901.0,101.0,3.7,20.0,862.0,838.19,641.09
2016,7,6,14,45,896.5,98.0,3.75,20.0,830.0,800.1,615.65
2016,7,6,15,0,892.0,95.0,3.8,20.0,798.0,759.38,588.1
2016,7,6,15,15,882.5,93.0,3.8,19.5,759.5,713.72,557.41
2016,7,6,15,30,873.0,91.0,3.8,19.0,721.0,666.25,522.88
2016,7,6,15,45,863.0,88.0,3.8,19.0,679.0,615.95,484.3
2016,7,6,16,0,853.0,85.0,3.8,19.0,637.0,564.37,443.68
2016,7,6,16,15,836.5,82.5,3.8,18.5,591.0,508.96,399.68
2016,7,6,16,30,820.0,80.0,3.8,18.0,545.0,453.45,354.09
2016,7,6,16,45,800.0,77.0,3.8,18.0,496.5,395.07,304.19
2016,7,6,17,0,780.0,74.0,3.8,18.0,448.0,338.25,254.23
2016,7,6,17,15,752.0,70.0,3.8,17.5,398.0,279.42,202.38
2016,7,6,17,30,724.0,66.0,3.8,17.0,348.0,222.98,152.32
2016,7,6,17,45,683.5,62.0,3.8,16.5,298.0,167.19,104.8
2016,7,6,18,0,643.0,58.0,3.8,16.0,248.0,115.83,65.26
2016,7,6,18,15,586.0,52.5,3.7,15.5,200.5,63.96,34.24
2016,7,6,18,30,529.0,47.0,3.6,15.0,153.0,36.13,26.4
2016,7,6,18,45,441.0,39.0,3.55,14.5,111.0,30.63,21.22
2016,7,6,19,0,353.0,31.0,3.5,14.0,69.0,24.99,15.48
2016,7,6,19,15,176.5,15.5,3.4,13.5,34.5,12.19,0.28
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.05,11.5,27.0,10.77,0.0
2016,7,7,5,30,304.0,27.0,3.0,12.0,54.0,21.92,12.03
2016,7,7,5,45,400.0,35.0,2.95,12.5,94.0,27.67,18.58
2016,7,7,6,0,496.0,43.0,2.9,13.0,134.0,33.28,23.98
2016,7,7,6,15,557.0,49.0,2.85,13.5,180.5,45.58,27.45
2016,7,7,6,30,618.0,55.0,2.8,14.0,227.0,92.26,49.6
2016,7,7,6,45,660.5,60.0,2.75,15.0,276.5,145.39,87.99
2016,7,7,7,0,703.0,65.0,2.7,16.0,326.0,200.39,133.38
2016,7,7,7,15,733.0,68.5,2.65,16.0,375.5,255.3,182.06
2016,7,7,7,30,763.0,72.0,2.6,16.0,425.0,312.96,233.47
2016,7,7,7,45,785.5,75.0,2.6,16.5,474.0,369.78,283.26
2016,7,7,8,0,808.0,78.0,2.6,17.0,523.0,427.9,332.68
2016,7,7,8,15,825.5,80.5,2.6,17.0,569.5,484.45,380.04
2016,7,7,8,30,843.0,83.0,2.6,17.0,616.0,540.26,425.39
2016,7,7,8,45,856.0,85.0,2.65,17.5,659.5,592.78,466.24
2016,7,7,9,0,869.0,87.0,2.7,18.0,703.0,644.42,505.16
2016,7,7,9,15,879.0,89.0,2.75,18.0,742.0,692.87,541.63
2016,7,7,9,30,889.0,91.0,2.8,18.0,781.0,739.66,574.97
2016,7,7,9,45,894.5,93.5,2.85,18.5,814.5,781.6,602.6
2016,7,7,10,0,900.0,96.0,2.9,19.0,848.0,821.06,628.17
2016,7,7,10,15,906.0,97.5,2.95,19.0,876.0,857.3,652.47
2016,7,7,10,30,912.0,99.0,3.0,19.0,904.0,890.74,674.74
2016,7,7,10,45,917.5,99.0,3.05,19.5,926.0,919.28,692.29
2016,7,7,11,0,923.0,99.0,3.1,20.0,948.0,944.67,707.65
2016,7,7,11,15,925.5,100.0,3.1,20.0,963.0,964.96,720.56
2016,7,7,11,30,928.0,101.0,3.1,20.0,978.0,981.75,731.21
2016,7,7,11,45,930.5,100.5,3.15,20.0,986.5,993.51,739.0
2016,7,7,12,0,933.0,100.0,3.2,20.0,995.0,1001.66,744.53
2016,7,7,12,15,933.0,100.0,3.2,20.0,995.5,1004.23,746.09
2016,7,7,12,30,933.0,100.0,3.2,20.0,996.0,1003.13,745.37
2016,7,7,12,45,928.5,102.0,3.25,20.0,988.5,996.0,741.17
2016,7,7,13,0,924.0,104.0,3.3,20.0,981.0,985.28,734.71
2016,7,7,13,15,921.5,103.5,3.3,20.0,967.0,970.46,725.23
2016,7,7,13,30,919.0,103.0,3.3,20.0,953.0,952.14,713.49
2016,7,7,13,45,917.0,101.0,3.3,20.0,933.0,929.36,698.78
2016,7,7,14,0,915.0,99.0,3.3,20.0,913.0,903.22,681.81
2016,7,7,14,15,909.0,97.5,3.25,19.5,886.0,870.93,661.55
2016,7,7,14,30,903.0,96.0,3.2,19.0,859.0,835.77,639.16
2016,7,7,14,45,898.0,93.5,3.2,19.0,826.5,797.7,613.62
2016,7,7,15,0,893.0,91.0,3.2,19.0,794.0,757.04,586.03
2016,7,7,15,15,883.0,89.5,3.15,19.0,755.5,711.47,554.41
2016,7,7,15,30,873.0,88.0,3.1,19.0,717.0,664.14,519.04
2016,7,7,15,45,863.0,84.5,3.1,19.0,675.0,613.33,480.44
2016,7,7,16,0,853.0,81.0,3.1,19.0,633.0,561.26,439.78
2016,7,7,16,15,837.0,79.0,3.1,18.5,587.0,506.58,396.62
2016,7,7,16,30,821.0,77.0,3.1,18.0,541.0,451.75,351.8
2016,7,7,16,45,802.0,73.5,3.15,18.0,493.0,393.18,302.07
2016,7,7,17,0,783.0,70.0,3.2,18.0,445.0,336.12,252.12
2016,7,7,17,15,755.0,66.5,3.2,17.5,395.0,277.58,200.61
2016,7,7,17,30,727.0,63.0,3.2,17.0,345.0,221.42,150.83
2016,7,7,17,45,689.5,59.0,3.25,16.5,296.0,165.91,103.43
2016,7,7,18,0,652.0,55.0,3.3,16.0,247.0,114.46,63.66
2016,7,7,18,15,596.0,49.5,3.25,15.5,199.5,65.22,34.92
2016,7,7,18,30,540.0,44.0,3.2,15.0,152.0,33.7,24.25
2016,7,7,18,45,457.5,36.5,3.2,14.5,110.5,28.55,19.39
2016,7,7,19,0,375.0,29.0,3.2,14.0,69.0,23.25,13.99
2016,7,7,19,15,187.5,14.5,3.15,13.5,34.5,11.35,0.0
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,12.0,2.75,12.5,26.5,9.49,0.0
2016,7,8,5,30,331.0,24.0,2.7,13.0,53.0,19.29,9.72
2016,7,8,5,45,421.0,32.0,2.65,13.5,92.5,25.17,16.29
2016,7,8,6,0,511.0,40.0,2.6,14.0,132.0,30.86,21.74
2016,7,8,6,15,570.0,45.5,2.6,14.5,178.0,45.5,27.44
2016,7,8,6,30,629.0,51.0,2.6,15.0,224.0,92.05,48.91
2016,7,8,6,45,666.5,55.5,2.65,15.5,272.0,141.75,84.52
2016,7,8,7,0,704.0,60.0,2.7,16.0,320.0,195.63,129.41
2016,7,8,7,15,649.5,84.5,2.65,16.5,352.0,245.6,176.56
2016,7,8,7,30,595.0,109.0,2.6,17.0,384.0,291.15,219.12
2016,7,8,7,45,699.0,91.5,2.6,17.5,449.5,352.66,270.13
2016,7,8,8,0,803.0,74.0,2.6,18.0,515.0,422.6,327.53
2016,7,8,8,15,820.0,76.0,2.6,18.0,561.0,477.29,373.32
2016,7,8,8,30,837.0,78.0,2.6,18.0,607.0,532.07,417.83
2016,7,8,8,45,848.0,81.0,2.65,18.5,649.5,584.12,458.25
2016,7,8,9,0,859.0,84.0,2.7,19.0,692.0,635.12,496.61
2016,7,8,9,15,869.5,86.0,2.7,19.0,730.5,683.51,532.74
2016,7,8,9,30,880.0,88.0,2.7,19.0,769.0,730.31,565.7
2016,7,8,9,45,888.0,89.0,2.75,19.5,803.0,772.37,593.35
2016,7,8,10,0,896.0,90.0,2.8,20.0,837.0,812.18,619.09
2016,7,8,10,15,902.0,91.5,2.8,20.0,865.5,848.35,642.93
2016,7,8,10,30,908.0,93.0,2.8,20.0,894.0,881.73,664.72
2016,7,8,10,45,913.5,93.5,2.8,20.5,916.0,910.71,682.12
2016,7,8,11,0,919.0,94.0,2.8,21.0,938.0,936.56,697.31
2016,7,8,11,15,922.0,94.5,2.8,21.0,953.0,956.81,710.08
2016,7,8,11,30,925.0,95.0,2.8,21.0,968.0,973.6,720.63
2016,7,8,11,45,928.5,94.0,2.85,21.0,977.0,985.83,728.7
2016,7,8,12,0,932.0,93.0,2.9,21.0,986.0,994.48,734.54
2016,7,8,12,15,932.5,93.0,2.9,21.0,987.0,997.57,736.42
2016,7,8,12,30,933.0,93.0,2.9,21.0,988.0,996.98,736.04
2016,7,8,12,45,927.5,96.0,2.9,21.0,980.5,989.93,731.53
2016,7,8,13,0,922.0,99.0,2.9,21.0,973.0,979.29,724.81
2016,7,8,13,15,919.0,98.5,2.9,21.0,959.0,964.04,715.15
2016,7,8,13,30,916.0,98.0,2.9,21.0,945.0,945.31,703.26
2016,7,8,13,45,912.5,96.5,2.95,21.0,925.0,921.74,688.55
2016,7,8,14,0,909.0,95.0,3.0,21.0,905.0,894.89,671.61
2016,7,8,14,15,903.5,94.0,3.0,20.5,878.0,863.69,652.55
2016,7,8,14,30,898.0,93.0,3.0,20.0,851.0,829.6,631.32
2016,7,8,14,45,890.5,91.5,3.0,20.0,818.0,790.74,605.37
2016,7,8,15,0,883.0,90.0,3.0,20.0,785.0,749.49,577.51
2016,7,8,15,15,873.0,88.5,2.95,20.0,747.0,704.32,546.32
2016,7,8,15,30,863.0,87.0,2.9,20.0,709.0,657.42,511.49
2016,7,8,15,45,851.5,84.0,2.9,20.0,667.0,606.63,473.1
2016,7,8,16,0,840.0,81.0,2.9,20.0,625.0,554.74,432.81
2016,7,8,16,15,824.0,79.0,2.85,19.5,579.0,500.7,390.26
2016,7,8,16,30,808.0,77.0,2.8,19.0,533.0,446.52,346.14
2016,7,8,16,45,788.5,73.5,2.75,19.0,485.5,388.46,297.01
2016,7,8,17,0,769.0,70.0,2.7,19.0,438.0,331.95,247.81
2016,7,8,17,15,741.0,66.5,2.65,18.5,388.5,274.17,197.29
2016,7,8,17,30,713.0,63.0,2.6,18.0,339.0,218.79,148.5
2016,7,8,17,45,676.5,58.5,2.6,17.5,290.5,163.78,101.75
2016,7,8,18,0,640.0,54.0,2.6,17.0,242.0,112.72,62.38
2016,7,8,18,15,584.0,48.5,2.5,16.5,195.0,64.15,34.03
2016,7,8,18,30,528.0,43.0,2.4,16.0,148.0,32.86,23.41
2016,7,8,18,45,444.5,35.5,2.35,15.5,107.0,27.69,18.55
2016,7,8,19,0,361.0,28.0,2.3,15.0,66.0,22.36,13.15
2016,7,8,19,15,180.5,14.0,2.25,14.5,33.0,10.93,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,162.5,12.0,1.15,13.0,26.0,10.91,0.0
2016,7,9,5,30,325.0,24.0,1.2,13.0,52.0,19.33,9.61
2016,7,9,5,45,416.5,31.5,1.25,13.5,91.0,24.78,15.95
2016,7,9,6,0,508.0,39.0,1.3,14.0,130.0,30.07,21.05
2016,7,9,6,15,566.5,44.0,1.4,14.5,175.5,43.72,26.27
2016,7,9,6,30,625.0,49.0,1.5,15.0,221.0,89.56,47.03
2016,7,9,6,45,664.5,53.5,1.6,15.5,269.0,139.29,82.44
2016,7,9,7,0,704.0,58.0,1.7,16.0,317.0,193.45,127.28
2016,7,9,7,15,733.0,61.5,1.75,16.0,366.0,248.13,175.69
2016,7,9,7,30,762.0,65.0,1.8,16.0,415.0,305.45,226.72
2016,7,9,7,45,783.0,67.5,1.9,16.5,463.0,362.64,276.74
2016,7,9,8,0,804.0,70.0,2.0,17.0,511.0,419.01,324.79
2016,7,9,8,15,821.0,72.5,2.05,17.0,557.0,474.26,371.07
2016,7,9,8,30,838.0,75.0,2.1,17.0,603.0,529.61,416.04
2016,7,9,8,45,851.5,77.0,2.15,17.5,646.0,582.23,456.81
2016,7,9,9,0,865.0,79.0,2.2,18.0,689.0,634.05,495.69
2016,7,9,9,15,515.0,224.0,2.25,18.0,592.5,574.35,447.19
2016,7,9,9,30,165.0,369.0,2.3,18.0,496.0,466.4,360.79
2016,7,9,9,45,531.0,229.0,2.35,18.5,666.0,641.51,497.38
2016,7,9,10,0,897.0,89.0,2.4,19.0,836.0,812.27,620.05
2016,7,9,10,15,905.0,90.0,2.45,19.0,865.5,849.71,643.84
2016,7,9,10,30,913.0,91.0,2.5,19.0,895.0,884.46,666.85
2016,7,9,10,45,923.5,89.0,2.55,19.0,919.5,915.59,687.32
2016,7,9,11,0,934.0,87.0,2.6,19.0,944.0,943.78,705.81
2016,7,9,11,15,939.5,87.5,2.65,19.0,962.0,966.7,720.79
2016,7,9,11,30,945.0,88.0,2.7,19.0,980.0,986.16,733.56
2016,7,9,11,45,950.5,87.5,2.8,19.0,991.0,1001.07,743.87
2016,7,9,12,0,956.0,87.0,2.9,19.0,1002.0,1012.33,751.9
2016,7,9,12,15,959.0,87.0,2.95,19.0,1005.5,1017.95,755.88
2016,7,9,12,30,962.0,87.0,3.0,19.0,1009.0,1019.78,757.51
2016,7,9,12,45,960.5,89.0,3.15,19.0,1004.5,1015.46,756.06
2016,7,9,13,0,959.0,91.0,3.3,19.0,1000.0,1007.37,752.19
2016,7,9,13,15,958.5,90.5,3.35,18.5,988.0,993.99,745.47
2016,7,9,13,30,958.0,90.0,3.4,18.0,976.0,976.89,736.3
2016,7,9,13,45,957.0,89.0,3.5,18.0,957.0,955.19,722.98
2016,7,9,14,0,956.0,88.0,3.6,18.0,938.0,929.93,707.18
2016,7,9,14,15,951.5,87.0,3.65,18.0,911.0,898.25,686.55
2016,7,9,14,30,947.0,86.0,3.7,18.0,884.0,863.46,663.64
2016,7,9,14,45,940.5,85.0,3.75,18.0,851.0,824.15,637.36
2016,7,9,15,0,934.0,84.0,3.8,18.0,818.0,782.23,608.96
2016,7,9,15,15,925.5,82.5,3.85,17.5,780.0,736.01,578.18
2016,7,9,15,30,917.0,81.0,3.9,17.0,742.0,687.77,543.61
2016,7,9,15,45,904.5,80.0,3.95,17.0,698.5,635.8,503.64
2016,7,9,16,0,892.0,79.0,4.0,17.0,655.0,582.69,461.64
2016,7,9,16,15,877.0,76.5,4.0,16.5,608.0,525.96,416.28
2016,7,9,16,30,862.0,74.0,4.0,16.0,561.0,468.9,369.06
2016,7,9,16,45,842.0,71.5,4.0,15.5,511.5,409.79,318.6
2016,7,9,17,0,822.0,69.0,4.0,15.0,462.0,351.44,267.21
2016,7,9,17,15,796.0,65.5,3.95,14.5,411.0,289.42,211.83
2016,7,9,17,30,770.0,62.0,3.9,14.0,360.0,231.18,159.29
2016,7,9,17,45,732.0,58.0,3.85,14.0,309.0,172.89,108.51
2016,7,9,18,0,694.0,54.0,3.8,14.0,258.0,118.7,65.9
2016,7,9,18,15,638.5,49.0,3.7,13.5,209.0,67.23,35.58
2016,7,9,18,30,583.0,44.0,3.6,13.0,160.0,36.99,27.39
2016,7,9,18,45,492.0,36.5,3.5,13.0,115.5,28.7,19.64
2016,7,9,19,0,401.0,29.0,3.4,13.0,71.0,23.37,14.09
2016,7,9,19,15,200.5,14.5,3.4,12.5,35.5,11.4,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,12.0,3.2,11.5,27.0,10.91,0.0
2016,7,10,5,30,344.0,24.0,3.2,12.0,54.0,19.42,9.5
2016,7,10,5,45,444.0,32.0,3.2,12.5,95.5,25.33,16.45
2016,7,10,6,0,544.0,40.0,3.2,13.0,137.0,33.89,24.48
2016,7,10,6,15,605.0,45.5,3.2,13.5,184.5,45.27,27.62
2016,7,10,6,30,666.0,51.0,3.2,14.0,232.0,94.12,49.67
2016,7,10,6,45,708.5,54.5,3.25,14.5,283.0,145.9,86.52
2016,7,10,7,0,751.0,58.0,3.3,15.0,334.0,202.44,133.68
2016,7,10,7,15,780.0,61.5,3.3,15.5,385.0,259.98,184.87
2016,7,10,7,30,809.0,65.0,3.3,16.0,436.0,322.01,240.08
2016,7,10,7,45,832.0,67.5,3.3,16.5,486.5,380.8,291.99
2016,7,10,8,0,855.0,70.0,3.3,17.0,537.0,440.84,343.45
2016,7,10,8,15,871.0,72.0,3.3,17.5,584.5,497.95,391.04
2016,7,10,8,30,887.0,74.0,3.3,18.0,632.0,554.95,436.88
2016,7,10,8,45,900.5,75.5,3.3,18.5,676.5,609.61,479.39
2016,7,10,9,0,914.0,77.0,3.3,19.0,721.0,663.34,519.8
2016,7,10,9,15,923.5,78.5,3.35,19.0,761.0,713.14,557.35
2016,7,10,9,30,933.0,80.0,3.4,19.0,801.0,761.12,591.04
2016,7,10,9,45,936.5,84.0,3.5,19.5,835.0,804.96,620.17
2016,7,10,10,0,940.0,88.0,3.6,20.0,869.0,846.04,647.06
2016,7,10,10,15,945.5,89.0,3.65,20.0,898.0,882.87,671.75
2016,7,10,10,30,951.0,90.0,3.7,20.0,927.0,916.74,694.3
2016,7,10,10,45,955.5,91.0,3.8,20.0,949.5,946.57,714.33
2016,7,10,11,0,960.0,92.0,3.9,20.0,972.0,973.06,732.11
2016,7,10,11,15,963.0,92.5,3.95,20.0,988.0,994.19,746.0
2016,7,10,11,30,966.0,93.0,4.0,20.0,1004.0,1011.68,757.53
2016,7,10,11,45,967.5,93.0,4.1,20.5,1012.5,1023.53,764.23
2016,7,10,12,0,969.0,93.0,4.2,21.0,1021.0,1031.6,768.5
2016,7,10,12,15,969.5,93.5,4.25,21.0,1022.0,1035.37,771.2
2016,7,10,12,30,970.0,94.0,4.3,21.0,1023.0,1035.3,771.47
2016,7,10,12,45,962.5,98.0,4.35,21.0,1015.0,1027.17,766.47
2016,7,10,13,0,955.0,102.0,4.4,21.0,1007.0,1015.33,759.12
2016,7,10,13,15,953.0,101.5,4.35,21.0,993.5,1000.63,749.37
2016,7,10,13,30,951.0,101.0,4.3,21.0,980.0,982.27,737.24
2016,7,10,13,45,947.5,100.0,4.3,21.0,959.0,958.48,721.77
2016,7,10,14,0,944.0,99.0,4.3,21.0,938.0,931.28,703.99
2016,7,10,14,15,939.0,98.0,4.3,20.5,911.0,899.52,684.35
2016,7,10,14,30,934.0,97.0,4.3,20.0,884.0,864.7,662.41
2016,7,10,14,45,927.0,95.5,4.3,20.0,850.5,824.94,635.54
2016,7,10,15,0,920.0,94.0,4.3,20.0,817.0,782.63,606.64
2016,7,10,15,15,910.5,92.0,4.25,20.0,777.5,735.74,573.98
2016,7,10,15,30,901.0,90.0,4.2,20.0,738.0,686.95,537.56
2016,7,10,15,45,888.0,88.0,4.2,20.0,694.5,634.37,497.4
2016,7,10,16,0,875.0,86.0,4.2,20.0,651.0,580.72,455.34
2016,7,10,16,15,858.5,83.5,4.2,19.5,603.5,524.01,410.51
2016,7,10,16,30,842.0,81.0,4.2,19.0,556.0,467.15,364.0
2016,7,10,16,45,820.0,78.0,4.2,19.0,506.0,406.68,312.56
2016,7,10,17,0,798.0,75.0,4.2,19.0,456.0,347.84,261.09
2016,7,10,17,15,769.0,71.0,4.1,18.5,404.5,287.43,207.99
2016,7,10,17,30,740.0,67.0,4.0,18.0,353.0,229.53,156.76
2016,7,10,17,45,699.5,62.5,3.95,18.0,302.0,172.06,107.61
2016,7,10,18,0,659.0,58.0,3.9,18.0,251.0,119.04,66.58
2016,7,10,18,15,599.5,52.5,3.85,17.0,202.0,65.84,34.76
2016,7,10,18,30,540.0,47.0,3.8,16.0,153.0,36.29,26.4
2016,7,10,18,45,448.5,38.5,3.8,15.5,110.0,30.35,20.83
2016,7,10,19,0,357.0,30.0,3.8,15.0,67.0,24.23,14.61
2016,7,10,19,15,178.5,15.0,3.8,14.5,33.5,11.84,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.5,12.0,2.2,12.5,26.0,10.91,0.0
2016,7,11,5,30,337.0,24.0,2.2,13.0,52.0,19.47,9.27
2016,7,11,5,45,436.5,32.0,2.25,14.0,93.0,25.37,16.34
2016,7,11,6,0,536.0,40.0,2.3,15.0,134.0,33.93,24.29
2016,7,11,6,15,597.5,45.5,2.25,15.5,181.5,44.77,27.33
2016,7,11,6,30,659.0,51.0,2.2,16.0,229.0,93.2,48.84
2016,7,11,6,45,699.5,55.0,2.2,16.5,279.5,144.76,85.21
2016,7,11,7,0,740.0,59.0,2.2,17.0,330.0,200.86,131.5
2016,7,11,7,15,769.5,62.5,2.2,17.5,381.0,257.93,181.57
2016,7,11,7,30,799.0,66.0,2.2,18.0,432.0,317.66,234.11
2016,7,11,7,45,821.0,69.0,2.2,19.0,481.5,377.91,285.73
2016,7,11,8,0,843.0,72.0,2.2,20.0,531.0,437.45,335.1
2016,7,11,8,15,859.5,74.5,2.2,20.0,579.0,494.72,382.36
2016,7,11,8,30,876.0,77.0,2.2,20.0,627.0,551.96,428.07
2016,7,11,8,45,888.5,79.0,2.25,20.5,671.0,606.05,469.35
2016,7,11,9,0,901.0,81.0,2.3,21.0,715.0,659.15,508.56
2016,7,11,9,15,911.5,82.5,2.35,21.0,755.5,709.12,545.41
2016,7,11,9,30,922.0,84.0,2.4,21.0,796.0,757.4,578.71
2016,7,11,9,45,922.5,89.5,2.45,21.5,829.0,800.05,606.11
2016,7,11,10,0,923.0,95.0,2.5,22.0,862.0,839.76,631.17
2016,7,11,10,15,929.5,96.5,2.5,22.0,891.0,877.42,655.47
2016,7,11,10,30,936.0,98.0,2.5,22.0,920.0,912.23,677.66
2016,7,11,10,45,941.5,98.5,2.55,22.5,943.0,942.12,695.58
2016,7,11,11,0,947.0,99.0,2.6,23.0,966.0,968.77,711.3
2016,7,11,11,15,950.0,99.5,2.7,23.0,982.0,989.69,725.13
2016,7,11,11,30,953.0,100.0,2.8,23.0,998.0,1007.03,736.73
2016,7,11,11,45,955.0,100.0,2.9,23.0,1006.5,1019.26,745.13
2016,7,11,12,0,957.0,100.0,3.0,23.0,1015.0,1027.76,751.23
2016,7,11,12,15,957.0,100.0,3.1,23.0,1015.5,1030.55,753.75
2016,7,11,12,30,957.0,100.0,3.2,23.0,1016.0,1029.55,753.95
2016,7,11,12,45,956.0,99.5,3.3,23.0,1009.5,1023.3,750.83
2016,7,11,13,0,955.0,99.0,3.4,23.0,1003.0,1013.29,745.34
2016,7,11,13,15,952.5,98.5,3.5,23.0,989.0,998.13,736.53
2016,7,11,13,30,950.0,98.0,3.6,23.0,975.0,979.32,725.33
2016,7,11,13,45,946.5,97.0,3.7,23.0,954.0,955.56,710.81
2016,7,11,14,0,943.0,96.0,3.8,23.0,933.0,928.38,693.93
2016,7,11,14,15,937.0,95.0,3.85,22.5,905.5,895.78,674.3
2016,7,11,14,30,931.0,94.0,3.9,22.0,878.0,860.2,652.4
2016,7,11,14,45,924.0,92.0,3.95,22.0,844.5,820.04,625.8
2016,7,11,15,0,917.0,90.0,4.0,22.0,811.0,777.34,597.15
2016,7,11,15,15,907.5,88.5,4.0,21.5,772.0,731.05,566.5
2016,7,11,15,30,898.0,87.0,4.0,21.0,733.0,682.86,532.1
2016,7,11,15,45,886.5,84.5,4.05,21.0,689.5,630.83,492.7
2016,7,11,16,0,875.0,82.0,4.1,21.0,646.0,577.6,451.26
2016,7,11,16,15,858.5,79.5,4.05,20.5,599.0,520.88,406.5
2016,7,11,16,30,842.0,77.0,4.0,20.0,552.0,464.01,360.1
2016,7,11,16,45,822.5,74.0,4.0,20.0,502.5,405.59,310.44
2016,7,11,17,0,803.0,71.0,4.0,20.0,453.0,346.34,258.8
2016,7,11,17,15,774.5,67.5,4.0,19.5,402.0,286.25,206.15
2016,7,11,17,30,746.0,64.0,4.0,19.0,351.0,228.58,155.23
2016,7,11,17,45,708.0,59.5,4.0,18.5,300.5,171.13,106.3
2016,7,11,18,0,670.0,55.0,4.0,18.0,250.0,117.81,65.07
2016,7,11,18,15,613.0,49.5,3.95,17.0,201.5,67.17,35.43
2016,7,11,18,30,556.0,44.0,3.9,16.0,153.0,33.87,24.27
2016,7,11,18,45,465.0,36.5,3.85,15.5,110.0,28.7,19.38
2016,7,11,19,0,374.0,29.0,3.8,15.0,67.0,23.39,13.87
2016,7,11,19,15,187.0,14.5,3.75,14.5,33.5,11.43,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
