Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.9,11.5,25.5,10.91,0.0
2016,7,12,5,30,334.0,24.0,3.9,12.0,51.0,19.53,9.08
2016,7,12,5,45,435.0,32.0,3.9,12.5,92.5,25.42,16.45
2016,7,12,6,0,536.0,40.0,3.9,13.0,134.0,31.16,22.02
2016,7,12,6,15,599.5,46.0,3.95,13.5,182.5,44.9,27.92
2016,7,12,6,30,663.0,52.0,4.0,14.0,231.0,94.05,49.94
2016,7,12,6,45,704.0,57.0,4.05,15.0,282.0,146.87,87.44
2016,7,12,7,0,745.0,62.0,4.1,16.0,333.0,204.32,135.06
2016,7,12,7,15,775.5,65.5,4.05,16.5,384.5,262.03,186.2
2016,7,12,7,30,806.0,69.0,4.0,17.0,436.0,322.53,240.07
2016,7,12,7,45,828.0,72.0,4.0,17.5,486.5,383.2,293.47
2016,7,12,8,0,850.0,75.0,4.0,18.0,537.0,443.24,344.96
2016,7,12,8,15,867.0,77.5,3.95,18.5,585.0,501.22,393.18
2016,7,12,8,30,884.0,80.0,3.9,19.0,633.0,559.22,439.72
2016,7,12,8,45,896.5,82.0,3.85,19.5,678.0,613.8,482.09
2016,7,12,9,0,909.0,84.0,3.8,20.0,723.0,667.36,522.28
2016,7,12,9,15,919.0,86.0,3.75,20.5,763.0,717.94,558.98
2016,7,12,9,30,929.0,88.0,3.7,21.0,803.0,766.74,591.89
2016,7,12,9,45,939.0,87.5,3.7,21.5,838.5,811.04,620.7
2016,7,12,10,0,949.0,87.0,3.7,22.0,874.0,853.05,647.53
2016,7,12,10,15,954.5,88.0,3.7,22.0,903.0,890.31,672.02
2016,7,12,10,30,960.0,89.0,3.7,22.0,932.0,924.56,694.34
2016,7,12,10,45,964.0,90.0,3.7,22.5,954.5,954.31,712.12
2016,7,12,11,0,968.0,91.0,3.7,23.0,977.0,980.65,727.52
2016,7,12,11,15,970.5,91.5,3.7,23.0,992.0,1001.56,740.71
2016,7,12,11,30,973.0,92.0,3.7,23.0,1007.0,1018.79,751.53
2016,7,12,11,45,973.5,92.5,3.75,23.0,1015.0,1030.35,759.06
2016,7,12,12,0,974.0,93.0,3.8,23.0,1023.0,1038.07,764.2
2016,7,12,12,15,973.5,93.0,3.85,23.0,1023.5,1040.46,765.98
2016,7,12,12,30,973.0,93.0,3.9,23.0,1024.0,1038.99,765.37
2016,7,12,12,45,962.0,99.5,3.95,23.0,1014.5,1029.99,759.92
2016,7,12,13,0,951.0,106.0,4.0,23.0,1005.0,1017.3,752.17
2016,7,12,13,15,948.0,105.0,4.05,23.0,990.5,1001.25,742.26
2016,7,12,13,30,945.0,104.0,4.1,23.0,976.0,981.58,729.99
2016,7,12,13,45,940.5,103.5,4.15,23.0,955.0,957.52,714.79
2016,7,12,14,0,936.0,103.0,4.2,23.0,934.0,930.1,697.31
2016,7,12,14,15,930.0,102.0,4.2,22.5,906.0,897.69,677.42
2016,7,12,14,30,924.0,101.0,4.2,22.0,878.0,862.32,655.3
2016,7,12,14,45,916.5,99.0,4.25,22.0,844.0,821.98,628.46
2016,7,12,15,0,909.0,97.0,4.3,22.0,810.0,779.17,599.61
2016,7,12,15,15,899.0,95.5,4.3,22.0,771.0,732.8,567.71
2016,7,12,15,30,889.0,94.0,4.3,22.0,732.0,684.6,532.05
2016,7,12,15,45,877.0,91.0,4.3,22.0,689.0,632.13,492.28
2016,7,12,16,0,865.0,88.0,4.3,22.0,646.0,578.53,450.59
2016,7,12,16,15,848.5,85.5,4.25,21.5,598.5,522.23,406.31
2016,7,12,16,30,832.0,83.0,4.2,21.0,551.0,465.35,360.11
2016,7,12,16,45,811.5,79.5,4.2,20.5,501.5,405.97,310.53
2016,7,12,17,0,791.0,76.0,4.2,20.0,452.0,347.53,260.17
2016,7,12,17,15,762.0,72.5,4.15,19.5,401.0,287.87,207.93
2016,7,12,17,30,733.0,69.0,4.1,19.0,350.0,230.71,157.51
2016,7,12,17,45,693.5,64.0,4.05,18.5,299.5,173.22,108.67
2016,7,12,18,0,654.0,59.0,4.0,18.0,249.0,120.08,67.6
2016,7,12,18,15,594.5,53.0,3.9,17.5,200.5,66.58,35.24
2016,7,12,18,30,535.0,47.0,3.8,17.0,152.0,36.35,26.32
2016,7,12,18,45,442.0,38.5,3.75,16.5,109.0,30.42,20.76
2016,7,12,19,0,349.0,30.0,3.7,16.0,66.0,24.31,14.49
2016,7,12,19,15,174.5,15.0,3.65,15.5,33.0,11.89,0.0
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.0,13.5,24.0,11.37,0.0
2016,7,13,5,30,295.0,25.0,2.9,14.0,48.0,20.48,9.36
2016,7,13,5,45,399.0,34.0,2.85,15.0,89.0,27.18,17.74
2016,7,13,6,0,503.0,43.0,2.8,16.0,130.0,33.68,23.92
2016,7,13,6,15,568.5,49.5,2.7,16.5,177.5,43.95,27.26
2016,7,13,6,30,634.0,56.0,2.6,17.0,225.0,92.14,48.86
2016,7,13,6,45,679.0,60.5,2.55,18.0,276.0,146.35,86.98
2016,7,13,7,0,724.0,65.0,2.5,19.0,327.0,202.67,132.65
2016,7,13,7,15,755.5,69.0,2.45,19.5,378.5,259.93,182.33
2016,7,13,7,30,787.0,73.0,2.4,20.0,430.0,320.14,234.7
2016,7,13,7,45,811.0,76.0,2.35,21.0,480.5,379.22,284.92
2016,7,13,8,0,835.0,79.0,2.3,22.0,531.0,439.77,334.54
2016,7,13,8,15,852.5,81.5,2.3,22.0,579.5,498.03,382.16
2016,7,13,8,30,870.0,84.0,2.3,22.0,628.0,555.63,427.78
2016,7,13,8,45,884.0,86.0,2.35,22.5,673.0,610.48,469.28
2016,7,13,9,0,898.0,88.0,2.4,23.0,718.0,664.49,508.83
2016,7,13,9,15,908.5,90.0,2.45,23.5,758.5,714.98,544.69
2016,7,13,9,30,919.0,92.0,2.5,24.0,799.0,763.78,577.12
2016,7,13,9,45,916.5,99.5,2.55,24.5,831.0,806.09,603.93
2016,7,13,10,0,914.0,107.0,2.6,25.0,863.0,845.21,628.28
2016,7,13,10,15,920.5,108.0,2.65,25.0,892.5,882.22,652.25
2016,7,13,10,30,927.0,109.0,2.7,25.0,922.0,916.39,674.21
2016,7,13,10,45,932.0,110.0,2.75,25.0,945.0,946.2,693.24
2016,7,13,11,0,937.0,111.0,2.8,25.0,968.0,972.77,710.16
2016,7,13,11,15,940.0,111.5,2.85,25.0,983.5,993.6,723.38
2016,7,13,11,30,943.0,112.0,2.9,25.0,999.0,1010.87,734.4
2016,7,13,11,45,945.5,112.0,3.0,25.5,1007.5,1023.55,741.55
2016,7,13,12,0,948.0,112.0,3.1,26.0,1016.0,1032.53,746.41
2016,7,13,12,15,948.0,112.0,3.2,26.0,1017.0,1035.36,748.9
2016,7,13,12,30,948.0,112.0,3.3,26.0,1018.0,1034.42,749.11
2016,7,13,12,45,950.5,109.5,3.4,26.0,1012.5,1029.69,746.99
2016,7,13,13,0,953.0,107.0,3.5,26.0,1007.0,1021.15,742.5
2016,7,13,13,15,950.5,106.5,3.55,26.0,993.5,1006.05,733.45
2016,7,13,13,30,948.0,106.0,3.6,26.0,980.0,987.29,722.1
2016,7,13,13,45,944.0,105.0,3.65,26.0,959.0,963.13,707.21
2016,7,13,14,0,940.0,104.0,3.7,26.0,938.0,935.56,690.06
2016,7,13,14,15,934.5,103.0,3.75,25.5,910.5,903.46,671.12
2016,7,13,14,30,929.0,102.0,3.8,25.0,883.0,868.33,649.91
2016,7,13,14,45,921.5,100.5,3.85,25.0,849.0,828.29,623.82
2016,7,13,15,0,914.0,99.0,3.9,25.0,815.0,785.74,595.73
2016,7,13,15,15,904.0,97.0,3.9,24.5,776.0,738.64,565.02
2016,7,13,15,30,894.0,95.0,3.9,24.0,737.0,689.69,530.45
2016,7,13,15,45,882.0,92.5,3.9,24.0,693.5,637.43,491.35
2016,7,13,16,0,870.0,90.0,3.9,24.0,650.0,584.0,450.31
2016,7,13,16,15,853.5,87.5,3.85,23.5,602.5,527.38,406.34
2016,7,13,16,30,837.0,85.0,3.8,23.0,555.0,470.24,360.49
2016,7,13,16,45,817.5,81.0,3.8,23.0,505.5,410.42,310.53
2016,7,13,17,0,798.0,77.0,3.8,23.0,456.0,351.43,259.85
2016,7,13,17,15,769.0,73.5,3.7,22.5,404.5,291.29,207.87
2016,7,13,17,30,740.0,70.0,3.6,22.0,353.0,233.64,157.67
2016,7,13,17,45,701.5,64.5,3.55,21.5,302.0,175.35,108.74
2016,7,13,18,0,663.0,59.0,3.5,21.0,251.0,121.32,67.38
2016,7,13,18,15,603.5,53.0,3.4,20.0,202.0,67.2,35.07
2016,7,13,18,30,544.0,47.0,3.3,19.0,153.0,36.43,26.15
2016,7,13,18,45,453.0,38.5,3.25,18.5,109.5,30.5,20.62
2016,7,13,19,0,362.0,30.0,3.2,18.0,66.0,24.39,14.34
2016,7,13,19,15,181.0,15.0,3.2,17.5,33.0,11.93,0.0
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.0,2.5,15.0,24.0,10.91,0.0
2016,7,14,5,30,309.0,24.0,2.4,16.0,48.0,19.64,8.28
2016,7,14,5,45,417.0,32.5,2.35,17.0,89.5,25.95,16.49
2016,7,14,6,0,525.0,41.0,2.3,18.0,131.0,32.1,22.32
2016,7,14,6,15,590.0,47.0,2.2,18.5,179.0,45.02,28.01
2016,7,14,6,30,655.0,53.0,2.1,19.0,227.0,93.71,49.08
2016,7,14,6,45,699.5,57.5,2.05,19.5,278.5,146.13,85.33
2016,7,14,7,0,744.0,62.0,2.0,20.0,330.0,203.61,131.91
2016,7,14,7,15,774.5,66.0,1.95,20.5,381.5,261.83,182.17
2016,7,14,7,30,805.0,70.0,1.9,21.0,433.0,322.86,234.92
2016,7,14,7,45,828.0,72.5,1.9,22.0,484.0,382.16,285.05
2016,7,14,8,0,851.0,75.0,1.9,23.0,535.0,443.57,335.04
2016,7,14,8,15,868.0,77.5,1.85,23.5,583.5,501.74,381.27
2016,7,14,8,30,885.0,80.0,1.8,24.0,632.0,559.92,425.68
2016,7,14,8,45,898.0,82.0,1.75,24.5,676.5,614.98,466.12
2016,7,14,9,0,911.0,84.0,1.7,25.0,721.0,669.07,504.31
2016,7,14,9,15,921.0,85.5,1.7,25.0,761.5,719.38,539.92
2016,7,14,9,30,931.0,87.0,1.7,25.0,802.0,767.91,571.94
2016,7,14,9,45,933.5,91.5,1.7,25.5,836.0,811.65,598.64
2016,7,14,10,0,936.0,96.0,1.7,26.0,870.0,852.56,623.07
2016,7,14,10,15,942.0,97.0,1.75,26.0,899.0,889.93,646.66
2016,7,14,10,30,948.0,98.0,1.8,26.0,928.0,924.37,668.27
2016,7,14,10,45,952.0,99.0,1.85,26.5,950.5,953.9,685.33
2016,7,14,11,0,956.0,100.0,1.9,27.0,973.0,980.07,700.22
2016,7,14,11,15,959.0,100.5,1.95,27.0,989.0,1001.32,713.41
2016,7,14,11,30,962.0,101.0,2.0,27.0,1005.0,1018.93,724.42
2016,7,14,11,45,963.0,101.0,2.15,27.0,1013.0,1030.43,732.93
2016,7,14,12,0,964.0,101.0,2.3,27.0,1021.0,1038.12,739.17
2016,7,14,12,15,964.0,101.5,2.3,27.0,1022.0,1041.52,741.14
2016,7,14,12,30,964.0,102.0,2.3,27.0,1023.0,1041.08,740.86
2016,7,14,12,45,955.0,106.5,2.35,27.0,1014.0,1032.07,735.9
2016,7,14,13,0,946.0,111.0,2.4,27.0,1005.0,1019.37,728.77
2016,7,14,13,15,943.5,110.5,2.45,26.5,991.0,1004.37,721.67
2016,7,14,13,30,941.0,110.0,2.5,26.0,977.0,985.73,712.27
2016,7,14,13,45,937.5,108.5,2.55,26.0,956.0,961.67,697.95
2016,7,14,14,0,934.0,107.0,2.6,26.0,935.0,934.21,681.41
2016,7,14,14,15,928.0,106.0,2.6,26.0,907.0,901.83,661.14
2016,7,14,14,30,922.0,105.0,2.6,26.0,879.0,866.47,638.82
2016,7,14,14,45,915.0,102.5,2.65,26.0,845.0,826.06,613.28
2016,7,14,15,0,908.0,100.0,2.7,26.0,811.0,783.13,585.73
2016,7,14,15,15,898.0,98.0,2.7,25.5,772.0,736.24,555.88
2016,7,14,15,30,888.0,96.0,2.7,25.0,733.0,687.51,522.23
2016,7,14,15,45,876.0,93.0,2.75,25.0,689.0,635.0,483.97
2016,7,14,16,0,864.0,90.0,2.8,25.0,645.0,581.34,443.7
2016,7,14,16,15,847.0,87.5,2.8,24.5,597.5,524.72,400.56
2016,7,14,16,30,830.0,85.0,2.8,24.0,550.0,467.68,355.54
2016,7,14,16,45,808.5,81.5,2.8,23.5,500.5,407.86,306.85
2016,7,14,17,0,787.0,78.0,2.8,23.0,451.0,349.1,257.41
2016,7,14,17,15,757.0,74.0,2.75,22.5,399.5,288.77,205.72
2016,7,14,17,30,727.0,70.0,2.7,22.0,348.0,231.08,155.82
2016,7,14,17,45,686.0,65.0,2.7,21.5,297.0,173.56,107.81
2016,7,14,18,0,645.0,60.0,2.7,21.0,246.0,117.68,65.06
2016,7,14,18,15,583.5,54.0,2.65,20.0,197.5,67.38,35.65
2016,7,14,18,30,522.0,48.0,2.6,19.0,149.0,37.25,26.86
2016,7,14,18,45,425.5,39.5,2.55,18.5,106.0,31.36,21.35
2016,7,14,19,0,329.0,31.0,2.5,18.0,63.0,25.31,15.02
2016,7,14,19,15,164.5,15.5,2.45,17.5,31.5,12.39,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.5,21.5,12.28,0.0
2016,7,15,5,30,219.0,27.0,0.9,14.0,43.0,22.46,9.93
2016,7,15,5,45,326.0,38.0,0.9,14.5,82.5,30.85,20.88
2016,7,15,6,0,433.0,49.0,0.9,15.0,122.0,38.93,28.64
2016,7,15,6,15,504.5,56.5,0.85,15.5,169.0,48.52,37.44
2016,7,15,6,30,576.0,64.0,0.8,16.0,216.0,94.17,52.99
2016,7,15,6,45,623.0,70.0,0.8,16.5,266.0,143.9,87.61
2016,7,15,7,0,670.0,76.0,0.8,17.0,316.0,199.06,132.06
2016,7,15,7,15,705.0,81.0,0.8,17.0,367.5,255.42,180.51
2016,7,15,7,30,740.0,86.0,0.8,17.0,419.0,317.3,233.65
2016,7,15,7,45,765.5,89.5,0.8,17.5,469.5,374.97,282.37
2016,7,15,8,0,791.0,93.0,0.8,18.0,520.0,434.34,330.88
2016,7,15,8,15,810.5,96.5,0.8,18.5,568.0,492.2,376.53
2016,7,15,8,30,830.0,100.0,0.8,19.0,616.0,550.49,420.72
2016,7,15,8,45,844.5,103.0,0.8,19.5,660.5,605.47,460.87
2016,7,15,9,0,859.0,106.0,0.8,20.0,705.0,657.55,497.59
2016,7,15,9,15,870.5,108.0,0.8,20.0,745.5,707.17,532.36
2016,7,15,9,30,882.0,110.0,0.8,20.0,786.0,755.26,564.6
2016,7,15,9,45,889.5,113.0,0.8,20.5,821.0,799.46,591.35
2016,7,15,10,0,897.0,116.0,0.8,21.0,856.0,841.34,616.13
2016,7,15,10,15,903.5,117.0,0.8,21.0,885.0,877.92,638.34
2016,7,15,10,30,910.0,118.0,0.8,21.0,914.0,911.7,658.62
2016,7,15,10,45,770.5,208.0,0.8,21.5,894.0,912.34,656.58
2016,7,15,11,0,631.0,298.0,0.8,22.0,874.0,888.89,637.27
2016,7,15,11,15,780.0,209.0,0.8,22.0,933.0,949.36,677.83
2016,7,15,11,30,929.0,120.0,0.8,22.0,992.0,1007.05,712.25
2016,7,15,11,45,766.0,229.0,0.85,22.0,952.5,984.91,698.51
2016,7,15,12,0,603.0,338.0,0.9,22.0,913.0,937.45,666.56
2016,7,15,12,15,526.5,373.5,0.95,22.0,875.5,899.51,642.11
2016,7,15,12,30,450.0,409.0,1.0,22.0,838.0,858.28,615.03
2016,7,15,12,45,510.5,380.5,1.05,22.5,864.5,886.95,635.2
2016,7,15,13,0,571.0,352.0,1.1,23.0,891.0,912.03,652.08
2016,7,15,13,15,740.5,239.5,1.15,23.0,928.0,956.43,685.38
2016,7,15,13,30,910.0,127.0,1.2,23.0,965.0,974.49,697.43
2016,7,15,13,45,907.5,125.0,1.25,23.0,944.5,951.51,684.09
2016,7,15,14,0,905.0,123.0,1.3,23.0,924.0,925.19,669.06
2016,7,15,14,15,898.5,121.5,1.35,22.5,896.0,892.7,651.19
2016,7,15,14,30,892.0,120.0,1.4,22.0,868.0,857.34,631.2
2016,7,15,14,45,886.0,116.5,1.5,22.0,835.0,817.78,607.44
2016,7,15,15,0,880.0,113.0,1.6,22.0,802.0,775.69,581.51
2016,7,15,15,15,869.0,111.0,1.65,22.0,762.5,729.18,551.17
2016,7,15,15,30,858.0,109.0,1.7,22.0,723.0,680.98,517.5
2016,7,15,15,45,847.0,105.0,1.75,22.0,680.0,631.35,481.77
2016,7,15,16,0,836.0,101.0,1.8,22.0,637.0,577.93,442.15
2016,7,15,16,15,818.0,98.0,1.85,21.5,589.5,521.0,399.33
2016,7,15,16,30,800.0,95.0,1.9,21.0,542.0,464.18,354.9
2016,7,15,16,45,779.0,90.5,1.95,21.0,493.0,405.12,306.49
2016,7,15,17,0,758.0,86.0,2.0,21.0,444.0,347.13,257.4
2016,7,15,17,15,726.0,81.5,2.05,20.5,393.0,287.31,206.46
2016,7,15,17,30,694.0,77.0,2.1,20.0,342.0,227.91,155.44
2016,7,15,17,45,653.0,71.0,2.15,20.0,291.5,171.05,107.7
2016,7,15,18,0,612.0,65.0,2.2,20.0,241.0,118.77,67.54
2016,7,15,18,15,548.0,58.5,2.2,19.0,192.5,69.83,38.71
2016,7,15,18,30,484.0,52.0,2.2,18.0,144.0,40.64,29.93
2016,7,15,18,45,388.0,42.0,2.2,17.5,102.0,33.58,23.34
2016,7,15,19,0,292.0,32.0,2.2,17.0,60.0,26.26,15.77
2016,7,15,19,15,146.0,16.0,2.2,16.5,30.0,12.87,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,13.5,21.5,11.82,0.0
2016,7,16,5,30,233.0,26.0,2.5,14.0,43.0,21.61,8.75
2016,7,16,5,45,344.5,36.0,2.45,14.5,82.5,29.13,19.31
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,36.4,26.36
2016,7,16,6,15,526.5,53.5,2.35,15.5,169.5,45.98,35.15
2016,7,16,6,30,597.0,61.0,2.3,16.0,217.0,92.91,51.29
2016,7,16,6,45,644.0,66.5,2.25,17.0,267.5,143.49,86.47
2016,7,16,7,0,691.0,72.0,2.2,18.0,318.0,199.47,131.77
2016,7,16,7,15,725.0,76.5,2.15,18.5,369.5,258.67,182.81
2016,7,16,7,30,759.0,81.0,2.1,19.0,421.0,318.57,234.71
2016,7,16,7,45,785.0,84.0,2.1,19.5,472.0,377.06,284.91
2016,7,16,8,0,811.0,87.0,2.1,20.0,523.0,437.28,335.02
2016,7,16,8,15,830.0,90.0,2.05,20.0,571.5,495.51,382.59
2016,7,16,8,30,849.0,93.0,2.0,20.0,620.0,554.08,428.79
2016,7,16,8,45,865.0,94.5,2.0,20.5,665.5,608.16,469.58
2016,7,16,9,0,881.0,96.0,2.0,21.0,711.0,662.3,509.01
2016,7,16,9,15,892.5,98.0,2.0,21.0,751.5,712.94,545.69
2016,7,16,9,30,904.0,100.0,2.0,21.0,792.0,762.0,579.35
2016,7,16,9,45,911.0,102.5,2.0,21.5,827.0,806.27,607.16
2016,7,16,10,0,918.0,105.0,2.0,22.0,862.0,848.11,632.91
2016,7,16,10,15,924.5,106.5,2.05,22.0,891.5,885.92,657.36
2016,7,16,10,30,931.0,108.0,2.1,22.0,921.0,920.87,679.81
2016,7,16,10,45,934.5,109.5,2.15,22.5,943.5,950.11,697.1
2016,7,16,11,0,938.0,111.0,2.2,23.0,966.0,976.01,712.18
2016,7,16,11,15,941.0,112.0,2.2,23.0,982.0,997.49,725.25
2016,7,16,11,30,944.0,113.0,2.2,23.0,998.0,1015.4,736.1
2016,7,16,11,45,945.5,113.0,2.25,23.0,1006.5,1027.24,743.75
2016,7,16,12,0,947.0,113.0,2.3,23.0,1015.0,1035.35,749.18
2016,7,16,12,15,947.5,113.0,2.3,22.5,1016.0,1038.74,752.62
2016,7,16,12,30,948.0,113.0,2.3,22.0,1017.0,1038.35,753.82
2016,7,16,12,45,948.5,111.5,2.35,22.0,1011.0,1032.72,750.92
2016,7,16,13,0,949.0,110.0,2.4,22.0,1005.0,1023.3,745.73
2016,7,16,13,15,946.5,109.5,2.4,22.0,991.5,1008.25,736.47
2016,7,16,13,30,944.0,109.0,2.4,22.0,978.0,989.56,724.97
2016,7,16,13,45,942.0,107.0,2.45,22.0,957.5,966.29,711.02
2016,7,16,14,0,940.0,105.0,2.5,22.0,937.0,939.51,694.75
2016,7,16,14,15,934.5,103.5,2.55,22.0,909.0,906.86,674.49
2016,7,16,14,30,929.0,102.0,2.6,22.0,881.0,871.17,652.04
2016,7,16,14,45,922.0,100.5,2.65,22.0,847.5,831.43,626.61
2016,7,16,15,0,915.0,99.0,2.7,22.0,814.0,789.14,599.11
2016,7,16,15,15,904.5,97.0,2.75,21.5,774.5,741.54,568.61
2016,7,16,15,30,894.0,95.0,2.8,21.0,735.0,692.11,534.3
2016,7,16,15,45,881.5,92.5,2.85,21.0,691.0,639.4,495.27
2016,7,16,16,0,869.0,90.0,2.9,21.0,647.0,585.57,454.21
2016,7,16,16,15,852.0,87.5,2.9,20.5,599.0,528.58,410.09
2016,7,16,16,30,835.0,85.0,2.9,20.0,551.0,471.21,364.08
2016,7,16,16,45,813.0,81.5,2.9,20.0,501.0,410.79,313.54
2016,7,16,17,0,791.0,78.0,2.9,20.0,451.0,351.47,262.44
2016,7,16,17,15,760.5,74.0,2.9,19.5,399.5,290.63,209.73
2016,7,16,17,30,730.0,70.0,2.9,19.0,348.0,232.49,158.85
2016,7,16,17,45,687.5,65.5,2.95,19.0,296.5,174.86,109.96
2016,7,16,18,0,645.0,61.0,3.0,19.0,245.0,119.02,66.68
2016,7,16,18,15,582.5,54.5,3.0,18.0,196.0,68.11,36.5
2016,7,16,18,30,520.0,48.0,3.0,17.0,147.0,37.36,27.17
2016,7,16,18,45,417.0,39.5,3.05,16.5,104.0,31.47,21.59
2016,7,16,19,0,314.0,31.0,3.1,16.0,61.0,25.43,15.05
2016,7,16,19,15,157.0,15.5,3.1,15.5,30.5,12.47,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,126.0,12.0,3.5,12.0,21.0,10.91,0.0
2016,7,17,5,30,252.0,24.0,3.5,12.0,42.0,19.81,7.03
2016,7,17,5,45,367.0,33.5,3.5,12.5,82.0,26.97,17.56
2016,7,17,6,0,482.0,43.0,3.5,13.0,122.0,33.92,24.36
2016,7,17,6,15,550.5,49.5,3.5,13.5,169.5,42.65,32.46
2016,7,17,6,30,619.0,56.0,3.5,14.0,217.0,90.03,48.53
2016,7,17,6,45,665.0,61.0,3.55,15.0,267.5,144.04,86.82
2016,7,17,7,0,711.0,66.0,3.6,16.0,318.0,200.33,133.03
2016,7,17,7,15,743.0,70.0,3.6,16.5,369.0,257.15,183.13
2016,7,17,7,30,775.0,74.0,3.6,17.0,420.0,317.01,236.2
2016,7,17,7,45,798.0,77.0,3.6,17.5,470.0,375.28,287.48
2016,7,17,8,0,821.0,80.0,3.6,18.0,520.0,434.93,338.46
2016,7,17,8,15,838.5,83.0,3.6,18.0,568.0,493.05,387.41
2016,7,17,8,30,856.0,86.0,3.6,18.0,616.0,550.68,434.52
2016,7,17,8,45,870.0,88.0,3.6,18.5,660.5,605.11,476.95
2016,7,17,9,0,884.0,90.0,3.6,19.0,705.0,658.72,517.41
2016,7,17,9,15,894.0,92.0,3.6,19.0,745.0,708.52,554.87
2016,7,17,9,30,904.0,94.0,3.6,19.0,785.0,756.6,589.0
2016,7,17,9,45,909.0,97.0,3.6,19.5,819.0,799.88,617.38
2016,7,17,10,0,914.0,100.0,3.6,20.0,853.0,840.6,643.58
2016,7,17,10,15,920.0,101.0,3.6,20.0,882.0,877.42,668.02
2016,7,17,10,30,926.0,102.0,3.6,20.0,911.0,911.37,690.33
2016,7,17,10,45,930.5,103.0,3.6,20.5,933.5,940.93,708.2
2016,7,17,11,0,935.0,104.0,3.6,21.0,956.0,967.21,723.75
2016,7,17,11,15,938.0,105.0,3.65,21.0,971.5,988.69,737.78
2016,7,17,11,30,941.0,106.0,3.7,21.0,987.0,1006.61,749.51
2016,7,17,11,45,941.5,106.5,3.75,21.0,995.0,1017.98,756.99
2016,7,17,12,0,942.0,107.0,3.8,21.0,1003.0,1025.62,762.13
2016,7,17,12,15,942.5,107.0,3.85,20.5,1004.0,1029.02,766.06
2016,7,17,12,30,943.0,107.0,3.9,20.0,1005.0,1028.65,767.63
2016,7,17,12,45,935.5,111.0,3.95,20.0,997.0,1020.71,762.79
2016,7,17,13,0,928.0,115.0,4.0,20.0,989.0,1009.12,755.65
2016,7,17,13,15,925.5,114.0,4.0,20.0,975.0,993.86,745.81
2016,7,17,13,30,923.0,113.0,4.0,20.0,961.0,975.04,733.65
2016,7,17,13,45,919.5,112.0,4.05,20.0,940.5,951.81,718.83
2016,7,17,14,0,916.0,111.0,4.1,20.0,920.0,925.23,701.72
2016,7,17,14,15,910.0,110.0,4.1,19.5,892.5,893.29,681.89
2016,7,17,14,30,904.0,109.0,4.1,19.0,865.0,858.42,659.85
2016,7,17,14,45,896.0,107.0,4.15,19.0,831.5,818.25,632.82
2016,7,17,15,0,888.0,105.0,4.2,19.0,798.0,775.67,603.81
2016,7,17,15,15,877.5,103.0,4.2,18.5,759.5,729.12,572.47
2016,7,17,15,30,867.0,101.0,4.2,18.0,721.0,680.82,537.26
2016,7,17,15,45,852.5,99.0,4.25,18.0,677.0,628.55,497.2
2016,7,17,16,0,838.0,97.0,4.3,18.0,633.0,576.54,456.31
2016,7,17,16,15,820.5,94.5,4.25,17.5,586.0,520.17,411.39
2016,7,17,16,30,803.0,92.0,4.2,17.0,539.0,463.85,365.03
2016,7,17,16,45,777.5,89.0,4.2,17.0,489.0,404.14,314.08
2016,7,17,17,0,752.0,86.0,4.2,17.0,439.0,345.97,263.11
2016,7,17,17,15,720.0,81.5,4.15,16.5,388.0,286.37,210.67
2016,7,17,17,30,688.0,77.0,4.1,16.0,337.0,227.23,158.41
2016,7,17,17,45,641.5,72.0,4.05,15.5,286.5,170.57,110.1
2016,7,17,18,0,595.0,67.0,4.0,15.0,236.0,119.14,70.04
2016,7,17,18,15,530.0,59.5,3.9,14.5,188.0,70.21,40.18
2016,7,17,18,30,465.0,52.0,3.8,14.0,140.0,40.72,30.48
2016,7,17,18,45,365.5,42.0,3.7,13.5,98.5,33.67,23.78
2016,7,17,19,0,266.0,32.0,3.6,13.0,57.0,26.38,15.91
2016,7,17,19,15,133.0,16.0,3.5,12.5,28.5,12.62,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.0,2.5,11.5,19.5,10.01,0.0
2016,7,18,5,30,244.0,22.0,2.5,12.0,39.0,18.0,5.21
2016,7,18,5,45,356.5,31.5,2.55,12.5,78.0,25.22,16.01
2016,7,18,6,0,469.0,41.0,2.6,13.0,117.0,32.21,22.85
2016,7,18,6,15,537.0,47.5,2.6,13.5,163.5,40.61,30.64
2016,7,18,6,30,605.0,54.0,2.6,14.0,210.0,87.12,46.63
2016,7,18,6,45,652.0,58.5,2.65,14.5,259.5,139.85,83.99
2016,7,18,7,0,699.0,63.0,2.7,15.0,309.0,195.11,129.53
2016,7,18,7,15,731.0,67.0,2.65,15.0,360.0,251.23,179.36
2016,7,18,7,30,763.0,71.0,2.6,15.0,411.0,310.39,232.29
2016,7,18,7,45,787.0,74.0,2.6,15.5,460.5,368.37,283.35
2016,7,18,8,0,811.0,77.0,2.6,16.0,510.0,427.85,334.18
2016,7,18,8,15,829.5,79.5,2.55,16.0,558.0,485.51,382.57
2016,7,18,8,30,848.0,82.0,2.5,16.0,606.0,542.75,429.07
2016,7,18,8,45,862.0,84.0,2.5,16.5,650.0,596.81,471.02
2016,7,18,9,0,876.0,86.0,2.5,17.0,694.0,650.08,510.97
2016,7,18,9,15,887.0,88.0,2.5,17.5,734.5,700.24,547.38
2016,7,18,9,30,898.0,90.0,2.5,18.0,775.0,748.8,580.24
2016,7,18,9,45,906.0,91.5,2.5,18.5,809.5,792.71,608.66
2016,7,18,10,0,914.0,93.0,2.5,19.0,844.0,834.3,635.05
2016,7,18,10,15,920.0,94.0,2.5,19.0,873.5,871.17,659.09
2016,7,18,10,30,926.0,95.0,2.5,19.0,903.0,905.16,681.04
2016,7,18,10,45,932.5,95.0,2.55,19.0,926.0,935.57,700.91
2016,7,18,11,0,939.0,95.0,2.6,19.0,949.0,962.79,718.65
2016,7,18,11,15,942.0,95.5,2.65,19.0,965.0,983.9,732.36
2016,7,18,11,30,945.0,96.0,2.7,19.0,981.0,1001.43,743.81
2016,7,18,11,45,948.5,95.0,2.75,19.0,989.5,1014.28,752.28
2016,7,18,12,0,952.0,94.0,2.8,19.0,998.0,1023.42,758.45
2016,7,18,12,15,952.5,94.0,2.8,19.0,999.5,1026.87,760.54
2016,7,18,12,30,953.0,94.0,2.8,19.0,1001.0,1026.51,760.3
2016,7,18,12,45,954.5,92.0,2.8,19.0,995.0,1021.29,757.0
2016,7,18,13,0,956.0,90.0,2.8,19.0,989.0,1012.23,751.33
2016,7,18,13,15,953.5,89.5,2.8,19.0,975.5,997.06,741.75
2016,7,18,13,30,951.0,89.0,2.8,19.0,962.0,978.21,729.84
2016,7,18,13,45,950.0,86.5,2.85,19.0,942.0,955.11,715.56
2016,7,18,14,0,949.0,84.0,2.9,19.0,922.0,928.44,698.86
2016,7,18,14,15,943.5,83.0,2.9,19.0,894.5,895.97,677.78
2016,7,18,14,30,938.0,82.0,2.9,19.0,867.0,860.44,654.52
2016,7,18,14,45,932.5,80.0,2.9,19.0,834.0,821.01,628.39
2016,7,18,15,0,927.0,78.0,2.9,19.0,801.0,778.89,600.14
2016,7,18,15,15,918.0,76.5,2.9,18.5,762.5,732.31,569.47
2016,7,18,15,30,909.0,75.0,2.9,18.0,724.0,683.76,535.69
2016,7,18,15,45,898.0,73.0,2.95,18.0,680.5,631.74,496.49
2016,7,18,16,0,887.0,71.0,3.0,18.0,637.0,578.44,455.1
2016,7,18,16,15,871.5,69.0,3.0,17.5,590.0,521.8,410.46
2016,7,18,16,30,856.0,67.0,3.0,17.0,543.0,464.89,363.96
2016,7,18,16,45,836.0,64.5,3.0,17.0,493.5,405.66,313.4
2016,7,18,17,0,816.0,62.0,3.0,17.0,444.0,347.23,262.01
2016,7,18,17,15,788.5,59.0,3.0,16.5,393.5,287.22,208.89
2016,7,18,17,30,761.0,56.0,3.0,16.0,343.0,227.14,155.34
2016,7,18,17,45,721.0,52.5,3.0,16.0,292.0,169.0,105.01
2016,7,18,18,0,681.0,49.0,3.0,16.0,241.0,115.23,62.77
2016,7,18,18,15,623.5,44.0,2.9,15.5,193.0,63.93,32.23
2016,7,18,18,30,566.0,39.0,2.8,15.0,145.0,32.75,23.32
2016,7,18,18,45,470.0,32.0,2.75,14.5,102.0,27.4,18.21
2016,7,18,19,0,374.0,25.0,2.7,14.0,59.0,20.14,10.64
2016,7,18,19,15,187.0,12.5,2.65,13.5,29.5,9.9,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.5,2.15,11.5,20.0,9.55,0.0
2016,7,19,5,30,290.0,21.0,2.2,12.0,40.0,17.2,3.97
2016,7,19,5,45,404.5,29.0,2.25,12.5,80.0,23.16,14.19
2016,7,19,6,0,519.0,37.0,2.3,13.0,120.0,31.61,22.3
2016,7,19,6,15,584.5,42.5,2.3,13.5,167.0,39.62,29.75
2016,7,19,6,30,650.0,48.0,2.3,14.0,214.0,87.66,45.51
2016,7,19,6,45,695.5,51.5,2.3,14.5,264.5,139.14,81.44
2016,7,19,7,0,741.0,55.0,2.3,15.0,315.0,195.81,128.27
2016,7,19,7,15,771.0,58.5,2.3,15.5,366.0,253.43,179.31
2016,7,19,7,30,801.0,62.0,2.3,16.0,417.0,315.55,234.37
2016,7,19,7,45,822.5,65.0,2.3,16.5,467.0,374.31,286.03
2016,7,19,8,0,844.0,68.0,2.3,17.0,517.0,434.2,337.04
2016,7,19,8,15,861.0,70.0,2.3,17.0,565.0,491.76,385.27
2016,7,19,8,30,878.0,72.0,2.3,17.0,613.0,549.36,431.97
2016,7,19,8,45,888.0,75.5,2.3,17.5,657.0,604.09,474.1
2016,7,19,9,0,898.0,79.0,2.3,18.0,701.0,657.59,513.84
2016,7,19,9,15,908.0,80.5,2.35,18.0,741.0,707.62,551.16
2016,7,19,9,30,918.0,82.0,2.4,18.0,781.0,755.9,584.66
2016,7,19,9,45,923.5,84.5,2.45,18.5,815.5,799.75,613.24
2016,7,19,10,0,929.0,87.0,2.5,19.0,850.0,841.03,639.68
2016,7,19,10,15,934.5,88.5,2.5,18.5,879.0,878.54,665.38
2016,7,19,10,30,940.0,90.0,2.5,18.0,908.0,913.1,688.99
2016,7,19,10,45,943.5,91.5,2.55,18.0,930.5,942.75,708.38
2016,7,19,11,0,947.0,93.0,2.6,18.0,953.0,969.02,725.52
2016,7,19,11,15,949.5,93.5,2.6,18.0,968.5,989.85,738.61
2016,7,19,11,30,952.0,94.0,2.6,18.0,984.0,1007.06,749.38
2016,7,19,11,45,954.5,93.5,2.6,18.0,992.5,1019.56,757.13
2016,7,19,12,0,957.0,93.0,2.6,18.0,1001.0,1028.3,762.55
2016,7,19,12,15,957.0,93.0,2.6,18.0,1002.0,1031.3,764.34
2016,7,19,12,30,957.0,93.0,2.6,18.0,1003.0,1030.46,763.78
2016,7,19,12,45,949.0,97.5,2.65,18.5,995.0,1022.53,757.79
2016,7,19,13,0,941.0,102.0,2.7,19.0,987.0,1010.91,749.53
2016,7,19,13,15,938.5,101.5,2.75,19.0,973.0,995.94,740.6
2016,7,19,13,30,936.0,101.0,2.8,19.0,959.0,977.35,729.31
2016,7,19,13,45,937.5,96.5,2.85,19.5,939.5,954.85,714.07
2016,7,19,14,0,939.0,92.0,2.9,20.0,920.0,928.68,696.42
2016,7,19,14,15,933.5,91.0,2.95,19.5,892.5,896.47,677.24
2016,7,19,14,30,928.0,90.0,3.0,19.0,865.0,861.22,655.77
2016,7,19,14,45,924.0,86.5,3.1,19.0,832.5,821.78,630.17
2016,7,19,15,0,920.0,83.0,3.2,19.0,800.0,779.55,602.26
2016,7,19,15,15,910.5,81.5,3.2,19.0,761.0,732.85,570.26
2016,7,19,15,30,901.0,80.0,3.2,19.0,722.0,684.23,535.18
2016,7,19,15,45,892.5,76.5,3.25,19.0,679.0,632.55,496.26
2016,7,19,16,0,884.0,73.0,3.3,19.0,636.0,579.37,455.0
2016,7,19,16,15,868.0,71.0,3.3,18.5,589.0,522.55,410.26
2016,7,19,16,30,852.0,69.0,3.3,18.0,542.0,465.51,363.72
2016,7,19,16,45,834.0,65.5,3.3,18.0,493.0,406.26,313.21
2016,7,19,17,0,816.0,62.0,3.3,18.0,444.0,347.6,261.69
2016,7,19,17,15,788.5,59.0,3.25,17.5,393.0,287.52,208.57
2016,7,19,17,30,761.0,56.0,3.2,17.0,342.0,227.4,155.08
2016,7,19,17,45,724.0,52.0,3.2,16.5,291.5,169.24,104.92
2016,7,19,18,0,687.0,48.0,3.2,16.0,241.0,115.09,62.4
2016,7,19,18,15,629.5,43.0,3.1,15.5,192.5,63.38,31.59
2016,7,19,18,30,572.0,38.0,3.0,15.0,144.0,31.92,22.57
2016,7,19,18,45,478.0,31.0,2.95,14.5,101.5,26.54,17.43
2016,7,19,19,0,384.0,24.0,2.9,14.0,59.0,21.05,11.22
2016,7,19,19,15,192.0,12.0,2.85,13.5,29.5,9.5,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,5,15,143.5,10.0,2.65,11.5,19.0,9.1,0.0
2016,7,20,5,30,287.0,20.0,2.7,12.0,38.0,16.34,2.61
2016,7,20,5,45,403.0,28.5,2.75,12.5,78.5,22.79,13.79
2016,7,20,6,0,519.0,37.0,2.8,13.0,119.0,31.69,22.33
2016,7,20,6,15,586.5,42.5,2.8,13.5,166.5,39.44,29.57
2016,7,20,6,30,654.0,48.0,2.8,14.0,214.0,87.78,45.52
2016,7,20,6,45,700.5,52.0,2.8,14.5,265.5,140.15,82.11
2016,7,20,7,0,747.0,56.0,2.8,15.0,317.0,197.84,129.83
2016,7,20,7,15,778.0,59.5,2.75,15.5,368.5,256.16,181.54
2016,7,20,7,30,809.0,63.0,2.7,16.0,420.0,319.05,237.36
2016,7,20,7,45,833.0,65.5,2.65,17.0,471.0,378.82,289.37
2016,7,20,8,0,857.0,68.0,2.6,18.0,522.0,439.97,340.72
2016,7,20,8,15,874.0,70.0,2.6,18.5,570.5,498.32,388.83
2016,7,20,8,30,891.0,72.0,2.6,19.0,619.0,556.69,435.2
2016,7,20,8,45,905.0,73.5,2.6,19.5,664.5,612.51,478.02
2016,7,20,9,0,919.0,75.0,2.6,20.0,710.0,667.46,518.71
2016,7,20,9,15,929.0,76.5,2.6,20.0,751.0,718.5,556.34
2016,7,20,9,30,939.0,78.0,2.6,20.0,792.0,767.74,589.78
2016,7,20,9,45,939.5,84.0,2.65,20.5,826.0,812.2,618.53
2016,7,20,10,0,940.0,90.0,2.7,21.0,860.0,853.64,644.84
2016,7,20,10,15,946.0,91.0,2.7,21.0,890.0,891.49,669.33
2016,7,20,10,30,952.0,92.0,2.7,21.0,920.0,926.38,691.67
2016,7,20,10,45,959.0,91.5,2.75,21.5,943.5,957.52,710.45
2016,7,20,11,0,966.0,91.0,2.8,22.0,967.0,985.4,726.99
2016,7,20,11,15,969.0,91.5,2.8,22.0,983.0,1007.1,740.43
2016,7,20,11,30,972.0,92.0,2.8,22.0,999.0,1025.12,751.55
2016,7,20,11,45,975.0,91.0,2.85,22.0,1008.5,1037.85,759.8
2016,7,20,12,0,978.0,90.0,2.9,22.0,1018.0,1046.74,765.72
2016,7,20,12,15,978.5,90.0,2.95,22.0,1019.0,1050.31,768.33
2016,7,20,12,30,979.0,90.0,3.0,22.0,1020.0,1049.95,768.54
2016,7,20,12,45,978.0,90.0,3.05,22.0,1013.5,1044.19,765.4
2016,7,20,13,0,977.0,90.0,3.1,22.0,1007.0,1034.53,759.86
2016,7,20,13,15,975.0,89.5,3.1,22.0,993.5,1019.55,750.51
2016,7,20,13,30,973.0,89.0,3.1,22.0,980.0,1000.77,738.78
2016,7,20,13,45,970.5,87.5,3.15,22.0,959.0,976.82,724.08
2016,7,20,14,0,968.0,86.0,3.2,22.0,938.0,949.28,706.99
2016,7,20,14,15,963.0,85.0,3.25,21.5,910.5,916.65,687.71
2016,7,20,14,30,958.0,84.0,3.3,21.0,883.0,880.84,666.05
2016,7,20,14,45,952.5,82.0,3.35,21.0,849.5,840.62,639.81
2016,7,20,15,0,947.0,80.0,3.4,21.0,816.0,797.64,611.36
2016,7,20,15,15,938.0,78.5,3.4,20.5,776.5,750.13,580.22
2016,7,20,15,30,929.0,77.0,3.4,20.0,737.0,700.57,545.97
2016,7,20,15,45,918.5,74.5,3.45,20.0,693.0,647.29,505.98
2016,7,20,16,0,908.0,72.0,3.5,20.0,649.0,592.62,463.73
2016,7,20,16,15,892.5,70.0,3.5,19.5,601.5,534.75,418.34
2016,7,20,16,30,877.0,68.0,3.5,19.0,554.0,476.56,371.03
2016,7,20,16,45,858.0,65.0,3.5,19.0,503.5,415.93,319.52
2016,7,20,17,0,839.0,62.0,3.5,19.0,453.0,355.95,267.03
2016,7,20,17,15,811.5,59.0,3.5,18.5,401.0,294.44,212.83
2016,7,20,17,30,784.0,56.0,3.5,18.0,349.0,232.89,158.22
2016,7,20,17,45,744.0,52.5,3.5,17.5,297.0,173.22,106.98
2016,7,20,18,0,704.0,49.0,3.5,17.0,245.0,117.9,63.78
2016,7,20,18,15,645.5,44.0,3.4,16.5,195.5,65.02,32.42
2016,7,20,18,30,587.0,39.0,3.3,16.0,146.0,32.93,23.34
2016,7,20,18,45,488.0,32.0,3.25,15.5,102.5,27.57,18.21
2016,7,20,19,0,389.0,25.0,3.2,15.0,59.0,22.14,11.83
2016,7,20,19,15,194.5,12.5,3.15,14.5,29.5,9.98,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,148.5,10.0,2.45,11.5,19.0,9.1,0.0
2016,7,21,5,30,297.0,20.0,2.5,12.0,38.0,16.43,1.6
2016,7,21,5,45,412.5,28.0,2.6,12.5,78.0,22.43,13.42
2016,7,21,6,0,528.0,36.0,2.7,13.0,118.0,30.84,21.56
2016,7,21,6,15,595.0,41.5,2.7,13.5,165.5,38.45,28.67
2016,7,21,6,30,662.0,47.0,2.7,14.0,213.0,87.31,44.88
2016,7,21,6,45,707.5,50.5,2.75,14.5,264.0,139.62,81.35
2016,7,21,7,0,753.0,54.0,2.8,15.0,315.0,197.12,128.99
2016,7,21,7,15,784.0,57.5,2.7,15.5,367.0,255.83,181.08
2016,7,21,7,30,815.0,61.0,2.6,16.0,419.0,319.12,237.22
2016,7,21,7,45,838.5,63.0,2.55,16.5,470.0,378.6,289.6
2016,7,21,8,0,862.0,65.0,2.5,17.0,521.0,439.41,341.43
2016,7,21,8,15,879.0,67.0,2.45,17.5,569.5,498.07,389.83
2016,7,21,8,30,896.0,69.0,2.4,18.0,618.0,556.76,436.37
2016,7,21,8,45,909.5,70.5,2.4,18.5,663.5,612.59,479.25
2016,7,21,9,0,923.0,72.0,2.4,19.0,709.0,667.49,519.94
2016,7,21,9,15,933.5,73.5,2.4,19.0,750.0,719.11,557.91
2016,7,21,9,30,944.0,75.0,2.4,19.0,791.0,768.97,591.69
2016,7,21,9,45,948.5,78.5,2.4,19.5,826.5,814.24,620.63
2016,7,21,10,0,953.0,82.0,2.4,20.0,862.0,856.79,647.26
2016,7,21,10,15,959.5,83.0,2.45,20.0,892.0,895.55,672.67
2016,7,21,10,30,966.0,84.0,2.5,20.0,922.0,931.34,695.96
2016,7,21,10,45,970.5,84.5,2.55,20.5,945.5,961.66,714.17
2016,7,21,11,0,975.0,85.0,2.6,21.0,969.0,988.56,730.06
2016,7,21,11,15,978.5,85.5,2.65,21.0,985.0,1010.95,744.41
2016,7,21,11,30,982.0,86.0,2.7,21.0,1001.0,1029.63,756.44
2016,7,21,11,45,983.5,86.0,2.8,21.0,1010.0,1042.06,765.0
2016,7,21,12,0,985.0,86.0,2.9,21.0,1019.0,1050.59,771.18
2016,7,21,12,15,985.5,86.5,2.95,21.0,1020.5,1054.7,774.16
2016,7,21,12,30,986.0,87.0,3.0,21.0,1022.0,1054.85,774.71
2016,7,21,12,45,981.0,89.5,3.05,21.0,1014.5,1047.71,770.65
2016,7,21,13,0,976.0,92.0,3.1,21.0,1007.0,1036.7,764.22
2016,7,21,13,15,974.0,91.5,3.1,20.5,993.5,1021.71,756.31
2016,7,21,13,30,972.0,91.0,3.1,20.0,980.0,1002.94,745.94
2016,7,21,13,45,971.0,88.5,3.15,20.0,959.5,979.34,731.38
2016,7,21,14,0,970.0,86.0,3.2,20.0,939.0,952.08,714.35
2016,7,21,14,15,965.0,85.0,3.2,20.0,911.5,919.34,693.19
2016,7,21,14,30,960.0,84.0,3.2,20.0,884.0,883.43,669.78
2016,7,21,14,45,954.5,81.5,3.25,20.0,850.0,842.59,643.09
2016,7,21,15,0,949.0,79.0,3.3,20.0,816.0,798.98,614.17
2016,7,21,15,15,940.0,77.5,3.3,19.5,776.5,751.33,582.88
2016,7,21,15,30,931.0,76.0,3.3,19.0,737.0,701.63,548.53
2016,7,21,15,45,920.0,74.0,3.35,19.0,693.0,648.39,508.48
2016,7,21,16,0,909.0,72.0,3.4,19.0,649.0,593.8,466.18
2016,7,21,16,15,893.5,70.0,3.4,18.5,601.0,535.81,420.59
2016,7,21,16,30,878.0,68.0,3.4,18.0,553.0,477.49,373.06
2016,7,21,16,45,857.5,65.0,3.4,18.0,502.0,416.12,320.85
2016,7,21,17,0,837.0,62.0,3.4,18.0,451.0,355.58,267.78
