Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,15,809.5,59.0,3.4,17.5,399.0,294.11,213.44
2016,7,21,17,30,782.0,56.0,3.4,17.0,347.0,232.65,158.7
2016,7,21,17,45,741.5,52.5,3.4,16.5,295.0,172.94,107.27
2016,7,21,18,0,701.0,49.0,3.4,16.0,243.0,117.66,63.95
2016,7,21,18,15,641.5,44.0,3.3,15.5,193.5,64.86,32.54
2016,7,21,18,30,582.0,39.0,3.2,15.0,144.0,32.98,23.47
2016,7,21,18,45,482.5,31.5,3.1,14.5,100.5,27.15,17.9
2016,7,21,19,0,383.0,24.0,3.0,14.0,57.0,21.2,10.94
2016,7,21,19,15,191.5,12.0,2.95,13.5,28.5,10.91,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,2.8,11.5,18.0,8.64,0.0
2016,7,22,5,30,293.0,19.0,2.8,12.0,36.0,15.57,0.01
2016,7,22,5,45,410.5,27.5,2.8,13.0,76.5,22.05,12.98
2016,7,22,6,0,528.0,36.0,2.8,14.0,117.0,30.91,21.5
2016,7,22,6,15,597.0,42.0,2.75,14.5,166.0,38.76,28.81
2016,7,22,6,30,666.0,48.0,2.7,15.0,215.0,88.38,45.5
2016,7,22,6,45,712.0,52.5,2.7,15.5,266.5,141.98,82.81
2016,7,22,7,0,758.0,57.0,2.7,16.0,318.0,200.87,131.35
2016,7,22,7,15,789.0,60.5,2.65,16.5,370.5,260.01,183.58
2016,7,22,7,30,820.0,64.0,2.6,17.0,423.0,323.63,239.8
2016,7,22,7,45,844.0,66.5,2.6,18.0,474.5,384.2,292.31
2016,7,22,8,0,868.0,69.0,2.6,19.0,526.0,446.15,344.15
2016,7,22,8,15,884.5,71.0,2.6,19.5,575.0,505.03,392.46
2016,7,22,8,30,901.0,73.0,2.6,20.0,624.0,563.84,438.94
2016,7,22,8,45,914.5,75.0,2.6,21.0,669.5,620.54,481.24
2016,7,22,9,0,928.0,77.0,2.6,22.0,715.0,676.28,521.16
2016,7,22,9,15,938.0,78.5,2.65,22.5,756.5,727.88,558.0
2016,7,22,9,30,948.0,80.0,2.7,23.0,798.0,777.66,590.56
2016,7,22,9,45,953.5,82.5,2.75,23.5,833.0,822.91,619.44
2016,7,22,10,0,959.0,85.0,2.8,24.0,868.0,865.48,646.13
2016,7,22,10,15,964.5,86.0,2.85,24.0,898.0,903.67,670.88
2016,7,22,10,30,970.0,87.0,2.9,24.0,928.0,938.79,693.48
2016,7,22,10,45,974.0,88.0,3.0,24.0,951.0,969.33,713.39
2016,7,22,11,0,978.0,89.0,3.1,24.0,974.0,996.39,731.05
2016,7,22,11,15,981.0,89.5,3.15,24.0,990.0,1018.41,745.06
2016,7,22,11,30,984.0,90.0,3.2,24.0,1006.0,1036.67,756.73
2016,7,22,11,45,985.0,90.0,3.3,24.5,1014.5,1048.67,763.37
2016,7,22,12,0,986.0,90.0,3.4,25.0,1023.0,1056.74,767.58
2016,7,22,12,15,986.5,90.5,3.45,25.0,1024.0,1060.86,770.49
2016,7,22,12,30,987.0,91.0,3.5,25.0,1025.0,1061.01,770.98
2016,7,22,12,45,980.0,94.5,3.6,25.0,1017.0,1052.92,766.65
2016,7,22,13,0,973.0,98.0,3.7,25.0,1009.0,1040.97,759.95
2016,7,22,13,15,970.5,97.5,3.75,25.0,995.0,1025.54,750.69
2016,7,22,13,30,968.0,97.0,3.8,25.0,981.0,1006.34,739.03
2016,7,22,13,45,964.0,96.5,3.9,25.0,960.0,982.1,724.36
2016,7,22,14,0,960.0,96.0,4.0,25.0,939.0,954.34,707.32
2016,7,22,14,15,954.0,95.0,4.05,24.5,911.0,921.0,687.48
2016,7,22,14,30,948.0,94.0,4.1,24.0,883.0,884.56,665.32
2016,7,22,14,45,940.0,93.0,4.15,24.0,848.5,843.63,638.52
2016,7,22,15,0,932.0,92.0,4.2,24.0,814.0,800.13,609.66
2016,7,22,15,15,922.0,90.0,4.25,24.0,774.0,751.89,577.08
2016,7,22,15,30,912.0,88.0,4.3,24.0,734.0,701.71,541.28
2016,7,22,15,45,898.0,86.5,4.35,24.0,689.5,647.89,501.07
2016,7,22,16,0,884.0,85.0,4.4,24.0,645.0,593.03,458.97
2016,7,22,16,15,867.0,82.5,4.4,23.5,596.5,534.91,413.87
2016,7,22,16,30,850.0,80.0,4.4,23.0,548.0,476.65,367.06
2016,7,22,16,45,826.0,77.0,4.45,23.0,497.0,414.5,315.15
2016,7,22,17,0,802.0,74.0,4.5,23.0,446.0,353.85,262.99
2016,7,22,17,15,771.5,70.5,4.45,22.0,393.5,292.45,210.15
2016,7,22,17,30,741.0,67.0,4.4,21.0,341.0,233.74,158.99
2016,7,22,17,45,695.5,62.5,4.4,20.5,289.0,174.56,109.05
2016,7,22,18,0,650.0,58.0,4.4,20.0,237.0,117.75,65.2
2016,7,22,18,15,584.5,51.5,4.35,19.0,187.5,66.08,34.57
2016,7,22,18,30,519.0,45.0,4.3,18.0,138.0,35.2,25.07
2016,7,22,18,45,411.5,36.0,4.25,17.5,95.5,28.78,18.98
2016,7,22,19,0,304.0,27.0,4.2,17.0,53.0,22.16,11.21
2016,7,22,19,15,152.0,13.5,4.15,16.5,26.5,12.28,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.0,3.05,15.0,16.5,9.1,0.0
2016,7,23,5,30,240.0,20.0,3.0,16.0,33.0,16.53,0.0
2016,7,23,5,45,365.0,29.0,3.0,17.0,72.5,23.39,13.72
2016,7,23,6,0,490.0,38.0,3.0,18.0,112.0,30.05,20.33
2016,7,23,6,15,562.0,44.5,2.95,18.5,160.0,37.55,27.23
2016,7,23,6,30,634.0,51.0,2.9,19.0,208.0,88.75,46.24
2016,7,23,6,45,683.0,56.0,2.85,19.5,259.5,141.3,82.24
2016,7,23,7,0,732.0,61.0,2.8,20.0,311.0,199.56,129.36
2016,7,23,7,15,765.0,64.5,2.8,20.5,363.5,257.75,179.87
2016,7,23,7,30,798.0,68.0,2.8,21.0,416.0,319.09,233.36
2016,7,23,7,45,823.0,71.0,2.8,22.0,467.5,379.79,285.14
2016,7,23,8,0,848.0,74.0,2.8,23.0,519.0,442.66,336.87
2016,7,23,8,15,866.0,76.5,2.8,23.5,568.0,501.78,384.65
2016,7,23,8,30,884.0,79.0,2.8,24.0,617.0,561.04,430.8
2016,7,23,8,45,898.0,80.5,2.8,24.5,663.0,616.78,472.76
2016,7,23,9,0,912.0,82.0,2.8,25.0,709.0,671.64,512.66
2016,7,23,9,15,922.5,84.0,2.85,25.0,750.0,723.44,550.39
2016,7,23,9,30,933.0,86.0,2.9,25.0,791.0,773.5,584.3
2016,7,23,9,45,936.0,90.0,2.95,25.5,825.5,817.79,612.42
2016,7,23,10,0,939.0,94.0,3.0,26.0,860.0,859.26,638.3
2016,7,23,10,15,945.0,95.0,3.05,26.0,890.0,897.25,662.86
2016,7,23,10,30,951.0,96.0,3.1,26.0,920.0,932.27,685.33
2016,7,23,10,45,955.5,97.5,3.2,26.5,943.0,963.29,704.08
2016,7,23,11,0,960.0,99.0,3.3,27.0,966.0,990.93,720.56
2016,7,23,11,15,963.0,99.5,3.4,27.0,982.0,1012.63,734.62
2016,7,23,11,30,966.0,100.0,3.5,27.0,998.0,1030.64,746.41
2016,7,23,11,45,967.0,100.5,3.6,27.0,1007.0,1042.96,754.63
2016,7,23,12,0,968.0,101.0,3.7,27.0,1016.0,1051.4,760.51
2016,7,23,12,15,968.0,101.0,3.8,27.0,1017.0,1054.48,763.06
2016,7,23,12,30,968.0,101.0,3.9,27.0,1018.0,1053.66,763.23
2016,7,23,12,45,965.0,102.0,4.0,27.0,1011.0,1047.01,759.75
2016,7,23,13,0,962.0,103.0,4.1,27.0,1004.0,1036.51,753.89
2016,7,23,13,15,960.0,102.5,4.15,27.0,990.0,1021.69,744.97
2016,7,23,13,30,958.0,102.0,4.2,27.0,976.0,1003.11,733.67
2016,7,23,13,45,954.5,101.0,4.3,27.0,955.0,979.0,719.02
2016,7,23,14,0,951.0,100.0,4.4,27.0,934.0,951.39,702.02
2016,7,23,14,15,945.5,99.0,4.45,26.5,906.0,918.68,682.6
2016,7,23,14,30,940.0,98.0,4.5,26.0,878.0,882.88,660.88
2016,7,23,14,45,932.5,96.5,4.55,26.0,844.0,842.07,634.26
2016,7,23,15,0,925.0,95.0,4.6,26.0,810.0,798.68,605.65
2016,7,23,15,15,914.5,93.0,4.6,25.5,770.0,750.3,574.04
2016,7,23,15,30,904.0,91.0,4.6,25.0,730.0,700.05,539.09
2016,7,23,15,45,890.5,89.0,4.6,25.0,685.5,646.34,498.87
2016,7,23,16,0,877.0,87.0,4.6,25.0,641.0,591.57,456.78
2016,7,23,16,15,859.5,84.5,4.6,24.5,592.5,533.46,411.76
2016,7,23,16,30,842.0,82.0,4.6,24.0,544.0,475.17,365.03
2016,7,23,16,45,818.5,79.0,4.6,24.0,493.0,413.77,313.74
2016,7,23,17,0,795.0,76.0,4.6,24.0,442.0,353.63,262.09
2016,7,23,17,15,763.5,72.0,4.55,23.5,389.5,291.78,208.72
2016,7,23,17,30,732.0,68.0,4.5,23.0,337.0,232.76,157.36
2016,7,23,17,45,686.0,63.0,4.45,22.5,285.0,173.51,107.76
2016,7,23,18,0,640.0,58.0,4.4,22.0,233.0,116.72,64.24
2016,7,23,18,15,573.0,51.5,4.35,21.0,184.0,65.55,34.16
2016,7,23,18,30,506.0,45.0,4.3,20.0,135.0,35.25,24.86
2016,7,23,18,45,394.0,36.0,4.25,19.0,92.5,28.82,18.84
2016,7,23,19,0,282.0,27.0,4.2,18.0,50.0,22.22,10.87
2016,7,23,19,15,141.0,13.5,4.15,17.5,25.0,12.28,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,15.5,15.0,9.1,0.0
2016,7,24,5,30,195.0,20.0,3.5,16.0,30.0,16.58,0.0
2016,7,24,5,45,321.0,30.0,3.5,17.0,68.5,24.31,14.35
2016,7,24,6,0,447.0,40.0,3.5,18.0,107.0,31.78,21.78
2016,7,24,6,15,522.0,47.5,3.4,18.5,154.0,39.65,29.04
2016,7,24,6,30,597.0,55.0,3.3,19.0,201.0,86.79,45.93
2016,7,24,6,45,650.0,59.5,3.25,19.5,252.5,137.56,80.63
2016,7,24,7,0,703.0,64.0,3.2,20.0,304.0,196.78,128.39
2016,7,24,7,15,737.0,68.5,3.1,20.5,355.5,254.5,178.37
2016,7,24,7,30,771.0,73.0,3.0,21.0,407.0,315.56,231.44
2016,7,24,7,45,798.0,75.5,2.95,22.0,458.5,375.08,282.15
2016,7,24,8,0,825.0,78.0,2.9,23.0,510.0,436.45,332.63
2016,7,24,8,15,844.0,81.0,2.9,23.5,559.0,495.85,380.61
2016,7,24,8,30,863.0,84.0,2.9,24.0,608.0,555.07,426.75
2016,7,24,8,45,878.0,86.0,2.95,24.5,653.5,610.93,469.02
2016,7,24,9,0,893.0,88.0,3.0,25.0,699.0,666.05,509.39
2016,7,24,9,15,904.0,89.5,3.05,25.0,740.5,716.92,546.6
2016,7,24,9,30,915.0,91.0,3.1,25.0,782.0,766.12,580.28
2016,7,24,9,45,923.5,92.5,3.15,25.5,817.5,811.48,609.32
2016,7,24,10,0,932.0,94.0,3.2,26.0,853.0,854.48,636.36
2016,7,24,10,15,938.5,95.5,3.25,26.0,883.0,893.21,661.52
2016,7,24,10,30,945.0,97.0,3.3,26.0,913.0,929.02,684.61
2016,7,24,10,45,949.5,97.5,3.35,26.5,936.0,958.92,702.33
2016,7,24,11,0,954.0,98.0,3.4,27.0,959.0,985.45,717.78
2016,7,24,11,15,957.0,98.5,3.45,27.0,975.0,1007.06,731.47
2016,7,24,11,30,960.0,99.0,3.5,27.0,991.0,1025.02,742.86
2016,7,24,11,45,961.5,99.5,3.6,27.0,999.5,1037.77,751.38
2016,7,24,12,0,963.0,100.0,3.7,27.0,1008.0,1046.68,757.55
2016,7,24,12,15,963.0,100.0,3.75,27.0,1009.0,1049.75,759.73
2016,7,24,12,30,963.0,100.0,3.8,27.0,1010.0,1048.93,759.56
2016,7,24,12,45,957.0,103.0,3.85,27.0,1002.5,1041.37,755.16
2016,7,24,13,0,951.0,106.0,3.9,27.0,995.0,1030.03,748.45
2016,7,24,13,15,948.5,105.5,3.9,26.5,981.0,1014.86,740.48
2016,7,24,13,30,946.0,105.0,3.9,26.0,967.0,995.99,730.13
2016,7,24,13,45,941.5,104.5,3.95,26.0,945.5,971.68,715.09
2016,7,24,14,0,937.0,104.0,4.0,26.0,924.0,943.96,697.77
2016,7,24,14,15,931.0,102.5,4.0,25.5,896.0,910.68,677.72
2016,7,24,14,30,925.0,101.0,4.0,25.0,868.0,874.37,655.44
2016,7,24,14,45,916.5,100.0,4.05,25.0,834.0,833.74,628.91
2016,7,24,15,0,908.0,99.0,4.1,25.0,800.0,790.65,600.4
2016,7,24,15,15,897.5,97.0,4.1,24.5,760.5,742.9,569.2
2016,7,24,15,30,887.0,95.0,4.1,24.0,721.0,693.33,534.57
2016,7,24,15,45,873.5,93.0,4.1,24.0,676.5,640.33,494.92
2016,7,24,16,0,860.0,91.0,4.1,24.0,632.0,586.32,453.43
2016,7,24,16,15,842.5,88.0,4.05,23.5,584.5,529.08,409.01
2016,7,24,16,30,825.0,85.0,4.0,23.0,537.0,470.66,362.2
2016,7,24,16,45,803.0,81.5,4.0,23.0,486.5,410.24,311.75
2016,7,24,17,0,781.0,78.0,4.0,23.0,436.0,350.93,260.8
2016,7,24,17,15,749.0,73.5,3.95,22.5,384.0,289.2,207.6
2016,7,24,17,30,717.0,69.0,3.9,22.0,332.0,230.39,156.45
2016,7,24,17,45,674.0,64.0,3.85,21.5,281.0,170.02,105.77
2016,7,24,18,0,631.0,59.0,3.8,21.0,230.0,116.65,64.8
2016,7,24,18,15,564.0,52.0,3.75,20.0,181.0,65.55,34.58
2016,7,24,18,30,497.0,45.0,3.7,19.0,132.0,35.3,25.0
2016,7,24,18,45,388.5,35.5,3.65,18.5,90.0,28.45,18.53
2016,7,24,19,0,280.0,26.0,3.6,18.0,48.0,21.38,9.86
2016,7,24,19,15,140.0,13.0,3.55,17.5,24.0,11.82,0.0
2016,7,24,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.0,9.5,2.8,13.5,14.5,8.64,0.0
2016,7,25,5,30,190.0,19.0,2.7,14.0,29.0,15.71,0.0
2016,7,25,5,45,318.0,30.0,2.6,14.5,67.5,24.4,14.49
2016,7,25,6,0,446.0,41.0,2.5,15.0,106.0,32.76,22.92
2016,7,25,6,15,523.0,48.0,2.4,15.5,153.5,40.03,29.76
2016,7,25,6,30,600.0,55.0,2.3,16.0,201.0,86.99,46.58
2016,7,25,6,45,652.5,60.0,2.25,16.5,252.5,138.38,82.08
2016,7,25,7,0,705.0,65.0,2.2,17.0,304.0,198.2,130.72
2016,7,25,7,15,739.5,69.5,2.15,17.5,356.0,256.25,181.28
2016,7,25,7,30,774.0,74.0,2.1,18.0,408.0,317.7,234.94
2016,7,25,7,45,801.5,76.5,2.05,19.0,460.0,377.68,286.13
2016,7,25,8,0,829.0,79.0,2.0,20.0,512.0,439.55,337.03
2016,7,25,8,15,848.0,82.0,1.95,20.5,561.0,499.2,384.99
2016,7,25,8,30,867.0,85.0,1.9,21.0,610.0,558.72,430.98
2016,7,25,8,45,882.5,86.5,1.85,21.5,656.0,614.67,472.62
2016,7,25,9,0,898.0,88.0,1.8,22.0,702.0,669.92,512.18
2016,7,25,9,15,909.0,89.5,1.75,22.5,743.0,721.08,547.42
2016,7,25,9,30,920.0,91.0,1.7,23.0,784.0,770.56,578.74
2016,7,25,9,45,926.0,94.0,1.7,23.5,819.5,815.76,606.59
2016,7,25,10,0,932.0,97.0,1.7,24.0,855.0,858.39,632.28
2016,7,25,10,15,938.5,98.0,1.7,24.5,884.5,896.67,654.75
2016,7,25,10,30,945.0,99.0,1.7,25.0,914.0,932.03,675.07
2016,7,25,10,45,949.5,100.0,1.7,25.5,937.5,962.47,692.05
2016,7,25,11,0,954.0,101.0,1.7,26.0,961.0,989.54,706.8
2016,7,25,11,15,957.0,101.5,1.7,26.0,977.0,1011.19,719.51
2016,7,25,11,30,960.0,102.0,1.7,26.0,993.0,1029.17,730.03
2016,7,25,11,45,962.0,102.0,1.75,26.0,1001.5,1041.92,738.12
2016,7,25,12,0,964.0,102.0,1.8,26.0,1010.0,1050.83,744.0
2016,7,25,12,15,964.0,102.0,1.85,26.0,1011.0,1053.91,746.41
2016,7,25,12,30,964.0,102.0,1.9,26.0,1012.0,1053.08,746.58
2016,7,25,12,45,962.0,102.5,1.95,26.5,1005.5,1046.9,742.1
2016,7,25,13,0,960.0,103.0,2.0,27.0,999.0,1036.87,735.37
2016,7,25,13,15,957.5,102.5,2.0,26.5,985.0,1021.54,727.72
2016,7,25,13,30,955.0,102.0,2.0,26.0,971.0,1002.49,717.8
2016,7,25,13,45,951.0,101.0,2.05,26.0,949.5,977.91,703.58
2016,7,25,14,0,947.0,100.0,2.1,26.0,928.0,949.86,687.11
2016,7,25,14,15,941.5,99.0,2.15,26.0,900.0,917.18,667.54
2016,7,25,14,30,936.0,98.0,2.2,26.0,872.0,881.4,645.78
2016,7,25,14,45,928.5,96.0,2.25,26.0,838.0,840.12,620.13
2016,7,25,15,0,921.0,94.0,2.3,26.0,804.0,796.27,592.43
2016,7,25,15,15,910.5,92.5,2.35,25.5,764.0,748.43,562.68
2016,7,25,15,30,900.0,91.0,2.4,25.0,724.0,698.73,529.61
2016,7,25,15,45,887.0,88.5,2.45,25.0,679.5,644.88,490.76
2016,7,25,16,0,874.0,86.0,2.5,25.0,635.0,589.94,449.89
2016,7,25,16,15,856.5,83.5,2.5,24.5,586.5,531.85,405.95
2016,7,25,16,30,839.0,81.0,2.5,24.0,538.0,473.62,360.25
2016,7,25,16,45,816.5,77.5,2.55,24.0,487.5,412.17,309.95
2016,7,25,17,0,794.0,74.0,2.6,24.0,437.0,351.88,259.0
2016,7,25,17,15,762.5,70.0,2.55,23.5,384.5,289.96,206.18
2016,7,25,17,30,731.0,66.0,2.5,23.0,332.0,230.89,155.22
2016,7,25,17,45,687.0,61.0,2.5,22.5,280.5,171.92,106.11
2016,7,25,18,0,643.0,56.0,2.5,22.0,229.0,115.28,62.84
2016,7,25,18,15,576.0,49.5,2.45,21.0,180.0,63.86,32.77
2016,7,25,18,30,509.0,43.0,2.4,20.0,131.0,33.7,23.49
2016,7,25,18,45,401.5,34.0,2.35,19.0,89.0,27.22,17.41
2016,7,25,19,0,294.0,25.0,2.3,18.0,47.0,20.55,8.82
2016,7,25,19,15,147.0,12.5,2.25,17.5,23.5,11.37,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,0.95,16.5,13.5,8.19,0.0
2016,7,26,5,30,201.0,18.0,0.9,17.0,27.0,14.86,0.0
2016,7,26,5,45,325.0,28.0,0.9,18.0,65.0,22.66,12.71
2016,7,26,6,0,449.0,38.0,0.9,19.0,103.0,30.19,20.31
2016,7,26,6,15,525.0,45.5,0.85,19.5,150.5,37.88,27.39
2016,7,26,6,30,601.0,53.0,0.8,20.0,198.0,85.34,44.39
2016,7,26,6,45,651.0,58.5,0.75,21.0,249.0,136.92,79.24
2016,7,26,7,0,701.0,64.0,0.7,22.0,300.0,196.61,126.31
2016,7,26,7,15,736.0,68.5,0.65,22.5,352.0,254.61,175.05
2016,7,26,7,30,771.0,73.0,0.6,23.0,404.0,316.07,226.53
2016,7,26,7,45,796.5,76.5,0.55,24.0,455.5,376.15,275.42
2016,7,26,8,0,822.0,80.0,0.5,25.0,507.0,437.93,323.52
2016,7,26,8,15,841.0,82.5,0.5,25.5,556.0,496.92,368.55
2016,7,26,8,30,860.0,85.0,0.5,26.0,605.0,555.47,411.44
2016,7,26,8,45,874.0,87.5,0.5,26.5,650.5,611.23,450.67
2016,7,26,9,0,888.0,90.0,0.5,27.0,696.0,666.16,487.84
2016,7,26,9,15,899.5,92.0,0.55,27.5,737.5,717.78,522.16
2016,7,26,9,30,911.0,94.0,0.6,28.0,779.0,767.79,553.08
2016,7,26,9,45,919.5,95.5,0.65,28.5,815.0,813.11,580.06
2016,7,26,10,0,928.0,97.0,0.7,29.0,851.0,856.08,605.22
2016,7,26,10,15,934.5,98.5,0.8,29.0,880.5,894.78,629.56
2016,7,26,10,30,941.0,100.0,0.9,29.0,910.0,930.57,652.07
2016,7,26,10,45,945.5,101.0,1.0,29.0,933.5,960.94,671.25
2016,7,26,11,0,950.0,102.0,1.1,29.0,957.0,987.96,688.44
2016,7,26,11,15,953.0,102.5,1.2,29.0,973.0,1009.56,702.41
2016,7,26,11,30,956.0,103.0,1.3,29.0,989.0,1027.49,714.28
2016,7,26,11,45,957.5,103.5,1.4,29.0,997.5,1040.23,723.11
2016,7,26,12,0,959.0,104.0,1.5,29.0,1006.0,1049.13,729.76
2016,7,26,12,15,959.0,104.0,1.6,29.0,1007.0,1052.19,732.98
2016,7,26,12,30,959.0,104.0,1.7,29.0,1008.0,1051.37,733.97
2016,7,26,12,45,950.5,108.0,1.8,29.0,999.0,1042.35,730.03
2016,7,26,13,0,942.0,112.0,1.9,29.0,990.0,1029.59,723.88
2016,7,26,13,15,939.5,111.5,1.95,29.0,976.0,1014.48,715.67
2016,7,26,13,30,937.0,111.0,2.0,29.0,962.0,995.71,705.21
2016,7,26,13,45,932.5,110.0,2.1,29.0,940.5,971.02,691.59
2016,7,26,14,0,928.0,109.0,2.2,29.0,919.0,942.93,675.72
2016,7,26,14,15,922.0,107.5,2.25,28.5,891.0,909.81,657.28
2016,7,26,14,30,916.0,106.0,2.3,28.0,863.0,873.68,636.63
2016,7,26,14,45,908.0,104.5,2.4,28.0,829.0,833.14,611.9
2016,7,26,15,0,900.0,103.0,2.5,28.0,795.0,790.13,585.11
2016,7,26,15,15,889.0,101.0,2.5,27.5,755.0,742.22,555.02
2016,7,26,15,30,878.0,99.0,2.5,27.0,715.0,692.54,521.52
2016,7,26,15,45,864.5,96.0,2.55,27.0,670.5,638.83,482.99
2016,7,26,16,0,851.0,93.0,2.6,27.0,626.0,584.12,442.54
2016,7,26,16,15,832.5,90.0,2.55,26.5,578.0,526.8,399.31
2016,7,26,16,30,814.0,87.0,2.5,26.0,530.0,468.29,353.69
2016,7,26,16,45,790.5,83.5,2.5,26.0,479.5,407.7,304.43
2016,7,26,17,0,767.0,80.0,2.5,26.0,429.0,348.42,254.76
2016,7,26,17,15,734.0,75.5,2.45,25.5,377.0,287.05,203.04
2016,7,26,17,30,701.0,71.0,2.4,25.0,325.0,228.76,153.37
2016,7,26,17,45,656.5,65.0,2.35,24.5,274.0,168.04,103.4
2016,7,26,18,0,612.0,59.0,2.3,24.0,223.0,114.59,63.03
2016,7,26,18,15,544.0,52.0,2.2,23.0,174.5,64.53,33.89
2016,7,26,18,30,476.0,45.0,2.1,22.0,126.0,35.43,24.73
2016,7,26,18,45,371.5,34.5,2.05,21.0,85.0,27.7,17.59
2016,7,26,19,0,267.0,24.0,2.0,20.0,44.0,19.68,7.57
2016,7,26,19,15,133.5,12.0,2.0,19.5,22.0,10.91,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,5,15,101.5,8.0,0.95,19.0,13.0,7.28,0.0
2016,7,27,5,30,203.0,16.0,0.9,19.0,26.0,13.06,0.0
2016,7,27,5,45,322.0,26.5,0.9,19.5,63.0,21.37,11.41
2016,7,27,6,0,441.0,37.0,0.9,20.0,100.0,29.37,19.48
2016,7,27,6,15,516.5,44.5,0.9,20.5,146.5,36.94,26.44
2016,7,27,6,30,592.0,52.0,0.9,21.0,193.0,83.87,43.32
2016,7,27,6,45,637.5,58.5,0.9,22.0,243.0,135.23,78.17
2016,7,27,7,0,683.0,65.0,0.9,23.0,293.0,194.19,124.8
2016,7,27,7,15,718.0,69.0,0.9,23.5,344.5,250.7,172.38
2016,7,27,7,30,753.0,73.0,0.9,24.0,396.0,310.69,222.9
2016,7,27,7,45,775.0,78.0,0.95,24.5,445.5,369.92,272.29
2016,7,27,8,0,797.0,83.0,1.0,25.0,495.0,430.52,321.14
2016,7,27,8,15,816.0,86.0,1.0,25.0,543.5,488.72,367.02
2016,7,27,8,30,835.0,89.0,1.0,25.0,592.0,547.31,411.56
2016,7,27,8,45,847.0,92.5,1.0,25.5,636.0,600.75,450.11
2016,7,27,9,0,859.0,96.0,1.0,26.0,680.0,654.16,487.19
2016,7,27,9,15,870.5,98.0,1.0,26.0,720.5,704.52,521.95
2016,7,27,9,30,882.0,100.0,1.0,26.0,761.0,753.35,553.63
2016,7,27,9,45,868.5,113.5,1.05,26.5,790.0,792.37,577.23
2016,7,27,10,0,855.0,127.0,1.1,27.0,819.0,827.31,598.01
2016,7,27,10,15,862.0,128.5,1.15,27.0,848.0,864.04,620.99
2016,7,27,10,30,869.0,130.0,1.2,27.0,877.0,898.11,642.13
2016,7,27,10,45,874.0,131.0,1.25,27.5,899.5,927.06,658.7
2016,7,27,11,0,879.0,132.0,1.3,28.0,922.0,952.91,673.3
2016,7,27,11,15,882.5,133.0,1.35,28.0,938.0,974.12,686.38
2016,7,27,11,30,886.0,134.0,1.4,28.0,954.0,991.94,697.47
2016,7,27,11,45,889.5,133.5,1.5,28.0,962.5,1004.86,706.42
2016,7,27,12,0,893.0,133.0,1.6,28.0,971.0,1014.24,713.32
2016,7,27,12,15,893.0,133.0,1.65,28.0,972.0,1017.09,715.59
2016,7,27,12,30,893.0,133.0,1.7,28.0,973.0,1016.31,715.81
2016,7,27,12,45,898.5,128.0,1.75,28.0,968.5,1012.44,714.24
2016,7,27,13,0,904.0,123.0,1.8,28.0,964.0,1004.82,710.47
2016,7,27,13,15,901.0,122.0,1.85,27.5,950.0,989.22,703.2
2016,7,27,13,30,898.0,121.0,1.9,27.0,936.0,970.11,693.79
2016,7,27,13,45,897.0,118.0,1.95,27.0,916.0,947.44,680.73
2016,7,27,14,0,896.0,115.0,2.0,27.0,896.0,921.34,665.44
2016,7,27,14,15,889.0,113.5,2.0,27.0,868.0,888.21,645.01
2016,7,27,14,30,882.0,112.0,2.0,27.0,840.0,852.25,622.66
2016,7,27,14,45,877.5,108.0,2.05,27.0,807.0,813.17,598.48
2016,7,27,15,0,873.0,104.0,2.1,27.0,774.0,771.45,572.21
2016,7,27,15,15,861.5,102.0,2.1,26.5,734.5,724.24,542.54
2016,7,27,15,30,850.0,100.0,2.1,26.0,695.0,675.39,509.49
2016,7,27,15,45,840.0,95.5,2.15,26.0,652.5,623.65,472.45
2016,7,27,16,0,830.0,91.0,2.2,26.0,610.0,571.93,434.19
2016,7,27,16,15,811.0,88.5,2.2,25.5,562.5,514.58,391.1
2016,7,27,16,30,792.0,86.0,2.2,25.0,515.0,457.45,346.6
2016,7,27,16,45,771.5,81.0,2.2,24.5,465.5,397.8,298.59
2016,7,27,17,0,751.0,76.0,2.2,24.0,416.0,339.18,249.73
2016,7,27,17,15,718.5,72.0,2.15,23.5,365.5,279.37,198.89
2016,7,27,17,30,686.0,68.0,2.1,23.0,315.0,222.56,150.1
2016,7,27,17,45,644.5,62.0,2.1,22.5,265.0,163.34,100.9
2016,7,27,18,0,603.0,56.0,2.1,22.0,215.0,110.95,60.95
2016,7,27,18,15,536.5,49.0,2.1,21.0,168.0,61.52,31.96
2016,7,27,18,30,470.0,42.0,2.1,20.0,121.0,32.9,22.76
2016,7,27,18,45,368.5,32.0,2.1,19.5,81.5,25.54,15.85
2016,7,27,19,0,267.0,22.0,2.1,19.0,42.0,17.91,5.83
2016,7,27,19,15,133.5,11.0,2.05,18.5,21.0,10.01,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.0,1.1,15.5,12.0,7.28,0.0
2016,7,28,5,30,191.0,16.0,1.0,16.0,24.0,13.12,0.0
2016,7,28,5,45,312.5,26.0,0.95,16.5,60.0,20.99,11.11
2016,7,28,6,0,434.0,36.0,0.9,17.0,96.0,28.56,19.03
2016,7,28,6,15,509.0,43.0,0.85,17.5,142.0,35.63,25.64
2016,7,28,6,30,584.0,50.0,0.8,18.0,188.0,81.65,42.31
2016,7,28,6,45,634.5,55.0,0.75,18.5,238.0,134.23,78.56
2016,7,28,7,0,685.0,60.0,0.7,19.0,288.0,190.1,123.29
2016,7,28,7,15,719.5,64.0,0.7,19.5,338.5,246.62,171.6
2016,7,28,7,30,754.0,68.0,0.7,20.0,389.0,306.54,222.79
2016,7,28,7,45,780.0,71.0,0.7,21.0,439.5,365.41,271.8
2016,7,28,8,0,806.0,74.0,0.7,22.0,490.0,426.05,320.32
2016,7,28,8,15,825.0,77.0,0.7,22.5,538.5,484.59,366.0
2016,7,28,8,30,844.0,80.0,0.7,23.0,587.0,543.06,409.8
2016,7,28,8,45,859.0,82.0,0.75,23.5,632.0,598.19,450.03
2016,7,28,9,0,874.0,84.0,0.8,24.0,677.0,652.64,488.42
2016,7,28,9,15,885.0,85.5,0.85,24.5,717.5,702.86,522.73
2016,7,28,9,30,896.0,87.0,0.9,25.0,758.0,751.47,553.37
2016,7,28,9,45,904.5,88.5,1.0,25.5,793.5,796.28,581.48
2016,7,28,10,0,913.0,90.0,1.1,26.0,829.0,838.78,607.8
2016,7,28,10,15,919.5,91.5,1.15,26.0,858.0,877.06,631.7
2016,7,28,10,30,926.0,93.0,1.2,26.0,887.0,912.47,653.67
2016,7,28,10,45,930.5,93.5,1.25,26.0,910.0,942.01,671.89
2016,7,28,11,0,935.0,94.0,1.3,26.0,933.0,968.24,688.08
2016,7,28,11,15,938.0,94.5,1.3,26.0,948.5,989.6,700.51
2016,7,28,11,30,941.0,95.0,1.3,26.0,964.0,1007.35,710.79
2016,7,28,11,45,942.5,95.5,1.35,26.5,972.5,1019.95,717.42
2016,7,28,12,0,944.0,96.0,1.4,27.0,981.0,1028.76,721.87
2016,7,28,12,15,943.5,96.0,1.45,27.0,981.5,1031.28,724.02
2016,7,28,12,30,943.0,96.0,1.5,27.0,982.0,1029.96,723.99
2016,7,28,12,45,930.5,103.0,1.55,27.0,972.0,1020.14,718.87
2016,7,28,13,0,918.0,110.0,1.6,27.0,962.0,1006.66,711.64
2016,7,28,13,15,915.0,109.0,1.6,26.5,948.0,990.83,703.7
2016,7,28,13,30,912.0,108.0,1.6,26.0,934.0,971.43,693.56
2016,7,28,13,45,908.0,106.5,1.65,26.0,913.0,947.13,679.65
2016,7,28,14,0,904.0,105.0,1.7,26.0,892.0,919.5,663.58
2016,7,28,14,15,897.5,104.0,1.7,25.5,864.0,887.03,644.96
2016,7,28,14,30,891.0,103.0,1.7,25.0,836.0,851.66,624.28
2016,7,28,14,45,884.0,100.5,1.75,25.0,802.5,811.69,599.59
2016,7,28,15,0,877.0,98.0,1.8,25.0,769.0,769.24,572.91
2016,7,28,15,15,865.5,96.0,1.8,25.0,730.0,721.82,542.01
2016,7,28,15,30,854.0,94.0,1.8,25.0,691.0,672.74,508.05
2016,7,28,15,45,842.0,90.5,1.85,25.0,647.5,620.49,470.73
2016,7,28,16,0,830.0,87.0,1.9,25.0,604.0,567.16,431.39
2016,7,28,16,15,811.5,84.5,1.9,24.5,556.5,511.23,389.32
2016,7,28,16,30,793.0,82.0,1.9,24.0,509.0,454.28,344.91
2016,7,28,16,45,771.0,77.5,1.9,23.5,460.0,394.41,296.69
2016,7,28,17,0,749.0,73.0,1.9,23.0,411.0,335.75,247.74
2016,7,28,17,15,716.5,69.0,1.9,22.5,360.5,276.01,196.92
2016,7,28,17,30,684.0,65.0,1.9,22.0,310.0,219.31,148.08
2016,7,28,17,45,641.0,59.5,1.9,22.0,260.5,162.75,100.73
2016,7,28,18,0,598.0,54.0,1.9,22.0,211.0,108.58,59.22
2016,7,28,18,15,531.0,47.5,1.85,21.0,164.0,59.87,30.81
2016,7,28,18,30,464.0,41.0,1.8,20.0,117.0,32.11,22.06
2016,7,28,18,45,361.0,31.5,1.75,19.5,78.0,25.17,15.47
2016,7,28,19,0,258.0,22.0,1.7,19.0,39.0,17.99,5.13
2016,7,28,19,15,129.0,11.0,1.65,18.5,19.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,29,5,15,79.5,7.5,0.65,16.0,10.5,6.82,0.0
2016,7,29,5,30,159.0,15.0,0.6,16.0,21.0,13.64,0.0
2016,7,29,5,45,276.5,26.0,0.55,16.5,56.0,21.02,10.93
2016,7,29,6,0,394.0,37.0,0.5,17.0,91.0,29.43,19.77
2016,7,29,6,15,470.0,44.5,0.5,17.5,135.5,36.64,26.52
2016,7,29,6,30,546.0,52.0,0.5,18.0,180.0,80.81,42.93
2016,7,29,6,45,596.0,58.0,0.55,18.5,229.0,129.58,76.36
2016,7,29,7,0,646.0,64.0,0.6,19.0,278.0,184.24,120.1
2016,7,29,7,15,682.5,68.5,0.65,19.5,328.0,241.69,168.91
2016,7,29,7,30,719.0,73.0,0.7,20.0,378.0,300.63,219.14
2016,7,29,7,45,745.5,77.0,0.75,20.5,428.0,358.73,268.09
2016,7,29,8,0,772.0,81.0,0.8,21.0,478.0,418.74,317.02
2016,7,29,8,15,792.5,84.0,0.8,21.0,525.5,476.41,363.0
2016,7,29,8,30,813.0,87.0,0.8,21.0,573.0,534.67,407.8
2016,7,29,8,45,829.0,89.0,0.85,21.5,618.0,587.99,447.21
2016,7,29,9,0,845.0,91.0,0.9,22.0,663.0,641.72,485.59
2016,7,29,9,15,857.0,93.0,0.95,22.5,703.5,691.87,520.3
2016,7,29,9,30,869.0,95.0,1.0,23.0,744.0,740.58,551.77
2016,7,29,9,45,881.5,95.0,1.05,23.5,780.5,785.96,580.02
2016,7,29,10,0,894.0,95.0,1.1,24.0,817.0,829.4,606.61
2016,7,29,10,15,901.0,96.5,1.1,24.0,846.5,867.5,629.92
2016,7,29,10,30,908.0,98.0,1.1,24.0,876.0,902.83,651.28
2016,7,29,10,45,914.5,98.0,1.15,24.5,899.5,933.22,668.9
2016,7,29,11,0,921.0,98.0,1.2,25.0,923.0,960.46,684.48
2016,7,29,11,15,924.5,98.5,1.2,25.0,939.0,982.04,697.06
2016,7,29,11,30,928.0,99.0,1.2,25.0,955.0,1000.08,707.53
2016,7,29,11,45,931.0,99.0,1.25,25.0,964.5,1013.49,716.12
2016,7,29,12,0,934.0,99.0,1.3,25.0,974.0,1023.19,722.58
2016,7,29,12,15,934.5,99.0,1.35,25.0,975.0,1026.65,725.34
2016,7,29,12,30,935.0,99.0,1.4,25.0,976.0,1026.31,725.94
2016,7,29,12,45,935.0,98.5,1.45,25.0,970.5,1021.15,723.71
2016,7,29,13,0,935.0,98.0,1.5,25.0,965.0,1012.19,719.25
2016,7,29,13,15,932.5,97.0,1.55,25.0,951.0,996.56,710.71
2016,7,29,13,30,930.0,96.0,1.6,25.0,937.0,977.27,699.96
2016,7,29,13,45,927.0,95.0,1.65,25.0,916.5,953.96,686.66
2016,7,29,14,0,924.0,94.0,1.7,25.0,896.0,927.2,671.12
2016,7,29,14,15,918.5,92.5,1.7,24.5,869.0,894.46,652.3
2016,7,29,14,30,913.0,91.0,1.7,24.0,842.0,858.69,631.34
2016,7,29,14,45,907.0,89.0,1.7,24.0,808.5,819.17,606.44
2016,7,29,15,0,901.0,87.0,1.7,24.0,775.0,777.04,579.55
2016,7,29,15,15,891.0,85.5,1.7,23.5,736.0,730.14,550.13
2016,7,29,15,30,881.0,84.0,1.7,23.0,697.0,681.39,517.79
2016,7,29,15,45,870.0,81.0,1.7,23.0,654.0,628.92,479.85
2016,7,29,16,0,859.0,78.0,1.7,23.0,611.0,575.22,439.83
2016,7,29,16,15,842.0,75.5,1.7,22.5,564.0,517.93,396.59
2016,7,29,16,30,825.0,73.0,1.7,22.0,517.0,460.57,351.61
2016,7,29,16,45,805.0,69.5,1.7,22.0,467.5,400.6,302.33
2016,7,29,17,0,785.0,66.0,1.7,22.0,418.0,341.64,252.27
2016,7,29,17,15,754.5,62.5,1.65,21.5,367.0,280.84,200.16
2016,7,29,17,30,724.0,59.0,1.6,21.0,316.0,222.77,149.77
2016,7,29,17,45,683.0,54.0,1.6,21.0,266.0,164.56,100.71
2016,7,29,18,0,642.0,49.0,1.6,21.0,216.0,110.97,59.59
2016,7,29,18,15,577.0,43.0,1.55,20.0,168.0,60.33,30.28
2016,7,29,18,30,512.0,37.0,1.5,19.0,120.0,31.52,21.63
2016,7,29,18,45,406.5,28.5,1.45,18.5,80.0,22.7,13.41
2016,7,29,19,0,301.0,20.0,1.4,18.0,40.0,16.29,3.28
2016,7,29,19,15,150.5,10.0,1.3,17.5,20.0,9.1,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.0,0.4,13.5,11.0,6.37,0.0
2016,7,30,5,30,200.0,14.0,0.4,14.0,22.0,12.73,0.0
2016,7,30,5,45,329.0,24.0,0.4,14.5,59.0,19.36,9.52
2016,7,30,6,0,458.0,34.0,0.4,15.0,96.0,27.02,17.84
2016,7,30,6,15,534.5,41.0,0.4,15.5,143.0,34.2,24.61
2016,7,30,6,30,611.0,48.0,0.4,16.0,190.0,84.55,44.11
2016,7,30,6,45,661.0,53.0,0.45,16.5,240.5,136.19,79.53
2016,7,30,7,0,711.0,58.0,0.5,17.0,291.0,193.74,125.97
2016,7,30,7,15,745.5,62.0,0.5,17.5,343.0,251.97,176.01
2016,7,30,7,30,780.0,66.0,0.5,18.0,395.0,313.6,228.84
2016,7,30,7,45,804.5,69.0,0.55,18.5,446.0,373.56,279.69
2016,7,30,8,0,829.0,72.0,0.6,19.0,497.0,435.46,330.37
2016,7,30,8,15,847.5,74.5,0.6,19.5,545.5,494.28,376.62
2016,7,30,8,30,866.0,77.0,0.6,20.0,594.0,553.33,421.14
2016,7,30,8,45,880.0,79.0,0.65,20.5,639.5,609.12,462.1
2016,7,30,9,0,894.0,81.0,0.7,21.0,685.0,664.08,501.08
2016,7,30,9,15,904.5,83.0,0.75,21.0,726.0,715.51,537.4
2016,7,30,9,30,915.0,85.0,0.8,21.0,767.0,765.22,569.82
2016,7,30,9,45,922.5,86.5,0.85,21.5,802.5,810.13,597.53
2016,7,30,10,0,930.0,88.0,0.9,22.0,838.0,852.59,623.3
2016,7,30,10,15,936.0,89.5,0.9,22.0,867.5,891.11,646.65
2016,7,30,10,30,942.0,91.0,0.9,22.0,897.0,926.68,667.94
2016,7,30,10,45,945.5,92.0,0.95,22.0,919.5,956.32,686.3
2016,7,30,11,0,949.0,93.0,1.0,22.0,942.0,982.53,702.58
2016,7,30,11,15,951.5,93.5,1.0,22.0,957.5,1003.73,714.85
2016,7,30,11,30,954.0,94.0,1.0,22.0,973.0,1021.24,724.94
2016,7,30,11,45,954.0,95.0,1.05,22.0,981.0,1033.05,732.63
2016,7,30,12,0,954.0,96.0,1.1,22.0,989.0,1040.99,738.13
2016,7,30,12,15,954.0,96.0,1.15,22.0,989.5,1044.01,740.76
2016,7,30,12,30,954.0,96.0,1.2,22.0,990.0,1043.14,741.16
2016,7,30,12,45,951.0,96.5,1.25,22.0,982.5,1035.94,737.79
2016,7,30,13,0,948.0,97.0,1.3,22.0,975.0,1024.92,732.18
2016,7,30,13,15,945.5,96.5,1.3,22.0,961.0,1009.58,723.13
2016,7,30,13,30,943.0,96.0,1.3,22.0,947.0,990.54,711.87
2016,7,30,13,45,939.5,94.5,1.3,22.0,926.0,965.93,697.16
2016,7,30,14,0,936.0,93.0,1.3,22.0,905.0,937.85,680.27
2016,7,30,14,15,930.0,92.0,1.3,21.5,877.0,904.78,661.4
2016,7,30,14,30,924.0,91.0,1.3,21.0,849.0,868.67,640.37
2016,7,30,14,45,917.5,89.0,1.35,21.0,815.0,828.29,615.69
2016,7,30,15,0,911.0,87.0,1.4,21.0,781.0,785.3,588.88
2016,7,30,15,15,901.0,85.0,1.4,20.5,741.5,737.4,558.81
2016,7,30,15,30,891.0,83.0,1.4,20.0,702.0,687.62,525.84
2016,7,30,15,45,878.5,81.0,1.4,20.0,658.5,634.67,487.47
2016,7,30,16,0,866.0,79.0,1.4,20.0,615.0,580.6,447.07
2016,7,30,16,15,849.0,76.5,1.4,19.5,567.0,522.85,403.35
2016,7,30,16,30,832.0,74.0,1.4,19.0,519.0,465.02,357.82
2016,7,30,16,45,809.5,71.0,1.4,19.0,469.0,404.08,307.57
2016,7,30,17,0,787.0,68.0,1.4,19.0,419.0,344.38,256.66
2016,7,30,17,15,755.5,64.0,1.3,18.5,367.5,282.59,203.34
2016,7,30,17,30,724.0,60.0,1.2,18.0,316.0,223.66,151.88
2016,7,30,17,45,678.5,55.5,1.2,17.5,265.0,165.09,102.56
2016,7,30,18,0,633.0,51.0,1.2,17.0,214.0,111.71,61.52
2016,7,30,18,15,566.0,45.0,1.1,16.5,166.0,58.84,29.87
2016,7,30,18,30,499.0,39.0,1.0,16.0,118.0,30.67,21.18
2016,7,30,18,45,387.5,29.5,0.95,15.5,78.0,23.63,14.34
2016,7,30,19,0,276.0,20.0,0.9,15.0,38.0,16.35,2.3
2016,7,30,19,15,138.0,10.0,0.85,14.5,19.0,9.1,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,11.5,10.0,6.37,0.0
2016,7,31,5,30,145.0,14.0,1.1,12.0,20.0,12.73,0.0
2016,7,31,5,45,275.0,25.5,1.15,12.5,55.5,20.74,10.37
2016,7,31,6,0,405.0,37.0,1.2,13.0,91.0,29.65,20.21
2016,7,31,6,15,485.0,45.0,1.2,13.0,137.0,37.32,27.58
2016,7,31,6,30,565.0,53.0,1.2,13.0,183.0,83.27,45.21
2016,7,31,6,45,327.5,89.5,1.2,13.5,169.5,120.0,81.95
2016,7,31,7,0,90.0,126.0,1.2,14.0,156.0,126.88,98.31
2016,7,31,7,15,415.5,100.0,1.15,14.5,271.0,198.48,146.87
2016,7,31,7,30,741.0,74.0,1.1,15.0,386.0,309.37,231.04
2016,7,31,7,45,768.5,77.5,1.1,15.5,436.5,368.84,281.98
2016,7,31,8,0,796.0,81.0,1.1,16.0,487.0,430.28,333.11
2016,7,31,8,15,815.5,84.0,1.05,16.5,535.5,488.95,380.07
2016,7,31,8,30,835.0,87.0,1.0,17.0,584.0,548.06,425.37
2016,7,31,8,45,851.5,89.0,1.0,17.5,629.5,602.87,466.15
2016,7,31,9,0,868.0,91.0,1.0,18.0,675.0,658.17,505.76
2016,7,31,9,15,879.0,93.0,1.0,18.5,715.5,708.83,540.73
2016,7,31,9,30,890.0,95.0,1.0,19.0,756.0,757.89,572.0
2016,7,31,9,45,898.5,96.5,1.0,19.5,791.5,802.63,599.41
2016,7,31,10,0,907.0,98.0,1.0,20.0,827.0,845.07,624.83
2016,7,31,10,15,913.5,99.0,1.0,20.0,856.5,882.78,648.01
2016,7,31,10,30,920.0,100.0,1.0,20.0,886.0,917.63,669.18
2016,7,31,10,45,926.0,100.5,1.05,20.5,909.5,948.46,687.24
2016,7,31,11,0,932.0,101.0,1.1,21.0,933.0,976.06,703.2
2016,7,31,11,15,935.0,101.5,1.15,21.0,948.5,997.42,716.61
2016,7,31,11,30,938.0,102.0,1.2,21.0,964.0,1015.17,727.89
2016,7,31,11,45,940.5,101.5,1.25,21.5,973.0,1027.71,734.65
2016,7,31,12,0,943.0,101.0,1.3,22.0,982.0,1036.48,739.2
2016,7,31,12,15,943.0,101.5,1.35,22.0,983.0,1039.96,742.04
2016,7,31,12,30,943.0,102.0,1.4,22.0,984.0,1039.59,742.65
2016,7,31,12,45,941.5,101.5,1.45,22.0,977.0,1032.88,739.45
2016,7,31,13,0,940.0,101.0,1.5,22.0,970.0,1022.34,734.0
2016,7,31,13,15,937.5,100.5,1.55,21.5,956.0,1007.08,727.06
