Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,30,935.0,100.0,1.6,21.0,942.0,988.12,717.81
2016,7,31,13,45,932.5,98.0,1.65,21.0,921.0,964.05,703.88
2016,7,31,14,0,930.0,96.0,1.7,21.0,900.0,936.48,687.64
2016,7,31,14,15,924.0,95.0,1.7,21.0,872.5,903.51,667.17
2016,7,31,14,30,918.0,94.0,1.7,21.0,845.0,867.53,644.61
2016,7,31,14,45,911.5,92.0,1.7,21.0,811.0,827.3,619.02
2016,7,31,15,0,905.0,90.0,1.7,21.0,777.0,784.46,591.42
2016,7,31,15,15,894.5,88.0,1.7,20.5,737.5,736.37,560.92
2016,7,31,15,30,884.0,86.0,1.7,20.0,698.0,686.46,527.44
2016,7,31,15,45,872.0,83.5,1.7,20.0,654.5,633.56,488.8
2016,7,31,16,0,860.0,81.0,1.7,20.0,611.0,579.51,448.11
2016,7,31,16,15,842.5,78.5,1.7,19.5,563.0,521.72,404.05
2016,7,31,16,30,825.0,76.0,1.7,19.0,515.0,463.91,358.25
2016,7,31,16,45,803.0,72.5,1.7,19.0,465.0,403.05,307.79
2016,7,31,17,0,781.0,69.0,1.7,19.0,415.0,343.32,256.62
2016,7,31,17,15,749.0,65.0,1.65,18.5,364.0,281.65,203.29
2016,7,31,17,30,717.0,61.0,1.6,18.0,313.0,222.92,151.89
2016,7,31,17,45,671.5,56.5,1.6,18.0,262.0,164.71,102.51
2016,7,31,18,0,626.0,52.0,1.6,18.0,211.0,111.71,61.65
2016,7,31,18,15,557.5,45.0,1.55,17.5,163.0,58.25,29.59
2016,7,31,18,30,489.0,38.0,1.5,17.0,115.0,29.87,20.34
2016,7,31,18,45,375.0,29.0,1.5,16.5,75.0,23.26,13.84
2016,7,31,19,0,261.0,20.0,1.5,16.0,35.0,16.43,0.85
2016,7,31,19,15,130.5,10.0,1.45,15.5,17.5,9.1,0.0
2016,7,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,51.0,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,102.0,15.0,0.6,12.0,18.0,13.64,0.0
2016,8,1,5,45,232.5,27.5,0.65,13.0,52.5,22.66,11.45
2016,8,1,6,0,363.0,40.0,0.7,14.0,87.0,32.42,22.48
2016,8,1,6,15,447.0,49.0,0.7,14.0,132.5,40.66,30.4
2016,8,1,6,30,531.0,58.0,0.7,14.0,178.0,85.46,48.06
2016,8,1,6,45,590.0,63.5,0.7,14.5,228.5,134.31,81.82
2016,8,1,7,0,649.0,69.0,0.7,15.0,279.0,190.23,126.88
2016,8,1,7,15,687.5,74.0,0.7,15.5,330.5,247.2,175.96
2016,8,1,7,30,726.0,79.0,0.7,16.0,382.0,309.84,229.72
2016,8,1,7,45,757.5,81.5,0.75,16.5,433.5,369.1,280.15
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,430.8,330.99
2016,8,1,8,15,809.5,87.0,0.85,17.5,534.0,489.68,378.08
2016,8,1,8,30,830.0,90.0,0.9,18.0,583.0,549.12,423.86
2016,8,1,8,45,848.5,91.5,0.95,18.5,629.5,604.34,465.06
2016,8,1,9,0,867.0,93.0,1.0,19.0,676.0,660.37,505.44
2016,8,1,9,15,879.0,95.5,1.05,19.0,717.5,712.25,542.64
2016,8,1,9,30,891.0,98.0,1.1,19.0,759.0,762.61,576.48
2016,8,1,9,45,897.5,101.0,1.15,19.5,794.0,807.41,604.62
2016,8,1,10,0,904.0,104.0,1.2,20.0,829.0,849.74,630.77
2016,8,1,10,15,911.0,105.5,1.2,20.0,859.5,888.33,654.69
2016,8,1,10,30,918.0,107.0,1.2,20.0,890.0,924.08,676.58
2016,8,1,10,45,922.5,109.0,1.25,20.5,913.0,955.04,694.76
2016,8,1,11,0,927.0,111.0,1.3,21.0,936.0,982.69,710.77
2016,8,1,11,15,930.5,111.5,1.3,21.0,952.5,1004.45,723.61
2016,8,1,11,30,934.0,112.0,1.3,21.0,969.0,1022.61,734.28
2016,8,1,11,45,935.0,113.0,1.35,21.0,978.0,1035.15,742.43
2016,8,1,12,0,936.0,114.0,1.4,21.0,987.0,1043.9,748.38
2016,8,1,12,15,936.5,114.0,1.4,21.0,988.0,1047.34,750.32
2016,8,1,12,30,937.0,114.0,1.4,21.0,989.0,1046.94,750.05
2016,8,1,12,45,938.5,112.0,1.4,21.0,983.0,1041.68,746.92
2016,8,1,13,0,940.0,110.0,1.4,21.0,977.0,1032.56,741.55
2016,8,1,13,15,937.0,109.5,1.4,20.5,963.0,1016.78,733.54
2016,8,1,13,30,934.0,109.0,1.4,20.0,949.0,997.32,723.31
2016,8,1,13,45,930.5,107.5,1.45,20.0,928.0,972.81,709.29
2016,8,1,14,0,927.0,106.0,1.5,20.0,907.0,944.85,693.01
2016,8,1,14,15,921.0,104.5,1.5,20.0,878.5,911.39,672.35
2016,8,1,14,30,915.0,103.0,1.5,20.0,850.0,874.92,649.62
2016,8,1,14,45,907.0,101.5,1.55,20.0,815.5,834.02,624.31
2016,8,1,15,0,899.0,100.0,1.6,20.0,781.0,790.63,596.94
2016,8,1,15,15,888.0,98.0,1.6,19.5,741.0,742.32,566.35
2016,8,1,15,30,877.0,96.0,1.6,19.0,701.0,692.25,532.49
2016,8,1,15,45,863.0,93.0,1.65,19.0,656.5,637.81,493.15
2016,8,1,16,0,849.0,90.0,1.7,19.0,612.0,582.44,451.79
2016,8,1,16,15,830.5,87.5,1.7,18.5,564.0,525.39,408.2
2016,8,1,16,30,812.0,85.0,1.7,18.0,516.0,467.03,361.95
2016,8,1,16,45,787.0,81.5,1.75,18.0,465.0,405.48,311.08
2016,8,1,17,0,762.0,78.0,1.8,18.0,414.0,345.44,259.76
2016,8,1,17,15,727.5,73.5,1.85,17.5,362.0,283.52,206.37
2016,8,1,17,30,693.0,69.0,1.9,17.0,310.0,222.82,153.45
2016,8,1,17,45,642.5,63.5,1.95,16.5,258.5,163.92,103.8
2016,8,1,18,0,592.0,58.0,2.0,16.0,207.0,110.86,62.93
2016,8,1,18,15,517.5,50.5,2.0,15.5,159.0,61.16,33.41
2016,8,1,18,30,443.0,43.0,2.0,15.0,111.0,34.25,24.31
2016,8,1,18,45,320.5,32.0,2.0,14.5,72.0,26.0,16.15
2016,8,1,19,0,198.0,21.0,2.0,14.0,33.0,17.43,0.0
2016,8,1,19,15,99.0,10.5,2.0,13.5,16.5,9.55,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,12.73,0.0
2016,8,2,5,45,252.5,25.5,1.9,13.0,52.5,20.91,9.65
2016,8,2,6,0,394.0,37.0,1.9,14.0,88.0,29.84,20.15
2016,8,2,6,15,479.5,45.5,1.9,14.5,134.5,37.95,27.88
2016,8,2,6,30,565.0,54.0,1.9,15.0,181.0,84.5,45.82
2016,8,2,6,45,623.5,59.0,1.9,15.5,232.0,135.01,80.81
2016,8,2,7,0,682.0,64.0,1.9,16.0,283.0,194.61,129.32
2016,8,2,7,15,719.5,68.5,1.9,16.5,335.5,252.62,179.97
2016,8,2,7,30,757.0,73.0,1.9,17.0,388.0,314.44,234.07
2016,8,2,7,45,787.0,76.0,1.9,18.0,440.0,375.46,286.25
2016,8,2,8,0,817.0,79.0,1.9,19.0,492.0,438.71,338.4
2016,8,2,8,15,837.0,81.5,1.85,19.5,541.5,498.43,386.5
2016,8,2,8,30,857.0,84.0,1.8,20.0,591.0,557.58,432.29
2016,8,2,8,45,874.5,85.5,1.8,20.5,638.0,614.76,475.14
2016,8,2,9,0,892.0,87.0,1.8,21.0,685.0,671.45,516.11
2016,8,2,9,15,903.5,89.0,1.8,21.5,726.5,723.69,552.53
2016,8,2,9,30,915.0,91.0,1.8,22.0,768.0,774.29,584.86
2016,8,2,9,45,922.5,93.5,1.85,22.5,804.0,820.38,613.92
2016,8,2,10,0,930.0,96.0,1.9,23.0,840.0,864.01,640.95
2016,8,2,10,15,936.5,97.0,1.9,23.0,870.0,902.59,665.07
2016,8,2,10,30,943.0,98.0,1.9,23.0,900.0,938.2,687.1
2016,8,2,10,45,947.5,99.0,1.95,23.5,923.5,968.86,705.03
2016,8,2,11,0,952.0,100.0,2.0,24.0,947.0,996.12,720.72
2016,8,2,11,15,955.5,100.5,2.05,24.0,963.5,1018.37,734.65
2016,8,2,11,30,959.0,101.0,2.1,24.0,980.0,1036.93,746.34
2016,8,2,11,45,960.5,101.5,2.2,24.5,988.5,1049.75,753.67
2016,8,2,12,0,962.0,102.0,2.3,25.0,997.0,1058.68,758.67
2016,8,2,12,15,962.0,102.0,2.4,25.0,998.0,1061.69,761.54
2016,8,2,12,30,962.0,102.0,2.5,25.0,999.0,1060.75,762.06
2016,8,2,12,45,954.0,106.0,2.6,25.5,990.5,1052.05,756.29
2016,8,2,13,0,946.0,110.0,2.7,26.0,982.0,1039.54,748.23
2016,8,2,13,15,943.0,109.5,2.75,26.0,967.5,1023.63,739.05
2016,8,2,13,30,940.0,109.0,2.8,26.0,953.0,1004.01,727.56
2016,8,2,13,45,935.5,108.0,2.9,26.0,931.5,978.9,712.94
2016,8,2,14,0,931.0,107.0,3.0,26.0,910.0,950.36,696.01
2016,8,2,14,15,925.0,106.0,3.05,25.5,881.0,917.22,676.87
2016,8,2,14,30,919.0,105.0,3.1,25.0,852.0,881.05,655.47
2016,8,2,14,45,910.0,103.5,3.15,25.0,817.5,839.13,628.61
2016,8,2,15,0,901.0,102.0,3.2,25.0,783.0,794.78,599.79
2016,8,2,15,15,889.5,99.5,3.25,25.0,742.5,745.44,567.09
2016,8,2,15,30,878.0,97.0,3.3,25.0,702.0,694.38,531.23
2016,8,2,15,45,863.0,95.0,3.35,25.0,657.0,640.16,491.46
2016,8,2,16,0,848.0,93.0,3.4,25.0,612.0,586.66,450.98
2016,8,2,16,15,829.0,90.0,3.4,24.5,563.5,527.35,405.63
2016,8,2,16,30,810.0,87.0,3.4,24.0,515.0,468.23,358.82
2016,8,2,16,45,783.5,83.5,3.45,23.5,463.5,406.08,308.15
2016,8,2,17,0,757.0,80.0,3.5,23.0,412.0,345.61,257.16
2016,8,2,17,15,721.5,75.5,3.45,22.5,359.5,283.61,203.93
2016,8,2,17,30,686.0,71.0,3.4,22.0,307.0,222.94,151.51
2016,8,2,17,45,634.0,65.0,3.4,21.5,255.5,163.69,102.24
2016,8,2,18,0,582.0,59.0,3.4,21.0,204.0,110.49,61.91
2016,8,2,18,15,504.5,51.0,3.3,20.0,156.0,60.84,32.95
2016,8,2,18,30,427.0,43.0,3.2,19.0,108.0,34.35,23.9
2016,8,2,18,45,300.5,31.5,3.15,18.0,69.0,25.63,15.4
2016,8,2,19,0,174.0,20.0,3.1,17.0,30.0,16.57,0.0
2016,8,2,19,15,87.0,10.0,3.05,16.5,15.0,9.1,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,15.0,15.0,10.91,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,20.06,8.38
2016,8,3,6,0,383.0,37.0,1.0,17.0,84.0,29.92,19.92
2016,8,3,6,15,468.5,45.5,0.95,17.5,130.5,38.02,27.57
2016,8,3,6,30,554.0,54.0,0.9,18.0,177.0,83.94,45.13
2016,8,3,6,45,610.0,60.0,0.85,19.0,228.0,134.39,79.59
2016,8,3,7,0,666.0,66.0,0.8,20.0,279.0,191.53,124.95
2016,8,3,7,15,704.5,71.0,0.75,20.5,331.0,251.56,175.7
2016,8,3,7,30,743.0,76.0,0.7,21.0,383.0,313.38,227.86
2016,8,3,7,45,772.0,79.5,0.7,21.5,435.0,373.8,278.18
2016,8,3,8,0,801.0,83.0,0.7,22.0,487.0,436.37,328.42
2016,8,3,8,15,821.5,86.0,0.7,22.5,536.0,496.07,374.72
2016,8,3,8,30,842.0,89.0,0.7,23.0,585.0,556.3,419.52
2016,8,3,8,45,857.5,91.5,0.7,23.5,631.0,611.41,459.01
2016,8,3,9,0,873.0,94.0,0.7,24.0,677.0,667.07,497.37
2016,8,3,9,15,885.0,96.0,0.8,24.5,718.5,718.86,533.03
2016,8,3,9,30,897.0,98.0,0.9,25.0,760.0,769.1,565.24
2016,8,3,9,45,900.5,103.0,1.0,25.5,795.0,813.91,593.17
2016,8,3,10,0,904.0,108.0,1.1,26.0,830.0,855.99,619.06
2016,8,3,10,15,911.0,109.5,1.2,26.0,860.0,894.66,643.81
2016,8,3,10,30,918.0,111.0,1.3,26.0,890.0,930.48,666.68
2016,8,3,10,45,922.0,112.5,1.45,26.0,913.0,960.54,686.63
2016,8,3,11,0,926.0,114.0,1.6,26.0,936.0,987.25,704.52
2016,8,3,11,15,929.5,114.5,1.7,26.0,952.5,1009.01,718.68
2016,8,3,11,30,933.0,115.0,1.8,26.0,969.0,1027.17,730.71
2016,8,3,11,45,934.0,116.5,1.9,26.0,977.5,1040.2,739.65
2016,8,3,12,0,935.0,118.0,2.0,26.0,986.0,1049.42,746.36
2016,8,3,12,15,935.0,118.0,2.05,25.5,987.0,1052.33,750.1
2016,8,3,12,30,935.0,118.0,2.1,25.0,988.0,1051.38,751.62
2016,8,3,12,45,936.5,116.0,2.2,25.0,982.0,1046.08,749.67
2016,8,3,13,0,938.0,114.0,2.3,25.0,976.0,1036.9,745.37
2016,8,3,13,15,935.5,113.0,2.35,25.0,962.0,1021.03,736.33
2016,8,3,13,30,933.0,112.0,2.4,25.0,948.0,1001.46,725.0
2016,8,3,13,45,929.5,111.0,2.5,25.0,926.5,977.36,711.26
2016,8,3,14,0,926.0,110.0,2.6,25.0,905.0,949.8,695.18
2016,8,3,14,15,919.5,108.5,2.65,24.5,877.0,915.8,675.62
2016,8,3,14,30,913.0,107.0,2.7,24.0,849.0,878.81,653.83
2016,8,3,14,45,906.0,104.5,2.8,24.0,814.5,837.62,627.96
2016,8,3,15,0,899.0,102.0,2.9,24.0,780.0,793.86,599.94
2016,8,3,15,15,888.0,100.0,2.95,23.5,740.0,745.38,569.01
2016,8,3,15,30,877.0,98.0,3.0,23.0,700.0,695.13,534.74
2016,8,3,15,45,865.0,94.5,3.05,23.0,655.5,641.27,495.16
2016,8,3,16,0,853.0,91.0,3.1,23.0,611.0,587.81,454.61
2016,8,3,16,15,834.0,88.0,3.15,22.5,562.5,528.16,408.93
2016,8,3,16,30,815.0,85.0,3.2,22.0,514.0,468.71,361.68
2016,8,3,16,45,791.5,81.0,3.25,21.5,463.0,406.94,310.92
2016,8,3,17,0,768.0,77.0,3.3,21.0,412.0,346.53,259.53
2016,8,3,17,15,733.0,72.5,3.3,20.5,359.5,283.97,205.41
2016,8,3,17,30,698.0,68.0,3.3,20.0,307.0,224.76,153.68
2016,8,3,17,45,649.0,62.0,3.35,19.5,255.5,163.24,102.01
2016,8,3,18,0,600.0,56.0,3.4,19.0,204.0,109.42,60.8
2016,8,3,18,15,523.5,48.5,3.35,18.0,155.5,59.13,31.51
2016,8,3,18,30,447.0,41.0,3.3,17.0,107.0,32.74,22.68
2016,8,3,18,45,321.0,30.0,3.25,16.5,68.0,24.41,14.33
2016,8,3,19,0,195.0,19.0,3.2,16.0,29.0,15.76,0.0
2016,8,3,19,15,97.5,9.5,3.15,15.5,14.5,8.64,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,12.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,13.0,14.0,10.91,0.0
2016,8,4,5,45,197.5,26.0,2.35,13.5,47.5,20.47,8.16
2016,8,4,6,0,336.0,40.0,2.4,14.0,81.0,32.75,22.52
2016,8,4,6,15,426.0,50.0,2.4,14.5,127.0,41.91,31.29
2016,8,4,6,30,516.0,60.0,2.4,15.0,173.0,86.87,49.48
2016,8,4,6,45,260.5,83.5,2.45,15.5,140.5,106.84,73.36
2016,8,4,7,0,5.0,107.0,2.5,16.0,108.0,94.06,73.9
2016,8,4,7,15,9.5,125.0,2.45,16.5,129.0,111.8,88.33
2016,8,4,7,30,14.0,143.0,2.4,17.0,150.0,130.17,103.07
2016,8,4,7,45,168.0,168.5,2.35,17.5,253.0,217.27,171.43
2016,8,4,8,0,322.0,194.0,2.3,18.0,356.0,322.94,254.53
2016,8,4,8,15,572.5,146.5,2.25,18.5,469.0,431.92,339.48
2016,8,4,8,30,823.0,99.0,2.2,19.0,582.0,556.79,435.4
2016,8,4,8,45,839.5,101.5,2.15,19.5,628.0,613.51,477.57
2016,8,4,9,0,856.0,104.0,2.1,20.0,674.0,669.74,518.27
2016,8,4,9,15,868.0,106.5,2.1,20.0,715.5,718.46,553.67
2016,8,4,9,30,880.0,109.0,2.1,20.0,757.0,768.55,587.92
2016,8,4,9,45,894.0,108.0,2.15,20.0,794.0,814.95,618.87
2016,8,4,10,0,908.0,107.0,2.2,20.0,831.0,859.43,648.23
2016,8,4,10,15,914.0,108.5,2.2,20.0,860.5,897.41,672.49
2016,8,4,10,30,920.0,110.0,2.2,20.0,890.0,932.47,694.67
2016,8,4,10,45,925.0,111.0,2.25,20.0,913.0,963.02,714.27
2016,8,4,11,0,930.0,112.0,2.3,20.0,936.0,990.25,731.71
2016,8,4,11,15,932.5,112.5,2.25,19.5,951.5,1011.14,745.37
2016,8,4,11,30,935.0,113.0,2.2,19.0,967.0,1028.38,756.75
2016,8,4,11,45,937.5,112.5,2.2,19.0,975.5,1040.89,764.32
2016,8,4,12,0,940.0,112.0,2.2,19.0,984.0,1049.6,769.6
2016,8,4,12,15,939.5,112.0,2.15,19.0,984.5,1052.01,770.33
2016,8,4,12,30,939.0,112.0,2.1,19.0,985.0,1050.54,768.74
2016,8,4,12,45,936.0,112.5,2.1,19.0,977.0,1043.24,764.22
2016,8,4,13,0,933.0,113.0,2.1,19.0,969.0,1032.15,757.42
2016,8,4,13,15,929.5,112.5,2.1,18.5,954.0,1015.83,748.79
2016,8,4,13,30,926.0,112.0,2.1,18.0,939.0,995.87,737.86
2016,8,4,13,45,923.0,109.5,2.1,18.0,918.0,970.8,722.21
2016,8,4,14,0,920.0,107.0,2.1,18.0,897.0,942.27,704.3
2016,8,4,14,15,913.5,105.5,2.1,18.0,868.0,908.38,682.75
2016,8,4,14,30,907.0,104.0,2.1,18.0,839.0,871.51,659.08
2016,8,4,14,45,899.0,102.0,2.1,18.0,804.5,830.16,632.16
2016,8,4,15,0,891.0,100.0,2.1,18.0,770.0,786.34,603.27
2016,8,4,15,15,879.5,98.0,2.1,17.5,729.5,737.77,571.74
2016,8,4,15,30,868.0,96.0,2.1,17.0,689.0,687.5,536.97
2016,8,4,15,45,854.0,93.0,2.1,17.0,644.5,633.24,496.58
2016,8,4,16,0,840.0,90.0,2.1,17.0,600.0,579.61,455.42
2016,8,4,16,15,821.0,87.0,2.1,16.5,551.5,520.58,409.63
2016,8,4,16,30,802.0,84.0,2.1,16.0,503.0,461.77,362.3
2016,8,4,16,45,776.5,80.0,2.15,16.0,452.5,399.87,310.36
2016,8,4,17,0,751.0,76.0,2.2,16.0,402.0,339.57,258.11
2016,8,4,17,15,716.0,71.5,2.2,15.5,350.0,277.98,204.22
2016,8,4,17,30,681.0,67.0,2.2,15.0,298.0,217.79,151.11
2016,8,4,17,45,630.5,61.5,2.2,14.5,247.0,159.52,101.5
2016,8,4,18,0,580.0,56.0,2.2,14.0,196.0,107.12,60.9
2016,8,4,18,15,504.0,48.0,2.15,13.5,149.0,57.66,31.49
2016,8,4,18,30,428.0,40.0,2.1,13.0,102.0,31.92,22.35
2016,8,4,18,45,303.5,28.5,2.1,13.0,64.0,23.12,13.32
2016,8,4,19,0,179.0,17.0,2.1,13.0,26.0,13.96,0.0
2016,8,4,19,15,89.5,8.5,2.05,12.5,13.0,7.73,0.0
2016,8,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,8,5,5,45,189.5,24.5,1.25,12.5,44.0,19.29,6.72
2016,8,5,6,0,315.0,39.0,1.3,13.0,76.0,31.89,21.84
2016,8,5,6,15,402.5,49.5,1.3,13.0,121.0,41.5,31.13
2016,8,5,6,30,490.0,60.0,1.3,13.0,166.0,85.31,49.44
2016,8,5,6,45,245.0,80.0,1.3,13.5,133.0,102.05,70.5
2016,8,5,7,0,0.0,100.0,1.3,14.0,100.0,87.22,68.85
2016,8,5,7,15,3.0,118.0,1.3,14.5,119.5,104.16,82.76
2016,8,5,7,30,6.0,136.0,1.3,15.0,139.0,121.59,96.79
2016,8,5,7,45,28.5,168.0,1.3,15.5,182.5,161.22,128.54
2016,8,5,8,0,51.0,200.0,1.3,16.0,226.0,202.7,161.38
2016,8,5,8,15,416.5,154.5,1.25,16.0,396.0,359.47,285.36
2016,8,5,8,30,782.0,109.0,1.2,16.0,566.0,545.07,427.47
2016,8,5,8,45,797.5,113.0,1.2,16.5,611.5,600.72,467.83
2016,8,5,9,0,813.0,117.0,1.2,17.0,657.0,655.89,507.52
2016,8,5,9,15,826.0,119.5,1.2,17.5,698.0,707.05,543.08
2016,8,5,9,30,839.0,122.0,1.2,18.0,739.0,756.9,576.22
2016,8,5,9,45,836.5,131.5,1.25,18.5,771.5,800.15,603.56
2016,8,5,10,0,834.0,141.0,1.3,19.0,804.0,840.39,628.58
2016,8,5,10,15,842.0,143.0,1.35,19.0,833.5,878.93,653.45
2016,8,5,10,30,850.0,145.0,1.4,19.0,863.0,914.89,676.48
2016,8,5,10,45,854.0,147.5,1.45,19.5,885.5,944.91,694.26
2016,8,5,11,0,858.0,150.0,1.5,20.0,908.0,971.76,709.97
2016,8,5,11,15,861.5,151.0,1.55,20.0,924.0,993.31,723.65
2016,8,5,11,30,865.0,152.0,1.6,20.0,940.0,999.99,727.95
2016,8,5,11,45,866.0,153.0,1.65,20.0,948.0,1011.7,735.76
2016,8,5,12,0,867.0,154.0,1.7,20.0,956.0,1019.87,741.35
2016,8,5,12,15,867.0,154.0,1.7,20.0,957.0,1022.53,742.86
2016,8,5,12,30,867.0,154.0,1.7,20.0,958.0,1021.6,742.27
2016,8,5,12,45,864.5,154.0,1.75,20.0,950.5,1014.62,738.69
2016,8,5,13,0,862.0,154.0,1.8,20.0,943.0,1015.87,740.54
2016,8,5,13,15,858.5,153.0,1.8,20.0,928.5,999.51,730.41
2016,8,5,13,30,855.0,152.0,1.8,20.0,914.0,979.68,718.3
2016,8,5,13,45,849.5,150.5,1.85,20.0,892.5,954.12,703.14
2016,8,5,14,0,844.0,149.0,1.9,20.0,871.0,925.43,685.88
2016,8,5,14,15,836.0,147.0,1.95,19.5,842.5,891.06,665.99
2016,8,5,14,30,828.0,145.0,2.0,19.0,814.0,854.04,644.03
2016,8,5,14,45,819.0,141.5,2.05,19.0,779.5,812.26,617.27
2016,8,5,15,0,810.0,138.0,2.1,19.0,745.0,768.33,588.66
2016,8,5,15,15,796.5,135.0,2.15,19.0,705.0,719.72,555.24
2016,8,5,15,30,783.0,132.0,2.2,19.0,665.0,669.83,519.58
2016,8,5,15,45,768.0,127.0,2.25,19.0,621.0,616.03,480.08
2016,8,5,16,0,753.0,122.0,2.3,19.0,577.0,561.82,439.06
2016,8,5,16,15,730.0,117.5,2.35,18.5,529.0,503.08,394.04
2016,8,5,16,30,707.0,113.0,2.4,18.0,481.0,445.22,348.06
2016,8,5,16,45,681.0,106.5,2.45,18.0,431.5,385.41,298.39
2016,8,5,17,0,655.0,100.0,2.5,18.0,382.0,327.47,248.83
2016,8,5,17,15,615.0,93.5,2.6,17.5,331.0,267.68,197.57
2016,8,5,17,30,575.0,87.0,2.7,17.0,280.0,212.05,149.42
2016,8,5,17,45,520.5,78.5,2.8,16.5,230.5,156.69,103.26
2016,8,5,18,0,466.0,70.0,2.9,16.0,181.0,107.94,65.95
2016,8,5,18,15,385.0,59.0,2.9,15.5,136.0,60.96,36.89
2016,8,5,18,30,304.0,48.0,2.9,15.0,91.0,37.08,26.55
2016,8,5,18,45,192.5,32.5,2.95,15.0,56.0,25.41,14.74
2016,8,5,19,0,81.0,17.0,3.0,15.0,21.0,13.41,0.0
2016,8,5,19,15,40.5,8.5,3.0,14.5,10.5,7.73,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.0,11.5,5.0,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.0,12.0,10.0,9.1,0.0
2016,8,6,5,45,169.0,24.5,3.05,12.5,42.0,19.29,5.83
2016,8,6,6,0,297.0,39.0,3.1,13.0,74.0,31.99,21.8
2016,8,6,6,15,387.5,49.5,3.0,13.5,118.5,41.62,31.1
2016,8,6,6,30,478.0,60.0,2.9,14.0,163.0,84.75,49.16
2016,8,6,6,45,542.5,67.0,2.85,15.0,213.0,132.71,82.69
2016,8,6,7,0,607.0,74.0,2.8,16.0,263.0,188.57,127.81
2016,8,6,7,15,648.5,80.0,2.75,16.5,315.0,245.13,177.02
2016,8,6,7,30,690.0,86.0,2.7,17.0,367.0,306.11,230.22
2016,8,6,7,45,722.5,90.0,2.7,17.5,418.5,365.85,281.91
2016,8,6,8,0,755.0,94.0,2.7,18.0,470.0,429.23,335.07
2016,8,6,8,15,777.5,97.5,2.65,18.5,519.0,488.19,383.11
2016,8,6,8,30,800.0,101.0,2.6,19.0,568.0,547.97,430.04
2016,8,6,8,45,817.5,104.0,2.55,19.5,614.0,604.76,473.07
2016,8,6,9,0,835.0,107.0,2.5,20.0,660.0,661.21,514.33
2016,8,6,9,15,847.5,109.5,2.45,20.0,701.0,713.02,551.91
2016,8,6,9,30,860.0,112.0,2.4,20.0,742.0,758.89,583.38
2016,8,6,9,45,876.0,110.5,2.4,20.5,779.5,805.65,613.37
2016,8,6,10,0,892.0,109.0,2.4,21.0,817.0,850.68,641.67
2016,8,6,10,15,899.0,110.5,2.4,21.0,847.0,889.04,666.29
2016,8,6,10,30,906.0,112.0,2.4,21.0,877.0,924.58,688.89
2016,8,6,10,45,909.5,114.0,2.4,21.5,899.5,954.42,706.23
2016,8,6,11,0,913.0,116.0,2.4,22.0,922.0,980.92,721.29
2016,8,6,11,15,916.5,117.0,2.45,22.0,938.0,1002.95,735.33
2016,8,6,11,30,920.0,118.0,2.5,22.0,954.0,1021.41,747.16
2016,8,6,11,45,920.5,119.0,2.55,22.5,962.0,1033.27,753.38
2016,8,6,12,0,921.0,120.0,2.6,23.0,970.0,1041.35,757.31
2016,8,6,12,15,921.0,120.0,2.65,23.0,971.0,1044.14,759.45
2016,8,6,12,30,921.0,120.0,2.7,23.0,972.0,1043.12,759.3
2016,8,6,12,45,917.0,121.0,2.8,23.0,964.5,1035.35,755.43
2016,8,6,13,0,913.0,122.0,2.9,23.0,957.0,1023.85,749.25
2016,8,6,13,15,910.0,121.5,3.0,23.0,942.5,1008.17,740.41
2016,8,6,13,30,907.0,121.0,3.1,23.0,928.0,988.9,729.22
2016,8,6,13,45,902.0,120.0,3.25,23.0,906.0,963.77,714.51
2016,8,6,14,0,897.0,119.0,3.4,23.0,884.0,935.35,697.46
2016,8,6,14,15,890.0,117.5,3.5,22.5,855.5,901.53,677.57
2016,8,6,14,30,883.0,116.0,3.6,22.0,827.0,864.84,655.43
2016,8,6,14,45,874.5,113.5,3.7,22.0,792.5,823.28,628.32
2016,8,6,15,0,866.0,111.0,3.8,22.0,758.0,779.35,599.2
2016,8,6,15,15,854.0,108.5,3.9,21.5,718.0,730.78,567.41
2016,8,6,15,30,842.0,106.0,4.0,21.0,678.0,683.95,534.38
2016,8,6,15,45,828.0,102.5,4.1,21.0,633.5,629.5,493.55
2016,8,6,16,0,814.0,99.0,4.2,21.0,589.0,574.23,450.9
2016,8,6,16,15,793.5,95.5,4.25,20.5,541.0,515.03,404.6
2016,8,6,16,30,773.0,92.0,4.3,20.0,493.0,456.3,357.08
2016,8,6,16,45,750.0,87.0,4.35,19.5,443.0,395.85,306.6
2016,8,6,17,0,727.0,82.0,4.4,19.0,393.0,336.78,255.62
2016,8,6,17,15,689.5,77.0,4.4,18.5,341.0,273.51,200.42
2016,8,6,17,30,652.0,72.0,4.4,18.0,289.0,215.43,149.25
2016,8,6,17,45,604.0,65.0,4.4,17.5,239.0,157.83,100.39
2016,8,6,18,0,556.0,58.0,4.4,17.0,189.0,105.88,60.32
2016,8,6,18,15,475.0,49.5,4.35,16.0,142.0,57.29,31.85
2016,8,6,18,30,394.0,41.0,4.3,15.0,95.0,33.04,22.98
2016,8,6,18,45,269.0,28.5,4.25,14.5,58.5,23.35,12.78
2016,8,6,19,0,144.0,16.0,4.2,14.0,22.0,14.55,0.0
2016,8,6,19,15,72.0,8.0,4.15,13.5,11.0,7.28,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,201.0,16.0,3.85,12.5,39.0,12.61,1.16
2016,8,7,6,0,402.0,32.0,3.9,13.0,78.0,25.82,16.43
2016,8,7,6,15,492.0,40.0,3.85,13.5,125.0,34.21,24.55
2016,8,7,6,30,582.0,48.0,3.8,14.0,172.0,81.76,42.81
2016,8,7,6,45,640.5,53.5,3.8,15.0,223.5,136.25,81.36
2016,8,7,7,0,699.0,59.0,3.8,16.0,275.0,195.32,129.86
2016,8,7,7,15,737.0,63.0,3.7,16.5,328.0,254.39,182.15
2016,8,7,7,30,775.0,67.0,3.6,17.0,381.0,317.32,238.0
2016,8,7,7,45,803.5,70.0,3.5,17.5,433.5,379.17,292.3
2016,8,7,8,0,832.0,73.0,3.4,18.0,486.0,443.06,346.59
2016,8,7,8,15,852.0,76.0,3.3,18.5,536.0,503.9,396.69
2016,8,7,8,30,872.0,79.0,3.2,19.0,586.0,565.12,445.16
2016,8,7,8,45,888.5,80.5,3.1,20.0,633.0,622.78,488.23
2016,8,7,9,0,905.0,82.0,3.0,21.0,680.0,679.8,529.04
2016,8,7,9,15,916.0,84.0,2.9,21.5,722.0,732.56,565.8
2016,8,7,9,30,927.0,86.0,2.8,22.0,764.0,783.59,598.55
2016,8,7,9,45,934.5,88.0,2.75,22.5,800.0,829.88,627.6
2016,8,7,10,0,942.0,90.0,2.7,23.0,836.0,873.65,654.42
2016,8,7,10,15,948.5,91.5,2.7,23.0,866.5,913.3,679.73
2016,8,7,10,30,955.0,93.0,2.7,23.0,897.0,949.94,702.86
2016,8,7,10,45,960.0,93.5,2.7,23.5,920.5,980.96,720.77
2016,8,7,11,0,965.0,94.0,2.7,24.0,944.0,1008.52,736.34
2016,8,7,11,15,967.5,94.5,2.75,24.0,960.0,1030.1,749.94
2016,8,7,11,30,970.0,95.0,2.8,24.0,976.0,1047.87,761.2
2016,8,7,11,45,972.0,95.0,2.9,24.5,984.5,1060.75,768.42
2016,8,7,12,0,974.0,95.0,3.0,25.0,993.0,1069.67,773.23
2016,8,7,12,15,974.0,95.0,3.05,25.0,993.5,1072.59,775.39
2016,8,7,12,30,974.0,95.0,3.1,25.0,994.0,1071.47,775.14
2016,8,7,12,45,968.5,97.5,3.2,25.0,986.0,1063.47,771.08
2016,8,7,13,0,963.0,100.0,3.3,25.0,978.0,1051.54,764.6
2016,8,7,13,15,959.5,99.5,3.4,25.0,963.0,1034.64,754.96
2016,8,7,13,30,956.0,99.0,3.5,25.0,948.0,1013.96,742.88
2016,8,7,13,45,950.5,98.5,3.6,25.0,925.5,987.76,727.15
2016,8,7,14,0,945.0,98.0,3.7,25.0,903.0,958.1,709.06
2016,8,7,14,15,938.5,97.0,3.75,24.5,874.0,923.75,688.75
2016,8,7,14,30,932.0,96.0,3.8,24.0,845.0,886.35,666.12
2016,8,7,14,45,922.5,95.0,3.9,24.0,809.5,843.67,638.54
2016,8,7,15,0,913.0,94.0,4.0,24.0,774.0,798.55,608.9
2016,8,7,15,15,901.5,92.0,4.1,24.0,733.0,748.79,575.54
2016,8,7,15,30,890.0,90.0,4.2,24.0,692.0,697.28,539.25
2016,8,7,15,45,874.5,88.0,4.3,24.0,646.5,641.77,497.99
2016,8,7,16,0,859.0,86.0,4.4,24.0,601.0,585.45,454.88
2016,8,7,16,15,839.5,83.0,4.4,23.5,551.5,526.47,409.04
2016,8,7,16,30,820.0,80.0,4.4,23.0,502.0,466.2,360.6
2016,8,7,16,45,792.5,77.0,4.45,22.5,450.5,403.23,308.52
2016,8,7,17,0,765.0,74.0,4.5,22.0,399.0,342.08,256.23
2016,8,7,17,15,729.0,69.5,4.45,21.5,346.0,279.16,201.52
2016,8,7,17,30,693.0,65.0,4.4,21.0,293.0,219.77,149.48
2016,8,7,17,45,639.5,59.5,4.35,20.5,241.5,158.27,98.01
2016,8,7,18,0,586.0,54.0,4.3,20.0,190.0,104.93,57.61
2016,8,7,18,15,503.5,46.0,4.2,19.0,142.5,54.87,28.99
2016,8,7,18,30,421.0,38.0,4.1,18.0,95.0,30.52,20.46
2016,8,7,18,45,283.0,26.5,4.05,17.5,57.5,21.64,10.85
2016,8,7,19,0,145.0,15.0,4.0,17.0,20.0,13.64,0.0
2016,8,7,19,15,72.5,7.5,3.95,16.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,3.8,14.0,37.0,13.09,0.5
2016,8,8,6,0,367.0,33.0,3.8,15.0,74.0,26.76,16.98
2016,8,8,6,15,458.5,41.0,3.7,15.5,119.0,35.07,25.04
2016,8,8,6,30,550.0,49.0,3.6,16.0,164.0,80.7,42.64
2016,8,8,6,45,609.0,54.5,3.55,16.5,215.0,131.17,78.01
2016,8,8,7,0,668.0,60.0,3.5,17.0,266.0,190.64,126.78
2016,8,8,7,15,707.0,64.5,3.45,17.5,318.0,248.63,177.76
2016,8,8,7,30,746.0,69.0,3.4,18.0,370.0,310.64,232.46
2016,8,8,7,45,777.5,72.0,3.4,19.0,422.0,372.01,285.48
2016,8,8,8,0,809.0,75.0,3.4,20.0,474.0,435.81,338.74
2016,8,8,8,15,829.0,77.5,3.4,20.5,523.0,495.48,387.73
2016,8,8,8,30,849.0,80.0,3.4,21.0,572.0,554.41,434.45
2016,8,8,8,45,865.5,82.0,3.45,21.5,618.5,611.44,478.29
2016,8,8,9,0,882.0,84.0,3.5,22.0,665.0,667.91,520.3
2016,8,8,9,15,894.0,85.5,3.55,22.5,706.5,719.83,557.46
2016,8,8,9,30,906.0,87.0,3.6,23.0,748.0,770.17,590.91
2016,8,8,9,45,916.0,88.0,3.7,23.5,784.0,816.57,621.3
2016,8,8,10,0,926.0,89.0,3.8,24.0,820.0,860.69,649.77
2016,8,8,10,15,932.5,90.5,3.85,24.0,850.5,899.82,675.56
2016,8,8,10,30,939.0,92.0,3.9,24.0,881.0,935.98,699.23
2016,8,8,10,45,944.0,92.5,4.0,24.0,904.0,966.58,719.37
2016,8,8,11,0,949.0,93.0,4.1,24.0,927.0,993.77,737.27
2016,8,8,11,15,952.0,94.0,4.15,24.0,943.5,1016.04,751.63
2016,8,8,11,30,955.0,95.0,4.2,24.0,960.0,1034.57,763.61
2016,8,8,11,45,957.5,94.5,4.3,24.0,968.5,1047.23,772.13
2016,8,8,12,0,960.0,94.0,4.4,24.0,977.0,1055.99,778.24
2016,8,8,12,15,960.0,94.0,4.45,24.0,978.0,1058.84,780.27
2016,8,8,12,30,960.0,94.0,4.5,24.0,979.0,1057.69,779.84
2016,8,8,12,45,958.5,94.0,4.6,24.0,972.0,1051.08,776.48
2016,8,8,13,0,957.0,94.0,4.7,24.0,965.0,1040.54,770.74
2016,8,8,13,15,954.5,93.5,4.7,24.0,950.0,1024.62,760.6
2016,8,8,13,30,952.0,93.0,4.7,24.0,935.0,1004.9,748.03
2016,8,8,13,45,947.0,92.5,4.75,24.0,913.0,979.17,731.87
2016,8,8,14,0,942.0,92.0,4.8,24.0,891.0,949.98,713.34
2016,8,8,14,15,935.5,90.5,4.8,23.5,862.5,915.13,691.87
2016,8,8,14,30,929.0,89.0,4.8,23.0,834.0,877.23,668.08
2016,8,8,14,45,921.0,87.5,4.8,23.0,799.0,835.27,639.89
2016,8,8,15,0,913.0,86.0,4.8,23.0,764.0,790.78,609.66
2016,8,8,15,15,902.0,84.5,4.7,22.5,723.5,741.83,576.57
2016,8,8,15,30,891.0,83.0,4.6,22.0,683.0,691.08,540.81
2016,8,8,15,45,877.0,80.5,4.6,22.0,638.0,635.9,498.94
2016,8,8,16,0,863.0,78.0,4.6,22.0,593.0,579.77,455.18
2016,8,8,16,15,844.5,75.0,4.55,21.5,544.0,520.13,408.11
2016,8,8,16,30,826.0,72.0,4.5,21.0,495.0,460.6,359.5
2016,8,8,16,45,801.5,69.0,4.5,21.0,444.0,398.78,306.97
2016,8,8,17,0,777.0,66.0,4.5,21.0,393.0,338.17,254.0
2016,8,8,17,15,742.5,62.0,4.45,20.5,341.0,275.49,199.0
2016,8,8,17,30,708.0,58.0,4.4,20.0,289.0,216.11,146.53
2016,8,8,17,45,656.5,53.0,4.35,19.5,238.0,156.65,96.32
2016,8,8,18,0,605.0,48.0,4.3,19.0,187.0,103.24,55.72
2016,8,8,18,15,524.5,41.0,4.2,18.0,139.5,50.82,25.51
2016,8,8,18,30,444.0,34.0,4.1,17.0,92.0,27.13,17.59
2016,8,8,18,45,302.5,24.0,4.05,16.5,55.5,19.49,8.81
2016,8,8,19,0,161.0,14.0,4.0,16.0,19.0,12.73,0.0
2016,8,8,19,15,80.5,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,178.0,16.0,2.65,14.5,35.5,12.7,0.0
2016,8,9,6,0,356.0,32.0,2.6,15.0,71.0,25.93,16.19
2016,8,9,6,15,447.5,40.5,2.45,15.5,116.0,34.81,24.8
2016,8,9,6,30,539.0,49.0,2.3,16.0,161.0,80.27,42.6
2016,8,9,6,45,597.5,55.0,2.2,17.0,211.0,130.52,77.71
2016,8,9,7,0,656.0,61.0,2.1,18.0,261.0,187.8,124.18
2016,8,9,7,15,695.5,66.0,2.0,18.5,313.0,247.67,176.08
2016,8,9,7,30,735.0,71.0,1.9,19.0,365.0,309.74,229.92
2016,8,9,7,45,764.5,74.5,1.8,20.0,416.5,370.3,281.19
2016,8,9,8,0,794.0,78.0,1.7,21.0,468.0,433.08,332.24
2016,8,9,8,15,815.0,81.0,1.65,21.5,517.5,493.02,379.92
2016,8,9,8,30,836.0,84.0,1.6,22.0,567.0,553.55,426.1
2016,8,9,8,45,852.0,86.5,1.55,22.5,613.0,608.86,466.72
2016,8,9,9,0,868.0,89.0,1.5,23.0,659.0,664.92,506.27
2016,8,9,9,15,880.0,91.5,1.55,23.5,700.5,717.28,542.47
2016,8,9,9,30,892.0,94.0,1.6,24.0,742.0,768.09,574.93
2016,8,9,9,45,900.0,96.0,1.65,24.5,778.0,813.43,603.17
2016,8,9,10,0,908.0,98.0,1.7,25.0,814.0,856.38,629.47
2016,8,9,10,15,915.0,99.5,1.8,25.0,844.0,895.35,654.68
2016,8,9,10,30,922.0,101.0,1.9,25.0,874.0,931.44,677.95
2016,8,9,10,45,925.5,102.5,2.0,25.5,896.5,961.24,695.78
2016,8,9,11,0,929.0,104.0,2.1,26.0,919.0,987.63,711.42
2016,8,9,11,15,932.0,104.5,2.2,26.0,935.0,1008.98,725.29
2016,8,9,11,30,935.0,105.0,2.3,26.0,951.0,1026.68,736.96
2016,8,9,11,45,935.5,106.5,2.45,26.0,959.0,1039.18,746.02
2016,8,9,12,0,936.0,108.0,2.6,26.0,967.0,1047.83,752.75
2016,8,9,12,15,936.0,108.0,2.7,26.0,967.5,1050.57,755.33
2016,8,9,12,30,936.0,108.0,2.8,26.0,968.0,1049.41,755.59
2016,8,9,12,45,931.5,109.5,2.95,26.0,960.0,1041.44,752.08
2016,8,9,13,0,927.0,111.0,3.1,26.0,952.0,1029.68,746.19
2016,8,9,13,15,924.0,110.5,3.15,26.0,937.5,1013.63,736.74
2016,8,9,13,30,921.0,110.0,3.2,26.0,923.0,993.91,724.97
2016,8,9,13,45,914.5,109.5,3.3,26.0,901.0,967.38,709.13
2016,8,9,14,0,908.0,109.0,3.4,26.0,879.0,937.57,691.04
2016,8,9,14,15,901.5,108.0,3.45,25.5,850.0,904.14,671.41
2016,8,9,14,30,895.0,107.0,3.5,25.0,821.0,867.76,649.55
2016,8,9,14,45,883.5,106.0,3.6,25.0,785.5,824.62,621.75
2016,8,9,15,0,872.0,105.0,3.7,25.0,750.0,779.31,592.09
2016,8,9,15,15,860.0,103.0,3.75,25.0,710.0,730.73,559.48
2016,8,9,15,30,848.0,101.0,3.8,25.0,670.0,683.81,525.94
2016,8,9,15,45,829.5,99.0,3.85,25.0,624.5,627.56,484.3
2016,8,9,16,0,811.0,97.0,3.9,25.0,579.0,570.91,441.22
2016,8,9,16,15,790.0,93.5,3.95,24.5,530.0,511.38,395.46
2016,8,9,16,30,769.0,90.0,4.0,24.0,481.0,452.37,348.47
2016,8,9,16,45,738.0,86.5,4.1,23.5,430.0,390.15,297.5
2016,8,9,17,0,707.0,83.0,4.2,23.0,379.0,328.87,245.76
2016,8,9,17,15,667.5,77.5,4.2,22.5,327.5,267.02,192.64
2016,8,9,17,30,628.0,72.0,4.2,22.0,276.0,209.21,142.65
2016,8,9,17,45,567.0,66.0,4.2,21.5,225.0,151.81,95.39
2016,8,9,18,0,506.0,60.0,4.2,21.0,174.0,101.75,58.1
2016,8,9,18,15,419.0,50.0,4.1,20.0,128.5,54.83,31.0
2016,8,9,18,30,332.0,40.0,4.0,19.0,83.0,32.49,21.88
2016,8,9,18,45,204.0,26.5,3.95,18.5,49.0,20.83,9.05
2016,8,9,19,0,76.0,13.0,3.9,18.0,15.0,11.82,0.0
2016,8,9,19,15,38.0,6.5,3.85,17.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,2.35,14.5,33.0,13.64,0.0
2016,8,10,6,0,301.0,34.0,2.3,15.0,66.0,27.8,17.65
2016,8,10,6,15,395.0,44.0,2.2,15.5,110.0,37.78,27.35
2016,8,10,6,30,489.0,54.0,2.1,16.0,154.0,81.52,45.37
2016,8,10,6,45,552.0,60.5,2.05,16.5,203.5,129.81,79.25
2016,8,10,7,0,615.0,67.0,2.0,17.0,253.0,185.78,124.68
2016,8,10,7,15,657.0,72.5,1.9,17.5,304.5,242.73,174.03
2016,8,10,7,30,699.0,78.0,1.8,18.0,356.0,304.15,227.2
2016,8,10,7,45,731.5,81.5,1.7,19.0,407.5,365.34,278.83
2016,8,10,8,0,764.0,85.0,1.6,20.0,459.0,427.69,329.48
2016,8,10,8,15,786.0,88.5,1.5,20.5,508.0,487.1,376.53
2016,8,10,8,30,808.0,92.0,1.4,21.0,557.0,547.27,422.12
2016,8,10,8,45,826.0,94.5,1.35,21.5,603.0,604.43,463.93
2016,8,10,9,0,844.0,97.0,1.3,22.0,649.0,658.35,501.9
2016,8,10,9,15,857.0,99.5,1.25,22.0,690.5,710.37,538.08
2016,8,10,9,30,870.0,102.0,1.2,22.0,732.0,760.98,570.62
2016,8,10,9,45,882.0,102.5,1.2,22.5,768.5,807.1,598.78
2016,8,10,10,0,894.0,103.0,1.2,23.0,805.0,851.19,625.13
2016,8,10,10,15,901.0,104.5,1.2,23.0,835.0,889.7,648.7
2016,8,10,10,30,908.0,106.0,1.2,23.0,865.0,925.38,670.28
2016,8,10,10,45,913.0,107.0,1.3,23.5,888.0,955.68,688.57
2016,8,10,11,0,918.0,108.0,1.4,24.0,911.0,982.68,704.76
2016,8,10,11,15,921.0,109.0,1.5,24.0,927.0,1004.32,719.0
2016,8,10,11,30,924.0,110.0,1.6,24.0,943.0,1022.34,731.09
2016,8,10,11,45,925.0,110.5,1.7,24.0,951.0,1034.16,739.42
2016,8,10,12,0,926.0,111.0,1.8,24.0,959.0,1042.18,745.53
2016,8,10,12,15,926.0,111.0,1.8,24.0,959.5,1044.85,747.02
2016,8,10,12,30,926.0,111.0,1.8,24.0,960.0,1043.66,746.28
2016,8,10,12,45,925.0,110.5,1.85,24.0,953.0,1037.12,743.05
2016,8,10,13,0,924.0,110.0,1.9,24.0,946.0,1026.75,737.56
2016,8,10,13,15,920.5,109.5,1.95,23.5,931.5,1010.19,729.66
2016,8,10,13,30,917.0,109.0,2.0,23.0,917.0,989.99,719.47
2016,8,10,13,45,912.5,107.5,2.05,23.0,895.0,964.31,704.33
2016,8,10,14,0,908.0,106.0,2.1,23.0,873.0,935.26,686.95
