Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,901.5,105.0,2.1,23.0,844.5,901.74,666.04
2016,8,10,14,30,895.0,104.0,2.1,23.0,816.0,865.28,643.06
2016,8,10,14,45,886.5,101.5,2.1,23.0,781.5,822.94,615.93
2016,8,10,15,0,878.0,99.0,2.1,23.0,747.0,778.21,586.91
2016,8,10,15,15,866.5,97.0,2.1,22.5,706.5,729.66,555.94
2016,8,10,15,30,855.0,95.0,2.1,22.0,666.0,679.46,521.85
2016,8,10,15,45,841.0,91.5,2.15,22.0,621.5,624.79,482.1
2016,8,10,16,0,827.0,88.0,2.2,22.0,577.0,570.98,441.63
2016,8,10,16,15,806.5,85.0,2.2,21.5,528.5,511.36,396.06
2016,8,10,16,30,786.0,82.0,2.2,21.0,480.0,452.18,349.11
2016,8,10,16,45,760.5,78.0,2.2,21.0,429.5,390.74,298.14
2016,8,10,17,0,735.0,74.0,2.2,21.0,379.0,330.96,246.98
2016,8,10,17,15,697.5,69.0,2.2,20.5,327.0,268.77,193.54
2016,8,10,17,30,660.0,64.0,2.2,20.0,275.0,208.54,141.38
2016,8,10,17,45,606.0,58.0,2.2,19.5,225.0,150.37,92.98
2016,8,10,18,0,552.0,52.0,2.2,19.0,175.0,98.6,54.05
2016,8,10,18,15,466.5,43.5,2.15,18.5,128.5,50.23,26.61
2016,8,10,18,30,381.0,35.0,2.1,18.0,82.0,28.16,18.24
2016,8,10,18,45,241.0,23.0,2.05,17.5,48.0,18.74,6.89
2016,8,10,19,0,101.0,11.0,2.0,17.0,14.0,10.01,0.0
2016,8,10,19,15,50.5,5.5,1.9,16.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,158.0,16.0,0.4,14.5,32.5,12.81,0.0
2016,8,11,6,0,316.0,32.0,0.4,15.0,65.0,26.07,16.16
2016,8,11,6,15,410.5,42.0,0.45,15.5,110.0,36.43,26.22
2016,8,11,6,30,505.0,52.0,0.5,16.0,155.0,81.28,44.49
2016,8,11,6,45,563.0,60.0,0.6,16.5,204.5,131.34,79.76
2016,8,11,7,0,621.0,68.0,0.7,17.0,254.0,188.48,126.02
2016,8,11,7,15,663.0,73.5,0.7,17.5,306.0,245.92,175.19
2016,8,11,7,30,705.0,79.0,0.7,18.0,358.0,307.81,227.99
2016,8,11,7,45,733.0,84.0,0.75,18.5,409.0,369.16,279.7
2016,8,11,8,0,761.0,89.0,0.8,19.0,460.0,431.21,330.32
2016,8,11,8,15,783.5,93.0,0.8,19.5,509.5,491.31,377.45
2016,8,11,8,30,806.0,97.0,0.8,20.0,559.0,552.24,423.29
2016,8,11,8,45,820.5,101.0,0.8,20.5,604.5,608.82,464.24
2016,8,11,9,0,835.0,105.0,0.8,21.0,650.0,664.76,503.21
2016,8,11,9,15,848.5,107.5,0.8,21.5,691.5,717.51,538.65
2016,8,11,9,30,862.0,110.0,0.8,22.0,733.0,764.22,567.76
2016,8,11,9,45,880.5,107.5,0.85,22.5,771.5,812.21,597.43
2016,8,11,10,0,899.0,105.0,0.9,23.0,810.0,858.62,625.59
2016,8,11,10,15,906.5,106.5,0.95,23.0,840.0,897.76,649.98
2016,8,11,10,30,914.0,108.0,1.0,23.0,870.0,934.07,672.51
2016,8,11,10,45,917.0,110.0,1.05,23.5,893.0,963.72,689.47
2016,8,11,11,0,920.0,112.0,1.1,24.0,916.0,989.95,704.3
2016,8,11,11,15,923.5,113.0,1.15,24.0,932.0,1012.1,718.01
2016,8,11,11,30,927.0,114.0,1.2,24.0,948.0,1030.63,729.6
2016,8,11,11,45,927.0,115.5,1.25,24.0,956.0,1042.49,737.22
2016,8,11,12,0,927.0,117.0,1.3,24.0,964.0,1050.5,742.69
2016,8,11,12,15,927.0,117.0,1.35,24.0,964.5,1053.14,745.0
2016,8,11,12,30,927.0,117.0,1.4,24.0,965.0,1051.9,745.12
2016,8,11,12,45,917.5,121.5,1.45,24.0,956.0,1041.93,739.99
2016,8,11,13,0,908.0,126.0,1.5,24.0,947.0,1028.26,732.73
2016,8,11,13,15,905.0,125.0,1.5,23.5,932.0,1011.83,724.45
2016,8,11,13,30,902.0,124.0,1.5,23.0,917.0,991.8,713.96
2016,8,11,13,45,896.0,123.5,1.55,23.0,895.0,965.99,699.17
2016,8,11,14,0,890.0,123.0,1.6,23.0,873.0,936.92,682.24
2016,8,11,14,15,883.0,121.5,1.6,22.5,844.0,902.89,662.63
2016,8,11,14,30,876.0,120.0,1.6,22.0,815.0,866.0,640.94
2016,8,11,14,45,866.0,118.0,1.6,22.0,779.5,823.54,614.06
2016,8,11,15,0,856.0,116.0,1.6,22.0,744.0,784.04,588.93
2016,8,11,15,15,843.0,113.0,1.6,21.5,703.5,733.44,556.8
2016,8,11,15,30,830.0,110.0,1.6,21.0,663.0,681.39,521.24
2016,8,11,15,45,812.5,107.0,1.6,21.0,617.5,625.36,480.69
2016,8,11,16,0,795.0,104.0,1.6,21.0,572.0,568.88,438.59
2016,8,11,16,15,773.0,100.0,1.6,20.5,523.0,508.95,393.31
2016,8,11,16,30,751.0,96.0,1.6,20.0,474.0,449.7,346.81
2016,8,11,16,45,720.5,91.5,1.6,20.0,422.5,386.53,295.09
2016,8,11,17,0,690.0,87.0,1.6,20.0,371.0,326.39,244.25
2016,8,11,17,15,649.0,81.0,1.55,19.5,319.5,264.5,191.57
2016,8,11,17,30,608.0,75.0,1.5,19.0,268.0,206.88,142.08
2016,8,11,17,45,548.5,67.5,1.5,18.5,217.5,149.53,94.93
2016,8,11,18,0,489.0,60.0,1.5,18.0,167.0,99.4,57.49
2016,8,11,18,15,402.0,49.0,1.45,17.5,121.5,52.74,30.31
2016,8,11,18,30,315.0,38.0,1.4,17.0,76.0,30.96,20.62
2016,8,11,18,45,188.5,23.5,1.35,16.5,43.0,18.5,5.78
2016,8,11,19,0,62.0,9.0,1.3,16.0,10.0,8.19,0.0
2016,8,11,19,15,31.0,4.5,1.25,15.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,16.0,0.85,13.5,31.0,12.87,0.0
2016,8,12,6,0,289.0,32.0,0.8,14.0,62.0,26.14,16.12
2016,8,12,6,15,384.0,43.0,0.75,14.5,106.0,37.42,27.13
2016,8,12,6,30,479.0,54.0,0.7,15.0,150.0,81.62,45.81
2016,8,12,6,45,542.5,62.0,0.7,15.5,200.5,130.87,80.61
2016,8,12,7,0,606.0,70.0,0.7,16.0,251.0,187.95,126.72
2016,8,12,7,15,649.5,76.0,0.7,16.5,303.0,245.44,176.0
2016,8,12,7,30,693.0,82.0,0.7,17.0,355.0,307.6,229.08
2016,8,12,7,45,725.0,86.5,0.75,17.5,406.5,368.24,280.3
2016,8,12,8,0,757.0,91.0,0.8,18.0,458.0,432.32,332.58
2016,8,12,8,15,780.0,95.0,0.8,18.5,507.5,492.55,379.9
2016,8,12,8,30,803.0,99.0,0.8,19.0,557.0,553.65,426.01
2016,8,12,8,45,821.5,101.5,0.85,19.5,603.5,611.06,468.19
2016,8,12,9,0,840.0,104.0,0.9,20.0,650.0,668.2,508.78
2016,8,12,9,15,853.0,106.5,0.95,20.0,692.0,720.87,546.03
2016,8,12,9,30,866.0,109.0,1.0,20.0,734.0,767.44,577.01
2016,8,12,9,45,880.5,109.0,1.1,20.5,771.0,814.97,607.44
2016,8,12,10,0,895.0,109.0,1.2,21.0,808.0,860.65,636.25
2016,8,12,10,15,902.0,110.5,1.25,21.0,838.5,899.25,660.68
2016,8,12,10,30,909.0,112.0,1.3,21.0,869.0,934.99,683.2
2016,8,12,10,45,914.5,113.0,1.4,21.5,892.0,965.79,701.92
2016,8,12,11,0,920.0,114.0,1.5,22.0,915.0,993.29,718.52
2016,8,12,11,15,923.5,114.5,1.55,22.0,931.0,1014.93,732.07
2016,8,12,11,30,927.0,115.0,1.6,22.0,947.0,1032.93,743.46
2016,8,12,11,45,929.0,115.5,1.65,22.0,955.5,1045.72,751.71
2016,8,12,12,0,931.0,116.0,1.7,22.0,964.0,1054.69,757.74
2016,8,12,12,15,931.0,116.0,1.7,22.0,965.0,1057.29,759.18
2016,8,12,12,30,931.0,116.0,1.7,22.0,966.0,1056.0,758.38
2016,8,12,12,45,931.5,114.5,1.75,22.0,959.0,1049.79,755.41
2016,8,12,13,0,932.0,113.0,1.8,22.0,952.0,1039.69,750.14
2016,8,12,13,15,929.0,112.5,1.8,22.0,937.5,1023.36,740.33
2016,8,12,13,30,926.0,112.0,1.8,22.0,923.0,1003.33,728.3
2016,8,12,13,45,922.0,110.5,1.8,22.5,901.5,977.76,711.41
2016,8,12,14,0,918.0,109.0,1.8,23.0,880.0,948.74,692.39
2016,8,12,14,15,911.5,107.5,1.8,23.0,851.0,914.24,671.13
2016,8,12,14,30,905.0,106.0,1.8,23.0,822.0,876.76,647.8
2016,8,12,14,45,897.0,104.0,1.8,23.0,787.0,834.78,621.28
2016,8,12,15,0,889.0,102.0,1.8,23.0,752.0,790.32,592.81
2016,8,12,15,15,877.0,99.5,1.8,22.5,711.0,740.23,561.18
2016,8,12,15,30,865.0,97.0,1.8,22.0,670.0,688.5,526.4
2016,8,12,15,45,850.5,94.0,1.85,22.0,625.0,635.88,488.44
2016,8,12,16,0,836.0,91.0,1.9,22.0,580.0,579.21,446.31
2016,8,12,16,15,815.0,88.0,1.9,22.0,530.5,518.63,399.6
2016,8,12,16,30,794.0,85.0,1.9,22.0,481.0,458.54,351.65
2016,8,12,16,45,767.0,80.5,1.9,22.0,429.5,395.34,299.77
2016,8,12,17,0,740.0,76.0,1.9,22.0,378.0,333.99,247.78
2016,8,12,17,15,701.0,71.0,1.85,21.5,325.5,270.93,193.96
2016,8,12,17,30,662.0,66.0,1.8,21.0,273.0,210.04,141.63
2016,8,12,17,45,605.5,59.5,1.8,20.5,222.0,150.79,92.81
2016,8,12,18,0,549.0,53.0,1.8,20.0,171.0,98.31,53.78
2016,8,12,18,15,459.5,43.5,1.8,19.0,124.5,49.16,26.26
2016,8,12,18,30,370.0,34.0,1.8,18.0,78.0,27.53,17.52
2016,8,12,18,45,226.5,21.5,1.8,17.5,44.5,17.6,3.89
2016,8,12,19,0,83.0,9.0,1.8,17.0,11.0,8.19,0.0
2016,8,12,19,15,41.5,4.5,1.85,16.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,162.0,15.0,1.95,15.5,31.0,12.05,0.0
2016,8,13,6,0,324.0,30.0,1.9,16.0,62.0,24.45,14.37
2016,8,13,6,15,421.5,39.5,1.8,16.5,107.0,34.97,24.7
2016,8,13,6,30,519.0,49.0,1.7,17.0,152.0,80.48,42.95
2016,8,13,6,45,581.5,55.5,1.6,17.5,202.0,130.82,78.38
2016,8,13,7,0,644.0,62.0,1.5,18.0,252.0,188.77,125.43
2016,8,13,7,15,685.0,67.5,1.45,18.5,304.5,247.44,176.18
2016,8,13,7,30,726.0,73.0,1.4,19.0,357.0,311.8,231.55
2016,8,13,7,45,757.0,76.5,1.4,19.5,408.5,372.76,283.42
2016,8,13,8,0,788.0,80.0,1.4,20.0,460.0,436.12,335.49
2016,8,13,8,15,809.5,83.0,1.45,20.5,509.5,496.29,383.55
2016,8,13,8,30,831.0,86.0,1.5,21.0,559.0,557.1,430.33
2016,8,13,8,45,848.5,88.5,1.55,22.0,605.5,613.05,471.11
2016,8,13,9,0,866.0,91.0,1.6,23.0,652.0,670.15,511.11
2016,8,13,9,15,878.0,93.0,1.65,23.0,693.5,722.1,547.94
2016,8,13,9,30,890.0,95.0,1.7,23.0,735.0,772.48,581.32
2016,8,13,9,45,903.5,94.5,1.75,23.5,772.0,819.64,610.93
2016,8,13,10,0,917.0,94.0,1.8,24.0,809.0,864.79,638.78
2016,8,13,10,15,923.5,95.5,1.85,24.0,839.0,903.71,663.48
2016,8,13,10,30,930.0,97.0,1.9,24.0,869.0,939.66,686.16
2016,8,13,10,45,935.5,97.5,2.0,24.5,892.5,970.5,704.69
2016,8,13,11,0,941.0,98.0,2.1,25.0,916.0,997.96,721.03
2016,8,13,11,15,944.0,98.5,2.1,25.0,932.0,1019.49,733.87
2016,8,13,11,30,947.0,99.0,2.1,25.0,948.0,1037.29,744.45
2016,8,13,11,45,949.0,99.0,2.1,25.0,956.5,1049.76,751.77
2016,8,13,12,0,951.0,99.0,2.1,25.0,965.0,1058.32,756.8
2016,8,13,12,15,951.0,99.5,2.15,25.0,965.5,1061.45,759.22
2016,8,13,12,30,951.0,100.0,2.2,25.0,966.0,1060.6,759.32
2016,8,13,12,45,936.5,108.0,2.25,25.0,955.0,1049.14,752.89
2016,8,13,13,0,922.0,116.0,2.3,25.0,944.0,1033.91,744.24
2016,8,13,13,15,919.0,115.0,2.35,25.0,929.5,1017.13,734.69
2016,8,13,13,30,916.0,114.0,2.4,25.0,915.0,996.7,722.83
2016,8,13,13,45,913.5,111.5,2.45,25.0,893.5,971.63,707.98
2016,8,13,14,0,911.0,109.0,2.5,25.0,872.0,943.08,690.83
2016,8,13,14,15,904.0,108.0,2.5,25.0,843.0,908.77,669.38
2016,8,13,14,30,897.0,107.0,2.5,25.0,814.0,871.54,645.88
2016,8,13,14,45,891.5,103.5,2.55,25.0,779.5,830.23,619.81
2016,8,13,15,0,886.0,100.0,2.6,25.0,745.0,786.28,591.61
2016,8,13,15,15,874.0,98.0,2.6,24.5,704.5,736.74,559.93
2016,8,13,15,30,862.0,96.0,2.6,24.0,664.0,685.57,525.14
2016,8,13,15,45,850.0,92.0,2.6,24.0,619.5,631.02,485.19
2016,8,13,16,0,838.0,88.0,2.6,24.0,575.0,577.22,444.52
2016,8,13,16,15,817.5,85.0,2.6,23.5,526.0,516.74,398.37
2016,8,13,16,30,797.0,82.0,2.6,23.0,477.0,456.69,350.82
2016,8,13,16,45,773.0,77.0,2.65,23.0,426.0,393.99,299.01
2016,8,13,17,0,749.0,72.0,2.7,23.0,375.0,332.79,246.78
2016,8,13,17,15,710.0,67.5,2.7,22.5,322.5,269.66,192.62
2016,8,13,17,30,671.0,63.0,2.7,22.0,270.0,208.74,140.06
2016,8,13,17,45,617.5,56.5,2.75,21.5,219.5,149.43,90.97
2016,8,13,18,0,564.0,50.0,2.8,21.0,169.0,96.5,51.6
2016,8,13,18,15,472.5,41.5,2.8,20.0,122.5,47.3,24.63
2016,8,13,18,30,381.0,33.0,2.8,19.0,76.0,26.8,16.67
2016,8,13,18,45,190.5,16.5,2.85,18.5,38.0,13.11,0.12
2016,8,13,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,182.5,14.0,2.7,15.0,31.5,11.23,0.0
2016,8,14,6,0,365.0,28.0,2.7,16.0,63.0,22.78,12.81
2016,8,14,6,15,465.0,36.5,2.6,16.5,109.0,33.12,23.04
2016,8,14,6,30,565.0,45.0,2.5,17.0,155.0,80.77,41.41
2016,8,14,6,45,627.5,51.0,2.45,17.5,207.0,135.53,80.34
2016,8,14,7,0,690.0,57.0,2.4,18.0,259.0,195.73,129.63
2016,8,14,7,15,730.0,61.5,2.3,18.5,312.0,255.84,182.22
2016,8,14,7,30,770.0,66.0,2.2,19.0,365.0,320.1,238.3
2016,8,14,7,45,800.5,69.0,2.15,20.0,418.0,382.99,291.86
2016,8,14,8,0,831.0,72.0,2.1,21.0,471.0,448.15,345.19
2016,8,14,8,15,851.5,74.5,2.1,21.5,521.5,508.85,393.97
2016,8,14,8,30,872.0,77.0,2.1,22.0,572.0,570.28,441.4
2016,8,14,8,45,888.5,79.0,2.15,22.5,619.0,628.85,485.23
2016,8,14,9,0,905.0,81.0,2.2,23.0,666.0,686.77,527.11
2016,8,14,9,15,917.0,83.0,2.2,23.5,708.5,740.56,563.62
2016,8,14,9,30,929.0,85.0,2.2,24.0,751.0,792.67,596.8
2016,8,14,9,45,929.0,91.0,2.25,24.5,785.5,837.5,624.81
2016,8,14,10,0,929.0,97.0,2.3,25.0,820.0,879.17,650.39
2016,8,14,10,15,936.0,98.5,2.3,25.0,850.5,918.95,675.3
2016,8,14,10,30,943.0,100.0,2.3,25.0,881.0,955.74,698.06
2016,8,14,10,45,950.5,99.5,2.3,25.0,905.0,987.73,717.6
2016,8,14,11,0,958.0,99.0,2.3,25.0,929.0,1016.39,734.96
2016,8,14,11,15,961.0,99.5,2.3,25.0,945.0,1038.23,747.98
2016,8,14,11,30,964.0,100.0,2.3,25.0,961.0,1056.26,758.71
2016,8,14,11,45,967.0,99.5,2.3,25.5,970.0,1069.35,764.93
2016,8,14,12,0,970.0,99.0,2.3,26.0,979.0,1078.48,768.78
2016,8,14,12,15,970.0,99.0,2.35,26.0,979.5,1081.09,770.84
2016,8,14,12,30,970.0,99.0,2.4,26.0,980.0,1079.63,770.53
2016,8,14,12,45,960.0,104.0,2.45,26.0,970.0,1069.37,764.87
2016,8,14,13,0,950.0,109.0,2.5,26.0,960.0,1055.24,756.92
2016,8,14,13,15,946.5,108.5,2.55,26.0,945.0,1038.02,747.1
2016,8,14,13,30,943.0,108.0,2.6,26.0,930.0,1017.04,734.94
2016,8,14,13,45,936.0,108.0,2.65,26.0,906.5,989.67,718.67
2016,8,14,14,0,929.0,108.0,2.7,26.0,883.0,958.95,700.19
2016,8,14,14,15,922.0,107.0,2.7,25.5,853.5,924.01,679.76
2016,8,14,14,30,915.0,106.0,2.7,25.0,824.0,886.09,657.14
2016,8,14,14,45,903.0,105.0,2.75,25.0,787.5,841.35,628.73
2016,8,14,15,0,891.0,104.0,2.8,25.0,751.0,794.42,598.47
2016,8,14,15,15,878.5,102.0,2.8,24.5,709.5,744.19,566.29
2016,8,14,15,30,866.0,100.0,2.8,24.0,668.0,692.35,530.87
2016,8,14,15,45,847.5,97.5,2.8,24.0,621.5,637.66,490.63
2016,8,14,16,0,829.0,95.0,2.8,24.0,575.0,579.14,446.48
2016,8,14,16,15,807.0,91.5,2.8,23.5,525.0,517.71,399.58
2016,8,14,16,30,785.0,88.0,2.8,23.0,475.0,456.89,351.42
2016,8,14,16,45,754.5,84.0,2.8,22.5,422.5,393.1,299.3
2016,8,14,17,0,724.0,80.0,2.8,22.0,370.0,330.36,246.37
2016,8,14,17,15,682.0,74.5,2.75,21.5,317.5,266.54,191.68
2016,8,14,17,30,640.0,69.0,2.7,21.0,265.0,207.09,140.37
2016,8,14,17,45,578.5,62.0,2.65,20.5,213.5,147.9,91.71
2016,8,14,18,0,517.0,55.0,2.6,20.0,162.0,96.19,53.48
2016,8,14,18,15,420.5,45.0,2.55,19.0,116.0,48.53,26.93
2016,8,14,18,30,324.0,35.0,2.5,18.0,70.0,28.74,18.21
2016,8,14,18,45,162.0,17.5,2.5,17.5,35.0,14.09,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,147.0,15.5,1.2,12.5,29.5,12.64,0.0
2016,8,15,6,0,294.0,31.0,1.2,13.0,59.0,25.58,15.11
2016,8,15,6,15,399.0,41.5,1.2,13.5,104.0,37.31,27.0
2016,8,15,6,30,504.0,52.0,1.2,14.0,149.0,83.05,45.98
2016,8,15,6,45,567.5,60.0,1.2,15.0,200.5,134.16,82.46
2016,8,15,7,0,631.0,68.0,1.2,16.0,252.0,193.11,130.42
2016,8,15,7,15,675.5,74.0,1.15,16.5,305.0,252.67,181.89
2016,8,15,7,30,720.0,80.0,1.1,17.0,358.0,317.01,237.19
2016,8,15,7,45,749.5,85.0,1.05,17.5,410.5,380.03,290.47
2016,8,15,8,0,779.0,90.0,1.0,18.0,463.0,444.05,342.6
2016,8,15,8,15,803.0,94.0,1.0,18.5,514.0,506.23,391.57
2016,8,15,8,30,827.0,98.0,1.0,19.0,565.0,569.36,439.28
2016,8,15,8,45,842.5,102.0,1.0,19.5,611.5,627.89,481.82
2016,8,15,9,0,858.0,106.0,1.0,20.0,658.0,685.81,522.34
2016,8,15,9,15,871.5,108.5,1.05,20.0,701.0,739.84,560.45
2016,8,15,9,30,885.0,111.0,1.1,20.0,744.0,787.49,591.88
2016,8,15,9,45,912.0,104.5,1.15,20.5,785.5,839.24,624.29
2016,8,15,10,0,939.0,98.0,1.2,21.0,827.0,889.85,655.37
2016,8,15,10,15,946.0,99.5,1.25,21.5,857.5,929.99,679.21
2016,8,15,10,30,953.0,101.0,1.3,22.0,888.0,967.09,700.99
2016,8,15,10,45,954.5,104.0,1.4,22.5,910.5,997.44,719.15
2016,8,15,11,0,956.0,107.0,1.5,23.0,933.0,1024.13,735.04
2016,8,15,11,15,959.0,107.5,1.55,23.0,949.0,1045.91,748.53
2016,8,15,11,30,962.0,108.0,1.6,23.0,965.0,1063.89,759.78
2016,8,15,11,45,959.0,111.0,1.65,23.5,972.0,1074.59,765.18
2016,8,15,12,0,956.0,114.0,1.7,24.0,979.0,1081.23,768.25
2016,8,15,12,15,955.5,114.0,1.7,24.0,979.5,1083.25,769.33
2016,8,15,12,30,955.0,114.0,1.7,24.0,980.0,1081.25,768.13
2016,8,15,12,45,948.5,117.0,1.7,24.0,971.0,1072.35,762.83
2016,8,15,13,0,942.0,120.0,1.7,24.0,962.0,1059.58,755.31
2016,8,15,13,15,938.5,119.0,1.65,24.0,946.5,1041.89,744.12
2016,8,15,13,30,935.0,118.0,1.6,24.0,931.0,1020.46,730.73
2016,8,15,13,45,927.5,118.0,1.6,24.0,907.0,992.7,714.18
2016,8,15,14,0,920.0,118.0,1.6,24.0,883.0,961.63,695.55
2016,8,15,14,15,912.5,116.5,1.55,23.5,853.0,925.91,674.51
2016,8,15,14,30,905.0,115.0,1.5,23.0,823.0,887.25,651.42
2016,8,15,14,45,892.5,114.0,1.5,23.0,786.0,842.35,623.35
2016,8,15,15,0,880.0,113.0,1.5,23.0,749.0,795.32,593.54
2016,8,15,15,15,867.0,110.0,1.45,22.5,707.0,748.52,564.08
2016,8,15,15,30,854.0,107.0,1.4,22.0,665.0,695.0,527.59
2016,8,15,15,45,833.5,105.0,1.4,22.0,617.5,636.58,485.8
2016,8,15,16,0,813.0,103.0,1.4,22.0,570.0,577.97,442.57
2016,8,15,16,15,789.5,99.0,1.4,21.5,520.0,515.95,396.17
2016,8,15,16,30,766.0,95.0,1.4,21.0,470.0,454.76,348.57
2016,8,15,16,45,729.0,91.5,1.45,21.0,416.5,388.93,295.31
2016,8,15,17,0,692.0,88.0,1.5,21.0,363.0,326.77,243.28
2016,8,15,17,15,648.0,81.5,1.5,20.5,310.0,263.21,189.6
2016,8,15,17,30,604.0,75.0,1.5,20.0,257.0,204.36,139.42
2016,8,15,17,45,532.0,67.5,1.5,19.5,205.0,145.28,91.65
2016,8,15,18,0,460.0,60.0,1.5,19.0,153.0,95.1,55.05
2016,8,15,18,15,365.0,47.5,1.45,18.0,108.0,48.95,28.58
2016,8,15,18,30,270.0,35.0,1.4,17.0,63.0,27.38,16.98
2016,8,15,18,45,135.0,17.5,1.4,16.5,31.5,13.79,0.0
2016,8,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,102.5,15.5,1.15,14.5,25.0,14.1,0.0
2016,8,16,6,0,205.0,31.0,1.1,15.0,50.0,24.27,13.64
2016,8,16,6,15,302.0,45.0,1.05,15.5,92.0,38.2,24.02
2016,8,16,6,30,399.0,59.0,1.0,16.0,134.0,82.06,48.54
2016,8,16,6,45,467.0,68.5,0.95,16.5,183.0,128.55,81.68
2016,8,16,7,0,535.0,78.0,0.9,17.0,232.0,183.61,125.89
2016,8,16,7,15,582.0,85.5,0.85,17.5,283.5,239.47,173.32
2016,8,16,7,30,629.0,93.0,0.8,18.0,335.0,300.58,224.92
2016,8,16,7,45,665.0,98.5,0.8,19.0,386.0,360.4,274.3
2016,8,16,8,0,701.0,104.0,0.8,20.0,437.0,423.4,324.36
2016,8,16,8,15,726.0,108.5,0.8,20.5,486.5,482.71,370.45
2016,8,16,8,30,751.0,113.0,0.8,21.0,536.0,543.22,415.67
2016,8,16,8,45,772.0,116.5,0.8,21.5,582.0,600.57,456.94
2016,8,16,9,0,793.0,120.0,0.8,22.0,628.0,658.27,496.97
2016,8,16,9,15,807.5,123.0,0.85,22.5,669.5,710.62,532.56
2016,8,16,9,30,822.0,126.0,0.9,23.0,711.0,761.81,565.81
2016,8,16,9,45,829.5,130.0,0.95,23.5,746.5,807.01,593.59
2016,8,16,10,0,837.0,134.0,1.0,24.0,782.0,849.96,619.57
2016,8,16,10,15,845.5,136.0,1.0,24.0,811.5,889.24,643.35
2016,8,16,10,30,854.0,138.0,1.0,24.0,841.0,925.89,665.27
2016,8,16,10,45,860.0,139.5,1.05,24.5,864.0,956.88,683.03
2016,8,16,11,0,866.0,141.0,1.1,25.0,887.0,974.49,692.47
2016,8,16,11,15,869.5,141.5,1.1,25.0,903.0,995.04,704.42
2016,8,16,11,30,873.0,142.0,1.1,25.0,919.0,1012.14,714.23
2016,8,16,11,45,875.0,142.5,1.15,25.0,927.0,1024.21,722.01
2016,8,16,12,0,877.0,143.0,1.2,25.0,935.0,1032.65,727.74
2016,8,16,12,15,877.0,143.0,1.2,25.0,935.5,1034.91,728.94
2016,8,16,12,30,877.0,143.0,1.2,25.0,936.0,1033.48,728.08
2016,8,16,12,45,878.0,141.0,1.3,25.0,929.0,1027.37,726.3
2016,8,16,13,0,879.0,139.0,1.4,25.0,922.0,1017.56,722.29
2016,8,16,13,15,875.5,138.0,1.45,25.0,907.0,1000.69,713.12
2016,8,16,13,30,872.0,137.0,1.5,25.0,892.0,980.32,701.84
2016,8,16,13,45,867.0,135.0,1.6,25.0,870.0,954.17,687.57
2016,8,16,14,0,862.0,133.0,1.7,25.0,848.0,924.82,671.09
2016,8,16,14,15,854.0,131.5,1.75,25.0,819.0,898.34,655.71
2016,8,16,14,30,846.0,130.0,1.8,25.0,790.0,860.38,632.6
2016,8,16,14,45,836.5,127.0,1.85,25.0,754.5,817.13,605.76
2016,8,16,15,0,827.0,124.0,1.9,25.0,719.0,771.71,577.07
2016,8,16,15,15,813.0,121.0,1.95,24.5,678.0,721.12,544.91
2016,8,16,15,30,799.0,118.0,2.0,24.0,637.0,669.25,509.74
2016,8,16,15,45,781.5,114.0,2.1,24.0,592.0,613.21,469.66
2016,8,16,16,0,764.0,110.0,2.2,24.0,547.0,556.82,427.95
2016,8,16,16,15,739.5,105.5,2.2,23.5,498.0,496.2,382.04
2016,8,16,16,30,715.0,101.0,2.2,23.0,449.0,436.42,335.11
2016,8,16,16,45,683.5,95.5,2.25,23.0,398.0,374.26,284.29
2016,8,16,17,0,652.0,90.0,2.3,23.0,347.0,314.65,234.07
2016,8,16,17,15,607.0,83.0,2.25,22.5,295.5,252.73,181.75
2016,8,16,17,30,562.0,76.0,2.2,22.0,244.0,195.71,133.3
2016,8,16,17,45,498.5,67.0,2.2,21.5,194.5,139.21,87.57
2016,8,16,18,0,435.0,58.0,2.2,21.0,145.0,90.59,52.0
2016,8,16,18,15,340.0,46.0,2.15,20.0,101.5,46.57,27.0
2016,8,16,18,30,245.0,34.0,2.1,19.0,58.0,26.6,15.92
2016,8,16,18,45,122.5,17.0,2.05,18.5,29.0,13.4,0.0
2016,8,16,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,15.5,24.0,13.64,0.0
2016,8,17,6,0,202.0,30.0,0.8,16.0,48.0,23.5,12.68
2016,8,17,6,15,301.0,43.5,0.8,16.5,89.5,37.3,23.0
2016,8,17,6,30,400.0,57.0,0.8,17.0,131.0,80.77,47.13
2016,8,17,6,45,466.5,66.5,0.85,17.5,179.5,127.22,80.24
2016,8,17,7,0,533.0,76.0,0.9,18.0,228.0,182.03,124.25
2016,8,17,7,15,580.5,83.0,0.9,18.5,279.0,237.5,171.31
2016,8,17,7,30,628.0,90.0,0.9,19.0,330.0,298.26,222.68
2016,8,17,7,45,663.0,95.5,0.9,19.5,380.5,357.66,272.26
2016,8,17,8,0,698.0,101.0,0.9,20.0,431.0,420.14,322.63
2016,8,17,8,15,723.5,105.5,0.9,20.5,480.5,479.54,368.99
2016,8,17,8,30,749.0,110.0,0.9,21.0,530.0,540.23,414.52
2016,8,17,8,45,769.0,113.5,0.95,22.0,576.0,596.93,455.08
2016,8,17,9,0,789.0,117.0,1.0,23.0,622.0,653.84,494.3
2016,8,17,9,15,804.0,120.0,1.0,23.0,663.5,706.36,530.62
2016,8,17,9,30,819.0,123.0,1.0,23.0,705.0,757.78,564.51
2016,8,17,9,45,842.0,119.5,1.0,23.5,744.0,807.42,594.69
2016,8,17,10,0,865.0,116.0,1.0,24.0,783.0,849.3,619.22
2016,8,17,10,15,873.0,117.5,1.0,24.5,813.0,887.8,641.28
2016,8,17,10,30,881.0,119.0,1.0,25.0,843.0,923.57,661.33
2016,8,17,10,45,886.5,120.5,1.05,25.5,866.5,954.11,678.77
2016,8,17,11,0,892.0,122.0,1.1,26.0,890.0,981.43,694.19
2016,8,17,11,15,896.0,123.0,1.15,26.0,906.0,1003.42,707.71
2016,8,17,11,30,900.0,124.0,1.2,26.0,922.0,1021.88,719.19
2016,8,17,11,45,901.5,124.5,1.25,26.0,930.0,1033.71,726.76
2016,8,17,12,0,903.0,125.0,1.3,26.0,938.0,1041.78,732.22
2016,8,17,12,15,903.5,125.0,1.35,26.0,938.5,1044.56,734.61
2016,8,17,12,30,904.0,125.0,1.4,26.0,939.0,1043.53,734.85
2016,8,17,12,45,894.5,129.5,1.45,26.0,929.5,1033.28,729.57
2016,8,17,13,0,885.0,134.0,1.5,26.0,920.0,1019.39,722.21
2016,8,17,13,15,881.0,133.0,1.55,25.5,905.0,1001.86,714.05
2016,8,17,13,30,877.0,132.0,1.6,25.0,890.0,980.84,703.69
2016,8,17,13,45,872.5,130.0,1.65,25.0,868.0,954.95,688.83
2016,8,17,14,0,868.0,128.0,1.7,25.0,846.0,925.82,671.84
2016,8,17,14,15,860.0,126.5,1.7,24.5,816.5,891.02,651.73
2016,8,17,14,30,852.0,125.0,1.7,24.0,787.0,860.61,634.35
2016,8,17,14,45,843.5,121.5,1.75,24.0,752.0,817.35,607.44
2016,8,17,15,0,835.0,118.0,1.8,24.0,717.0,771.83,578.68
2016,8,17,15,15,821.0,115.5,1.8,23.5,676.0,721.36,546.41
2016,8,17,15,30,807.0,113.0,1.8,23.0,635.0,669.58,510.96
2016,8,17,15,45,791.5,108.5,1.85,23.0,590.0,613.83,470.89
2016,8,17,16,0,776.0,104.0,1.9,23.0,545.0,557.54,429.1
2016,8,17,16,15,752.0,100.0,1.9,22.5,496.0,497.1,383.3
2016,8,17,16,30,728.0,96.0,1.9,22.0,447.0,437.14,336.18
2016,8,17,16,45,699.5,90.0,1.9,22.0,396.5,374.93,285.11
2016,8,17,17,0,671.0,84.0,1.9,22.0,346.0,314.93,234.31
2016,8,17,17,15,626.0,78.0,1.9,21.0,294.5,252.85,182.03
2016,8,17,17,30,581.0,72.0,1.9,20.0,243.0,195.62,133.36
2016,8,17,17,45,519.5,63.5,1.9,19.5,193.5,138.73,86.87
2016,8,17,18,0,458.0,55.0,1.9,19.0,144.0,89.45,50.62
2016,8,17,18,15,357.5,44.0,1.9,18.5,100.5,44.81,25.66
2016,8,17,18,30,257.0,33.0,1.9,18.0,57.0,25.88,15.11
2016,8,17,18,45,128.5,16.5,1.9,17.5,28.5,13.04,0.0
2016,8,17,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,99.5,15.0,1.15,14.5,23.5,13.64,0.0
2016,8,18,6,0,199.0,30.0,1.1,15.0,47.0,23.53,12.4
2016,8,18,6,15,302.5,43.0,1.0,15.5,89.0,37.23,22.83
2016,8,18,6,30,406.0,56.0,0.9,16.0,131.0,80.81,47.03
2016,8,18,6,45,474.5,65.0,0.85,16.5,179.5,127.56,80.47
2016,8,18,7,0,543.0,74.0,0.8,17.0,228.0,182.91,125.04
2016,8,18,7,15,590.5,81.0,0.75,17.5,279.0,239.07,172.81
2016,8,18,7,30,638.0,88.0,0.7,18.0,330.0,300.52,224.72
2016,8,18,7,45,671.0,93.5,0.7,18.5,380.5,359.8,274.25
2016,8,18,8,0,704.0,99.0,0.7,19.0,431.0,421.9,324.31
2016,8,18,8,15,729.0,103.5,0.7,19.5,479.5,481.43,370.66
2016,8,18,8,30,754.0,108.0,0.7,20.0,528.0,541.97,415.96
2016,8,18,8,45,770.0,112.5,0.7,20.5,573.0,597.73,456.1
2016,8,18,9,0,786.0,117.0,0.7,21.0,618.0,653.08,494.5
2016,8,18,9,15,800.5,120.0,0.75,21.5,659.0,705.15,530.0
2016,8,18,9,30,815.0,123.0,0.8,22.0,700.0,756.07,563.0
2016,8,18,9,45,817.5,129.5,0.85,22.5,733.0,799.6,589.77
2016,8,18,10,0,820.0,136.0,0.9,23.0,766.0,840.52,614.56
2016,8,18,10,15,828.0,138.0,0.95,23.0,795.5,878.81,638.62
2016,8,18,10,30,836.0,140.0,1.0,23.0,825.0,914.49,660.89
2016,8,18,10,45,835.5,145.0,1.05,23.5,846.0,942.59,677.02
2016,8,18,11,0,835.0,150.0,1.1,24.0,867.0,967.31,691.04
2016,8,18,11,15,839.0,151.0,1.15,24.0,882.5,988.77,704.42
2016,8,18,11,30,843.0,152.0,1.2,24.0,898.0,1006.81,715.79
2016,8,18,11,45,838.5,156.0,1.25,24.5,904.0,1016.0,720.41
2016,8,18,12,0,834.0,160.0,1.3,25.0,910.0,1021.46,722.92
2016,8,18,12,15,834.0,160.0,1.3,25.0,909.5,1023.6,724.1
2016,8,18,12,30,834.0,160.0,1.3,25.0,909.0,1022.06,723.18
2016,8,18,12,45,814.5,170.0,1.35,25.0,896.5,1007.71,715.33
2016,8,18,13,0,795.0,180.0,1.4,25.0,884.0,989.9,705.51
2016,8,18,13,15,790.5,178.5,1.4,24.5,869.0,972.07,696.32
2016,8,18,13,30,786.0,177.0,1.4,24.0,854.0,950.99,685.07
2016,8,18,13,45,775.0,177.5,1.45,24.0,830.5,922.72,668.61
2016,8,18,14,0,764.0,178.0,1.5,24.0,807.0,897.48,654.06
2016,8,18,14,15,754.0,175.0,1.45,23.5,778.0,861.04,632.04
2016,8,18,14,30,744.0,172.0,1.4,23.0,749.0,822.32,608.42
2016,8,18,14,45,729.5,169.5,1.4,23.0,713.0,778.45,580.42
2016,8,18,15,0,715.0,167.0,1.4,23.0,677.0,733.1,550.08
2016,8,18,15,15,698.5,162.5,1.4,22.5,637.0,683.11,516.89
2016,8,18,15,30,682.0,158.0,1.4,22.0,597.0,632.4,482.27
2016,8,18,15,45,661.0,152.5,1.4,22.0,552.5,577.49,442.67
2016,8,18,16,0,640.0,147.0,1.4,22.0,508.0,522.92,402.22
2016,8,18,16,15,613.0,140.0,1.4,21.5,460.5,464.48,358.38
2016,8,18,16,30,586.0,133.0,1.4,21.0,413.0,407.69,314.3
2016,8,18,16,45,552.5,124.0,1.4,21.0,364.0,345.01,263.8
2016,8,18,17,0,519.0,115.0,1.4,21.0,315.0,289.17,217.37
2016,8,18,17,15,472.0,104.5,1.35,20.5,266.0,231.58,169.44
2016,8,18,17,30,425.0,94.0,1.3,20.0,217.0,179.31,125.78
2016,8,18,17,45,364.0,80.0,1.3,19.5,170.5,127.44,84.21
2016,8,18,18,0,303.0,66.0,1.3,19.0,124.0,83.24,51.57
2016,8,18,18,15,221.5,49.0,1.2,18.5,84.5,43.9,27.12
2016,8,18,18,30,140.0,32.0,1.1,18.0,45.0,24.95,13.99
2016,8,18,18,45,70.0,16.0,1.05,17.5,22.5,14.55,0.0
2016,8,18,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,61.5,14.0,0.75,13.5,19.5,12.73,0.0
2016,8,19,6,0,123.0,28.0,0.8,14.0,39.0,21.86,10.79
2016,8,19,6,15,206.5,46.0,0.8,14.5,77.5,38.67,24.72
2016,8,19,6,30,290.0,64.0,0.8,15.0,116.0,77.27,48.51
2016,8,19,6,45,353.0,77.5,0.85,15.5,162.0,119.97,79.84
2016,8,19,7,0,416.0,91.0,0.9,16.0,208.0,170.6,120.62
2016,8,19,7,15,464.5,102.0,0.95,16.5,257.0,222.8,164.68
2016,8,19,7,30,513.0,113.0,1.0,17.0,306.0,280.59,213.38
2016,8,19,7,45,547.5,122.0,1.05,17.5,354.5,336.31,260.01
2016,8,19,8,0,582.0,131.0,1.1,18.0,403.0,399.01,310.76
2016,8,19,8,15,610.0,137.5,1.1,18.5,451.0,455.6,355.19
2016,8,19,8,30,638.0,144.0,1.1,19.0,499.0,513.99,399.47
2016,8,19,8,45,656.5,151.0,1.15,19.5,543.0,568.49,439.72
2016,8,19,9,0,675.0,158.0,1.2,20.0,587.0,623.17,478.88
2016,8,19,9,15,692.0,162.5,1.2,20.0,627.0,674.15,514.9
2016,8,19,9,30,709.0,167.0,1.2,20.0,667.0,724.53,549.64
2016,8,19,9,45,720.0,171.5,1.25,20.5,702.0,769.21,579.12
2016,8,19,10,0,731.0,176.0,1.3,21.0,737.0,812.25,606.43
2016,8,19,10,15,741.0,179.0,1.3,21.0,766.0,850.96,630.78
2016,8,19,10,30,751.0,182.0,1.3,21.0,795.0,887.47,653.49
2016,8,19,10,45,754.0,186.5,1.35,21.5,816.5,916.63,670.7
2016,8,19,11,0,757.0,191.0,1.4,22.0,838.0,942.84,686.01
2016,8,19,11,15,761.5,192.5,1.4,22.0,853.5,964.26,698.85
2016,8,19,11,30,766.0,194.0,1.4,22.0,869.0,974.67,704.78
2016,8,19,11,45,765.5,196.0,1.4,22.0,876.5,984.89,710.83
2016,8,19,12,0,765.0,198.0,1.4,22.0,884.0,1000.12,720.14
2016,8,19,12,15,765.0,198.5,1.4,22.0,884.5,1002.62,721.45
2016,8,19,12,30,765.0,199.0,1.4,22.0,885.0,1001.64,720.86
2016,8,19,12,45,777.5,189.5,1.4,22.0,881.5,991.36,714.55
2016,8,19,13,0,790.0,180.0,1.4,22.0,878.0,985.84,711.49
2016,8,19,13,15,786.0,178.5,1.4,22.0,863.0,968.49,700.96
2016,8,19,13,30,782.0,177.0,1.4,22.0,848.0,947.9,688.55
2016,8,19,13,45,773.0,176.5,1.4,22.0,825.0,920.5,671.81
2016,8,19,14,0,764.0,176.0,1.4,22.0,802.0,895.97,656.97
2016,8,19,14,15,754.5,173.5,1.4,21.5,773.5,860.41,636.02
2016,8,19,14,30,745.0,171.0,1.4,21.0,745.0,822.54,613.38
2016,8,19,14,45,731.0,168.0,1.4,21.0,709.5,778.44,585.05
2016,8,19,15,0,717.0,165.0,1.4,21.0,674.0,732.84,554.32
2016,8,19,15,15,700.5,160.5,1.4,20.5,634.0,682.69,520.75
2016,8,19,15,30,684.0,156.0,1.4,20.0,594.0,631.83,485.72
2016,8,19,15,45,663.5,150.0,1.4,20.0,549.5,576.58,445.57
2016,8,19,16,0,643.0,144.0,1.4,20.0,505.0,521.63,404.51
2016,8,19,16,15,615.5,137.5,1.4,19.5,457.5,463.21,360.29
2016,8,19,16,30,588.0,131.0,1.4,19.0,410.0,406.5,315.85
2016,8,19,16,45,553.5,122.0,1.45,18.5,361.0,346.67,267.73
2016,8,19,17,0,519.0,113.0,1.5,18.0,312.0,287.0,218.3
2016,8,19,17,15,472.5,102.5,1.5,17.5,263.0,229.55,169.88
2016,8,19,17,30,426.0,92.0,1.5,17.0,214.0,177.39,125.7
2016,8,19,17,45,364.0,78.0,1.55,16.5,167.5,125.35,83.51
2016,8,19,18,0,302.0,64.0,1.6,16.0,121.0,81.13,50.53
2016,8,19,18,15,221.0,47.0,1.55,15.5,81.5,41.97,26.0
2016,8,19,18,30,140.0,30.0,1.5,15.0,42.0,23.42,12.5
2016,8,19,18,45,70.0,15.0,1.5,15.0,21.0,13.64,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,60.0,13.0,0.7,13.5,18.0,11.82,0.0
2016,8,20,6,0,120.0,26.0,0.7,14.0,36.0,20.3,9.17
2016,8,20,6,15,201.5,44.0,0.7,14.5,74.5,37.28,23.45
2016,8,20,6,30,283.0,62.0,0.7,15.0,113.0,75.45,47.17
2016,8,20,6,45,349.5,75.5,0.75,15.5,159.0,118.25,78.53
2016,8,20,7,0,416.0,89.0,0.8,16.0,205.0,169.44,119.66
2016,8,20,7,15,463.5,99.5,0.8,16.5,253.5,220.97,163.16
2016,8,20,7,30,511.0,110.0,0.8,17.0,302.0,277.94,211.08
2016,8,20,7,45,549.0,118.0,0.85,18.0,351.0,337.43,259.96
2016,8,20,8,0,587.0,126.0,0.9,19.0,400.0,397.51,307.84
2016,8,20,8,15,615.0,133.0,0.95,19.0,447.5,454.87,353.45
2016,8,20,8,30,643.0,140.0,1.0,19.0,495.0,514.03,399.13
2016,8,20,8,45,665.5,144.5,1.05,19.5,540.0,568.81,439.56
2016,8,20,9,0,688.0,149.0,1.1,20.0,585.0,624.09,479.15
2016,8,20,9,15,704.5,153.5,1.15,20.5,625.5,675.27,514.7
2016,8,20,9,30,721.0,158.0,1.2,21.0,666.0,725.76,548.87
2016,8,20,9,45,747.0,154.5,1.3,21.5,704.5,774.57,581.51
2016,8,20,10,0,773.0,151.0,1.4,22.0,743.0,819.08,609.88
2016,8,20,10,15,782.5,153.5,1.45,22.0,772.0,857.68,634.69
2016,8,20,10,30,792.0,156.0,1.5,22.0,801.0,893.9,657.84
2016,8,20,10,45,798.5,157.5,1.55,22.0,824.0,923.73,676.75
2016,8,20,11,0,805.0,159.0,1.6,22.0,847.0,950.62,693.81
2016,8,20,11,15,809.5,160.5,1.6,22.0,862.5,972.48,707.0
