Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,814.0,162.0,1.6,22.0,878.0,991.05,718.17
2016,8,20,11,45,816.0,162.5,1.65,22.0,886.0,1002.68,725.75
2016,8,20,12,0,818.0,163.0,1.7,22.0,894.0,1010.78,731.28
2016,8,20,12,15,818.5,162.5,1.7,22.0,894.0,1012.75,732.36
2016,8,20,12,30,819.0,162.0,1.7,22.0,894.0,1011.1,731.35
2016,8,20,12,45,799.0,172.5,1.75,22.0,881.5,996.67,723.06
2016,8,20,13,0,779.0,183.0,1.8,22.0,869.0,978.83,712.75
2016,8,20,13,15,775.0,182.0,1.8,21.5,854.5,962.05,703.9
2016,8,20,13,30,771.0,181.0,1.8,21.0,840.0,942.06,692.97
2016,8,20,13,45,765.0,178.5,1.8,21.0,818.0,915.62,676.5
2016,8,20,14,0,759.0,176.0,1.8,21.0,796.0,892.01,661.95
2016,8,20,14,15,750.0,173.0,1.8,20.5,767.5,856.43,640.56
2016,8,20,14,30,741.0,170.0,1.8,20.0,739.0,818.53,617.44
2016,8,20,14,45,729.5,166.0,1.8,20.0,704.5,775.48,589.34
2016,8,20,15,0,718.0,162.0,1.8,20.0,670.0,730.75,558.74
2016,8,20,15,15,701.5,157.5,1.8,20.0,630.0,680.5,523.53
2016,8,20,15,30,685.0,153.0,1.8,20.0,590.0,629.54,487.0
2016,8,20,15,45,665.5,147.0,1.85,20.0,545.5,574.82,447.03
2016,8,20,16,0,646.0,141.0,1.9,20.0,501.0,520.3,406.0
2016,8,20,16,15,618.5,134.5,1.95,19.5,453.5,461.68,361.26
2016,8,20,16,30,591.0,128.0,2.0,19.0,406.0,404.77,316.26
2016,8,20,16,45,557.5,119.0,2.05,19.0,357.5,345.15,267.2
2016,8,20,17,0,524.0,110.0,2.1,19.0,309.0,285.54,216.97
2016,8,20,17,15,476.5,99.5,2.1,18.5,259.5,227.55,167.91
2016,8,20,17,30,429.0,89.0,2.1,18.0,210.0,174.97,123.31
2016,8,20,17,45,367.5,75.5,2.15,17.5,164.0,123.32,81.4
2016,8,20,18,0,306.0,62.0,2.2,17.0,118.0,79.42,48.8
2016,8,20,18,15,222.5,45.0,2.15,16.5,78.5,40.07,24.41
2016,8,20,18,30,139.0,28.0,2.1,16.0,39.0,21.89,10.63
2016,8,20,18,45,69.5,14.0,2.1,15.5,19.5,12.73,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.5,1.8,12.5,0.5,0.45,0.0
2016,8,21,6,0,0.0,1.0,1.9,13.0,1.0,0.87,0.0
2016,8,21,6,15,0.0,2.5,1.9,13.5,2.5,2.19,0.0
2016,8,21,6,30,0.0,4.0,1.9,14.0,4.0,3.51,0.0
2016,8,21,6,45,0.0,6.0,1.95,14.5,6.0,5.26,0.0
2016,8,21,7,0,0.0,8.0,2.0,15.0,8.0,7.02,0.38
2016,8,21,7,15,0.0,10.0,2.0,15.5,10.0,8.79,1.89
2016,8,21,7,30,0.0,12.0,2.0,16.0,12.0,10.55,3.37
2016,8,21,7,45,95.5,103.0,2.0,16.5,147.5,134.2,106.1
2016,8,21,8,0,191.0,194.0,2.0,17.0,283.0,269.52,215.13
2016,8,21,8,15,363.5,178.5,1.95,17.5,371.0,360.78,287.12
2016,8,21,8,30,536.0,163.0,1.9,18.0,459.0,472.78,374.04
2016,8,21,8,45,611.5,158.0,1.9,18.5,522.5,549.89,432.05
2016,8,21,9,0,687.0,153.0,1.9,19.0,586.0,628.66,489.92
2016,8,21,9,15,703.5,157.5,1.85,19.0,626.5,679.88,526.4
2016,8,21,9,30,720.0,162.0,1.8,19.0,667.0,730.4,561.63
2016,8,21,9,45,712.5,176.5,1.8,19.5,697.5,770.94,587.83
2016,8,21,10,0,705.0,191.0,1.8,20.0,728.0,808.41,611.36
2016,8,21,10,15,434.0,294.0,1.8,20.0,629.5,696.74,527.16
2016,8,21,10,30,163.0,397.0,1.8,20.0,531.0,546.6,413.93
2016,8,21,10,45,315.0,365.5,1.85,20.5,632.0,675.08,509.28
2016,8,21,11,0,467.0,334.0,1.9,21.0,733.0,809.72,603.19
2016,8,21,11,15,609.5,268.0,1.9,21.0,797.5,895.37,662.89
2016,8,21,11,30,752.0,202.0,1.9,21.0,862.0,979.63,718.55
2016,8,21,11,45,755.0,202.5,1.95,21.0,870.0,991.84,725.8
2016,8,21,12,0,758.0,203.0,2.0,21.0,878.0,1000.68,731.8
2016,8,21,12,15,758.0,203.0,2.0,21.0,878.0,1002.52,732.83
2016,8,21,12,30,758.0,203.0,2.0,21.0,878.0,1000.9,731.82
2016,8,21,12,45,766.0,196.0,2.0,21.0,873.0,996.38,729.11
2016,8,21,13,0,774.0,189.0,2.0,21.0,868.0,980.67,719.28
2016,8,21,13,15,602.5,268.0,2.0,20.5,791.5,889.3,659.25
2016,8,21,13,30,431.0,347.0,2.0,20.0,715.0,788.98,589.17
2016,8,21,13,45,592.5,263.5,2.05,20.0,754.5,847.19,635.29
2016,8,21,14,0,754.0,180.0,2.1,20.0,794.0,892.22,668.58
2016,8,21,14,15,744.0,177.5,2.1,20.0,765.0,856.32,644.76
2016,8,21,14,30,734.0,175.0,2.1,20.0,736.0,818.18,620.04
2016,8,21,14,45,433.5,252.0,2.15,20.0,579.5,619.43,476.1
2016,8,21,15,0,133.0,329.0,2.2,20.0,423.0,425.97,329.19
2016,8,21,15,15,129.5,310.5,2.25,19.5,397.5,397.53,310.01
2016,8,21,15,30,126.0,292.0,2.3,19.0,372.0,369.12,289.62
2016,8,21,15,45,382.5,218.0,2.35,19.0,434.5,455.54,360.05
2016,8,21,16,0,639.0,144.0,2.4,19.0,497.0,519.08,409.17
2016,8,21,16,15,545.5,148.0,2.45,18.5,430.0,432.95,341.99
2016,8,21,16,30,452.0,152.0,2.5,18.0,363.0,360.31,284.56
2016,8,21,16,45,343.5,148.0,2.6,18.0,297.5,278.94,219.14
2016,8,21,17,0,235.0,144.0,2.7,18.0,232.0,215.72,168.15
2016,8,21,17,15,202.5,127.0,2.7,17.5,195.0,174.18,133.65
2016,8,21,17,30,170.0,110.0,2.7,17.0,158.0,134.82,100.95
2016,8,21,17,45,140.5,88.5,2.75,16.5,122.5,98.71,71.28
2016,8,21,18,0,111.0,67.0,2.8,16.0,87.0,66.68,45.96
2016,8,21,18,15,68.0,46.5,2.65,15.5,57.5,39.5,26.0
2016,8,21,18,30,25.0,26.0,2.5,15.0,28.0,22.21,10.07
2016,8,21,18,45,12.5,13.0,2.45,14.5,14.0,11.82,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,68.5,12.5,2.0,12.5,17.5,11.37,0.0
2016,8,22,6,0,137.0,25.0,2.0,13.0,35.0,19.59,7.51
2016,8,22,6,15,227.5,41.5,1.95,13.5,74.0,36.25,22.04
2016,8,22,6,30,318.0,58.0,1.9,14.0,113.0,75.71,46.05
2016,8,22,6,45,387.0,70.0,1.9,14.5,159.5,119.9,78.66
2016,8,22,7,0,456.0,82.0,1.9,15.0,206.0,172.75,121.8
2016,8,22,7,15,505.0,91.0,1.85,15.5,255.5,228.6,169.79
2016,8,22,7,30,554.0,100.0,1.8,16.0,305.0,287.67,220.5
2016,8,22,7,45,591.5,107.0,1.75,16.5,354.5,345.59,269.68
2016,8,22,8,0,629.0,114.0,1.7,17.0,404.0,407.02,320.22
2016,8,22,8,15,656.0,119.5,1.7,17.5,452.0,464.78,366.5
2016,8,22,8,30,683.0,125.0,1.7,18.0,500.0,524.11,412.39
2016,8,22,8,45,705.0,129.5,1.7,19.0,545.0,580.58,453.75
2016,8,22,9,0,727.0,134.0,1.7,20.0,590.0,637.41,493.84
2016,8,22,9,15,742.5,138.0,1.7,20.0,631.0,689.1,530.83
2016,8,22,9,30,758.0,142.0,1.7,20.0,672.0,739.91,566.32
2016,8,22,9,45,760.0,150.5,1.75,20.5,705.0,783.45,594.32
2016,8,22,10,0,762.0,159.0,1.8,21.0,738.0,824.55,620.19
2016,8,22,10,15,771.0,161.5,1.85,21.0,767.0,858.26,642.03
2016,8,22,10,30,780.0,164.0,1.9,21.0,796.0,893.71,665.03
2016,8,22,10,45,784.0,167.0,1.95,21.5,817.5,922.41,682.13
2016,8,22,11,0,788.0,170.0,2.0,22.0,839.0,948.11,697.25
2016,8,22,11,15,792.0,171.5,2.0,22.0,854.0,969.13,710.12
2016,8,22,11,30,796.0,173.0,2.0,22.0,869.0,986.89,720.97
2016,8,22,11,45,796.0,175.0,2.0,22.0,876.0,997.8,727.49
2016,8,22,12,0,796.0,177.0,2.0,22.0,883.0,1005.19,731.93
2016,8,22,12,15,796.0,177.0,2.0,22.0,883.0,1007.01,732.96
2016,8,22,12,30,796.0,177.0,2.0,22.0,883.0,1005.28,731.89
2016,8,22,12,45,775.5,187.0,2.0,22.0,870.5,989.57,721.98
2016,8,22,13,0,755.0,197.0,2.0,22.0,858.0,978.82,715.51
2016,8,22,13,15,750.5,195.5,2.0,21.5,843.0,960.91,705.79
2016,8,22,13,30,746.0,194.0,2.0,21.0,828.0,939.86,694.09
2016,8,22,13,45,743.0,189.5,2.0,21.0,807.0,914.04,677.94
2016,8,22,14,0,740.0,185.0,2.0,21.0,786.0,885.29,659.84
2016,8,22,14,15,730.5,182.0,2.0,20.5,757.0,849.61,638.24
2016,8,22,14,30,721.0,179.0,2.0,20.0,728.0,811.69,614.92
2016,8,22,14,45,713.0,173.0,2.0,20.0,694.0,769.91,587.11
2016,8,22,15,0,705.0,167.0,2.0,20.0,660.0,726.26,557.12
2016,8,22,15,15,688.0,162.0,2.0,19.5,620.0,675.49,522.31
2016,8,22,15,30,671.0,157.0,2.0,19.0,580.0,624.12,486.13
2016,8,22,15,45,655.0,149.5,2.05,19.0,536.5,570.59,446.69
2016,8,22,16,0,639.0,142.0,2.1,19.0,493.0,516.96,405.96
2016,8,22,16,15,611.0,135.0,2.05,18.5,445.5,457.84,360.15
2016,8,22,16,30,583.0,128.0,2.0,18.0,398.0,400.53,314.31
2016,8,22,16,45,553.0,118.0,1.95,18.0,350.0,341.73,265.45
2016,8,22,17,0,523.0,108.0,1.9,18.0,302.0,282.58,215.19
2016,8,22,17,15,474.0,97.5,1.85,17.5,253.0,224.24,165.67
2016,8,22,17,30,425.0,87.0,1.8,17.0,204.0,171.53,120.87
2016,8,22,17,45,364.5,73.0,1.8,16.5,158.0,119.92,78.88
2016,8,22,18,0,304.0,59.0,1.8,16.0,112.0,75.96,46.24
2016,8,22,18,15,215.5,42.0,1.7,15.5,73.5,36.85,22.21
2016,8,22,18,30,127.0,25.0,1.6,15.0,35.0,19.59,7.19
2016,8,22,18,45,63.5,12.5,1.55,14.5,17.5,11.37,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,12.5,1.1,12.5,18.0,11.37,0.0
2016,8,23,6,0,154.0,25.0,1.1,13.0,36.0,19.64,6.77
2016,8,23,6,15,252.5,40.0,1.05,13.5,75.5,35.76,21.19
2016,8,23,6,30,351.0,55.0,1.0,14.0,115.0,76.28,45.16
2016,8,23,6,45,422.0,65.5,1.0,14.5,162.5,123.6,80.06
2016,8,23,7,0,493.0,76.0,1.0,15.0,210.0,178.06,124.4
2016,8,23,7,15,542.5,84.5,0.95,15.5,260.0,233.52,171.95
2016,8,23,7,30,592.0,93.0,0.9,16.0,310.0,294.63,223.96
2016,8,23,7,45,630.0,98.5,0.9,16.5,360.5,353.58,273.56
2016,8,23,8,0,668.0,104.0,0.9,17.0,411.0,415.99,324.33
2016,8,23,8,15,694.5,109.0,0.9,17.5,459.5,475.13,370.91
2016,8,23,8,30,721.0,114.0,0.9,18.0,508.0,535.71,416.81
2016,8,23,8,45,743.5,117.5,0.9,18.5,554.0,593.36,458.91
2016,8,23,9,0,766.0,121.0,0.9,19.0,600.0,650.01,498.85
2016,8,23,9,15,781.5,124.0,0.95,19.0,641.0,702.05,535.8
2016,8,23,9,30,797.0,127.0,1.0,19.0,682.0,753.05,570.52
2016,8,23,9,45,802.5,132.5,1.05,19.5,716.5,797.27,598.29
2016,8,23,10,0,808.0,138.0,1.1,20.0,751.0,839.14,624.18
2016,8,23,10,15,817.0,140.0,1.15,20.0,780.5,877.9,648.97
2016,8,23,10,30,826.0,142.0,1.2,20.0,810.0,914.12,671.98
2016,8,23,10,45,834.0,143.0,1.25,20.5,833.0,945.61,690.56
2016,8,23,11,0,842.0,144.0,1.3,21.0,856.0,974.09,707.17
2016,8,23,11,15,846.0,145.0,1.3,21.0,871.5,995.49,719.82
2016,8,23,11,30,850.0,146.0,1.3,21.0,887.0,1013.43,730.41
2016,8,23,11,45,853.5,145.5,1.35,21.0,895.0,1025.7,738.43
2016,8,23,12,0,857.0,145.0,1.4,21.0,903.0,1022.25,736.75
2016,8,23,12,15,857.0,145.0,1.4,21.0,903.0,1024.07,737.88
2016,8,23,12,30,857.0,145.0,1.4,21.0,903.0,1022.22,736.76
2016,8,23,12,45,846.0,149.5,1.4,21.0,893.0,1022.38,737.08
2016,8,23,13,0,835.0,154.0,1.4,21.0,883.0,1006.93,727.64
2016,8,23,13,15,831.0,153.0,1.4,20.5,867.5,989.16,718.39
2016,8,23,13,30,827.0,152.0,1.4,20.0,852.0,967.98,706.98
2016,8,23,13,45,819.5,150.5,1.45,20.0,828.5,939.71,690.41
2016,8,23,14,0,812.0,149.0,1.5,20.0,805.0,908.47,671.83
2016,8,23,14,15,803.0,147.0,1.5,20.0,775.5,872.61,649.39
2016,8,23,14,30,794.0,145.0,1.5,20.0,746.0,834.25,625.14
2016,8,23,14,45,779.5,143.0,1.55,20.0,710.0,789.18,596.62
2016,8,23,15,0,765.0,141.0,1.6,20.0,674.0,742.49,566.53
2016,8,23,15,15,749.0,137.0,1.65,19.5,633.0,693.67,533.94
2016,8,23,15,30,733.0,133.0,1.7,19.0,592.0,641.29,497.74
2016,8,23,15,45,709.0,129.5,1.75,19.0,546.0,583.88,455.67
2016,8,23,16,0,685.0,126.0,1.8,19.0,500.0,527.0,412.68
2016,8,23,16,15,657.5,120.0,1.85,18.5,452.0,466.72,366.44
2016,8,23,16,30,630.0,114.0,1.9,18.0,404.0,408.09,319.76
2016,8,23,16,45,592.0,107.0,2.0,18.0,353.5,346.31,268.67
2016,8,23,17,0,554.0,100.0,2.1,18.0,303.0,288.11,219.12
2016,8,23,17,15,504.5,90.5,2.1,17.5,253.5,228.36,168.16
2016,8,23,17,30,455.0,81.0,2.1,17.0,204.0,171.92,120.02
2016,8,23,17,45,388.0,68.5,2.15,16.5,157.5,118.93,77.02
2016,8,23,18,0,321.0,56.0,2.2,16.0,111.0,74.37,44.31
2016,8,23,18,15,228.0,40.0,2.15,15.5,72.0,35.07,20.74
2016,8,23,18,30,135.0,24.0,2.1,15.0,33.0,18.85,5.29
2016,8,23,18,45,67.5,12.0,2.1,14.5,16.5,10.91,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,11.5,1.9,12.5,19.5,10.46,0.0
2016,8,24,6,0,243.0,23.0,1.9,13.0,39.0,18.98,5.4
2016,8,24,6,15,358.0,34.0,1.9,13.5,82.0,33.93,18.28
2016,8,24,6,30,473.0,45.0,1.9,14.0,125.0,79.39,42.96
2016,8,24,6,45,545.5,53.0,1.9,14.5,175.5,130.65,80.58
2016,8,24,7,0,618.0,61.0,1.9,15.0,226.0,190.96,130.54
2016,8,24,7,15,665.0,66.5,1.9,15.5,278.5,250.6,183.04
2016,8,24,7,30,712.0,72.0,1.9,16.0,331.0,316.29,240.47
2016,8,24,7,45,745.5,76.0,1.9,17.0,383.5,378.75,293.89
2016,8,24,8,0,779.0,80.0,1.9,18.0,436.0,443.92,347.5
2016,8,24,8,15,803.0,83.5,1.85,18.5,486.5,506.05,397.27
2016,8,24,8,30,827.0,87.0,1.8,19.0,537.0,569.09,445.71
2016,8,24,8,45,846.0,89.5,1.8,19.5,584.0,628.53,489.9
2016,8,24,9,0,865.0,92.0,1.8,20.0,631.0,684.12,529.87
2016,8,24,9,15,878.0,94.0,1.8,20.5,673.0,737.07,565.75
2016,8,24,9,30,891.0,96.0,1.8,21.0,715.0,788.49,598.55
2016,8,24,9,45,896.5,100.0,1.8,21.5,750.0,834.14,626.79
2016,8,24,10,0,902.0,104.0,1.8,22.0,785.0,877.14,652.82
2016,8,24,10,15,909.5,105.5,1.8,22.0,815.0,916.42,677.33
2016,8,24,10,30,917.0,107.0,1.8,22.0,845.0,952.77,699.75
2016,8,24,10,45,920.5,108.5,1.85,22.0,867.5,982.27,718.25
2016,8,24,11,0,924.0,110.0,1.9,22.0,890.0,1008.28,734.58
2016,8,24,11,15,927.5,111.0,1.9,22.0,905.5,1030.16,747.68
2016,8,24,11,30,931.0,112.0,1.9,22.0,921.0,1048.31,758.5
2016,8,24,11,45,932.0,112.5,1.95,22.5,928.5,1059.62,764.33
2016,8,24,12,0,933.0,113.0,2.0,23.0,936.0,1067.01,767.86
2016,8,24,12,15,932.5,113.0,2.0,22.5,936.0,1068.4,770.08
2016,8,24,12,30,932.0,113.0,2.0,22.0,936.0,1065.82,769.99
2016,8,24,12,45,923.0,117.0,2.05,22.0,925.5,1054.95,764.01
2016,8,24,13,0,914.0,121.0,2.1,22.0,915.0,1040.3,755.79
2016,8,24,13,15,910.0,120.0,2.15,22.0,899.5,1021.74,745.14
2016,8,24,13,30,906.0,119.0,2.2,22.0,884.0,999.54,732.18
2016,8,24,13,45,902.0,117.0,2.25,22.0,861.0,972.79,716.26
2016,8,24,14,0,898.0,115.0,2.3,22.0,838.0,942.64,698.05
2016,8,24,14,15,890.0,113.5,2.35,21.5,807.5,906.27,676.88
2016,8,24,14,30,882.0,112.0,2.4,21.0,777.0,867.07,653.51
2016,8,24,14,45,873.5,109.0,2.45,21.0,741.0,823.31,625.42
2016,8,24,15,0,865.0,106.0,2.5,21.0,705.0,777.21,595.32
2016,8,24,15,15,851.0,103.0,2.55,21.0,663.0,729.53,563.64
2016,8,24,15,30,837.0,100.0,2.6,21.0,621.0,675.28,524.82
2016,8,24,15,45,823.5,95.5,2.65,21.0,575.0,618.73,483.0
2016,8,24,16,0,810.0,91.0,2.7,21.0,529.0,561.37,439.2
2016,8,24,16,15,785.5,87.0,2.7,20.5,479.0,498.41,390.25
2016,8,24,16,30,761.0,83.0,2.7,20.0,429.0,436.47,340.26
2016,8,24,16,45,734.0,77.0,2.75,19.5,378.0,372.89,287.28
2016,8,24,17,0,707.0,71.0,2.8,19.0,327.0,311.34,234.14
2016,8,24,17,15,659.5,65.5,2.8,18.5,274.5,245.92,177.25
2016,8,24,17,30,612.0,60.0,2.8,18.0,222.0,186.63,125.51
2016,8,24,17,45,547.0,51.5,2.8,17.5,172.5,127.53,76.86
2016,8,24,18,0,482.0,43.0,2.8,17.0,123.0,76.53,39.96
2016,8,24,18,15,364.0,32.5,2.8,16.5,80.5,31.29,16.56
2016,8,24,18,30,246.0,22.0,2.8,16.0,38.0,18.21,2.95
2016,8,24,18,45,123.0,11.0,2.8,15.5,19.0,10.01,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,133.5,10.5,1.75,13.5,19.5,9.55,0.0
2016,8,25,6,0,267.0,21.0,1.7,14.0,39.0,17.23,3.3
2016,8,25,6,15,384.0,31.0,1.65,14.5,81.5,32.14,16.14
2016,8,25,6,30,501.0,41.0,1.6,15.0,124.0,78.64,40.95
2016,8,25,6,45,335.0,71.0,1.6,15.5,135.0,114.93,76.39
2016,8,25,7,0,169.0,101.0,1.6,16.0,146.0,129.2,96.62
2016,8,25,7,15,185.0,121.0,1.55,16.5,180.0,164.94,127.02
2016,8,25,7,30,201.0,141.0,1.5,17.0,214.0,202.72,158.77
2016,8,25,7,45,498.5,107.0,1.45,17.5,324.5,307.93,240.6
2016,8,25,8,0,796.0,73.0,1.4,18.0,435.0,445.66,347.93
2016,8,25,8,15,819.5,76.5,1.4,18.5,485.5,508.47,397.46
2016,8,25,8,30,843.0,80.0,1.4,19.0,536.0,572.1,446.11
2016,8,25,8,45,861.0,82.5,1.4,19.5,583.0,628.99,488.09
2016,8,25,9,0,879.0,85.0,1.4,20.0,630.0,687.51,529.66
2016,8,25,9,15,892.0,87.0,1.4,20.5,672.5,741.1,565.14
2016,8,25,9,30,905.0,89.0,1.4,21.0,715.0,793.12,597.86
2016,8,25,9,45,915.0,91.0,1.45,21.5,752.0,840.86,627.63
2016,8,25,10,0,925.0,93.0,1.5,22.0,789.0,886.23,655.43
2016,8,25,10,15,932.5,94.0,1.5,22.0,819.5,925.73,679.71
2016,8,25,10,30,940.0,95.0,1.5,22.0,850.0,962.22,701.89
2016,8,25,10,45,945.5,96.0,1.55,22.5,873.5,993.63,720.05
2016,8,25,11,0,951.0,97.0,1.6,23.0,897.0,1021.56,735.98
2016,8,25,11,15,955.0,97.5,1.6,23.0,913.0,1043.85,749.05
2016,8,25,11,30,959.0,98.0,1.6,23.0,929.0,1062.32,759.84
2016,8,25,11,45,961.5,98.0,1.65,23.0,937.5,1074.83,767.86
2016,8,25,12,0,964.0,98.0,1.7,23.0,946.0,1083.31,773.57
2016,8,25,12,15,964.0,98.0,1.75,23.0,946.0,1085.19,775.36
2016,8,25,12,30,964.0,98.0,1.8,23.0,946.0,1082.96,774.8
2016,8,25,12,45,952.0,104.0,1.9,23.0,935.0,1071.02,769.05
2016,8,25,13,0,940.0,110.0,2.0,23.0,924.0,1055.21,760.97
2016,8,25,13,15,936.0,109.5,2.05,23.0,907.5,1036.68,750.53
2016,8,25,13,30,932.0,109.0,2.1,23.0,891.0,1014.42,737.74
2016,8,25,13,45,925.5,108.0,2.15,23.0,867.0,985.67,720.76
2016,8,25,14,0,919.0,107.0,2.2,23.0,843.0,953.58,701.55
2016,8,25,14,15,911.0,105.5,2.2,22.5,812.0,916.46,679.69
2016,8,25,14,30,903.0,104.0,2.2,22.0,781.0,876.46,655.68
2016,8,25,14,45,891.0,102.0,2.25,22.0,743.5,830.04,626.16
2016,8,25,15,0,879.0,100.0,2.3,22.0,706.0,781.51,594.76
2016,8,25,15,15,865.0,97.5,2.25,21.5,663.5,729.16,560.59
2016,8,25,15,30,851.0,95.0,2.2,21.0,621.0,679.06,525.74
2016,8,25,15,45,831.5,92.0,2.2,20.5,573.5,619.61,482.76
2016,8,25,16,0,812.0,89.0,2.2,20.0,526.0,559.95,438.13
2016,8,25,16,15,787.0,85.5,2.15,19.5,475.5,497.09,389.21
2016,8,25,16,30,762.0,82.0,2.1,19.0,425.0,435.29,339.32
2016,8,25,16,45,727.0,77.5,2.05,18.5,372.5,369.97,285.01
2016,8,25,17,0,692.0,73.0,2.0,18.0,320.0,306.72,230.75
2016,8,25,17,15,643.0,67.0,1.95,17.5,267.5,242.24,174.81
2016,8,25,17,30,594.0,61.0,1.9,17.0,215.0,183.17,123.46
2016,8,25,17,45,519.5,52.5,1.85,16.5,165.5,123.89,75.19
2016,8,25,18,0,445.0,44.0,1.8,16.0,116.0,73.98,39.45
2016,8,25,18,15,326.0,32.5,1.7,15.5,74.5,30.35,16.4
2016,8,25,18,30,207.0,21.0,1.6,15.0,33.0,17.4,0.0
2016,8,25,18,45,103.5,10.5,1.5,14.5,16.5,9.55,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,10.5,0.85,12.5,17.5,9.55,0.0
2016,8,26,6,0,225.0,21.0,0.9,13.0,35.0,17.28,2.09
2016,8,26,6,15,341.5,32.0,0.9,13.5,76.5,32.8,16.95
2016,8,26,6,30,458.0,43.0,0.9,14.0,118.0,77.59,41.76
2016,8,26,6,45,531.0,51.0,0.95,14.5,167.5,128.15,78.95
2016,8,26,7,0,604.0,59.0,1.0,15.0,217.0,187.83,128.23
2016,8,26,7,15,321.5,97.0,1.0,15.5,183.5,184.14,138.78
2016,8,26,7,30,39.0,135.0,1.0,16.0,150.0,135.98,107.67
2016,8,26,7,45,72.5,162.0,1.05,16.5,193.5,177.59,141.35
2016,8,26,8,0,106.0,189.0,1.1,17.0,237.0,228.66,182.03
2016,8,26,8,15,208.5,203.0,1.15,17.0,311.0,302.47,240.7
2016,8,26,8,30,311.0,217.0,1.2,17.0,385.0,394.6,312.66
2016,8,26,8,45,358.5,227.0,1.25,17.5,437.0,452.59,356.31
2016,8,26,9,0,406.0,237.0,1.3,18.0,489.0,523.65,408.71
2016,8,26,9,15,402.5,258.0,1.35,18.0,522.0,554.3,430.65
2016,8,26,9,30,399.0,279.0,1.4,18.0,555.0,592.67,457.91
2016,8,26,9,45,380.0,301.0,1.45,18.5,574.5,618.11,474.23
2016,8,26,10,0,361.0,323.0,1.5,19.0,594.0,640.86,488.44
2016,8,26,10,15,477.0,293.0,1.5,19.0,665.5,738.98,558.9
2016,8,26,10,30,593.0,263.0,1.5,19.0,737.0,830.95,622.77
2016,8,26,10,45,590.0,275.0,1.55,19.5,758.5,858.17,638.58
2016,8,26,11,0,587.0,287.0,1.6,20.0,780.0,882.74,653.2
2016,8,26,11,15,567.5,303.5,1.6,20.0,787.0,893.08,658.65
2016,8,26,11,30,548.0,320.0,1.6,20.0,794.0,900.11,662.12
2016,8,26,11,45,735.0,219.5,1.65,20.0,860.5,995.3,728.33
2016,8,26,12,0,922.0,119.0,1.7,20.0,927.0,1064.11,771.58
2016,8,26,12,15,922.0,119.0,1.7,20.0,927.0,1065.84,771.74
2016,8,26,12,30,922.0,119.0,1.7,20.0,927.0,1063.63,770.4
2016,8,26,12,45,924.5,116.0,1.75,20.0,920.0,1056.85,767.12
2016,8,26,13,0,927.0,113.0,1.8,20.0,913.0,1046.1,761.46
2016,8,26,13,15,923.0,112.0,1.75,20.0,896.5,1027.14,749.25
2016,8,26,13,30,919.0,111.0,1.7,20.0,880.0,1004.5,734.85
2016,8,26,13,45,913.0,110.0,1.65,20.0,856.5,976.43,717.03
2016,8,26,14,0,907.0,109.0,1.6,20.0,833.0,945.02,697.1
2016,8,26,14,15,899.0,107.5,1.55,19.5,802.5,908.17,674.87
2016,8,26,14,30,891.0,106.0,1.5,19.0,772.0,868.47,650.58
2016,8,26,14,45,880.5,104.0,1.45,19.0,735.0,823.62,621.37
2016,8,26,15,0,870.0,102.0,1.4,19.0,698.0,776.55,590.4
2016,8,26,15,15,855.5,99.5,1.3,18.5,655.5,728.57,559.0
2016,8,26,15,30,841.0,97.0,1.2,18.0,613.0,674.15,520.75
2016,8,26,15,45,822.5,93.5,1.2,18.0,566.0,615.2,477.85
2016,8,26,16,0,804.0,90.0,1.2,18.0,519.0,555.96,433.31
2016,8,26,16,15,778.5,86.0,1.15,17.5,469.0,492.69,384.61
2016,8,26,16,30,753.0,82.0,1.1,17.0,419.0,430.58,334.96
2016,8,26,16,45,718.5,77.5,1.1,17.0,366.5,365.94,281.23
2016,8,26,17,0,684.0,73.0,1.1,17.0,314.0,303.39,227.56
2016,8,26,17,15,635.0,66.5,1.1,16.5,262.0,238.9,172.05
2016,8,26,17,30,586.0,60.0,1.1,16.0,210.0,179.87,121.02
2016,8,26,17,45,510.5,51.5,1.1,15.5,160.5,121.03,73.31
2016,8,26,18,0,435.0,43.0,1.1,15.0,111.0,71.7,38.16
2016,8,26,18,15,316.0,31.0,1.05,14.5,70.5,28.41,18.08
2016,8,26,18,30,197.0,19.0,1.0,14.0,30.0,15.66,0.0
2016,8,26,18,45,98.5,9.5,1.0,13.5,15.0,8.64,0.0
2016,8,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,98.0,10.5,1.0,11.5,16.0,9.55,0.0
2016,8,27,6,0,196.0,21.0,1.0,12.0,32.0,17.35,0.54
2016,8,27,6,15,311.0,33.5,1.0,12.5,73.0,34.11,18.16
2016,8,27,6,30,426.0,46.0,1.0,13.0,114.0,78.33,43.66
2016,8,27,6,45,502.0,54.5,1.05,13.5,163.5,127.88,80.31
2016,8,27,7,0,578.0,63.0,1.1,14.0,213.0,187.0,129.17
2016,8,27,7,15,289.0,65.0,1.05,14.5,140.0,145.42,108.53
2016,8,27,7,30,0.0,67.0,1.0,15.0,67.0,59.22,44.82
2016,8,27,7,45,0.0,90.5,1.0,15.5,90.5,80.25,62.41
2016,8,27,8,0,0.0,114.0,1.0,16.0,114.0,101.5,79.69
2016,8,27,8,15,3.5,144.0,1.0,16.5,146.0,130.74,103.22
2016,8,27,8,30,7.0,174.0,1.0,17.0,178.0,160.68,126.86
2016,8,27,8,45,7.0,181.0,1.05,17.5,185.5,167.56,131.69
2016,8,27,9,0,7.0,188.0,1.1,18.0,193.0,174.44,136.55
2016,8,27,9,15,8.0,198.0,1.15,18.0,203.5,184.86,144.49
2016,8,27,9,30,9.0,208.0,1.2,18.0,214.0,195.38,152.48
2016,8,27,9,45,24.0,258.0,1.25,18.5,276.0,255.3,198.93
2016,8,27,10,0,39.0,308.0,1.3,19.0,338.0,329.58,254.94
2016,8,27,10,15,254.5,305.5,1.3,19.0,508.0,544.27,418.68
2016,8,27,10,30,470.0,303.0,1.3,19.0,678.0,760.73,572.31
2016,8,27,10,45,499.0,306.5,1.35,19.5,714.5,806.15,600.06
2016,8,27,11,0,528.0,310.0,1.4,20.0,751.0,850.75,628.74
2016,8,27,11,15,729.5,208.5,1.4,20.0,830.0,959.68,703.24
2016,8,27,11,30,931.0,107.0,1.4,20.0,909.0,1046.23,756.53
2016,8,27,11,45,933.5,106.5,1.45,20.0,917.0,1057.8,763.17
2016,8,27,12,0,936.0,106.0,1.5,20.0,925.0,1065.44,768.48
2016,8,27,12,15,936.0,106.0,1.5,20.0,924.5,1067.12,769.37
2016,8,27,12,30,936.0,106.0,1.5,20.0,924.0,1064.79,767.97
2016,8,27,12,45,931.5,107.5,1.55,20.0,915.0,1055.56,763.25
2016,8,27,13,0,927.0,109.0,1.6,20.0,906.0,1042.45,756.25
2016,8,27,13,15,923.5,108.0,1.6,20.0,890.0,1023.88,745.11
2016,8,27,13,30,920.0,107.0,1.6,20.0,874.0,1001.61,731.71
2016,8,27,13,45,915.5,105.5,1.6,20.0,850.5,974.29,715.11
2016,8,27,14,0,911.0,104.0,1.6,20.0,827.0,943.54,696.31
2016,8,27,14,15,903.0,102.5,1.6,19.5,797.0,906.47,674.55
2016,8,27,14,30,895.0,101.0,1.6,19.0,767.0,866.55,650.67
2016,8,27,14,45,885.5,99.0,1.6,19.0,730.5,822.25,622.3
2016,8,27,15,0,876.0,97.0,1.6,19.0,694.0,775.66,592.02
2016,8,27,15,15,862.0,94.5,1.6,18.5,651.5,723.27,558.29
2016,8,27,15,30,848.0,92.0,1.6,18.0,609.0,673.12,523.82
2016,8,27,15,45,831.5,88.5,1.6,18.0,562.5,615.0,480.92
2016,8,27,16,0,815.0,85.0,1.6,18.0,516.0,556.39,436.28
2016,8,27,16,15,790.0,81.0,1.6,17.5,466.0,492.76,387.0
2016,8,27,16,30,765.0,77.0,1.6,17.0,416.0,430.21,336.61
2016,8,27,16,45,733.5,72.5,1.6,17.0,364.0,366.05,282.52
2016,8,27,17,0,702.0,68.0,1.6,17.0,312.0,304.44,228.88
2016,8,27,17,15,653.0,62.0,1.6,16.5,260.0,238.55,171.65
2016,8,27,17,30,604.0,56.0,1.6,16.0,208.0,178.96,119.7
2016,8,27,17,45,530.5,48.0,1.65,15.5,158.5,119.83,71.48
2016,8,27,18,0,457.0,40.0,1.7,15.0,109.0,69.93,36.0
2016,8,27,18,15,334.5,28.5,1.7,14.5,68.5,25.81,15.63
2016,8,27,18,30,212.0,17.0,1.7,14.0,28.0,13.95,0.0
2016,8,27,18,45,106.0,8.5,1.7,13.5,14.0,7.73,0.0
2016,8,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,11.5,17.0,8.64,0.0
2016,8,28,6,0,267.0,19.0,1.0,12.0,34.0,15.64,0.0
2016,8,28,6,15,388.0,29.0,0.95,12.5,76.5,32.01,15.13
2016,8,28,6,30,509.0,39.0,0.9,13.0,119.0,79.53,41.27
2016,8,28,6,45,582.5,45.5,0.9,14.0,170.0,133.51,81.24
2016,8,28,7,0,656.0,52.0,0.9,15.0,221.0,195.11,132.23
2016,8,28,7,15,328.0,66.0,0.85,15.5,150.5,157.77,117.04
2016,8,28,7,30,0.0,80.0,0.8,16.0,80.0,70.84,54.37
2016,8,28,7,45,0.0,109.0,0.8,16.5,109.0,97.0,76.07
2016,8,28,8,0,0.0,138.0,0.8,17.0,138.0,123.49,97.37
2016,8,28,8,15,20.5,174.5,0.85,17.5,186.0,167.88,132.86
2016,8,28,8,30,41.0,211.0,0.9,18.0,234.0,221.28,174.8
2016,8,28,8,45,56.0,238.0,1.0,18.5,271.5,259.78,204.29
2016,8,28,9,0,71.0,265.0,1.1,19.0,309.0,300.0,234.72
2016,8,28,9,15,188.0,282.0,1.15,19.0,408.5,415.33,323.87
2016,8,28,9,30,305.0,299.0,1.2,19.0,508.0,542.89,418.52
2016,8,28,9,45,618.5,193.5,1.3,19.5,645.5,721.19,550.11
2016,8,28,10,0,932.0,88.0,1.4,20.0,783.0,890.62,663.87
2016,8,28,10,15,939.0,89.5,1.45,20.0,813.0,930.37,687.56
2016,8,28,10,30,946.0,91.0,1.5,20.0,843.0,967.05,710.68
2016,8,28,10,45,951.0,91.5,1.6,20.5,865.5,997.5,729.1
2016,8,28,11,0,956.0,92.0,1.7,21.0,888.0,1024.4,745.25
2016,8,28,11,15,958.5,92.5,1.75,21.0,903.5,1045.15,758.26
2016,8,28,11,30,961.0,93.0,1.8,21.0,919.0,1062.0,768.95
2016,8,28,11,45,962.5,93.5,1.85,21.5,926.0,1073.87,775.16
2016,8,28,12,0,964.0,94.0,1.9,22.0,933.0,1081.68,778.97
2016,8,28,12,15,963.5,94.0,1.9,21.5,932.5,1082.81,781.04
2016,8,28,12,30,963.0,94.0,1.9,21.0,932.0,1079.83,780.73
2016,8,28,12,45,960.0,94.0,1.9,21.0,923.0,1070.23,774.93
2016,8,28,13,0,957.0,94.0,1.9,21.0,914.0,1056.62,766.78
2016,8,28,13,15,953.5,93.5,1.9,21.0,897.5,1038.04,755.6
2016,8,28,13,30,950.0,93.0,1.9,21.0,881.0,1015.62,742.09
2016,8,28,13,45,944.5,92.0,1.9,21.0,857.0,987.1,724.68
2016,8,28,14,0,939.0,91.0,1.9,21.0,833.0,955.1,705.02
2016,8,28,14,15,931.5,90.0,1.85,20.5,802.5,918.04,682.69
2016,8,28,14,30,924.0,89.0,1.8,20.0,772.0,878.0,658.2
2016,8,28,14,45,913.0,87.5,1.8,20.0,734.5,831.85,628.6
2016,8,28,15,0,902.0,86.0,1.8,20.0,697.0,783.44,597.11
2016,8,28,15,15,888.5,84.0,1.8,20.0,654.5,730.72,562.13
2016,8,28,15,30,875.0,82.0,1.8,20.0,612.0,676.52,524.33
2016,8,28,15,45,856.0,79.5,1.8,20.0,564.5,617.2,480.59
2016,8,28,16,0,837.0,77.0,1.8,20.0,517.0,559.68,436.69
2016,8,28,16,15,812.5,74.0,1.8,19.5,466.5,496.15,387.54
2016,8,28,16,30,788.0,71.0,1.8,19.0,416.0,433.6,337.18
2016,8,28,16,45,752.5,67.5,1.8,18.5,363.0,367.59,282.28
2016,8,28,17,0,717.0,64.0,1.8,18.0,310.0,304.55,227.97
2016,8,28,17,15,667.5,58.5,1.85,17.5,257.5,239.17,171.12
2016,8,28,17,30,618.0,53.0,1.9,17.0,205.0,178.09,117.96
2016,8,28,17,45,537.5,46.0,1.95,16.5,155.5,118.17,69.49
2016,8,28,18,0,457.0,39.0,2.0,16.0,106.0,68.35,34.65
2016,8,28,18,15,326.5,28.0,2.0,15.5,66.0,24.8,14.37
2016,8,28,18,30,196.0,17.0,2.0,15.0,26.0,14.09,0.0
2016,8,28,18,45,98.0,8.5,2.05,14.5,13.0,7.73,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,8.0,2.35,12.5,8.0,7.28,0.0
2016,8,29,6,0,0.0,16.0,2.4,13.0,16.0,14.1,0.0
2016,8,29,6,15,16.0,34.5,2.45,13.5,37.0,29.88,18.11
2016,8,29,6,30,32.0,53.0,2.5,14.0,58.0,49.01,34.24
2016,8,29,6,45,43.0,74.0,2.55,14.5,83.5,72.01,53.56
2016,8,29,7,0,54.0,95.0,2.6,15.0,109.0,96.8,74.53
2016,8,29,7,15,61.5,116.0,2.6,15.5,135.5,122.25,96.1
2016,8,29,7,30,69.0,137.0,2.6,16.0,162.0,148.8,118.32
2016,8,29,7,45,199.5,151.5,2.65,16.5,237.0,224.13,178.89
2016,8,29,8,0,330.0,166.0,2.7,17.0,312.0,316.8,253.49
2016,8,29,8,15,354.0,182.5,2.7,17.0,356.5,366.23,293.61
2016,8,29,8,30,378.0,199.0,2.7,17.0,401.0,417.74,334.66
2016,8,29,8,45,621.5,140.0,2.7,17.5,505.0,547.56,436.7
2016,8,29,9,0,865.0,81.0,2.7,18.0,609.0,678.89,536.95
2016,8,29,9,15,637.5,176.0,2.7,18.0,580.0,660.84,518.79
2016,8,29,9,30,410.0,271.0,2.7,18.0,551.0,606.56,474.06
2016,8,29,9,45,456.5,266.5,2.75,18.5,593.5,659.68,513.08
2016,8,29,10,0,503.0,262.0,2.8,19.0,636.0,714.46,551.91
2016,8,29,10,15,721.5,172.5,2.8,19.0,732.0,840.01,643.84
2016,8,29,10,30,940.0,83.0,2.8,19.0,828.0,954.05,720.13
2016,8,29,10,45,767.0,181.0,2.8,19.0,800.5,935.75,705.82
2016,8,29,11,0,594.0,279.0,2.8,19.0,773.0,884.59,668.04
2016,8,29,11,15,583.5,291.5,2.8,19.0,783.5,899.66,677.91
2016,8,29,11,30,573.0,304.0,2.8,19.0,794.0,911.68,685.14
2016,8,29,11,45,511.0,327.5,2.85,19.0,767.5,880.25,662.1
2016,8,29,12,0,449.0,351.0,2.9,19.0,741.0,845.05,636.68
2016,8,29,12,15,396.0,374.5,2.95,19.0,718.5,802.3,606.34
2016,8,29,12,30,343.0,398.0,3.0,19.0,696.0,772.44,584.42
2016,8,29,12,45,254.0,411.0,3.05,19.0,630.5,694.06,527.27
2016,8,29,13,0,165.0,424.0,3.1,19.0,565.0,600.08,458.22
2016,8,29,13,15,366.5,356.5,3.15,19.0,661.5,737.8,564.3
2016,8,29,13,30,568.0,289.0,3.2,19.0,758.0,866.62,659.4
2016,8,29,13,45,582.0,269.0,3.25,19.5,738.0,843.94,642.89
2016,8,29,14,0,596.0,249.0,3.3,20.0,718.0,821.9,627.86
2016,8,29,14,15,455.5,288.5,3.3,20.0,638.5,714.64,549.36
2016,8,29,14,30,315.0,328.0,3.3,20.0,559.0,606.89,469.21
2016,8,29,14,45,176.5,300.5,3.35,20.0,429.0,442.09,345.39
2016,8,29,15,0,38.0,273.0,3.4,20.0,299.0,289.92,226.52
2016,8,29,15,15,205.5,255.0,3.4,19.5,380.5,398.93,316.25
2016,8,29,15,30,373.0,237.0,3.4,19.0,462.0,490.19,389.06
2016,8,29,15,45,376.5,215.5,3.45,19.0,427.0,449.89,357.89
2016,8,29,16,0,380.0,194.0,3.5,19.0,392.0,408.45,325.64
2016,8,29,16,15,468.5,154.0,3.5,18.5,373.5,397.92,317.38
2016,8,29,16,30,557.0,114.0,3.5,18.0,355.0,372.62,295.56
2016,8,29,16,45,517.0,107.5,3.55,18.0,309.5,311.18,243.56
2016,8,29,17,0,477.0,101.0,3.6,18.0,264.0,257.72,197.19
2016,8,29,17,15,522.0,79.5,3.55,17.5,229.5,219.41,160.45
2016,8,29,17,30,567.0,58.0,3.5,17.0,195.0,171.93,115.22
2016,8,29,17,45,487.5,49.5,3.5,16.5,147.0,113.98,68.27
2016,8,29,18,0,408.0,41.0,3.5,16.0,99.0,66.12,34.64
2016,8,29,18,15,278.0,28.5,3.45,15.5,60.5,24.56,13.7
2016,8,29,18,30,148.0,16.0,3.4,15.0,22.0,14.55,0.0
2016,8,29,18,45,74.0,8.0,3.35,15.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,130.5,8.5,3.4,13.5,15.0,7.73,0.0
2016,8,30,6,0,261.0,17.0,3.4,14.0,30.0,13.94,0.0
2016,8,30,6,15,388.0,26.5,3.35,14.5,72.0,30.84,13.29
2016,8,30,6,30,515.0,36.0,3.3,15.0,114.0,80.08,40.86
2016,8,30,6,45,591.5,41.5,3.3,15.5,164.5,132.58,79.82
2016,8,30,7,0,668.0,47.0,3.3,16.0,215.0,194.59,131.88
2016,8,30,7,15,713.5,51.5,3.25,16.5,268.0,256.09,186.91
2016,8,30,7,30,759.0,56.0,3.2,17.0,321.0,322.43,245.86
2016,8,30,7,45,792.5,58.5,3.15,18.0,373.5,386.31,301.28
2016,8,30,8,0,826.0,61.0,3.1,19.0,426.0,451.79,355.93
2016,8,30,8,15,848.0,64.0,3.05,19.5,476.5,514.54,407.09
2016,8,30,8,30,870.0,67.0,3.0,20.0,527.0,577.85,456.66
2016,8,30,8,45,887.0,68.5,3.0,21.0,573.5,636.61,500.24
2016,8,30,9,0,904.0,70.0,3.0,22.0,620.0,694.7,541.62
2016,8,30,9,15,915.5,71.5,3.0,22.5,661.5,747.81,576.89
2016,8,30,9,30,927.0,73.0,3.0,23.0,703.0,799.12,610.18
