Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,935.0,75.0,3.05,23.5,738.5,846.07,640.16
2016,8,30,10,0,943.0,77.0,3.1,24.0,774.0,890.41,667.97
2016,8,30,10,15,949.0,78.0,3.15,24.0,803.5,929.03,692.96
2016,8,30,10,30,955.0,79.0,3.2,24.0,833.0,964.48,715.74
2016,8,30,10,45,960.0,79.0,3.25,24.0,855.0,994.5,734.88
2016,8,30,11,0,965.0,79.0,3.3,24.0,877.0,1020.93,751.69
2016,8,30,11,15,967.0,79.0,3.3,24.0,891.5,1040.68,763.8
2016,8,30,11,30,969.0,79.0,3.3,24.0,906.0,1056.47,773.45
2016,8,30,11,45,970.5,78.5,3.3,24.0,912.5,1067.17,779.93
2016,8,30,12,0,972.0,78.0,3.3,24.0,919.0,1073.76,783.91
2016,8,30,12,15,971.5,78.0,3.3,24.0,918.0,1074.74,784.44
2016,8,30,12,30,971.0,78.0,3.3,24.0,917.0,1071.56,782.46
2016,8,30,12,45,965.0,80.5,3.35,24.0,907.5,1061.49,776.62
2016,8,30,13,0,959.0,83.0,3.4,24.0,898.0,1047.43,768.32
2016,8,30,13,15,955.5,82.5,3.35,24.0,881.5,1028.61,756.24
2016,8,30,13,30,952.0,82.0,3.3,24.0,865.0,1005.97,741.76
2016,8,30,13,45,948.0,80.0,3.3,24.0,841.5,977.48,723.86
2016,8,30,14,0,944.0,78.0,3.3,24.0,818.0,945.43,703.6
2016,8,30,14,15,936.5,77.0,3.3,23.5,787.5,908.03,680.98
2016,8,30,14,30,929.0,76.0,3.3,23.0,757.0,867.64,656.09
2016,8,30,14,45,920.5,74.0,3.3,23.0,720.0,822.57,626.4
2016,8,30,15,0,912.0,72.0,3.3,23.0,683.0,775.04,594.67
2016,8,30,15,15,899.5,70.5,3.25,22.5,641.0,722.99,560.17
2016,8,30,15,30,887.0,69.0,3.2,22.0,599.0,669.35,523.13
2016,8,30,15,45,871.0,66.5,3.2,22.0,552.5,611.18,479.24
2016,8,30,16,0,855.0,64.0,3.2,22.0,506.0,552.36,433.49
2016,8,30,16,15,833.0,61.5,3.15,21.5,456.0,490.2,384.28
2016,8,30,16,30,811.0,59.0,3.1,21.0,406.0,428.7,333.72
2016,8,30,16,45,778.5,56.0,3.1,21.0,354.5,363.98,278.44
2016,8,30,17,0,746.0,53.0,3.1,21.0,303.0,301.0,223.09
2016,8,30,17,15,699.0,48.5,3.1,20.5,251.0,235.65,165.78
2016,8,30,17,30,652.0,44.0,3.1,20.0,199.0,175.43,113.11
2016,8,30,17,45,573.0,38.5,3.1,19.5,149.5,115.42,64.85
2016,8,30,18,0,494.0,33.0,3.1,19.0,100.0,65.35,30.72
2016,8,30,18,15,355.0,23.5,3.1,18.5,60.5,19.75,9.24
2016,8,30,18,30,216.0,14.0,3.1,18.0,21.0,12.73,0.0
2016,8,30,18,45,108.0,7.0,3.1,17.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,124.5,8.0,3.9,12.5,14.0,7.28,0.0
2016,8,31,6,0,249.0,16.0,4.0,13.0,28.0,13.08,0.0
2016,8,31,6,15,378.0,25.5,4.05,13.5,69.5,30.28,12.67
2016,8,31,6,30,507.0,35.0,4.1,14.0,111.0,79.12,40.39
2016,8,31,6,45,579.5,41.5,4.15,14.5,160.5,131.56,79.83
2016,8,31,7,0,652.0,48.0,4.2,15.0,210.0,193.05,131.96
2016,8,31,7,15,698.5,52.5,4.2,15.5,262.5,253.91,186.79
2016,8,31,7,30,745.0,57.0,4.2,16.0,315.0,319.76,245.78
2016,8,31,7,45,777.0,60.5,4.2,17.0,367.0,383.32,301.49
2016,8,31,8,0,809.0,64.0,4.2,18.0,419.0,449.35,357.22
2016,8,31,8,15,831.5,66.5,4.2,18.5,469.0,509.82,407.37
2016,8,31,8,30,854.0,69.0,4.2,19.0,519.0,572.02,457.06
2016,8,31,8,45,871.5,71.0,4.2,19.5,565.0,630.82,502.45
2016,8,31,9,0,889.0,73.0,4.2,20.0,611.0,689.04,545.93
2016,8,31,9,15,901.5,74.5,4.2,20.5,653.0,742.18,582.32
2016,8,31,9,30,914.0,76.0,4.2,21.0,695.0,793.64,616.71
2016,8,31,9,45,921.5,78.5,4.2,21.5,730.5,840.18,647.03
2016,8,31,10,0,929.0,81.0,4.2,22.0,766.0,884.12,675.1
2016,8,31,10,15,936.0,82.0,4.2,22.0,795.5,923.12,700.76
2016,8,31,10,30,943.0,83.0,4.2,22.0,825.0,959.05,724.17
2016,8,31,10,45,948.0,83.5,4.25,22.5,848.0,989.26,742.46
2016,8,31,11,0,953.0,84.0,4.3,23.0,871.0,1015.92,758.32
2016,8,31,11,15,956.0,85.0,4.3,23.0,885.5,1037.48,771.95
2016,8,31,11,30,959.0,86.0,4.3,23.0,900.0,1055.15,783.09
2016,8,31,11,45,960.5,86.0,4.3,23.0,907.5,1066.23,789.98
2016,8,31,12,0,962.0,86.0,4.3,23.0,915.0,1073.24,794.35
2016,8,31,12,15,961.5,86.0,4.35,23.0,914.0,1074.11,795.16
2016,8,31,12,30,961.0,86.0,4.4,23.0,913.0,1070.87,793.42
2016,8,31,12,45,954.5,88.5,4.45,23.0,903.0,1060.25,786.95
2016,8,31,13,0,948.0,91.0,4.5,23.0,893.0,1045.68,777.97
2016,8,31,13,15,944.5,90.5,4.5,23.0,876.5,1026.94,766.06
2016,8,31,13,30,941.0,90.0,4.5,23.0,860.0,1004.4,751.7
2016,8,31,13,45,936.5,88.0,4.5,23.0,836.5,975.61,733.15
2016,8,31,14,0,932.0,86.0,4.5,23.0,813.0,943.33,712.23
2016,8,31,14,15,924.5,85.0,4.5,22.5,782.5,906.2,689.27
2016,8,31,14,30,917.0,84.0,4.5,22.0,752.0,866.11,664.01
2016,8,31,14,45,908.5,81.5,4.5,22.0,715.0,820.85,633.5
2016,8,31,15,0,900.0,79.0,4.5,22.0,678.0,773.16,600.96
2016,8,31,15,15,887.0,77.0,4.5,21.5,636.0,720.64,565.6
2016,8,31,15,30,874.0,75.0,4.5,21.0,594.0,666.61,527.39
2016,8,31,15,45,857.0,72.5,4.55,21.0,547.0,608.37,482.75
2016,8,31,16,0,840.0,70.0,4.6,21.0,500.0,549.64,436.33
2016,8,31,16,15,816.5,67.0,4.55,20.5,450.0,486.91,385.82
2016,8,31,16,30,793.0,64.0,4.5,20.0,400.0,426.02,334.95
2016,8,31,16,45,760.5,60.0,4.45,20.0,348.5,360.34,278.13
2016,8,31,17,0,728.0,56.0,4.4,20.0,297.0,297.33,222.12
2016,8,31,17,15,678.5,51.5,4.3,19.0,245.0,232.4,165.02
2016,8,31,17,30,629.0,47.0,4.2,18.0,193.0,172.94,112.9
2016,8,31,17,45,548.5,40.0,4.1,17.5,144.0,112.79,64.25
2016,8,31,18,0,468.0,33.0,4.0,17.0,95.0,61.44,28.79
2016,8,31,18,15,323.0,23.0,3.95,16.5,56.5,18.68,7.86
2016,8,31,18,30,178.0,13.0,3.9,16.0,18.0,11.82,0.0
2016,8,31,18,45,89.0,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,89.5,8.5,3.4,12.5,12.5,7.73,0.0
2016,9,1,6,0,179.0,17.0,3.4,13.0,25.0,14.05,0.0
2016,9,1,6,15,308.5,28.5,3.35,13.5,64.5,31.95,14.63
2016,9,1,6,30,438.0,40.0,3.3,14.0,104.0,77.08,41.27
2016,9,1,6,45,509.5,49.0,3.25,15.0,152.5,127.69,79.43
2016,9,1,7,0,581.0,58.0,3.2,16.0,201.0,187.3,129.3
2016,9,1,7,15,632.0,64.0,3.15,16.5,252.5,246.87,181.97
2016,9,1,7,30,683.0,70.0,3.1,17.0,304.0,312.09,239.29
2016,9,1,7,45,713.5,75.5,3.05,17.5,355.0,374.18,293.32
2016,9,1,8,0,744.0,81.0,3.0,18.0,406.0,438.11,347.07
2016,9,1,8,15,769.5,85.0,2.9,18.5,455.5,499.95,397.22
2016,9,1,8,30,795.0,89.0,2.8,19.0,505.0,562.9,446.28
2016,9,1,8,45,811.0,93.5,2.75,20.0,551.0,621.15,489.18
2016,9,1,9,0,827.0,98.0,2.7,21.0,597.0,678.83,529.94
2016,9,1,9,15,841.5,100.5,2.7,21.0,638.5,732.41,568.01
2016,9,1,9,30,856.0,103.0,2.7,21.0,680.0,784.64,603.3
2016,9,1,9,45,866.0,105.5,2.7,21.5,715.5,825.3,628.83
2016,9,1,10,0,876.0,108.0,2.7,22.0,751.0,869.28,656.35
2016,9,1,10,15,883.5,109.5,2.85,22.0,780.5,907.49,682.0
2016,9,1,10,30,891.0,111.0,3.0,22.0,810.0,942.82,705.68
2016,9,1,10,45,894.0,114.0,3.2,22.5,832.0,972.43,724.51
2016,9,1,11,0,897.0,117.0,3.4,23.0,854.0,998.58,741.03
2016,9,1,11,15,900.5,118.0,3.5,23.0,869.0,1019.54,754.86
2016,9,1,11,30,904.0,119.0,3.6,23.0,884.0,1036.84,766.41
2016,9,1,11,45,903.0,120.5,3.75,23.0,890.5,1046.39,773.35
2016,9,1,12,0,902.0,122.0,3.9,23.0,897.0,1052.06,777.91
2016,9,1,12,15,902.0,122.0,3.9,23.0,896.0,1053.28,778.63
2016,9,1,12,30,902.0,122.0,3.9,23.0,895.0,1050.61,776.96
2016,9,1,12,45,691.5,225.0,3.9,23.0,814.5,960.85,717.25
2016,9,1,13,0,481.0,328.0,3.9,23.0,734.0,844.95,633.74
2016,9,1,13,15,505.0,313.0,3.95,23.0,731.5,844.12,635.31
2016,9,1,13,30,529.0,298.0,4.0,23.0,729.0,840.04,633.89
2016,9,1,13,45,712.0,202.5,4.1,23.0,765.0,902.98,682.62
2016,9,1,14,0,895.0,107.0,4.2,23.0,801.0,932.49,703.86
2016,9,1,14,15,886.5,105.5,4.3,23.0,770.0,894.97,679.31
2016,9,1,14,30,878.0,104.0,4.4,23.0,739.0,854.7,653.06
2016,9,1,14,45,863.5,103.0,4.5,23.0,701.0,807.62,621.84
2016,9,1,15,0,849.0,102.0,4.6,23.0,663.0,764.04,592.81
2016,9,1,15,15,833.5,99.5,4.6,22.5,620.5,710.62,556.75
2016,9,1,15,30,818.0,97.0,4.6,22.0,578.0,656.07,517.07
2016,9,1,15,45,653.0,130.0,4.65,22.0,494.5,547.17,432.84
2016,9,1,16,0,488.0,163.0,4.7,22.0,411.0,445.81,353.1
2016,9,1,16,15,519.5,137.0,4.65,21.5,376.5,405.92,321.59
2016,9,1,16,30,551.0,111.0,4.6,21.0,342.0,365.54,287.82
2016,9,1,16,45,508.0,104.5,4.6,20.5,296.0,303.33,235.79
2016,9,1,17,0,465.0,98.0,4.6,20.0,250.0,249.51,189.6
2016,9,1,17,15,424.5,84.5,4.55,19.5,204.5,194.38,141.9
2016,9,1,17,30,384.0,71.0,4.5,19.0,159.0,144.08,98.6
2016,9,1,17,45,319.0,56.5,4.5,18.5,116.5,94.73,59.01
2016,9,1,18,0,254.0,42.0,4.5,18.0,74.0,53.78,29.61
2016,9,1,18,15,127.0,27.0,4.4,17.5,43.0,21.16,8.52
2016,9,1,18,30,0.0,12.0,4.3,17.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,4.25,16.5,6.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,7.5,3.95,13.5,11.0,6.82,0.0
2016,9,2,6,0,157.0,15.0,4.0,14.0,22.0,13.64,0.0
2016,9,2,6,15,284.5,27.0,3.95,14.0,60.0,30.48,13.41
2016,9,2,6,30,412.0,39.0,3.9,14.0,98.0,74.5,40.02
2016,9,2,6,45,497.0,46.5,3.85,14.5,147.0,124.17,77.21
2016,9,2,7,0,582.0,54.0,3.8,15.0,196.0,184.54,127.64
2016,9,2,7,15,632.0,59.5,3.75,15.5,247.0,243.38,180.17
2016,9,2,7,30,682.0,65.0,3.7,16.0,298.0,308.36,237.8
2016,9,2,7,45,723.5,67.5,3.7,17.0,350.0,371.19,292.34
2016,9,2,8,0,765.0,70.0,3.7,18.0,402.0,437.65,348.01
2016,9,2,8,15,789.5,73.5,3.75,18.5,451.5,499.52,398.99
2016,9,2,8,30,814.0,77.0,3.8,19.0,501.0,562.34,448.95
2016,9,2,8,45,834.0,78.5,3.85,20.0,547.0,617.67,490.82
2016,9,2,9,0,854.0,80.0,3.9,21.0,593.0,675.24,532.8
2016,9,2,9,15,867.0,82.5,3.9,21.0,634.0,728.2,570.28
2016,9,2,9,30,880.0,85.0,3.9,21.0,675.0,779.62,605.77
2016,9,2,9,45,889.5,86.5,3.95,21.5,710.5,825.28,635.71
2016,9,2,10,0,899.0,88.0,4.0,22.0,746.0,868.57,663.63
2016,9,2,10,15,906.5,89.5,4.0,22.0,775.5,907.49,689.28
2016,9,2,10,30,914.0,91.0,4.0,22.0,805.0,943.45,712.75
2016,9,2,10,45,922.0,90.5,4.0,22.5,828.0,974.54,731.39
2016,9,2,11,0,930.0,90.0,4.0,23.0,851.0,1002.3,747.71
2016,9,2,11,15,933.5,90.5,4.0,23.0,866.5,1023.25,760.92
2016,9,2,11,30,937.0,91.0,4.0,23.0,882.0,1040.41,771.71
2016,9,2,11,45,941.0,90.0,4.05,23.5,889.5,1052.53,778.12
2016,9,2,12,0,945.0,89.0,4.1,24.0,897.0,1060.7,782.05
2016,9,2,12,15,945.0,89.0,4.15,24.0,896.5,1061.88,783.06
2016,9,2,12,30,945.0,89.0,4.2,24.0,896.0,1059.01,781.59
2016,9,2,12,45,937.5,92.5,4.3,24.0,886.0,1048.41,775.48
2016,9,2,13,0,930.0,96.0,4.4,24.0,876.0,1033.94,766.94
2016,9,2,13,15,926.5,95.5,4.5,24.0,860.0,1015.27,755.67
2016,9,2,13,30,923.0,95.0,4.6,24.0,844.0,992.88,742.22
2016,9,2,13,45,918.0,94.0,4.7,24.0,820.5,964.94,725.04
2016,9,2,14,0,913.0,93.0,4.8,24.0,797.0,933.61,705.43
2016,9,2,14,15,905.5,91.5,4.85,23.5,767.0,896.31,682.55
2016,9,2,14,30,898.0,90.0,4.9,23.0,737.0,856.14,657.36
2016,9,2,14,45,884.5,90.0,4.95,23.0,699.5,810.13,626.38
2016,9,2,15,0,871.0,90.0,5.0,23.0,662.0,762.17,593.62
2016,9,2,15,15,856.5,87.5,5.0,22.5,620.0,709.14,557.59
2016,9,2,15,30,842.0,85.0,5.0,22.0,578.0,654.83,518.35
2016,9,2,15,45,818.5,83.5,5.05,22.0,530.5,598.09,474.47
2016,9,2,16,0,795.0,82.0,5.1,22.0,483.0,538.01,426.84
2016,9,2,16,15,768.5,78.5,5.05,21.5,433.0,474.93,376.04
2016,9,2,16,30,742.0,75.0,5.0,21.0,383.0,413.18,324.59
2016,9,2,16,45,702.5,71.0,5.0,20.5,331.0,347.64,268.7
2016,9,2,17,0,663.0,67.0,5.0,20.0,279.0,285.11,213.89
2016,9,2,17,15,607.0,60.5,4.9,19.0,228.0,220.26,157.34
2016,9,2,17,30,551.0,54.0,4.8,18.0,177.0,161.87,106.73
2016,9,2,17,45,461.5,45.5,4.7,17.5,129.5,104.06,60.7
2016,9,2,18,0,372.0,37.0,4.6,17.0,82.0,57.7,29.04
2016,9,2,18,15,186.0,24.5,4.5,16.5,47.0,19.3,5.92
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,10.91,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,11.5,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,12.0,19.0,17.28,0.0
2016,9,3,6,15,177.5,31.5,3.55,12.5,56.5,31.13,15.29
2016,9,3,6,30,355.0,44.0,3.5,13.0,94.0,74.65,42.44
2016,9,3,6,45,438.5,54.0,3.5,13.5,142.0,122.95,79.0
2016,9,3,7,0,522.0,64.0,3.5,14.0,190.0,181.9,128.22
2016,9,3,7,15,576.0,71.5,3.4,14.5,241.0,240.36,179.95
2016,9,3,7,30,630.0,79.0,3.3,15.0,292.0,304.95,236.77
2016,9,3,7,45,670.0,84.0,3.25,15.5,343.5,367.08,290.89
2016,9,3,8,0,710.0,89.0,3.2,16.0,395.0,432.81,346.31
2016,9,3,8,15,737.5,93.5,3.1,16.5,444.5,494.69,396.85
2016,9,3,8,30,765.0,98.0,3.0,17.0,494.0,557.31,446.11
2016,9,3,8,45,787.0,100.5,2.9,18.0,540.5,615.82,489.56
2016,9,3,9,0,809.0,103.0,2.8,19.0,587.0,674.38,531.3
2016,9,3,9,15,824.0,106.0,2.8,19.5,628.5,728.06,568.91
2016,9,3,9,30,839.0,109.0,2.8,20.0,670.0,780.49,603.52
2016,9,3,9,45,869.0,102.0,2.8,20.5,710.5,826.4,632.93
2016,9,3,10,0,899.0,95.0,2.8,21.0,751.0,877.3,665.34
2016,9,3,10,15,907.0,96.5,2.85,21.0,780.5,916.64,691.02
2016,9,3,10,30,915.0,98.0,2.9,21.0,810.0,953.03,714.68
2016,9,3,10,45,919.0,100.0,3.0,21.5,832.5,983.06,733.02
2016,9,3,11,0,923.0,102.0,3.1,22.0,855.0,1009.57,749.03
2016,9,3,11,15,927.0,102.5,3.2,22.0,870.0,1030.83,763.06
2016,9,3,11,30,931.0,103.0,3.3,22.0,885.0,1048.32,774.76
2016,9,3,11,45,931.0,104.5,3.4,22.0,892.0,1059.02,782.14
2016,9,3,12,0,931.0,106.0,3.5,22.0,899.0,1065.73,787.09
2016,9,3,12,15,931.5,106.0,3.6,22.0,898.5,1067.32,788.84
2016,9,3,12,30,932.0,106.0,3.7,22.0,898.0,1064.89,788.12
2016,9,3,12,45,923.0,110.0,3.85,22.0,888.0,1053.23,781.8
2016,9,3,13,0,914.0,114.0,4.0,22.0,878.0,1037.78,773.06
2016,9,3,13,15,911.0,113.0,4.05,22.0,862.0,1019.21,761.61
2016,9,3,13,30,908.0,112.0,4.1,22.0,846.0,996.95,747.75
2016,9,3,13,45,904.0,110.0,4.2,22.0,822.5,969.12,730.42
2016,9,3,14,0,900.0,108.0,4.3,22.0,799.0,937.89,710.7
2016,9,3,14,15,892.5,106.5,4.35,21.5,768.5,900.89,687.93
2016,9,3,14,30,885.0,105.0,4.4,21.0,738.0,861.04,662.91
2016,9,3,14,45,873.5,103.0,4.5,21.0,701.0,814.84,632.26
2016,9,3,15,0,862.0,101.0,4.6,21.0,664.0,771.89,603.52
2016,9,3,15,15,847.0,98.5,4.7,20.5,621.0,718.08,567.41
2016,9,3,15,30,832.0,96.0,4.8,20.0,578.0,663.05,527.42
2016,9,3,15,45,808.0,93.5,4.9,20.0,530.5,601.63,480.16
2016,9,3,16,0,784.0,91.0,5.0,20.0,483.0,540.55,431.71
2016,9,3,16,15,755.5,87.0,4.95,19.5,432.0,476.39,379.79
2016,9,3,16,30,727.0,83.0,4.9,19.0,381.0,413.81,327.43
2016,9,3,16,45,684.5,78.0,4.9,18.5,328.5,346.68,270.02
2016,9,3,17,0,642.0,73.0,4.9,18.0,276.0,283.57,214.55
2016,9,3,17,15,581.5,66.0,4.85,17.0,224.0,218.31,157.58
2016,9,3,17,30,521.0,59.0,4.8,16.0,172.0,160.12,107.17
2016,9,3,17,45,419.0,49.0,4.8,15.5,124.0,101.3,60.66
2016,9,3,18,0,317.0,39.0,4.8,15.0,76.0,55.67,29.39
2016,9,3,18,15,158.5,19.5,4.7,14.5,38.0,15.33,1.97
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,11.0,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,13.64,0.0
2016,9,4,6,15,240.0,29.0,3.75,11.5,56.5,32.17,14.66
2016,9,4,6,30,372.0,43.0,3.7,12.0,94.0,75.91,42.83
2016,9,4,6,45,469.0,51.5,3.7,12.5,144.5,126.13,80.61
2016,9,4,7,0,566.0,60.0,3.7,13.0,195.0,188.69,132.77
2016,9,4,7,15,620.5,67.0,3.65,13.5,247.5,249.61,187.17
2016,9,4,7,30,675.0,74.0,3.6,14.0,300.0,316.66,246.65
2016,9,4,7,45,721.0,76.5,3.6,15.0,354.0,381.37,302.85
2016,9,4,8,0,767.0,79.0,3.6,16.0,408.0,450.3,360.63
2016,9,4,8,15,793.0,83.0,3.55,16.5,458.5,513.82,412.83
2016,9,4,8,30,819.0,87.0,3.5,17.0,509.0,578.43,463.97
2016,9,4,8,45,843.0,88.0,3.5,17.5,556.5,639.29,510.7
2016,9,4,9,0,867.0,89.0,3.5,18.0,604.0,696.17,553.08
2016,9,4,9,15,880.5,91.0,3.5,18.5,646.0,749.6,589.95
2016,9,4,9,30,894.0,93.0,3.5,19.0,688.0,801.47,624.47
2016,9,4,9,45,906.0,94.0,3.5,19.5,725.0,849.18,655.45
2016,9,4,10,0,918.0,95.0,3.5,20.0,762.0,894.64,684.39
2016,9,4,10,15,925.5,96.5,3.6,20.0,791.5,934.13,710.82
2016,9,4,10,30,933.0,98.0,3.7,20.0,821.0,970.58,735.11
2016,9,4,10,45,937.5,99.0,3.8,20.5,843.5,1000.41,753.43
2016,9,4,11,0,942.0,100.0,3.9,21.0,866.0,1026.67,769.36
2016,9,4,11,15,945.0,100.5,3.95,21.0,880.5,1047.21,782.64
2016,9,4,11,30,948.0,101.0,4.0,21.0,895.0,1063.89,793.47
2016,9,4,11,45,948.0,102.0,4.1,21.0,901.5,1074.13,800.53
2016,9,4,12,0,948.0,103.0,4.2,21.0,908.0,1080.31,805.07
2016,9,4,12,15,947.0,103.0,4.25,21.0,906.5,1080.3,805.33
2016,9,4,12,30,946.0,103.0,4.3,21.0,905.0,1076.22,803.06
2016,9,4,12,45,942.5,103.5,4.35,21.0,895.0,1066.12,796.93
2016,9,4,13,0,939.0,104.0,4.4,21.0,885.0,1052.06,788.31
2016,9,4,13,15,934.5,103.0,4.4,21.0,868.0,1031.53,775.12
2016,9,4,13,30,930.0,102.0,4.4,21.0,851.0,1007.27,759.52
2016,9,4,13,45,922.5,101.5,4.45,21.0,826.0,977.16,740.29
2016,9,4,14,0,915.0,101.0,4.5,21.0,801.0,943.77,718.89
2016,9,4,14,15,906.5,99.5,4.5,21.0,769.5,905.33,693.46
2016,9,4,14,30,898.0,98.0,4.5,21.0,738.0,864.07,665.9
2016,9,4,14,45,884.0,97.0,4.55,21.0,699.5,816.37,633.83
2016,9,4,15,0,870.0,96.0,4.6,21.0,661.0,766.76,599.96
2016,9,4,15,15,854.5,93.5,4.6,20.5,617.5,717.37,566.63
2016,9,4,15,30,839.0,91.0,4.6,20.0,574.0,661.63,525.88
2016,9,4,15,45,814.5,89.0,4.65,20.0,525.5,600.08,478.44
2016,9,4,16,0,790.0,87.0,4.7,20.0,477.0,538.92,429.87
2016,9,4,16,15,761.0,83.0,4.75,19.5,426.0,474.18,377.77
2016,9,4,16,30,732.0,79.0,4.8,19.0,375.0,411.09,325.12
2016,9,4,16,45,686.5,74.5,4.85,18.5,322.0,343.02,266.97
2016,9,4,17,0,641.0,70.0,4.9,18.0,269.0,279.42,211.09
2016,9,4,17,15,580.5,63.0,4.8,17.5,217.5,214.32,153.85
2016,9,4,17,30,520.0,56.0,4.7,17.0,166.0,156.3,103.47
2016,9,4,17,45,418.5,46.0,4.65,16.5,119.0,97.79,57.45
2016,9,4,18,0,317.0,36.0,4.6,16.0,72.0,52.38,26.55
2016,9,4,18,15,158.5,18.0,4.5,15.5,36.0,14.52,0.0
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,129.0,13.0,2.2,12.0,17.0,11.82,0.0
2016,9,5,6,15,259.5,26.0,2.15,13.0,54.5,30.31,12.32
2016,9,5,6,30,390.0,39.0,2.1,14.0,92.0,74.49,40.44
2016,9,5,6,45,471.0,48.5,2.1,15.0,140.0,124.38,78.16
2016,9,5,7,0,552.0,58.0,2.1,16.0,188.0,184.56,128.1
2016,9,5,7,15,605.0,65.0,2.0,16.5,239.5,244.2,180.45
2016,9,5,7,30,658.0,72.0,1.9,17.0,291.0,309.81,237.42
2016,9,5,7,45,695.0,77.0,1.8,17.5,342.5,372.39,290.93
2016,9,5,8,0,732.0,82.0,1.7,18.0,394.0,438.12,344.97
2016,9,5,8,15,759.0,86.0,1.7,18.5,443.5,500.23,394.55
2016,9,5,8,30,786.0,90.0,1.7,19.0,493.0,563.62,443.2
2016,9,5,8,45,806.5,93.5,1.7,19.5,539.5,623.26,487.3
2016,9,5,9,0,827.0,97.0,1.7,20.0,586.0,682.76,529.74
2016,9,5,9,15,842.0,99.5,1.75,20.5,628.0,736.68,566.35
2016,9,5,9,30,857.0,102.0,1.8,21.0,670.0,789.28,600.4
2016,9,5,9,45,875.0,101.0,1.85,21.5,707.5,832.52,627.49
2016,9,5,10,0,893.0,100.0,1.9,22.0,745.0,879.79,657.01
2016,9,5,10,15,901.0,101.5,1.95,22.0,775.0,918.85,681.95
2016,9,5,10,30,909.0,103.0,2.0,22.0,805.0,954.98,704.92
2016,9,5,10,45,913.5,104.5,2.1,22.5,827.5,984.67,722.82
2016,9,5,11,0,918.0,106.0,2.2,23.0,850.0,1010.88,738.48
2016,9,5,11,15,921.5,107.0,2.25,23.0,865.0,1031.96,751.76
2016,9,5,11,30,925.0,108.0,2.3,23.0,880.0,1049.27,762.76
2016,9,5,11,45,925.0,109.5,2.4,23.0,886.5,1059.75,770.12
2016,9,5,12,0,925.0,111.0,2.5,23.0,893.0,1066.25,775.14
2016,9,5,12,15,924.5,111.0,2.6,23.0,892.0,1066.64,776.39
2016,9,5,12,30,924.0,111.0,2.7,23.0,891.0,1063.04,775.26
2016,9,5,12,45,917.0,113.5,2.8,23.5,880.0,1051.63,767.71
2016,9,5,13,0,910.0,116.0,2.9,24.0,869.0,1036.43,757.84
2016,9,5,13,15,905.5,115.0,3.0,23.5,852.0,1016.26,747.74
2016,9,5,13,30,901.0,114.0,3.1,23.0,835.0,992.48,735.2
2016,9,5,13,45,894.0,113.0,3.25,23.0,810.5,962.88,717.66
2016,9,5,14,0,887.0,112.0,3.4,23.0,786.0,930.08,697.77
2016,9,5,14,15,878.0,110.0,3.45,23.0,754.5,891.45,673.06
2016,9,5,14,30,869.0,108.0,3.5,23.0,723.0,850.14,646.28
2016,9,5,14,45,856.5,106.0,3.55,23.0,685.5,809.76,619.88
2016,9,5,15,0,844.0,104.0,3.6,23.0,648.0,760.55,586.88
2016,9,5,15,15,827.5,101.0,3.6,22.5,605.0,705.77,550.04
2016,9,5,15,30,811.0,98.0,3.6,22.0,562.0,649.99,509.83
2016,9,5,15,45,788.5,94.5,3.6,22.0,514.0,589.35,463.79
2016,9,5,16,0,766.0,91.0,3.6,22.0,466.0,528.99,416.59
2016,9,5,16,15,736.0,86.5,3.65,21.5,415.5,464.76,365.76
2016,9,5,16,30,706.0,82.0,3.7,21.0,365.0,401.91,314.19
2016,9,5,16,45,662.0,77.0,3.75,21.0,313.0,335.48,257.73
2016,9,5,17,0,618.0,72.0,3.8,21.0,261.0,273.31,203.54
2016,9,5,17,15,556.0,64.0,3.75,20.0,210.0,208.3,147.81
2016,9,5,17,30,494.0,56.0,3.7,19.0,159.0,150.65,98.79
2016,9,5,17,45,396.0,45.5,3.7,18.0,112.5,93.92,54.78
2016,9,5,18,0,298.0,35.0,3.7,17.0,66.0,49.88,24.89
2016,9,5,18,15,149.0,17.5,3.6,16.5,33.0,14.2,0.0
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,6.0,2.15,14.5,7.5,0.0,0.0
2016,9,6,6,0,108.0,12.0,2.1,15.0,15.0,10.91,0.0
2016,9,6,6,15,235.5,25.5,2.05,15.5,51.0,29.56,11.41
2016,9,6,6,30,363.0,39.0,2.0,16.0,87.0,72.61,39.49
2016,9,6,6,45,446.5,49.0,1.95,17.0,134.0,121.74,76.38
2016,9,6,7,0,530.0,59.0,1.9,18.0,181.0,181.51,125.44
2016,9,6,7,15,584.0,66.0,1.9,18.5,232.0,240.15,176.45
2016,9,6,7,30,638.0,73.0,1.9,19.0,283.0,304.9,232.27
2016,9,6,7,45,679.0,77.5,1.9,19.5,334.5,367.47,285.45
2016,9,6,8,0,720.0,82.0,1.9,20.0,386.0,433.73,339.84
2016,9,6,8,15,747.0,86.0,1.85,20.5,435.5,495.06,388.47
2016,9,6,8,30,774.0,90.0,1.8,21.0,485.0,557.81,436.24
2016,9,6,8,45,798.5,91.5,1.8,22.0,531.5,617.24,479.15
2016,9,6,9,0,823.0,93.0,1.8,23.0,578.0,676.91,520.56
2016,9,6,9,15,837.5,95.5,1.8,23.0,619.0,730.22,557.0
2016,9,6,9,30,852.0,98.0,1.8,23.0,660.0,776.51,587.22
2016,9,6,9,45,868.0,98.0,1.85,23.5,697.0,824.68,617.62
2016,9,6,10,0,884.0,98.0,1.9,24.0,734.0,871.01,646.31
2016,9,6,10,15,892.0,99.5,1.95,24.0,763.5,909.71,670.9
2016,9,6,10,30,900.0,101.0,2.0,24.0,793.0,945.52,693.54
2016,9,6,10,45,908.0,100.5,2.1,24.5,816.0,976.04,711.89
2016,9,6,11,0,916.0,100.0,2.2,25.0,839.0,1003.28,728.11
2016,9,6,11,15,920.0,101.0,2.3,25.0,854.0,1024.74,742.1
2016,9,6,11,30,924.0,102.0,2.4,25.0,869.0,1042.46,753.86
2016,9,6,11,45,927.5,101.0,2.55,25.0,876.5,1053.65,762.14
2016,9,6,12,0,931.0,100.0,2.7,25.0,884.0,1060.91,768.07
2016,9,6,12,15,931.0,100.0,2.85,25.0,883.0,1061.72,769.99
2016,9,6,12,30,931.0,100.0,3.0,25.0,882.0,1058.51,769.47
2016,9,6,12,45,928.5,100.0,3.15,25.0,873.0,1048.79,764.83
2016,9,6,13,0,926.0,100.0,3.3,25.0,864.0,1035.15,757.71
2016,9,6,13,15,922.0,99.5,3.4,25.0,847.5,1015.66,746.4
2016,9,6,13,30,918.0,99.0,3.5,25.0,831.0,992.47,732.69
2016,9,6,13,45,913.5,97.0,3.6,25.0,807.0,963.61,715.16
2016,9,6,14,0,909.0,95.0,3.7,25.0,783.0,931.35,695.26
2016,9,6,14,15,900.5,94.0,3.7,25.0,751.5,893.46,670.81
2016,9,6,14,30,892.0,93.0,3.7,25.0,720.0,852.78,644.31
2016,9,6,14,45,882.0,90.5,3.75,25.0,683.0,806.71,614.05
2016,9,6,15,0,872.0,88.0,3.8,25.0,646.0,758.44,581.87
2016,9,6,15,15,856.5,85.5,3.8,24.5,603.0,704.34,545.91
2016,9,6,15,30,841.0,83.0,3.8,24.0,560.0,652.75,509.27
2016,9,6,15,45,821.0,80.0,3.8,24.0,512.5,592.73,463.8
2016,9,6,16,0,801.0,77.0,3.8,24.0,465.0,532.67,416.94
2016,9,6,16,15,773.0,73.5,3.8,23.5,414.5,468.39,366.08
2016,9,6,16,30,745.0,70.0,3.8,23.0,364.0,405.64,314.56
2016,9,6,16,45,704.5,65.0,3.8,23.0,312.5,338.54,257.54
2016,9,6,17,0,664.0,60.0,3.8,23.0,261.0,275.24,202.3
2016,9,6,17,15,604.0,54.0,3.75,22.0,209.5,209.6,145.94
2016,9,6,17,30,544.0,48.0,3.7,21.0,158.0,151.46,96.46
2016,9,6,17,45,445.0,39.0,3.7,20.0,111.5,93.05,51.46
2016,9,6,18,0,346.0,30.0,3.7,19.0,65.0,47.38,21.12
2016,9,6,18,15,173.0,15.0,3.65,18.5,32.5,12.08,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,15.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,16.0,14.0,10.01,0.0
2016,9,7,6,15,238.5,24.5,1.5,16.5,50.0,29.11,10.32
2016,9,7,6,30,370.0,38.0,1.5,17.0,86.0,72.98,39.19
2016,9,7,6,45,456.0,47.5,1.5,17.5,133.5,122.6,76.44
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,183.15,126.23
2016,9,7,7,15,596.0,64.0,1.45,18.5,232.0,242.6,177.84
2016,9,7,7,30,650.0,71.0,1.4,19.0,283.0,308.15,234.05
2016,9,7,7,45,690.0,75.5,1.4,20.0,334.5,371.05,286.66
2016,9,7,8,0,730.0,80.0,1.4,21.0,386.0,437.39,339.93
2016,9,7,8,15,757.0,84.0,1.35,21.5,435.5,499.42,388.36
2016,9,7,8,30,784.0,88.0,1.3,22.0,485.0,562.72,435.7
2016,9,7,8,45,805.5,90.5,1.3,23.0,531.5,621.82,477.55
2016,9,7,9,0,827.0,93.0,1.3,24.0,578.0,680.85,517.66
2016,9,7,9,15,842.0,95.5,1.35,24.0,619.5,734.7,554.16
2016,9,7,9,30,857.0,98.0,1.4,24.0,661.0,781.51,584.65
2016,9,7,9,45,864.5,101.5,1.45,24.5,695.5,826.65,612.55
2016,9,7,10,0,872.0,105.0,1.5,25.0,730.0,869.31,638.44
2016,9,7,10,15,880.0,107.0,1.55,25.0,759.5,908.12,662.83
2016,9,7,10,30,888.0,109.0,1.6,25.0,789.0,944.06,685.28
2016,9,7,10,45,895.0,109.5,1.65,25.5,811.5,974.38,702.71
2016,9,7,11,0,902.0,110.0,1.7,26.0,834.0,1001.4,718.04
2016,9,7,11,15,905.5,110.5,1.75,26.0,848.5,1021.51,730.49
2016,9,7,11,30,909.0,111.0,1.8,26.0,863.0,1037.92,740.78
2016,9,7,11,45,911.0,111.5,1.9,26.5,870.0,1049.02,747.12
2016,9,7,12,0,913.0,112.0,2.0,27.0,877.0,1056.22,751.18
2016,9,7,12,15,912.5,112.0,2.05,27.0,876.0,1056.42,751.86
2016,9,7,12,30,912.0,112.0,2.1,27.0,875.0,1052.67,750.27
2016,9,7,12,45,891.5,121.5,2.2,27.0,860.5,1035.12,740.77
2016,9,7,13,0,871.0,131.0,2.3,27.0,846.0,1014.0,729.11
2016,9,7,13,15,866.0,130.0,2.35,27.0,829.0,993.77,717.48
2016,9,7,13,30,861.0,129.0,2.4,27.0,812.0,980.22,710.15
2016,9,7,13,45,854.0,127.5,2.45,27.0,787.5,950.27,692.16
2016,9,7,14,0,847.0,126.0,2.5,27.0,763.0,917.22,672.18
2016,9,7,14,15,837.0,124.0,2.5,26.5,731.5,878.09,648.89
2016,9,7,14,30,827.0,122.0,2.5,26.0,700.0,836.45,623.65
2016,9,7,14,45,813.5,119.5,2.55,26.0,662.5,789.22,593.36
2016,9,7,15,0,800.0,117.0,2.6,26.0,625.0,740.25,561.43
2016,9,7,15,15,782.0,113.5,2.6,25.5,582.5,685.61,524.78
2016,9,7,15,30,764.0,110.0,2.6,25.0,540.0,630.25,485.8
2016,9,7,15,45,741.0,105.5,2.6,25.0,493.0,571.74,442.32
2016,9,7,16,0,718.0,101.0,2.6,25.0,446.0,512.13,396.75
2016,9,7,16,15,685.5,96.0,2.55,24.5,396.0,448.15,347.01
2016,9,7,16,30,653.0,91.0,2.5,24.0,346.0,386.41,297.32
2016,9,7,16,45,609.5,84.0,2.45,23.5,295.0,321.18,243.49
2016,9,7,17,0,566.0,77.0,2.4,23.0,244.0,260.3,191.81
2016,9,7,17,15,499.0,68.0,2.3,22.0,194.0,196.39,138.16
2016,9,7,17,30,432.0,59.0,2.2,21.0,144.0,140.55,91.82
2016,9,7,17,45,333.5,46.5,2.15,20.5,100.0,84.61,49.07
2016,9,7,18,0,235.0,34.0,2.1,20.0,56.0,43.35,20.76
2016,9,7,18,15,117.5,17.0,2.05,19.5,28.0,13.45,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,10.01,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.5,46.5,28.45,10.07
2016,9,8,6,30,320.0,41.0,0.8,14.0,81.0,71.62,40.43
2016,9,8,6,45,409.0,51.0,0.75,14.5,127.5,119.11,76.35
2016,9,8,7,0,498.0,61.0,0.7,15.0,174.0,177.98,124.7
2016,9,8,7,15,555.0,69.0,0.65,15.5,224.5,236.66,175.35
2016,9,8,7,30,612.0,77.0,0.6,16.0,275.0,301.89,230.81
2016,9,8,7,45,652.5,82.5,0.55,16.5,326.0,363.91,282.54
2016,9,8,8,0,693.0,88.0,0.5,17.0,377.0,429.61,335.1
2016,9,8,8,15,722.0,92.5,0.5,17.5,426.0,491.46,383.01
2016,9,8,8,30,751.0,97.0,0.5,18.0,475.0,553.98,429.51
2016,9,8,8,45,771.5,100.5,0.5,18.5,520.5,611.91,470.91
2016,9,8,9,0,792.0,104.0,0.5,19.0,566.0,669.76,510.73
2016,9,8,9,15,808.0,107.0,0.5,19.5,607.5,723.35,545.67
2016,9,8,9,30,824.0,110.0,0.5,20.0,649.0,775.79,577.86
2016,9,8,9,45,840.5,110.0,0.5,20.5,685.5,823.91,606.49
2016,9,8,10,0,857.0,110.0,0.5,21.0,722.0,862.82,628.68
2016,9,8,10,15,865.5,112.0,0.55,21.0,751.0,901.53,652.77
2016,9,8,10,30,874.0,114.0,0.6,21.0,780.0,937.45,674.99
2016,9,8,10,45,879.0,115.5,0.65,21.5,802.0,966.54,691.58
2016,9,8,11,0,884.0,117.0,0.7,22.0,824.0,992.29,706.15
2016,9,8,11,15,888.0,118.0,0.75,22.0,838.5,1013.04,719.07
2016,9,8,11,30,892.0,119.0,0.8,22.0,853.0,1030.18,729.94
2016,9,8,11,45,894.0,119.0,0.85,22.5,860.0,1040.5,735.39
2016,9,8,12,0,896.0,119.0,0.9,23.0,867.0,1047.0,738.71
2016,9,8,12,15,896.0,119.0,0.95,23.0,865.5,1047.6,740.03
2016,9,8,12,30,896.0,119.0,1.0,23.0,864.0,1044.32,739.18
2016,9,8,12,45,882.0,124.5,1.1,23.0,852.0,1029.0,732.06
2016,9,8,13,0,868.0,130.0,1.2,23.0,840.0,1010.11,722.81
2016,9,8,13,15,863.0,129.0,1.2,23.0,822.5,989.84,710.9
2016,9,8,13,30,858.0,128.0,1.2,23.0,805.0,976.21,703.25
2016,9,8,13,45,852.0,126.0,1.3,23.0,781.0,946.63,687.04
2016,9,8,14,0,846.0,124.0,1.4,23.0,757.0,913.9,668.7
2016,9,8,14,15,836.0,122.0,1.45,22.5,725.5,874.72,646.42
2016,9,8,14,30,826.0,120.0,1.5,22.0,694.0,833.05,622.1
2016,9,8,14,45,814.5,116.5,1.6,22.0,656.5,786.3,593.2
2016,9,8,15,0,803.0,113.0,1.7,22.0,619.0,737.69,562.36
2016,9,8,15,15,785.0,109.5,1.75,21.5,576.5,682.88,526.21
2016,9,8,15,30,767.0,106.0,1.8,21.0,534.0,627.36,487.46
2016,9,8,15,45,745.5,101.0,1.85,21.0,487.5,568.91,444.23
2016,9,8,16,0,724.0,96.0,1.9,21.0,441.0,509.37,398.71
2016,9,8,16,15,692.0,91.0,1.9,20.5,391.0,445.35,348.68
2016,9,8,16,30,660.0,86.0,1.9,20.0,341.0,383.53,298.53
2016,9,8,16,45,618.0,79.0,1.9,20.0,290.5,318.52,243.8
2016,9,8,17,0,576.0,72.0,1.9,20.0,240.0,257.7,191.19
2016,9,8,17,15,510.5,63.5,1.85,19.0,190.0,194.15,137.22
2016,9,8,17,30,445.0,55.0,1.8,18.0,140.0,138.48,90.43
2016,9,8,17,45,346.0,42.5,1.8,17.5,96.5,83.39,48.03
2016,9,8,18,0,247.0,30.0,1.8,17.0,53.0,41.19,18.59
2016,9,8,18,15,123.5,15.0,1.75,16.5,26.5,13.64,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,9.1,0.0
2016,9,9,6,15,183.5,25.0,0.2,14.5,45.0,27.65,8.75
2016,9,9,6,30,313.0,40.0,0.2,15.0,79.0,70.6,39.58
2016,9,9,6,45,402.0,51.0,0.25,15.5,125.5,118.69,75.81
2016,9,9,7,0,491.0,62.0,0.3,16.0,172.0,178.2,124.28
2016,9,9,7,15,549.5,69.5,0.3,16.5,222.5,236.5,174.06
2016,9,9,7,30,608.0,77.0,0.3,17.0,273.0,301.5,228.79
2016,9,9,7,45,651.0,82.5,0.35,17.5,324.5,364.37,280.99
2016,9,9,8,0,694.0,88.0,0.4,18.0,376.0,431.23,334.52
2016,9,9,8,15,723.0,92.5,0.45,18.5,425.0,493.16,382.54
2016,9,9,8,30,752.0,97.0,0.5,19.0,474.0,555.7,429.28
2016,9,9,8,45,775.5,100.0,0.55,20.0,520.5,615.08,471.23
2016,9,9,9,0,799.0,103.0,0.6,21.0,567.0,674.66,511.75
2016,9,9,9,15,815.0,105.5,0.65,21.5,608.0,728.02,546.94
2016,9,9,9,30,831.0,108.0,0.7,22.0,649.0,780.19,579.63
2016,9,9,9,45,847.5,108.5,0.75,22.5,686.0,829.09,609.6
2016,9,9,10,0,864.0,109.0,0.8,23.0,723.0,868.75,633.18
2016,9,9,10,15,872.5,110.5,0.85,23.0,752.5,907.11,657.06
2016,9,9,10,30,881.0,112.0,0.9,23.0,782.0,942.65,679.04
2016,9,9,10,45,888.5,112.5,0.95,23.5,804.5,973.14,696.48
2016,9,9,11,0,896.0,113.0,1.0,24.0,827.0,1000.38,711.89
2016,9,9,11,15,899.5,114.0,1.05,24.0,841.5,1020.78,724.5
2016,9,9,11,30,903.0,115.0,1.1,24.0,856.0,1037.48,735.03
2016,9,9,11,45,905.5,115.0,1.2,24.5,862.5,1048.32,741.63
