Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,908.0,115.0,1.3,25.0,869.0,1055.3,745.99
2016,9,9,12,15,907.5,115.0,1.35,25.0,868.0,1055.31,746.79
2016,9,9,12,30,907.0,115.0,1.4,25.0,867.0,1051.39,745.37
2016,9,9,12,45,889.5,123.0,1.5,25.0,853.5,1035.09,737.27
2016,9,9,13,0,872.0,131.0,1.6,25.0,840.0,1015.22,727.0
2016,9,9,13,15,867.5,130.0,1.65,24.5,823.0,1005.9,724.06
2016,9,9,13,30,863.0,129.0,1.7,24.0,806.0,981.99,711.75
2016,9,9,13,45,856.5,127.0,1.75,24.0,781.5,951.72,694.03
2016,9,9,14,0,850.0,125.0,1.8,24.0,757.0,918.31,674.19
2016,9,9,14,15,840.0,122.5,1.8,23.5,725.0,878.37,650.57
2016,9,9,14,30,830.0,120.0,1.8,23.0,693.0,835.91,624.98
2016,9,9,14,45,817.5,117.0,1.8,23.0,655.5,788.67,594.58
2016,9,9,15,0,805.0,114.0,1.8,23.0,618.0,739.62,562.53
2016,9,9,15,15,787.0,110.5,1.8,22.5,575.0,684.64,525.89
2016,9,9,15,30,769.0,107.0,1.8,22.0,532.0,628.93,486.81
2016,9,9,15,45,746.5,102.0,1.8,22.0,485.0,569.83,443.0
2016,9,9,16,0,724.0,97.0,1.8,22.0,438.0,509.63,397.0
2016,9,9,16,15,691.0,92.0,1.75,21.5,388.0,445.07,346.66
2016,9,9,16,30,658.0,87.0,1.7,21.0,338.0,382.84,296.34
2016,9,9,16,45,613.0,80.0,1.7,20.5,286.5,316.83,241.65
2016,9,9,17,0,568.0,73.0,1.7,20.0,235.0,255.38,189.18
2016,9,9,17,15,499.0,64.0,1.7,19.0,185.5,191.04,134.82
2016,9,9,17,30,430.0,55.0,1.7,18.0,136.0,135.07,88.07
2016,9,9,17,45,324.5,42.5,1.7,17.5,92.5,80.37,46.35
2016,9,9,18,0,219.0,30.0,1.7,17.0,49.0,38.1,16.33
2016,9,9,18,15,109.5,15.0,1.65,16.5,24.5,13.64,0.0
2016,9,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,13.0,10.0,8.19,0.0
2016,9,10,6,15,173.0,24.0,1.0,13.5,43.0,26.74,7.32
2016,9,10,6,30,302.0,39.0,1.0,14.0,76.0,69.18,38.81
2016,9,10,6,45,389.5,50.5,1.05,14.5,121.5,116.89,75.32
2016,9,10,7,0,477.0,62.0,1.1,15.0,167.0,175.84,124.04
2016,9,10,7,15,536.0,70.0,1.05,15.5,217.5,233.98,174.46
2016,9,10,7,30,595.0,78.0,1.0,16.0,268.0,298.92,230.07
2016,9,10,7,45,633.5,84.5,1.0,16.5,318.0,360.23,281.94
2016,9,10,8,0,672.0,91.0,1.0,17.0,368.0,425.03,334.76
2016,9,10,8,15,701.5,96.0,1.0,17.5,416.5,486.59,383.2
2016,9,10,8,30,731.0,101.0,1.0,18.0,465.0,549.83,431.02
2016,9,10,8,45,751.0,105.5,1.05,18.5,510.0,607.75,473.59
2016,9,10,9,0,771.0,110.0,1.1,19.0,555.0,663.83,513.53
2016,9,10,9,15,787.0,113.0,1.15,19.0,595.5,716.49,550.61
2016,9,10,9,30,803.0,116.0,1.2,19.0,636.0,768.03,585.0
2016,9,10,9,45,813.5,119.0,1.25,19.5,670.5,813.64,613.74
2016,9,10,10,0,824.0,122.0,1.3,20.0,705.0,857.12,640.72
2016,9,10,10,15,832.5,124.0,1.3,20.0,734.0,895.37,664.49
2016,9,10,10,30,841.0,126.0,1.3,20.0,763.0,930.9,686.32
2016,9,10,10,45,846.0,128.0,1.35,20.5,784.0,960.17,703.45
2016,9,10,11,0,851.0,130.0,1.4,21.0,805.0,986.16,718.48
2016,9,10,11,15,854.5,131.0,1.4,21.0,819.0,1006.15,730.31
2016,9,10,11,30,858.0,132.0,1.4,21.0,833.0,1011.19,732.81
2016,9,10,11,45,859.0,132.5,1.4,21.5,839.0,1020.56,736.97
2016,9,10,12,0,860.0,133.0,1.4,22.0,845.0,1026.24,738.85
2016,9,10,12,15,859.0,133.0,1.4,22.0,843.5,1025.63,738.38
2016,9,10,12,30,858.0,133.0,1.4,22.0,842.0,1021.29,735.79
2016,9,10,12,45,846.5,137.5,1.4,22.0,830.0,1019.15,734.76
2016,9,10,13,0,835.0,142.0,1.4,22.0,818.0,1001.79,724.23
2016,9,10,13,15,829.5,141.0,1.4,21.5,800.5,980.92,713.11
2016,9,10,13,30,824.0,140.0,1.4,21.0,783.0,956.7,699.85
2016,9,10,13,45,815.5,138.5,1.4,21.0,758.0,925.93,681.01
2016,9,10,14,0,807.0,137.0,1.4,21.0,733.0,892.27,660.27
2016,9,10,14,15,796.0,134.5,1.4,21.0,702.0,852.69,635.47
2016,9,10,14,30,785.0,132.0,1.4,21.0,671.0,810.82,608.93
2016,9,10,14,45,769.5,129.0,1.4,21.0,633.0,762.81,577.89
2016,9,10,15,0,754.0,126.0,1.4,21.0,595.0,716.23,547.35
2016,9,10,15,15,734.5,122.5,1.4,20.5,552.5,662.07,510.4
2016,9,10,15,30,715.0,119.0,1.4,20.0,510.0,607.49,472.03
2016,9,10,15,45,688.0,114.0,1.4,20.0,463.5,546.73,426.97
2016,9,10,16,0,661.0,109.0,1.4,20.0,417.0,487.03,381.3
2016,9,10,16,15,626.0,103.0,1.4,19.5,368.0,423.82,332.11
2016,9,10,16,30,591.0,97.0,1.4,19.0,319.0,363.31,283.25
2016,9,10,16,45,542.0,89.0,1.45,18.5,269.0,298.73,229.86
2016,9,10,17,0,493.0,81.0,1.5,18.0,219.0,239.31,179.29
2016,9,10,17,15,424.0,70.0,1.5,17.5,171.0,175.48,125.27
2016,9,10,17,30,355.0,59.0,1.5,17.0,123.0,122.97,81.44
2016,9,10,17,45,256.5,44.0,1.55,16.5,82.0,72.14,42.56
2016,9,10,18,0,158.0,29.0,1.6,16.0,41.0,33.73,13.78
2016,9,10,18,15,79.0,14.5,1.6,15.5,20.5,13.19,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,12.5,33.5,22.09,4.58
2016,9,11,6,30,212.0,42.0,1.8,13.0,67.0,62.19,36.73
2016,9,11,6,45,297.0,57.0,1.85,13.5,111.0,106.69,71.17
2016,9,11,7,0,382.0,72.0,1.9,14.0,155.0,162.19,117.04
2016,9,11,7,15,442.5,82.5,1.85,14.5,203.5,216.85,164.43
2016,9,11,7,30,503.0,93.0,1.8,15.0,252.0,278.66,217.66
2016,9,11,7,45,268.0,124.0,1.8,15.5,210.0,238.08,190.46
2016,9,11,8,0,33.0,155.0,1.8,16.0,168.0,162.04,129.76
2016,9,11,8,15,100.5,184.5,1.75,16.5,232.5,229.45,184.72
2016,9,11,8,30,168.0,214.0,1.7,17.0,297.0,312.76,250.86
2016,9,11,8,45,440.5,171.0,1.7,17.5,417.5,472.49,377.1
2016,9,11,9,0,713.0,128.0,1.7,18.0,538.0,646.16,507.94
2016,9,11,9,15,731.5,132.0,1.7,18.0,578.5,699.51,545.16
2016,9,11,9,30,750.0,136.0,1.7,18.0,619.0,752.14,581.45
2016,9,11,9,45,783.0,129.5,1.75,18.5,658.5,800.74,612.94
2016,9,11,10,0,816.0,123.0,1.8,19.0,698.0,852.3,645.99
2016,9,11,10,15,825.5,125.0,1.85,19.0,727.0,891.14,671.2
2016,9,11,10,30,835.0,127.0,1.9,19.0,756.0,927.32,694.64
2016,9,11,10,45,844.5,126.5,1.95,19.5,778.5,957.89,712.93
2016,9,11,11,0,854.0,126.0,2.0,20.0,801.0,985.36,729.16
2016,9,11,11,15,858.0,127.0,2.0,20.0,815.5,995.0,734.58
2016,9,11,11,30,862.0,128.0,2.0,20.0,830.0,1011.5,744.77
2016,9,11,11,45,866.0,127.5,2.05,20.0,837.0,1022.8,752.24
2016,9,11,12,0,870.0,127.0,2.1,20.0,844.0,1030.4,757.51
2016,9,11,12,15,870.0,126.5,2.1,19.5,842.5,1030.19,758.72
2016,9,11,12,30,870.0,126.0,2.1,19.0,841.0,1026.19,757.71
2016,9,11,12,45,673.5,217.0,2.1,19.0,767.0,938.85,700.53
2016,9,11,13,0,477.0,308.0,2.1,19.0,693.0,825.22,620.21
2016,9,11,13,15,487.0,293.0,2.1,19.0,678.5,809.97,611.77
2016,9,11,13,30,497.0,278.0,2.1,19.0,664.0,792.05,600.53
2016,9,11,13,45,681.5,193.0,2.1,19.0,704.5,865.61,655.93
2016,9,11,14,0,866.0,108.0,2.1,19.0,745.0,904.98,682.87
2016,9,11,14,15,857.0,106.5,2.1,18.5,714.0,867.02,658.99
2016,9,11,14,30,848.0,105.0,2.1,18.0,683.0,833.35,638.59
2016,9,11,14,45,836.5,102.0,2.1,18.0,646.0,786.14,607.23
2016,9,11,15,0,825.0,99.0,2.1,18.0,609.0,737.0,574.19
2016,9,11,15,15,808.5,96.5,2.1,17.5,566.5,683.24,537.86
2016,9,11,15,30,792.0,94.0,2.1,17.0,524.0,628.57,498.31
2016,9,11,15,45,770.5,90.0,2.15,17.0,477.5,568.7,452.87
2016,9,11,16,0,749.0,86.0,2.2,17.0,431.0,509.1,406.07
2016,9,11,16,15,717.5,81.5,2.25,16.5,381.5,445.14,354.88
2016,9,11,16,30,686.0,77.0,2.3,16.0,332.0,382.69,302.91
2016,9,11,16,45,641.5,71.0,2.35,16.0,281.0,316.4,245.74
2016,9,11,17,0,597.0,65.0,2.4,16.0,230.0,254.57,190.95
2016,9,11,17,15,528.0,57.5,2.4,15.5,180.5,190.16,134.79
2016,9,11,17,30,459.0,50.0,2.4,15.0,131.0,134.05,86.77
2016,9,11,17,45,342.5,38.5,2.45,14.5,87.5,77.58,43.59
2016,9,11,18,0,226.0,27.0,2.5,14.0,44.0,35.7,12.23
2016,9,11,18,15,113.0,13.5,2.5,13.5,22.0,12.28,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,6,15,156.0,20.0,2.95,11.5,38.0,23.24,3.18
2016,9,12,6,30,312.0,40.0,3.0,12.0,76.0,72.26,40.82
2016,9,12,6,45,421.0,49.5,3.15,12.5,124.5,122.58,79.35
2016,9,12,7,0,530.0,59.0,3.3,13.0,173.0,186.86,132.85
2016,9,12,7,15,345.5,93.0,3.3,13.5,175.0,199.33,153.71
2016,9,12,7,30,161.0,127.0,3.3,14.0,177.0,181.16,145.04
2016,9,12,7,45,180.5,146.0,3.3,14.5,211.5,218.71,177.03
2016,9,12,8,0,200.0,165.0,3.3,15.0,246.0,258.47,210.14
2016,9,12,8,15,296.0,172.0,3.25,15.5,309.5,336.46,273.75
2016,9,12,8,30,392.0,179.0,3.2,16.0,373.0,427.08,346.06
2016,9,12,8,45,625.0,136.0,3.2,16.5,478.0,561.27,452.27
2016,9,12,9,0,858.0,93.0,3.2,17.0,583.0,708.03,564.41
2016,9,12,9,15,873.0,95.5,3.2,17.0,625.0,763.24,602.82
2016,9,12,9,30,888.0,98.0,3.2,17.0,667.0,811.01,635.48
2016,9,12,9,45,900.5,99.0,3.25,17.5,703.5,858.61,666.71
2016,9,12,10,0,913.0,100.0,3.3,18.0,740.0,903.96,695.93
2016,9,12,10,15,920.5,101.5,3.3,18.0,769.5,942.88,721.38
2016,9,12,10,30,928.0,103.0,3.3,18.0,799.0,978.71,744.59
2016,9,12,10,45,933.5,103.5,3.3,18.0,821.0,1008.29,763.48
2016,9,12,11,0,939.0,104.0,3.3,18.0,843.0,1034.31,780.0
2016,9,12,11,15,942.0,105.0,3.3,18.0,857.0,1054.73,792.83
2016,9,12,11,30,945.0,106.0,3.3,18.0,871.0,1071.26,803.19
2016,9,12,11,45,761.5,196.0,3.35,18.5,815.5,1011.12,761.4
2016,9,12,12,0,578.0,286.0,3.4,19.0,760.0,918.7,695.32
2016,9,12,12,15,583.0,280.5,3.35,18.5,758.0,918.09,696.9
2016,9,12,12,30,588.0,275.0,3.3,18.0,756.0,914.59,695.83
2016,9,12,12,45,588.0,271.5,3.3,18.0,747.0,905.32,689.75
2016,9,12,13,0,588.0,268.0,3.3,18.0,738.0,893.24,681.85
2016,9,12,13,15,582.0,262.5,3.25,18.0,720.0,870.46,666.22
2016,9,12,13,30,576.0,257.0,3.2,18.0,702.0,845.26,648.98
2016,9,12,13,45,576.0,246.5,3.15,18.0,679.0,818.05,630.53
2016,9,12,14,0,576.0,236.0,3.1,18.0,656.0,788.44,610.27
2016,9,12,14,15,573.0,225.0,3.0,17.5,628.0,753.39,586.79
2016,9,12,14,30,570.0,214.0,2.9,17.0,600.0,716.37,561.59
2016,9,12,14,45,708.5,158.5,2.85,17.0,611.0,748.61,588.4
2016,9,12,15,0,847.0,103.0,2.8,17.0,622.0,756.99,595.73
2016,9,12,15,15,828.0,100.0,2.65,16.5,577.5,699.81,555.13
2016,9,12,15,30,809.0,97.0,2.5,16.0,533.0,641.91,512.08
2016,9,12,15,45,776.5,95.5,2.45,16.0,483.0,577.12,462.01
2016,9,12,16,0,744.0,94.0,2.4,16.0,433.0,514.7,412.33
2016,9,12,16,15,708.5,89.0,2.3,15.5,381.5,447.79,358.24
2016,9,12,16,30,673.0,84.0,2.2,15.0,330.0,383.48,304.41
2016,9,12,16,45,612.5,79.0,2.15,14.5,276.5,313.02,244.42
2016,9,12,17,0,552.0,74.0,2.1,14.0,223.0,248.92,188.49
2016,9,12,17,15,475.5,64.5,2.0,13.5,173.0,183.53,131.81
2016,9,12,17,30,399.0,55.0,1.9,13.0,123.0,127.5,84.28
2016,9,12,17,45,268.0,41.5,1.85,12.5,80.5,70.38,40.94
2016,9,12,18,0,137.0,28.0,1.8,12.0,38.0,31.02,9.12
2016,9,12,18,15,68.5,14.0,1.7,11.5,19.0,12.73,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,6,15,116.5,20.5,2.15,11.0,33.5,22.45,1.71
2016,9,13,6,30,233.0,41.0,2.2,11.0,67.0,64.46,37.62
2016,9,13,6,45,323.5,54.5,2.25,11.5,111.5,110.04,73.29
2016,9,13,7,0,414.0,68.0,2.3,12.0,156.0,167.28,121.11
2016,9,13,7,15,476.0,78.0,2.2,12.5,205.5,226.65,173.16
2016,9,13,7,30,538.0,88.0,2.1,13.0,255.0,291.29,229.45
2016,9,13,7,45,585.5,94.5,2.05,14.0,305.5,353.3,282.32
2016,9,13,8,0,633.0,101.0,2.0,15.0,356.0,419.9,337.07
2016,9,13,8,15,664.5,106.5,2.0,15.0,404.5,481.1,387.21
2016,9,13,8,30,696.0,112.0,2.0,15.0,453.0,544.24,437.31
2016,9,13,8,45,723.5,115.0,2.0,15.5,499.0,603.73,482.3
2016,9,13,9,0,751.0,118.0,2.0,16.0,545.0,663.92,526.35
2016,9,13,9,15,768.5,121.5,2.0,16.5,586.0,717.59,564.23
2016,9,13,9,30,786.0,125.0,2.0,17.0,627.0,767.29,596.94
2016,9,13,9,45,801.5,126.5,2.05,17.5,663.0,814.72,627.82
2016,9,13,10,0,817.0,128.0,2.1,18.0,699.0,860.39,657.04
2016,9,13,10,15,826.5,130.0,2.1,18.0,727.5,899.2,682.02
2016,9,13,10,30,836.0,132.0,2.1,18.0,756.0,935.33,705.06
2016,9,13,10,45,846.0,131.5,2.1,18.5,779.0,966.32,723.18
2016,9,13,11,0,856.0,131.0,2.1,19.0,802.0,994.21,739.17
2016,9,13,11,15,860.5,132.0,2.05,19.0,816.0,1015.04,751.31
2016,9,13,11,30,865.0,133.0,2.0,19.0,830.0,1032.26,761.19
2016,9,13,11,45,870.5,131.5,2.0,19.5,837.5,1032.41,759.34
2016,9,13,12,0,876.0,130.0,2.0,20.0,845.0,1040.31,762.84
2016,9,13,12,15,875.5,130.0,1.95,20.0,843.0,1039.95,761.84
2016,9,13,12,30,875.0,130.0,1.9,20.0,841.0,1035.77,758.62
2016,9,13,12,45,879.0,125.5,1.9,20.5,833.0,1027.52,752.21
2016,9,13,13,0,883.0,121.0,1.9,21.0,825.0,1015.38,743.49
2016,9,13,13,15,878.0,120.0,1.85,21.0,807.5,994.38,729.97
2016,9,13,13,30,873.0,119.0,1.8,21.0,790.0,969.9,714.38
2016,9,13,13,45,865.5,117.5,1.8,21.0,764.5,939.22,695.41
2016,9,13,14,0,858.0,116.0,1.8,21.0,739.0,914.02,680.09
2016,9,13,14,15,847.5,114.0,1.75,20.5,707.0,873.63,655.2
2016,9,13,14,30,837.0,112.0,1.7,20.0,675.0,830.76,628.49
2016,9,13,14,45,823.0,109.5,1.65,20.0,637.0,782.35,596.49
2016,9,13,15,0,809.0,107.0,1.6,20.0,599.0,732.25,562.97
2016,9,13,15,15,790.0,104.0,1.55,19.5,555.5,676.74,525.24
2016,9,13,15,30,771.0,101.0,1.5,19.0,512.0,620.6,485.07
2016,9,13,15,45,745.5,97.0,1.45,19.0,464.5,560.52,439.79
2016,9,13,16,0,720.0,93.0,1.4,19.0,417.0,499.74,392.65
2016,9,13,16,15,685.0,87.5,1.3,18.5,367.0,433.92,340.62
2016,9,13,16,30,650.0,82.0,1.2,18.0,317.0,370.73,288.87
2016,9,13,16,45,600.5,75.5,1.2,18.0,266.0,304.24,232.86
2016,9,13,17,0,551.0,69.0,1.2,18.0,215.0,242.88,179.79
2016,9,13,17,15,477.0,59.5,1.1,17.0,166.0,178.34,125.1
2016,9,13,17,30,403.0,50.0,1.0,16.0,117.0,122.87,78.95
2016,9,13,17,45,288.0,37.0,0.9,15.5,76.0,69.22,38.39
2016,9,13,18,0,173.0,24.0,0.8,15.0,35.0,28.65,4.26
2016,9,13,18,15,86.5,12.0,0.75,14.5,17.5,10.91,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,6,15,147.0,18.0,0.7,12.5,34.0,21.66,0.0
2016,9,14,6,30,294.0,36.0,0.7,13.0,68.0,67.89,37.38
2016,9,14,6,45,389.0,47.0,0.7,13.5,114.0,116.3,74.88
2016,9,14,7,0,484.0,58.0,0.7,14.0,160.0,176.93,124.99
2016,9,14,7,15,545.0,66.0,0.7,14.5,210.0,236.37,176.65
2016,9,14,7,30,606.0,74.0,0.7,15.0,260.0,302.83,233.61
2016,9,14,7,45,648.0,80.0,0.7,15.5,311.0,365.87,286.75
2016,9,14,8,0,690.0,86.0,0.7,16.0,362.0,432.78,340.99
2016,9,14,8,15,720.0,90.5,0.7,16.5,411.0,495.09,389.71
2016,9,14,8,30,750.0,95.0,0.7,17.0,460.0,559.07,437.73
2016,9,14,8,45,772.0,98.5,0.75,17.5,505.5,616.69,479.85
2016,9,14,9,0,794.0,102.0,0.8,18.0,551.0,675.54,521.48
2016,9,14,9,15,810.5,105.0,0.8,18.0,592.0,729.46,557.91
2016,9,14,9,30,827.0,108.0,0.8,18.0,633.0,782.23,592.02
2016,9,14,9,45,853.5,103.5,0.85,18.5,672.0,833.46,624.13
2016,9,14,10,0,880.0,99.0,0.9,19.0,711.0,876.18,650.12
2016,9,14,10,15,888.5,100.5,0.9,19.0,739.5,914.76,673.62
2016,9,14,10,30,897.0,102.0,0.9,19.0,768.0,950.45,695.09
2016,9,14,10,45,903.5,102.5,0.95,19.5,790.0,980.03,712.21
2016,9,14,11,0,910.0,103.0,1.0,20.0,812.0,1006.22,727.22
2016,9,14,11,15,913.5,103.5,1.05,20.0,826.0,1025.91,739.61
2016,9,14,11,30,917.0,104.0,1.1,20.0,840.0,1041.84,749.83
2016,9,14,11,45,918.5,104.0,1.15,20.5,846.0,1051.34,754.79
2016,9,14,12,0,920.0,104.0,1.2,21.0,852.0,1056.89,757.49
2016,9,14,12,15,920.0,104.0,1.2,21.0,850.5,1056.94,757.44
2016,9,14,12,30,920.0,104.0,1.2,21.0,849.0,1053.0,755.14
2016,9,14,12,45,916.0,104.5,1.25,21.0,838.5,1041.64,749.35
2016,9,14,13,0,912.0,105.0,1.3,21.0,828.0,1026.43,741.31
2016,9,14,13,15,907.5,104.0,1.3,21.0,810.0,1005.33,728.78
2016,9,14,13,30,903.0,103.0,1.3,21.0,792.0,980.63,714.05
2016,9,14,13,45,897.0,101.5,1.3,21.0,767.0,950.5,695.89
2016,9,14,14,0,891.0,100.0,1.3,21.0,742.0,917.14,675.61
2016,9,14,14,15,881.0,98.0,1.3,20.5,710.0,876.7,651.81
2016,9,14,14,30,871.0,96.0,1.3,20.0,678.0,833.68,625.99
2016,9,14,14,45,859.5,93.5,1.3,20.0,640.0,786.58,595.84
2016,9,14,15,0,848.0,91.0,1.3,20.0,602.0,742.8,567.58
2016,9,14,15,15,830.5,88.0,1.3,19.5,558.5,686.62,530.88
2016,9,14,15,30,813.0,85.0,1.3,19.0,515.0,629.61,490.75
2016,9,14,15,45,791.5,81.0,1.3,19.0,467.5,568.61,445.34
2016,9,14,16,0,770.0,77.0,1.3,19.0,420.0,507.87,398.52
2016,9,14,16,15,737.5,73.0,1.35,18.5,369.5,442.41,347.24
2016,9,14,16,30,705.0,69.0,1.4,18.0,319.0,379.13,295.48
2016,9,14,16,45,660.5,63.0,1.45,18.0,268.0,312.09,238.42
2016,9,14,17,0,616.0,57.0,1.5,18.0,217.0,249.34,183.42
2016,9,14,17,15,544.0,49.5,1.5,17.5,167.5,183.46,126.64
2016,9,14,17,30,472.0,42.0,1.5,17.0,118.0,126.3,78.42
2016,9,14,17,45,355.0,31.0,1.55,16.5,76.0,70.13,35.97
2016,9,14,18,0,238.0,20.0,1.6,16.0,34.0,28.05,0.0
2016,9,14,18,15,119.0,10.0,1.65,15.5,17.0,9.1,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,185.5,15.5,1.75,13.5,35.0,21.69,0.0
2016,9,15,6,30,371.0,31.0,1.7,14.0,70.0,71.83,36.97
2016,9,15,6,45,465.0,40.0,1.7,14.5,117.0,123.15,77.06
2016,9,15,7,0,559.0,49.0,1.7,15.0,164.0,186.46,130.15
2016,9,15,7,15,617.5,55.0,1.65,15.5,215.0,247.72,184.4
2016,9,15,7,30,676.0,61.0,1.6,16.0,266.0,315.54,243.61
2016,9,15,7,45,714.5,65.5,1.55,17.0,317.5,379.46,297.98
2016,9,15,8,0,753.0,70.0,1.5,18.0,369.0,446.64,352.65
2016,9,15,8,15,780.5,73.5,1.45,18.5,418.5,509.72,402.55
2016,9,15,8,30,808.0,77.0,1.4,19.0,468.0,574.01,451.26
2016,9,15,8,45,828.0,80.0,1.35,19.5,513.5,633.75,494.62
2016,9,15,9,0,848.0,83.0,1.3,20.0,559.0,693.2,536.02
2016,9,15,9,15,862.5,85.0,1.3,20.5,600.5,741.67,566.87
2016,9,15,9,30,877.0,87.0,1.3,21.0,642.0,793.16,599.25
2016,9,15,9,45,887.0,89.0,1.35,21.5,677.0,839.16,627.85
2016,9,15,10,0,897.0,91.0,1.4,22.0,712.0,882.77,654.51
2016,9,15,10,15,905.0,92.5,1.45,22.0,740.5,921.38,678.92
2016,9,15,10,30,913.0,94.0,1.5,22.0,769.0,957.01,701.31
2016,9,15,10,45,917.5,95.5,1.6,22.5,790.5,986.12,718.82
2016,9,15,11,0,922.0,97.0,1.7,23.0,812.0,1011.7,734.12
2016,9,15,11,15,925.0,97.5,1.8,23.0,825.5,1031.01,746.92
2016,9,15,11,30,928.0,98.0,1.9,23.0,839.0,1046.5,757.47
2016,9,15,11,45,928.0,99.0,2.0,23.0,844.5,1055.6,764.13
2016,9,15,12,0,928.0,100.0,2.1,23.0,850.0,1060.7,768.43
2016,9,15,12,15,927.5,100.0,2.2,23.0,848.0,1060.14,769.3
2016,9,15,12,30,927.0,100.0,2.3,23.0,846.0,1055.57,767.77
2016,9,15,12,45,917.5,103.0,2.45,23.0,834.0,1041.34,760.7
2016,9,15,13,0,908.0,106.0,2.6,23.0,822.0,1023.35,751.24
2016,9,15,13,15,903.0,105.0,2.7,23.0,804.0,1001.74,738.87
2016,9,15,13,30,898.0,104.0,2.8,23.0,786.0,976.56,724.11
2016,9,15,13,45,890.5,103.0,2.9,23.0,760.5,945.64,705.44
2016,9,15,14,0,883.0,102.0,3.0,23.0,735.0,911.58,684.52
2016,9,15,14,15,873.0,100.0,3.05,22.5,703.0,871.32,660.08
2016,9,15,14,30,863.0,98.0,3.1,22.0,671.0,828.51,633.51
2016,9,15,14,45,850.0,95.5,3.15,22.0,632.5,786.51,605.92
2016,9,15,15,0,837.0,93.0,3.2,22.0,594.0,736.0,571.84
2016,9,15,15,15,819.0,90.5,3.25,21.5,550.5,680.46,534.18
2016,9,15,15,30,801.0,88.0,3.3,21.0,507.0,624.16,493.23
2016,9,15,15,45,777.0,84.0,3.35,21.0,459.5,562.24,445.74
2016,9,15,16,0,753.0,80.0,3.4,21.0,412.0,500.87,397.14
2016,9,15,16,15,718.5,75.5,3.4,20.5,361.5,434.83,343.9
2016,9,15,16,30,684.0,71.0,3.4,20.0,311.0,371.6,291.0
2016,9,15,16,45,634.5,65.5,3.45,20.0,260.0,304.37,233.05
2016,9,15,17,0,585.0,60.0,3.5,20.0,209.0,242.25,178.23
2016,9,15,17,15,508.5,51.5,3.45,19.0,159.5,176.31,121.75
2016,9,15,17,30,432.0,43.0,3.4,18.0,110.0,119.75,74.47
2016,9,15,17,45,304.0,31.5,3.4,17.5,69.5,64.78,33.25
2016,9,15,18,0,176.0,20.0,3.4,17.0,29.0,25.2,0.0
2016,9,15,18,15,88.0,10.0,3.35,16.5,14.5,9.1,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,15.0,0.85,14.0,34.0,21.42,0.0
2016,9,16,6,30,366.0,30.0,0.8,15.0,68.0,71.02,36.05
2016,9,16,6,45,463.0,39.0,0.75,16.0,115.0,122.62,76.05
2016,9,16,7,0,560.0,48.0,0.7,17.0,162.0,186.6,128.69
2016,9,16,7,15,619.0,54.0,0.6,17.5,213.0,248.1,182.02
2016,9,16,7,30,678.0,60.0,0.5,18.0,264.0,316.21,239.79
2016,9,16,7,45,718.0,64.5,0.4,18.5,315.5,380.9,293.21
2016,9,16,8,0,758.0,69.0,0.3,19.0,367.0,449.02,346.75
2016,9,16,8,15,785.5,72.5,0.25,19.5,416.5,512.37,394.64
2016,9,16,8,30,813.0,76.0,0.2,20.0,466.0,576.92,441.17
2016,9,16,8,45,832.5,79.0,0.15,21.0,512.0,636.57,481.27
2016,9,16,9,0,852.0,82.0,0.1,22.0,558.0,691.34,516.14
2016,9,16,9,15,867.0,84.0,0.2,22.5,599.5,744.81,549.92
2016,9,16,9,30,882.0,86.0,0.3,23.0,641.0,796.84,582.41
2016,9,16,9,45,891.5,88.5,0.4,23.5,676.0,843.13,610.87
2016,9,16,10,0,901.0,91.0,0.5,24.0,711.0,886.97,637.59
2016,9,16,10,15,909.5,92.5,0.65,24.0,740.0,926.1,663.47
2016,9,16,10,30,918.0,94.0,0.8,24.0,769.0,962.25,687.53
2016,9,16,10,45,922.5,95.0,0.95,24.5,790.5,990.85,705.55
2016,9,16,11,0,927.0,96.0,1.1,25.0,812.0,1015.89,721.4
2016,9,16,11,15,930.5,97.0,1.2,25.0,826.0,1036.25,734.9
2016,9,16,11,30,934.0,98.0,1.3,25.0,840.0,1052.78,746.19
2016,9,16,11,45,934.5,98.5,1.4,25.5,846.0,1061.79,751.52
2016,9,16,12,0,935.0,99.0,1.5,26.0,852.0,1066.76,754.56
2016,9,16,12,15,935.0,99.0,1.55,26.0,849.5,1066.62,755.24
2016,9,16,12,30,935.0,99.0,1.6,26.0,847.0,1062.42,753.61
2016,9,16,12,45,930.0,99.5,1.7,26.0,836.5,1049.74,747.66
2016,9,16,13,0,925.0,100.0,1.8,26.0,826.0,1033.19,739.36
2016,9,16,13,15,921.0,99.0,1.85,26.0,808.0,1012.16,727.59
2016,9,16,13,30,917.0,98.0,1.9,26.0,790.0,987.45,713.5
2016,9,16,13,45,910.0,97.0,1.95,26.0,764.5,956.42,695.33
2016,9,16,14,0,903.0,96.0,2.0,26.0,739.0,922.17,674.97
2016,9,16,14,15,893.0,94.5,2.0,25.5,706.5,881.73,651.13
2016,9,16,14,30,883.0,93.0,2.0,25.0,674.0,838.67,625.24
2016,9,16,14,45,870.0,91.0,2.05,25.0,635.5,790.33,594.58
2016,9,16,15,0,857.0,89.0,2.1,25.0,597.0,745.38,565.78
2016,9,16,15,15,839.5,86.0,2.15,24.5,553.0,688.69,528.92
2016,9,16,15,30,822.0,83.0,2.2,24.0,509.0,631.15,488.51
2016,9,16,15,45,798.0,79.5,2.25,24.0,461.0,568.7,442.04
2016,9,16,16,0,774.0,76.0,2.3,24.0,413.0,506.75,394.29
2016,9,16,16,15,739.5,72.0,2.35,23.5,362.0,440.1,341.9
2016,9,16,16,30,705.0,68.0,2.4,23.0,311.0,375.87,289.34
2016,9,16,16,45,653.5,62.5,2.5,22.5,259.0,307.04,231.61
2016,9,16,17,0,602.0,57.0,2.6,22.0,207.0,243.26,176.54
2016,9,16,17,15,524.0,49.5,2.7,21.0,157.5,177.07,120.42
2016,9,16,17,30,446.0,42.0,2.8,20.0,108.0,120.39,73.51
2016,9,16,17,45,312.0,30.0,2.9,19.5,67.5,63.69,31.26
2016,9,16,18,0,178.0,18.0,3.0,19.0,27.0,23.01,0.0
2016,9,16,18,15,89.0,9.0,3.0,18.5,13.5,8.19,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,14.5,0.95,15.0,32.5,21.2,0.0
2016,9,17,6,30,364.0,29.0,0.9,16.0,65.0,70.52,35.21
2016,9,17,6,45,462.0,37.5,0.85,17.0,111.5,121.75,75.03
2016,9,17,7,0,560.0,46.0,0.8,18.0,158.0,185.47,127.38
2016,9,17,7,15,619.0,52.0,0.7,18.5,209.0,247.01,180.72
2016,9,17,7,30,678.0,58.0,0.6,19.0,260.0,315.11,238.51
2016,9,17,7,45,718.0,62.0,0.55,19.5,311.0,379.25,291.84
2016,9,17,8,0,758.0,66.0,0.5,20.0,362.0,446.82,345.5
2016,9,17,8,15,785.0,69.5,0.5,20.5,411.0,509.84,393.85
2016,9,17,8,30,812.0,73.0,0.5,21.0,460.0,574.01,440.97
2016,9,17,8,45,719.0,107.0,0.5,22.0,474.5,596.34,454.48
2016,9,17,9,0,626.0,141.0,0.5,23.0,489.0,605.48,457.97
2016,9,17,9,15,521.0,191.5,0.55,23.5,495.5,605.89,455.78
2016,9,17,9,30,416.0,242.0,0.6,24.0,502.0,600.56,448.99
2016,9,17,9,45,658.5,163.5,0.7,24.5,602.0,744.01,551.39
2016,9,17,10,0,901.0,85.0,0.8,25.0,702.0,880.93,638.38
2016,9,17,10,15,908.5,86.5,0.9,25.0,730.5,919.09,661.43
2016,9,17,10,30,916.0,88.0,1.0,25.0,759.0,954.2,683.86
2016,9,17,10,45,920.5,89.0,1.15,25.5,780.0,982.66,701.65
2016,9,17,11,0,925.0,90.0,1.3,26.0,801.0,1007.58,717.25
2016,9,17,11,15,928.0,90.5,1.35,26.0,814.5,1026.76,729.1
2016,9,17,11,30,931.0,91.0,1.4,26.0,828.0,1042.1,738.74
2016,9,17,11,45,931.5,92.0,1.5,26.5,833.5,1051.56,744.29
2016,9,17,12,0,932.0,93.0,1.6,27.0,839.0,1056.99,747.52
2016,9,17,12,15,931.5,93.0,1.7,27.0,837.0,1056.25,748.53
2016,9,17,12,30,931.0,93.0,1.8,27.0,835.0,1051.46,747.2
2016,9,17,12,45,917.0,98.5,1.9,27.0,822.0,1035.38,738.92
2016,9,17,13,0,903.0,104.0,2.0,27.0,809.0,1015.61,728.4
2016,9,17,13,15,898.5,103.0,2.1,27.0,791.0,994.39,716.93
2016,9,17,13,30,894.0,102.0,2.2,27.0,773.0,969.59,703.09
2016,9,17,13,45,886.5,101.0,2.3,27.0,747.5,938.6,685.12
2016,9,17,14,0,879.0,100.0,2.4,27.0,722.0,904.49,664.94
2016,9,17,14,15,869.0,98.0,2.45,26.5,690.0,864.21,641.25
2016,9,17,14,30,859.0,96.0,2.5,26.0,658.0,821.4,615.48
2016,9,17,14,45,845.5,94.0,2.6,26.0,619.5,779.59,589.1
2016,9,17,15,0,832.0,92.0,2.7,26.0,581.0,729.34,556.32
2016,9,17,15,15,813.5,89.0,2.75,26.0,537.5,673.05,517.87
2016,9,17,15,30,795.0,86.0,2.8,26.0,494.0,616.08,476.45
2016,9,17,15,45,770.5,82.5,2.9,26.0,446.5,554.68,430.57
2016,9,17,16,0,746.0,79.0,3.0,26.0,399.0,493.89,383.55
2016,9,17,16,15,710.5,74.5,3.05,25.5,349.0,427.79,331.4
2016,9,17,16,30,675.0,70.0,3.1,25.0,299.0,364.75,279.72
2016,9,17,16,45,624.5,63.5,3.15,24.5,248.0,296.78,222.71
2016,9,17,17,0,574.0,57.0,3.2,24.0,197.0,234.1,168.73
2016,9,17,17,15,493.5,49.0,3.25,23.0,149.0,168.73,113.76
2016,9,17,17,30,413.0,41.0,3.3,22.0,101.0,113.26,68.38
2016,9,17,17,45,280.0,28.5,3.35,21.0,62.0,58.61,27.72
2016,9,17,18,0,147.0,16.0,3.4,20.0,23.0,19.5,0.0
2016,9,17,18,15,73.5,8.0,3.4,19.5,11.5,7.28,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,180.5,13.5,1.1,18.0,31.0,20.48,0.0
2016,9,18,6,30,361.0,27.0,1.1,19.0,62.0,68.93,33.23
2016,9,18,6,45,459.5,35.5,1.1,20.0,108.0,120.09,72.88
2016,9,18,7,0,558.0,44.0,1.1,21.0,154.0,183.83,124.87
2016,9,18,7,15,616.5,49.5,1.05,21.5,204.0,244.59,177.4
2016,9,18,7,30,675.0,55.0,1.0,22.0,254.0,311.84,234.54
2016,9,18,7,45,714.5,59.0,0.95,22.5,304.5,375.54,287.6
2016,9,18,8,0,754.0,63.0,0.9,23.0,355.0,442.61,341.07
2016,9,18,8,15,781.0,66.0,0.9,23.5,403.5,504.79,388.99
2016,9,18,8,30,808.0,69.0,0.9,24.0,452.0,568.12,435.75
2016,9,18,8,45,828.0,71.0,0.9,25.0,497.0,622.74,473.69
2016,9,18,9,0,848.0,73.0,0.9,26.0,542.0,680.28,511.39
2016,9,18,9,15,862.5,75.0,0.95,26.0,582.5,733.06,545.83
2016,9,18,9,30,877.0,77.0,1.0,26.0,623.0,784.37,578.81
2016,9,18,9,45,891.5,76.5,1.05,26.5,658.5,831.05,607.14
2016,9,18,10,0,906.0,76.0,1.1,27.0,694.0,875.63,633.74
2016,9,18,10,15,913.5,77.5,1.25,27.0,722.0,913.87,658.78
2016,9,18,10,30,921.0,79.0,1.4,27.0,750.0,949.05,681.89
2016,9,18,10,45,926.5,79.5,1.55,27.5,771.0,977.92,699.63
2016,9,18,11,0,932.0,80.0,1.7,28.0,792.0,1003.27,715.18
2016,9,18,11,15,935.0,80.5,1.85,28.0,805.5,1022.47,728.36
2016,9,18,11,30,938.0,81.0,2.0,28.0,819.0,1037.8,739.25
2016,9,18,11,45,939.5,81.0,2.15,28.5,825.0,1047.09,745.0
2016,9,18,12,0,941.0,81.0,2.3,29.0,831.0,1052.34,748.33
2016,9,18,12,15,940.5,81.0,2.4,29.0,828.5,1051.49,748.9
2016,9,18,12,30,940.0,81.0,2.5,29.0,826.0,1046.57,747.06
2016,9,18,12,45,935.5,82.0,2.6,29.0,815.5,1034.77,741.0
2016,9,18,13,0,931.0,83.0,2.7,29.0,805.0,1019.06,732.57
2016,9,18,13,15,926.5,82.5,2.75,28.5,787.0,997.82,721.62
2016,9,18,13,30,922.0,82.0,2.8,28.0,769.0,972.92,708.3
2016,9,18,13,45,916.0,80.5,2.9,28.0,744.0,941.95,689.95
2016,9,18,14,0,910.0,79.0,3.0,28.0,719.0,907.69,669.28
2016,9,18,14,15,901.0,77.5,3.05,28.0,687.0,867.75,644.25
2016,9,18,14,30,892.0,76.0,3.1,28.0,655.0,825.11,617.15
2016,9,18,14,45,879.5,74.5,3.15,28.0,617.0,777.27,586.12
2016,9,18,15,0,867.0,73.0,3.2,28.0,579.0,727.53,553.31
2016,9,18,15,15,850.5,71.0,3.25,27.5,535.5,672.82,517.42
2016,9,18,15,30,834.0,69.0,3.3,27.0,492.0,617.17,477.95
2016,9,18,15,45,811.5,66.0,3.35,27.0,445.0,556.22,431.9
2016,9,18,16,0,789.0,63.0,3.4,27.0,398.0,498.15,386.4
2016,9,18,16,15,756.5,59.5,3.4,26.5,348.0,432.36,334.1
2016,9,18,16,30,724.0,56.0,3.4,26.0,298.0,368.78,281.58
2016,9,18,16,45,677.0,51.5,3.4,25.5,247.5,301.58,224.7
2016,9,18,17,0,630.0,47.0,3.4,25.0,197.0,239.09,170.36
2016,9,18,17,15,553.0,40.5,3.35,24.0,148.5,172.87,114.24
2016,9,18,17,30,476.0,34.0,3.3,23.0,100.0,115.93,67.35
2016,9,18,17,45,338.5,24.0,3.3,22.5,60.5,59.39,25.04
2016,9,18,18,0,201.0,14.0,3.3,22.0,21.0,19.15,0.0
2016,9,18,18,15,100.5,7.0,3.25,21.5,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,199.5,12.5,2.55,17.5,31.0,20.67,0.0
2016,9,19,6,30,399.0,25.0,2.6,18.0,62.0,71.89,33.65
2016,9,19,6,45,494.5,32.0,2.65,19.0,108.0,123.54,74.57
2016,9,19,7,0,590.0,39.0,2.7,20.0,154.0,187.27,127.58
2016,9,19,7,15,646.5,44.0,2.7,20.5,204.0,248.79,182.02
2016,9,19,7,30,703.0,49.0,2.7,21.0,254.0,316.56,241.2
2016,9,19,7,45,740.5,52.5,2.7,22.0,304.5,380.44,295.66
2016,9,19,8,0,778.0,56.0,2.7,23.0,355.0,447.41,350.41
2016,9,19,8,15,804.0,59.0,2.7,23.5,403.5,507.68,398.71
2016,9,19,8,30,830.0,62.0,2.7,24.0,452.0,571.01,447.42
2016,9,19,8,45,848.5,64.0,2.75,24.5,497.0,628.95,490.58
2016,9,19,9,0,867.0,66.0,2.8,25.0,542.0,686.38,530.96
2016,9,19,9,15,881.0,67.5,2.8,25.0,582.5,739.03,566.64
2016,9,19,9,30,895.0,69.0,2.8,25.0,623.0,790.09,600.67
2016,9,19,9,45,904.0,71.5,2.85,25.5,657.5,836.3,629.97
2016,9,19,10,0,913.0,74.0,2.9,26.0,692.0,879.97,657.17
2016,9,19,10,15,920.5,75.0,2.9,26.0,720.5,917.78,681.11
2016,9,19,10,30,928.0,76.0,2.9,26.0,749.0,952.51,702.89
2016,9,19,10,45,932.5,77.0,2.95,26.5,770.5,981.1,719.55
2016,9,19,11,0,937.0,78.0,3.0,27.0,792.0,1006.09,733.87
2016,9,19,11,15,940.5,78.5,3.0,27.0,805.5,1025.78,745.83
