Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,944.0,79.0,3.0,27.0,819.0,1041.59,755.41
2016,9,19,11,45,944.0,80.5,3.05,27.5,824.5,1051.05,760.01
2016,9,19,12,0,944.0,82.0,3.1,28.0,830.0,1056.44,762.17
2016,9,19,12,15,944.0,81.5,3.15,27.5,828.0,1055.42,763.44
2016,9,19,12,30,944.0,81.0,3.2,27.0,826.0,1050.32,762.28
2016,9,19,12,45,934.5,85.0,3.25,27.0,814.5,1036.85,754.37
2016,9,19,13,0,925.0,89.0,3.3,27.0,803.0,1019.57,744.13
2016,9,19,13,15,921.0,88.5,3.3,27.0,785.0,998.83,731.35
2016,9,19,13,30,917.0,88.0,3.3,27.0,767.0,974.42,716.23
2016,9,19,13,45,912.0,86.0,3.35,27.0,742.5,943.84,697.41
2016,9,19,14,0,907.0,84.0,3.4,27.0,718.0,909.93,676.29
2016,9,19,14,15,898.0,82.5,3.4,26.5,686.0,870.01,651.95
2016,9,19,14,30,889.0,81.0,3.4,26.0,654.0,827.4,625.48
2016,9,19,14,45,878.0,79.0,3.4,26.0,616.0,780.21,594.25
2016,9,19,15,0,867.0,77.0,3.4,26.0,578.0,730.99,561.2
2016,9,19,15,15,850.0,74.5,3.35,25.5,534.5,675.31,523.85
2016,9,19,15,30,833.0,72.0,3.3,25.0,491.0,618.74,482.85
2016,9,19,15,45,810.5,69.0,3.3,25.0,443.5,560.98,438.6
2016,9,19,16,0,788.0,66.0,3.3,25.0,396.0,499.79,390.38
2016,9,19,16,15,755.0,62.0,3.25,24.5,346.0,433.23,337.05
2016,9,19,16,30,722.0,58.0,3.2,24.0,296.0,368.95,283.55
2016,9,19,16,45,673.0,53.0,3.2,23.5,245.0,300.62,225.42
2016,9,19,17,0,624.0,48.0,3.2,23.0,194.0,237.3,170.06
2016,9,19,17,15,543.5,41.0,3.15,22.0,145.0,170.26,113.06
2016,9,19,17,30,463.0,34.0,3.1,21.0,96.0,113.08,65.85
2016,9,19,17,45,318.0,23.5,3.1,20.0,57.5,55.99,22.33
2016,9,19,18,0,173.0,13.0,3.1,19.0,19.0,17.07,0.0
2016,9,19,18,15,86.5,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,15.5,2.35,12.5,28.5,20.49,0.0
2016,9,20,6,30,283.0,31.0,2.4,13.0,57.0,65.43,33.37
2016,9,20,6,45,392.0,41.0,2.5,13.5,102.0,115.23,73.58
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,179.02,126.86
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,240.15,181.22
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,308.79,241.66
2016,9,20,7,45,680.5,69.0,2.75,16.0,299.5,374.06,297.97
2016,9,20,8,0,729.0,73.0,2.8,17.0,351.0,443.18,355.46
2016,9,20,8,15,758.5,76.5,2.8,17.5,400.0,506.05,406.66
2016,9,20,8,30,788.0,80.0,2.8,18.0,449.0,570.35,457.1
2016,9,20,8,45,815.0,81.0,2.8,18.5,495.5,631.3,503.32
2016,9,20,9,0,842.0,82.0,2.8,19.0,542.0,692.59,548.05
2016,9,20,9,15,857.0,84.0,2.85,19.0,582.5,740.7,581.44
2016,9,20,9,30,872.0,86.0,2.9,19.0,623.0,792.08,616.86
2016,9,20,9,45,886.5,86.5,2.95,19.5,658.5,839.62,647.86
2016,9,20,10,0,901.0,87.0,3.0,20.0,694.0,885.08,676.99
2016,9,20,10,15,909.0,88.0,3.05,20.0,722.5,922.9,701.88
2016,9,20,10,30,917.0,89.0,3.1,20.0,751.0,957.7,724.66
2016,9,20,10,45,923.5,89.5,3.2,20.5,772.5,987.27,742.85
2016,9,20,11,0,930.0,90.0,3.3,21.0,794.0,1013.36,758.7
2016,9,20,11,15,933.0,90.5,3.35,21.0,807.5,1032.35,770.95
2016,9,20,11,30,936.0,91.0,3.4,21.0,821.0,1047.48,780.8
2016,9,20,11,45,936.0,92.0,3.5,21.5,826.0,1056.2,785.45
2016,9,20,12,0,936.0,93.0,3.6,22.0,831.0,1060.87,787.61
2016,9,20,12,15,935.5,93.0,3.65,22.0,828.5,1059.83,787.29
2016,9,20,12,30,935.0,93.0,3.7,22.0,826.0,1054.74,784.49
2016,9,20,12,45,930.0,93.5,3.8,22.0,815.0,1041.7,776.93
2016,9,20,13,0,925.0,94.0,3.9,22.0,804.0,1024.79,766.92
2016,9,20,13,15,920.0,93.5,3.95,21.5,785.5,1002.98,754.8
2016,9,20,13,30,915.0,93.0,4.0,21.0,767.0,977.56,740.22
2016,9,20,13,45,908.0,91.5,4.05,21.0,741.0,945.68,719.75
2016,9,20,14,0,901.0,90.0,4.1,21.0,715.0,910.59,696.99
2016,9,20,14,15,891.0,88.5,4.1,21.0,682.5,869.93,669.93
2016,9,20,14,30,881.0,87.0,4.1,21.0,650.0,826.67,640.84
2016,9,20,14,45,868.5,84.5,4.1,21.0,611.5,778.01,607.56
2016,9,20,15,0,856.0,82.0,4.1,21.0,573.0,727.47,572.53
2016,9,20,15,15,838.0,79.5,4.1,20.5,529.5,676.08,537.11
2016,9,20,15,30,820.0,77.0,4.1,20.0,486.0,618.77,494.34
2016,9,20,15,45,798.0,73.0,4.15,20.0,438.5,557.01,445.99
2016,9,20,16,0,776.0,69.0,4.2,20.0,391.0,495.59,396.33
2016,9,20,16,15,741.0,65.0,4.15,19.5,340.5,428.73,341.27
2016,9,20,16,30,706.0,61.0,4.1,19.0,290.0,364.39,286.34
2016,9,20,16,45,654.5,55.5,4.1,18.5,239.0,295.63,226.46
2016,9,20,17,0,603.0,50.0,4.1,18.0,188.0,232.43,170.04
2016,9,20,17,15,518.0,42.5,4.05,17.5,139.5,165.26,111.76
2016,9,20,17,30,433.0,35.0,4.0,17.0,91.0,108.58,64.26
2016,9,20,17,45,278.5,23.5,3.95,16.5,53.5,51.41,19.07
2016,9,20,18,0,124.0,12.0,3.9,16.0,16.0,14.48,0.0
2016,9,20,18,15,62.0,6.0,3.85,15.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,15.0,4.1,12.0,27.5,20.03,0.0
2016,9,21,6,30,275.0,30.0,4.2,12.0,55.0,64.14,32.13
2016,9,21,6,45,382.5,41.0,4.3,12.5,100.0,114.23,73.4
2016,9,21,7,0,490.0,52.0,4.4,13.0,145.0,178.14,127.29
2016,9,21,7,15,558.0,59.5,4.45,13.0,195.5,239.97,183.04
2016,9,21,7,30,626.0,67.0,4.5,13.0,246.0,309.61,245.61
2016,9,21,7,45,674.5,72.0,4.6,13.5,298.0,375.68,304.28
2016,9,21,8,0,723.0,77.0,4.7,14.0,350.0,446.27,365.06
2016,9,21,8,15,754.5,81.0,4.7,14.0,400.0,509.59,418.92
2016,9,21,8,30,786.0,85.0,4.7,14.0,450.0,575.48,473.21
2016,9,21,8,45,535.0,156.5,4.75,14.5,416.0,527.26,432.41
2016,9,21,9,0,284.0,228.0,4.8,15.0,382.0,444.2,362.23
2016,9,21,9,15,330.0,237.0,4.8,15.0,429.5,502.58,408.97
2016,9,21,9,30,376.0,246.0,4.8,15.0,477.0,564.06,456.96
2016,9,21,9,45,650.0,166.5,4.85,15.5,592.0,743.16,597.83
2016,9,21,10,0,924.0,87.0,4.9,16.0,707.0,905.52,714.64
2016,9,21,10,15,933.5,88.0,4.95,16.5,736.5,945.36,739.97
2016,9,21,10,30,943.0,89.0,5.0,17.0,766.0,982.16,763.71
2016,9,21,10,45,951.5,89.0,5.05,17.5,789.0,1013.62,783.56
2016,9,21,11,0,960.0,89.0,5.1,18.0,812.0,1041.57,800.94
2016,9,21,11,15,963.5,89.5,5.1,18.0,826.0,1061.46,813.9
2016,9,21,11,30,967.0,90.0,5.1,18.0,840.0,1077.37,824.27
2016,9,21,11,45,968.0,91.0,5.2,18.0,846.0,1087.25,831.56
2016,9,21,12,0,969.0,92.0,5.3,18.0,852.0,1092.96,836.18
2016,9,21,12,15,968.5,91.5,5.35,18.0,849.0,1091.23,835.42
2016,9,21,12,30,968.0,91.0,5.4,18.0,846.0,1085.3,831.96
2016,9,21,12,45,961.5,92.5,5.45,18.0,834.0,1071.52,823.23
2016,9,21,13,0,955.0,94.0,5.5,18.0,822.0,1053.76,811.88
2016,9,21,13,15,949.5,93.0,5.5,18.0,802.5,1030.28,796.24
2016,9,21,13,30,944.0,92.0,5.5,18.0,783.0,1003.08,778.06
2016,9,21,13,45,939.0,90.0,5.55,18.0,757.0,971.63,757.24
2016,9,21,14,0,934.0,88.0,5.6,18.0,731.0,936.75,733.88
2016,9,21,14,15,924.0,86.0,5.55,17.5,697.5,894.34,705.73
2016,9,21,14,30,914.0,84.0,5.5,17.0,664.0,849.23,675.34
2016,9,21,14,45,902.0,81.5,5.45,17.0,624.5,799.55,639.95
2016,9,21,15,0,890.0,79.0,5.4,17.0,585.0,747.85,602.7
2016,9,21,15,15,871.5,76.5,5.35,16.5,540.0,689.98,561.36
2016,9,21,15,30,853.0,74.0,5.3,16.0,495.0,635.15,518.91
2016,9,21,15,45,829.5,70.5,5.25,16.0,446.0,571.34,467.23
2016,9,21,16,0,806.0,67.0,5.2,16.0,397.0,507.96,414.39
2016,9,21,16,15,770.0,63.5,5.1,15.5,345.5,439.5,356.45
2016,9,21,16,30,734.0,60.0,5.0,15.0,294.0,373.61,298.73
2016,9,21,16,45,681.5,54.5,4.95,14.5,241.5,302.86,235.69
2016,9,21,17,0,629.0,49.0,4.9,14.0,189.0,237.53,176.13
2016,9,21,17,15,539.5,41.5,4.85,13.5,139.0,168.15,114.88
2016,9,21,17,30,450.0,34.0,4.8,13.0,89.0,109.56,64.99
2016,9,21,17,45,279.0,22.5,4.75,13.0,51.5,49.69,15.71
2016,9,21,18,0,108.0,11.0,4.7,13.0,14.0,12.95,0.0
2016,9,21,18,15,54.0,5.5,4.65,12.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,167.5,13.5,4.75,11.0,27.5,20.27,0.0
2016,9,22,6,30,335.0,27.0,4.7,11.0,55.0,68.33,32.25
2016,9,22,6,45,449.5,35.5,4.7,11.5,101.5,121.41,76.71
2016,9,22,7,0,564.0,44.0,4.7,12.0,148.0,188.78,134.07
2016,9,22,7,15,627.5,50.0,4.55,12.5,199.5,251.88,191.58
2016,9,22,7,30,691.0,56.0,4.4,13.0,251.0,322.4,255.1
2016,9,22,7,45,737.0,59.0,4.25,13.5,303.5,388.9,314.26
2016,9,22,8,0,783.0,62.0,4.1,14.0,356.0,459.42,374.64
2016,9,22,8,15,810.5,65.5,4.0,14.5,405.5,524.02,428.37
2016,9,22,8,30,838.0,69.0,3.9,15.0,455.0,589.75,480.92
2016,9,22,8,45,858.0,71.5,3.85,15.5,501.0,646.17,524.67
2016,9,22,9,0,878.0,74.0,3.8,16.0,547.0,705.58,568.22
2016,9,22,9,15,892.0,76.0,3.75,16.5,588.0,759.19,604.91
2016,9,22,9,30,906.0,78.0,3.7,17.0,629.0,811.15,639.67
2016,9,22,9,45,915.5,79.5,3.7,17.5,663.5,856.87,669.56
2016,9,22,10,0,925.0,81.0,3.7,18.0,698.0,900.02,697.23
2016,9,22,10,15,932.5,82.5,3.7,18.0,726.5,938.58,722.72
2016,9,22,10,30,940.0,84.0,3.7,18.0,755.0,973.99,745.91
2016,9,22,10,45,944.0,85.5,3.7,18.5,776.0,1002.72,763.0
2016,9,22,11,0,948.0,87.0,3.7,19.0,797.0,1027.78,777.57
2016,9,22,11,15,951.0,87.5,3.75,19.0,810.0,1046.88,790.02
2016,9,22,11,30,954.0,88.0,3.8,19.0,823.0,1062.04,799.98
2016,9,22,11,45,953.5,89.0,3.9,19.5,828.0,1070.21,804.26
2016,9,22,12,0,953.0,90.0,4.0,20.0,833.0,1074.26,805.96
2016,9,22,12,15,952.5,90.0,4.05,20.0,830.5,1073.02,805.49
2016,9,22,12,30,952.0,90.0,4.1,20.0,828.0,1067.65,802.45
2016,9,22,12,45,945.5,91.5,4.2,20.0,816.0,1053.93,794.29
2016,9,22,13,0,939.0,93.0,4.3,20.0,804.0,1036.31,783.63
2016,9,22,13,15,934.0,92.0,4.35,20.0,785.5,1013.51,769.2
2016,9,22,13,30,929.0,91.0,4.4,20.0,767.0,987.04,752.26
2016,9,22,13,45,920.5,90.5,4.5,20.0,740.5,954.4,731.71
2016,9,22,14,0,912.0,90.0,4.6,20.0,714.0,918.59,708.78
2016,9,22,14,15,901.5,88.5,4.65,19.5,681.0,876.99,682.49
2016,9,22,14,30,891.0,87.0,4.7,19.0,648.0,832.81,653.94
2016,9,22,14,45,875.0,86.0,4.8,19.0,608.0,782.6,619.56
2016,9,22,15,0,859.0,85.0,4.9,19.0,568.0,736.07,587.36
2016,9,22,15,15,839.5,82.0,4.9,18.5,523.5,677.69,545.76
2016,9,22,15,30,820.0,79.0,4.9,18.0,479.0,618.69,500.89
2016,9,22,15,45,792.0,76.0,4.95,18.0,430.5,554.49,449.68
2016,9,22,16,0,764.0,73.0,5.0,18.0,382.0,491.25,397.65
2016,9,22,16,15,726.0,68.5,4.95,17.5,331.0,423.09,340.58
2016,9,22,16,30,688.0,64.0,4.9,17.0,280.0,357.84,284.02
2016,9,22,16,45,632.5,58.0,4.85,16.5,228.5,288.84,223.14
2016,9,22,17,0,577.0,52.0,4.8,16.0,177.0,225.2,165.83
2016,9,22,17,15,484.0,43.5,4.65,15.5,129.0,157.14,106.68
2016,9,22,17,30,391.0,35.0,4.5,15.0,81.0,100.67,59.33
2016,9,22,17,45,195.5,17.5,4.4,14.5,40.5,36.59,7.46
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,23,6,15,164.5,12.0,2.7,11.5,25.5,18.97,0.0
2016,9,23,6,30,329.0,24.0,2.7,12.0,51.0,65.07,28.97
2016,9,23,6,45,435.5,32.5,2.7,13.0,95.5,116.62,72.71
2016,9,23,7,0,542.0,41.0,2.7,14.0,140.0,181.17,127.17
2016,9,23,7,15,604.0,47.0,2.6,14.5,189.5,242.43,182.26
2016,9,23,7,30,666.0,53.0,2.5,15.0,239.0,310.91,242.99
2016,9,23,7,45,708.5,56.5,2.4,15.5,289.0,374.86,298.94
2016,9,23,8,0,751.0,60.0,2.3,16.0,339.0,442.48,355.8
2016,9,23,8,15,778.5,63.0,2.2,16.5,387.0,504.65,406.23
2016,9,23,8,30,806.0,66.0,2.1,17.0,435.0,568.0,455.43
2016,9,23,8,45,826.0,68.5,2.05,18.0,480.0,622.67,495.58
2016,9,23,9,0,846.0,71.0,2.0,19.0,525.0,680.46,535.36
2016,9,23,9,15,860.5,73.0,1.95,19.0,564.5,732.88,570.83
2016,9,23,9,30,875.0,75.0,1.9,19.0,604.0,783.81,604.56
2016,9,23,9,45,884.0,77.0,1.9,19.5,638.0,828.39,632.55
2016,9,23,10,0,893.0,79.0,1.9,20.0,672.0,870.47,658.43
2016,9,23,10,15,901.0,80.5,1.95,20.5,699.5,908.36,681.68
2016,9,23,10,30,909.0,82.0,2.0,21.0,727.0,943.25,702.77
2016,9,23,10,45,913.0,83.0,2.1,21.5,747.5,970.56,719.31
2016,9,23,11,0,917.0,84.0,2.2,22.0,768.0,994.31,733.6
2016,9,23,11,15,920.5,84.5,2.35,22.0,781.0,1013.31,746.83
2016,9,23,11,30,924.0,85.0,2.5,22.0,794.0,1028.51,757.73
2016,9,23,11,45,923.0,86.5,2.65,22.0,798.5,1036.43,764.03
2016,9,23,12,0,922.0,88.0,2.8,22.0,803.0,1040.36,767.89
2016,9,23,12,15,921.5,88.0,2.95,21.5,800.5,1039.05,769.94
2016,9,23,12,30,921.0,88.0,3.1,21.0,798.0,1033.75,769.48
2016,9,23,12,45,919.0,87.5,3.3,21.0,787.5,1022.41,764.03
2016,9,23,13,0,917.0,87.0,3.5,21.0,777.0,1007.19,755.99
2016,9,23,13,15,729.5,165.5,3.6,21.0,706.5,914.17,694.1
2016,9,23,13,30,542.0,244.0,3.7,21.0,636.0,798.7,612.95
2016,9,23,13,45,718.0,163.0,3.8,21.0,662.5,863.3,663.03
2016,9,23,14,0,894.0,82.0,3.9,21.0,689.0,892.55,684.62
2016,9,23,14,15,883.5,80.5,3.9,21.0,656.5,851.51,656.75
2016,9,23,14,30,873.0,79.0,3.9,21.0,624.0,807.96,627.38
2016,9,23,14,45,855.0,78.5,3.95,21.0,584.5,757.52,592.91
2016,9,23,15,0,837.0,78.0,4.0,21.0,545.0,705.72,556.96
2016,9,23,15,15,817.5,75.5,3.95,20.5,501.5,654.11,520.84
2016,9,23,15,30,798.0,73.0,3.9,20.0,458.0,596.85,477.71
2016,9,23,15,45,772.0,69.5,3.9,19.5,410.5,534.5,429.36
2016,9,23,16,0,746.0,66.0,3.9,19.0,363.0,472.99,379.95
2016,9,23,16,15,708.0,61.5,3.85,18.5,313.5,406.03,324.38
2016,9,23,16,30,670.0,57.0,3.8,18.0,264.0,342.05,269.37
2016,9,23,16,45,620.0,51.0,3.75,18.0,214.5,275.75,210.68
2016,9,23,17,0,570.0,45.0,3.7,18.0,165.0,214.97,155.81
2016,9,23,17,15,480.0,37.5,3.6,17.5,119.0,149.39,99.25
2016,9,23,17,30,390.0,30.0,3.5,17.0,73.0,95.05,53.87
2016,9,23,17,45,195.0,15.0,3.4,16.5,36.5,33.48,2.13
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,11.0,1.55,13.5,25.5,19.36,0.0
2016,9,24,6,30,373.0,22.0,1.5,14.0,51.0,68.35,28.21
2016,9,24,6,45,479.0,30.0,1.5,15.0,96.5,122.35,74.76
2016,9,24,7,0,585.0,38.0,1.5,16.0,142.0,189.09,130.78
2016,9,24,7,15,646.5,43.0,1.45,16.5,193.0,252.07,186.83
2016,9,24,7,30,708.0,48.0,1.4,17.0,244.0,321.86,247.85
2016,9,24,7,45,747.5,52.0,1.35,17.5,295.0,387.49,304.17
2016,9,24,8,0,787.0,56.0,1.3,18.0,346.0,456.41,360.77
2016,9,24,8,15,814.0,59.0,1.3,18.5,395.0,517.39,409.32
2016,9,24,8,30,841.0,62.0,1.3,19.0,444.0,581.73,458.3
2016,9,24,8,45,861.0,64.0,1.35,20.0,489.5,641.01,501.09
2016,9,24,9,0,881.0,66.0,1.4,21.0,535.0,699.86,540.71
2016,9,24,9,15,895.0,67.5,1.35,21.5,575.5,752.87,574.18
2016,9,24,9,30,909.0,69.0,1.3,22.0,616.0,804.22,605.67
2016,9,24,9,45,921.0,69.5,1.3,22.5,651.0,850.79,633.83
2016,9,24,10,0,933.0,70.0,1.3,23.0,686.0,894.96,659.95
2016,9,24,10,15,940.0,71.0,1.3,23.5,713.5,932.57,681.42
2016,9,24,10,30,947.0,72.0,1.3,24.0,741.0,966.97,700.65
2016,9,24,10,45,951.5,73.0,1.35,24.5,762.0,995.59,716.9
2016,9,24,11,0,956.0,74.0,1.4,25.0,783.0,1020.52,730.86
2016,9,24,11,15,958.5,74.5,1.45,25.0,795.5,1039.07,742.36
2016,9,24,11,30,961.0,75.0,1.5,25.0,808.0,1053.63,751.57
2016,9,24,11,45,961.0,75.5,1.6,25.5,813.0,1061.59,756.2
2016,9,24,12,0,961.0,76.0,1.7,26.0,818.0,1065.41,758.43
2016,9,24,12,15,960.0,76.0,1.8,26.0,814.5,1063.47,758.71
2016,9,24,12,30,959.0,76.0,1.9,26.0,811.0,1057.38,756.55
2016,9,24,12,45,948.0,80.0,2.0,26.0,798.5,1041.93,748.61
2016,9,24,13,0,937.0,84.0,2.1,26.0,786.0,1022.66,738.33
2016,9,24,13,15,932.0,83.5,2.15,26.0,767.0,1000.31,725.5
2016,9,24,13,30,927.0,83.0,2.2,26.0,748.0,974.3,710.32
2016,9,24,13,45,918.5,82.5,2.3,26.0,721.5,941.58,691.22
2016,9,24,14,0,910.0,82.0,2.4,26.0,695.0,905.72,669.85
2016,9,24,14,15,899.5,80.5,2.45,26.0,662.0,864.08,643.92
2016,9,24,14,30,889.0,79.0,2.5,26.0,629.0,819.87,615.95
2016,9,24,14,45,874.0,77.5,2.55,26.0,590.0,769.9,583.57
2016,9,24,15,0,859.0,76.0,2.6,26.0,551.0,718.28,549.5
2016,9,24,15,15,839.5,73.5,2.65,25.5,506.5,661.11,511.6
2016,9,24,15,30,820.0,71.0,2.7,25.0,462.0,607.22,472.77
2016,9,24,15,45,781.0,70.5,2.75,25.0,412.0,539.62,421.4
2016,9,24,16,0,742.0,70.0,2.8,25.0,362.0,474.13,369.98
2016,9,24,16,15,703.0,65.5,2.85,24.0,312.0,406.87,316.77
2016,9,24,16,30,664.0,61.0,2.9,23.0,262.0,343.31,264.24
2016,9,24,16,45,587.0,57.0,3.0,22.5,210.0,270.22,202.61
2016,9,24,17,0,510.0,53.0,3.1,22.0,158.0,205.64,147.15
2016,9,24,17,15,414.5,43.0,3.15,21.0,112.5,140.11,92.51
2016,9,24,17,30,319.0,33.0,3.2,20.0,67.0,86.65,48.94
2016,9,24,17,45,159.5,16.5,3.3,19.5,33.5,31.37,0.0
2016,9,24,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,17.5,22.5,18.24,0.0
2016,9,25,6,30,285.0,24.0,1.1,18.0,45.0,60.52,24.08
2016,9,25,6,45,392.5,35.0,1.1,19.0,89.5,112.79,69.25
2016,9,25,7,0,500.0,46.0,1.1,20.0,134.0,177.64,122.25
2016,9,25,7,15,567.0,53.5,1.05,20.5,184.0,239.84,175.84
2016,9,25,7,30,634.0,61.0,1.0,21.0,234.0,309.75,235.04
2016,9,25,7,45,675.0,67.0,1.0,22.0,284.5,374.09,288.28
2016,9,25,8,0,716.0,73.0,1.0,23.0,335.0,441.09,341.34
2016,9,25,8,15,747.0,77.5,0.95,23.5,384.0,505.09,390.3
2016,9,25,8,30,778.0,82.0,0.9,24.0,433.0,570.7,438.23
2016,9,25,8,45,794.0,87.5,0.9,24.5,477.0,628.84,479.2
2016,9,25,9,0,810.0,93.0,0.9,25.0,521.0,686.33,518.21
2016,9,25,9,15,826.5,95.5,0.85,25.5,561.5,739.89,551.17
2016,9,25,9,30,843.0,98.0,0.8,26.0,602.0,792.18,582.15
2016,9,25,9,45,868.5,95.0,0.75,27.0,640.0,837.0,606.25
2016,9,25,10,0,894.0,92.0,0.7,28.0,678.0,887.03,632.98
2016,9,25,10,15,902.5,93.5,0.7,28.5,706.5,925.27,653.77
2016,9,25,10,30,911.0,95.0,0.7,29.0,735.0,960.51,672.61
2016,9,25,10,45,885.5,110.0,0.7,29.5,747.0,975.46,679.01
2016,9,25,11,0,860.0,125.0,0.7,30.0,759.0,995.95,689.09
2016,9,25,11,15,864.0,126.0,0.65,30.0,772.5,1015.33,698.73
2016,9,25,11,30,868.0,127.0,0.6,30.0,786.0,1031.04,706.2
2016,9,25,11,45,842.5,140.5,0.55,30.5,783.5,1027.33,700.96
2016,9,25,12,0,817.0,154.0,0.5,31.0,781.0,1019.18,693.57
2016,9,25,12,15,815.5,154.0,0.45,31.0,778.0,1016.75,691.15
2016,9,25,12,30,814.0,154.0,0.4,31.0,775.0,1010.63,686.63
2016,9,25,12,45,830.5,143.5,0.35,31.5,769.0,1007.4,682.64
2016,9,25,13,0,847.0,133.0,0.3,32.0,763.0,999.92,676.3
2016,9,25,13,15,840.5,131.5,0.4,31.5,744.0,976.05,666.55
2016,9,25,13,30,834.0,130.0,0.5,31.0,725.0,948.85,654.93
2016,9,25,13,45,794.0,141.0,0.6,31.0,691.0,901.41,629.4
2016,9,25,14,0,754.0,152.0,0.7,31.0,657.0,858.62,606.36
2016,9,25,14,15,740.0,148.5,0.85,30.5,624.0,815.67,584.43
2016,9,25,14,30,726.0,145.0,1.0,30.0,591.0,770.89,560.34
2016,9,25,14,45,696.0,144.5,1.15,30.0,550.0,715.45,526.55
2016,9,25,15,0,666.0,144.0,1.3,30.0,509.0,660.0,490.74
2016,9,25,15,15,640.5,138.0,1.4,29.5,465.5,602.34,452.71
2016,9,25,15,30,615.0,132.0,1.5,29.0,422.0,545.2,413.5
2016,9,25,15,45,592.0,121.5,1.65,28.5,377.0,485.89,371.37
2016,9,25,16,0,569.0,111.0,1.8,28.0,332.0,427.61,328.1
2016,9,25,16,15,524.0,101.5,1.9,27.0,283.5,357.95,274.84
2016,9,25,16,30,479.0,92.0,2.0,26.0,235.0,296.9,226.12
2016,9,25,16,45,438.0,78.0,2.15,25.5,189.0,237.26,176.54
2016,9,25,17,0,397.0,64.0,2.3,25.0,143.0,182.28,129.67
2016,9,25,17,15,307.5,49.0,2.25,24.0,99.5,120.93,79.76
2016,9,25,17,30,218.0,34.0,2.2,23.0,56.0,71.12,39.79
2016,9,25,17,45,109.0,17.0,2.2,22.5,28.0,26.39,0.0
2016,9,25,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,12.0,1.05,16.0,20.5,17.02,0.0
2016,9,26,6,30,232.0,24.0,1.1,17.0,41.0,54.55,20.49
2016,9,26,6,45,343.0,36.0,1.15,18.0,84.0,105.43,65.49
2016,9,26,7,0,454.0,48.0,1.2,19.0,127.0,169.07,117.41
2016,9,26,7,15,524.0,56.5,1.2,19.5,176.0,230.45,170.29
2016,9,26,7,30,594.0,65.0,1.2,20.0,225.0,299.97,229.4
2016,9,26,7,45,641.0,71.0,1.2,20.5,275.5,364.6,283.66
2016,9,26,8,0,688.0,77.0,1.2,21.0,326.0,433.61,339.39
2016,9,26,8,15,720.5,81.5,1.15,22.0,374.5,496.99,387.83
2016,9,26,8,30,753.0,86.0,1.1,23.0,423.0,560.71,434.28
2016,9,26,8,45,777.0,89.5,1.1,24.0,468.5,620.62,476.24
2016,9,26,9,0,801.0,93.0,1.1,25.0,514.0,680.66,516.58
2016,9,26,9,15,818.5,96.0,1.05,25.5,554.5,735.06,550.54
2016,9,26,9,30,836.0,99.0,1.0,26.0,595.0,788.31,582.59
2016,9,26,9,45,848.0,101.0,1.0,26.5,629.5,834.38,609.79
2016,9,26,10,0,860.0,103.0,1.0,27.0,664.0,878.24,635.14
2016,9,26,10,15,869.0,105.0,0.95,27.0,692.5,916.94,657.28
2016,9,26,10,30,878.0,107.0,0.9,27.0,721.0,943.69,671.7
2016,9,26,10,45,883.0,109.0,0.85,27.5,741.0,972.09,685.81
2016,9,26,11,0,888.0,111.0,0.8,28.0,761.0,997.09,697.62
2016,9,26,11,15,891.5,111.5,0.8,28.0,774.5,1015.38,707.78
2016,9,26,11,30,895.0,112.0,0.8,28.0,788.0,1029.97,715.89
2016,9,26,11,45,895.0,113.0,0.85,28.5,792.5,1037.82,719.78
2016,9,26,12,0,895.0,114.0,0.9,29.0,797.0,1041.78,721.56
2016,9,26,12,15,894.5,114.0,0.95,29.0,794.0,1040.23,721.66
2016,9,26,12,30,894.0,114.0,1.0,29.0,791.0,1034.79,719.62
2016,9,26,12,45,915.5,101.5,1.05,29.0,786.5,1033.23,720.08
2016,9,26,13,0,937.0,89.0,1.1,29.0,782.0,1027.0,717.77
2016,9,26,13,15,932.0,88.0,1.15,28.5,763.0,1003.9,706.74
2016,9,26,13,30,927.0,87.0,1.2,28.0,744.0,977.15,693.56
2016,9,26,13,45,919.5,86.0,1.25,28.0,717.5,944.62,675.27
2016,9,26,14,0,912.0,85.0,1.3,28.0,691.0,908.89,654.82
2016,9,26,14,15,901.5,83.5,1.3,27.5,657.5,867.06,630.76
2016,9,26,14,30,891.0,82.0,1.3,27.0,624.0,822.67,604.69
2016,9,26,14,45,876.5,80.0,1.3,27.0,585.0,772.33,573.04
2016,9,26,15,0,862.0,78.0,1.3,27.0,546.0,720.31,539.75
2016,9,26,15,15,842.5,75.0,1.3,26.5,501.5,666.93,505.34
2016,9,26,15,30,823.0,72.0,1.3,26.0,457.0,607.78,464.07
2016,9,26,15,45,797.0,68.5,1.35,26.0,408.5,544.11,417.37
2016,9,26,16,0,771.0,65.0,1.4,26.0,360.0,481.24,369.37
2016,9,26,16,15,732.0,61.0,1.35,25.5,309.5,413.01,315.7
2016,9,26,16,30,693.0,57.0,1.3,25.0,259.0,347.84,262.31
2016,9,26,16,45,635.0,51.0,1.3,24.5,208.5,277.59,203.63
2016,9,26,17,0,577.0,45.0,1.3,24.0,158.0,214.17,149.2
2016,9,26,17,15,479.5,36.5,1.3,23.0,111.0,146.0,92.93
2016,9,26,17,30,382.0,28.0,1.3,22.0,64.0,90.13,46.72
2016,9,26,17,45,191.0,14.0,1.3,21.0,32.0,30.57,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,139.0,11.0,0.7,17.5,20.5,17.5,0.0
2016,9,27,6,30,278.0,22.0,0.7,18.0,41.0,58.2,19.09
2016,9,27,6,45,388.5,32.5,0.75,19.0,84.0,110.85,67.44
2016,9,27,7,0,499.0,43.0,0.8,20.0,127.0,175.8,120.54
2016,9,27,7,15,567.0,50.0,0.7,20.5,176.5,237.72,173.71
2016,9,27,7,30,635.0,57.0,0.6,21.0,226.0,307.45,232.34
2016,9,27,7,45,678.0,62.0,0.55,22.0,276.0,370.79,284.21
2016,9,27,8,0,721.0,67.0,0.5,23.0,326.0,438.66,337.07
2016,9,27,8,15,751.5,71.0,0.4,23.5,374.5,501.97,384.29
2016,9,27,8,30,782.0,75.0,0.3,24.0,423.0,566.81,430.19
2016,9,27,8,45,803.5,78.5,0.25,24.5,468.0,626.35,470.74
2016,9,27,9,0,825.0,82.0,0.2,25.0,513.0,685.74,509.19
2016,9,27,9,15,841.0,84.5,0.2,25.5,553.0,739.36,541.59
2016,9,27,9,30,857.0,87.0,0.2,26.0,593.0,785.32,568.31
2016,9,27,9,45,876.0,85.5,0.2,26.5,629.0,833.22,595.81
2016,9,27,10,0,895.0,84.0,0.2,27.0,665.0,879.35,621.59
2016,9,27,10,15,903.5,85.5,0.3,27.0,693.0,917.44,645.18
2016,9,27,10,30,912.0,87.0,0.4,27.0,721.0,952.53,667.17
2016,9,27,10,45,917.0,88.0,0.5,27.5,741.5,980.52,683.63
2016,9,27,11,0,922.0,89.0,0.6,28.0,762.0,1004.97,698.12
2016,9,27,11,15,925.5,89.5,0.7,28.0,774.5,1023.69,710.67
2016,9,27,11,30,929.0,90.0,0.8,28.0,787.0,1038.58,721.12
2016,9,27,11,45,929.5,90.5,0.9,28.0,792.0,1046.53,727.57
2016,9,27,12,0,930.0,91.0,1.0,28.0,797.0,1050.47,731.8
2016,9,27,12,15,929.5,91.0,1.1,28.0,794.0,1048.79,732.78
2016,9,27,12,30,929.0,91.0,1.2,28.0,791.0,1043.08,731.44
2016,9,27,12,45,928.0,89.5,1.35,28.0,780.0,1031.15,727.23
2016,9,27,13,0,927.0,88.0,1.5,28.0,769.0,1015.28,720.5
2016,9,27,13,15,922.5,87.0,1.55,28.0,750.5,992.76,708.05
2016,9,27,13,30,918.0,86.0,1.6,28.0,732.0,966.62,693.36
2016,9,27,13,45,910.0,85.0,1.7,28.0,705.5,933.81,674.97
2016,9,27,14,0,902.0,84.0,1.8,28.0,679.0,897.87,654.32
2016,9,27,14,15,891.5,82.5,1.85,27.5,646.0,856.33,630.39
2016,9,27,14,30,881.0,81.0,1.9,27.0,613.0,812.27,604.35
2016,9,27,14,45,866.0,79.0,1.95,27.0,574.0,761.93,572.33
2016,9,27,15,0,851.0,77.0,2.0,27.0,535.0,709.99,538.62
2016,9,27,15,15,831.5,74.5,2.0,26.5,491.0,657.69,504.03
2016,9,27,15,30,812.0,72.0,2.0,26.0,447.0,599.67,462.62
2016,9,27,15,45,784.0,68.5,2.05,26.0,399.0,535.44,414.48
2016,9,27,16,0,756.0,65.0,2.1,26.0,351.0,472.27,365.35
2016,9,27,16,15,716.5,61.0,2.1,25.0,300.5,404.72,312.17
2016,9,27,16,30,677.0,57.0,2.1,24.0,250.0,340.3,259.17
2016,9,27,16,45,616.5,50.5,2.15,23.5,200.0,269.76,199.46
2016,9,27,17,0,556.0,44.0,2.2,23.0,150.0,206.48,144.6
2016,9,27,17,15,455.5,35.0,2.15,22.0,104.0,138.72,88.3
2016,9,27,17,30,355.0,26.0,2.1,21.0,58.0,83.73,41.93
2016,9,27,17,45,177.5,13.0,2.1,20.5,29.0,25.95,0.0
2016,9,27,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,142.5,11.0,2.45,15.5,20.0,17.87,0.0
2016,9,28,6,30,285.0,22.0,2.4,16.0,40.0,59.21,16.98
2016,9,28,6,45,402.0,31.5,2.4,16.5,83.5,112.95,69.15
2016,9,28,7,0,519.0,41.0,2.4,17.0,127.0,179.4,124.73
2016,9,28,7,15,588.0,47.5,2.35,17.5,177.0,242.32,180.41
2016,9,28,7,30,657.0,54.0,2.3,18.0,227.0,312.49,241.74
2016,9,28,7,45,700.5,59.0,2.25,18.5,277.5,378.05,298.36
2016,9,28,8,0,744.0,64.0,2.2,19.0,328.0,447.42,355.92
2016,9,28,8,15,774.0,67.5,2.2,19.5,376.5,511.1,407.11
2016,9,28,8,30,804.0,71.0,2.2,20.0,425.0,576.21,457.39
2016,9,28,8,45,825.5,73.5,2.25,20.5,470.0,635.63,501.86
2016,9,28,9,0,847.0,76.0,2.3,21.0,515.0,689.87,540.48
2016,9,28,9,15,862.5,78.0,2.35,21.5,555.5,742.8,575.82
2016,9,28,9,30,878.0,80.0,2.4,22.0,596.0,794.29,609.49
2016,9,28,9,45,890.0,81.5,2.45,22.5,630.5,840.54,638.97
2016,9,28,10,0,902.0,83.0,2.5,23.0,665.0,884.48,666.5
2016,9,28,10,15,910.0,84.5,2.6,23.0,692.5,922.26,691.32
2016,9,28,10,30,918.0,86.0,2.7,23.0,720.0,956.99,714.09
2016,9,28,10,45,922.5,87.5,2.8,23.5,740.5,985.14,731.07
2016,9,28,11,0,927.0,89.0,2.9,24.0,761.0,1009.71,745.73
2016,9,28,11,15,930.0,89.5,2.95,24.0,773.5,1027.92,757.32
2016,9,28,11,30,933.0,90.0,3.0,24.0,786.0,1042.27,766.55
2016,9,28,11,45,934.0,90.0,3.1,24.0,790.5,1050.08,772.15
2016,9,28,12,0,935.0,90.0,3.2,24.0,795.0,1053.87,775.32
2016,9,28,12,15,934.0,90.0,3.25,23.5,791.5,1051.59,775.79
2016,9,28,12,30,933.0,90.0,3.3,23.0,788.0,1045.27,773.81
2016,9,28,12,45,927.0,91.0,3.35,23.0,776.0,1031.17,765.34
2016,9,28,13,0,921.0,92.0,3.4,23.0,764.0,1013.25,754.49
2016,9,28,13,15,915.5,91.0,3.4,23.0,745.0,989.82,739.67
2016,9,28,13,30,910.0,90.0,3.4,23.0,726.0,962.82,722.54
2016,9,28,13,45,903.0,88.5,3.45,23.0,699.5,930.48,702.12
2016,9,28,14,0,896.0,87.0,3.5,23.0,673.0,894.99,679.46
2016,9,28,14,15,885.0,85.5,3.5,22.5,640.0,853.17,653.2
2016,9,28,14,30,874.0,84.0,3.5,22.0,607.0,808.91,624.89
2016,9,28,14,45,859.0,81.5,3.5,22.0,568.0,758.24,590.4
2016,9,28,15,0,844.0,79.0,3.5,22.0,529.0,711.24,558.12
2016,9,28,15,15,823.5,76.5,3.5,21.5,484.5,653.4,517.47
2016,9,28,15,30,803.0,74.0,3.5,21.0,440.0,595.11,473.92
2016,9,28,15,45,773.0,71.0,3.5,21.0,392.0,530.76,423.33
2016,9,28,16,0,743.0,68.0,3.5,21.0,344.0,467.68,372.11
2016,9,28,16,15,701.0,63.0,3.45,20.5,294.0,398.64,315.13
2016,9,28,16,30,659.0,58.0,3.4,20.0,244.0,333.08,259.03
2016,9,28,16,45,592.0,52.0,3.4,19.5,193.5,262.87,198.14
2016,9,28,17,0,525.0,46.0,3.4,19.0,143.0,199.3,142.1
2016,9,28,17,15,415.5,37.0,3.35,18.0,98.5,131.78,85.41
2016,9,28,17,30,306.0,28.0,3.3,17.0,54.0,77.47,38.16
2016,9,28,17,45,153.0,14.0,3.3,16.5,27.0,24.68,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,11.0,3.15,12.0,18.5,16.48,0.0
2016,9,29,6,30,229.0,22.0,3.2,12.0,37.0,52.7,12.38
2016,9,29,6,45,352.5,33.0,3.25,12.5,79.5,105.97,66.35
2016,9,29,7,0,476.0,44.0,3.3,13.0,122.0,172.51,122.53
2016,9,29,7,15,548.0,51.5,3.25,13.5,171.0,234.89,178.42
2016,9,29,7,30,620.0,59.0,3.2,14.0,220.0,305.58,241.16
2016,9,29,7,45,383.5,100.5,3.2,15.0,207.0,282.34,228.27
2016,9,29,8,0,147.0,142.0,3.2,16.0,194.0,218.5,177.52
2016,9,29,8,15,462.5,109.5,3.15,16.5,305.5,382.7,312.9
2016,9,29,8,30,778.0,77.0,3.1,17.0,417.0,567.91,460.04
2016,9,29,8,45,801.5,79.5,3.1,17.5,462.0,627.38,504.82
2016,9,29,9,0,825.0,82.0,3.1,18.0,507.0,686.84,548.5
2016,9,29,9,15,841.0,84.5,3.1,18.5,547.0,740.33,584.95
2016,9,29,9,30,857.0,87.0,3.1,19.0,587.0,792.46,619.71
2016,9,29,9,45,873.5,87.0,3.1,19.5,622.0,833.47,645.95
2016,9,29,10,0,890.0,87.0,3.1,20.0,657.0,878.92,675.01
2016,9,29,10,15,898.0,88.5,3.1,20.0,684.5,916.24,699.33
2016,9,29,10,30,906.0,90.0,3.1,20.0,712.0,950.55,721.51
2016,9,29,10,45,911.5,90.5,3.15,20.5,732.0,978.11,738.04
2016,9,29,11,0,917.0,91.0,3.2,21.0,752.0,1002.18,752.23
2016,9,29,11,15,920.0,91.5,3.2,21.0,764.5,1020.15,763.46
2016,9,29,11,30,923.0,92.0,3.2,21.0,777.0,1034.3,772.29
2016,9,29,11,45,923.5,92.5,3.25,21.0,781.5,1042.03,777.45
