Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,924.0,93.0,3.3,21.0,786.0,1045.77,780.18
2016,9,29,12,15,922.5,93.0,3.3,20.5,782.5,1042.92,779.81
2016,9,29,12,30,921.0,93.0,3.3,20.0,779.0,1036.09,776.99
2016,9,29,12,45,914.0,94.5,3.35,20.0,766.5,1021.61,768.14
2016,9,29,13,0,907.0,96.0,3.4,20.0,754.0,1003.4,756.93
2016,9,29,13,15,901.5,95.0,3.4,19.5,734.5,980.15,743.44
2016,9,29,13,30,896.0,94.0,3.4,19.0,715.0,953.4,727.57
2016,9,29,13,45,886.5,93.0,3.45,19.0,688.5,919.67,705.8
2016,9,29,14,0,877.0,92.0,3.5,19.0,662.0,883.01,681.88
2016,9,29,14,15,865.5,90.0,3.5,19.0,628.5,840.79,653.55
2016,9,29,14,30,854.0,88.0,3.5,19.0,595.0,802.84,628.06
2016,9,29,14,45,838.0,85.5,3.55,19.0,556.0,751.56,592.82
2016,9,29,15,0,822.0,83.0,3.6,19.0,517.0,698.85,556.03
2016,9,29,15,15,800.5,80.0,3.6,18.5,473.0,640.75,514.2
2016,9,29,15,30,779.0,77.0,3.6,18.0,429.0,582.38,469.87
2016,9,29,15,45,748.5,73.5,3.65,17.5,381.0,518.42,419.74
2016,9,29,16,0,718.0,70.0,3.7,17.0,333.0,455.86,368.84
2016,9,29,16,15,674.5,65.0,3.65,16.5,283.5,388.6,312.22
2016,9,29,16,30,631.0,60.0,3.6,16.0,234.0,324.05,256.01
2016,9,29,16,45,563.5,53.0,3.55,16.0,184.5,253.57,193.62
2016,9,29,17,0,496.0,46.0,3.5,16.0,135.0,190.69,137.27
2016,9,29,17,15,386.0,36.0,3.4,15.5,91.5,124.11,80.75
2016,9,29,17,30,276.0,26.0,3.3,15.0,48.0,70.27,32.15
2016,9,29,17,45,138.0,13.0,3.25,14.5,24.0,22.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,6,15,88.5,10.5,2.95,11.0,16.0,14.67,0.0
2016,9,30,6,30,177.0,21.0,3.0,11.0,32.0,45.59,6.98
2016,9,30,6,45,281.5,34.5,3.15,11.5,70.5,94.82,60.14
2016,9,30,7,0,386.0,48.0,3.3,12.0,109.0,154.66,111.17
2016,9,30,7,15,449.5,58.0,3.35,12.5,154.5,211.48,162.15
2016,9,30,7,30,513.0,68.0,3.4,13.0,200.0,275.72,219.36
2016,9,30,7,45,573.0,71.0,3.45,13.5,247.0,338.09,274.33
2016,9,30,8,0,633.0,74.0,3.5,14.0,294.0,406.23,332.68
2016,9,30,8,15,602.0,94.5,3.55,14.0,328.5,449.09,369.44
2016,9,30,8,30,571.0,115.0,3.6,14.0,363.0,486.82,400.61
2016,9,30,8,45,700.5,98.0,3.65,14.5,434.0,584.55,478.66
2016,9,30,9,0,830.0,81.0,3.7,15.0,505.0,689.69,559.57
2016,9,30,9,15,847.0,83.0,3.65,15.0,545.5,743.5,597.63
2016,9,30,9,30,864.0,85.0,3.6,15.0,586.0,789.64,629.72
2016,9,30,9,45,877.5,86.5,3.6,15.5,621.0,836.45,660.92
2016,9,30,10,0,891.0,88.0,3.6,16.0,656.0,881.09,690.09
2016,9,30,10,15,900.5,89.5,3.6,16.0,684.5,919.71,715.95
2016,9,30,10,30,910.0,91.0,3.6,16.0,713.0,955.39,739.64
2016,9,30,10,45,723.5,168.0,3.6,16.5,671.0,903.02,700.35
2016,9,30,11,0,537.0,245.0,3.6,17.0,629.0,815.14,634.06
2016,9,30,11,15,732.0,170.5,3.6,17.0,704.5,941.63,725.96
2016,9,30,11,30,927.0,96.0,3.6,17.0,780.0,1042.55,793.94
2016,9,30,11,45,928.5,96.5,3.65,17.0,785.0,1051.22,799.05
2016,9,30,12,0,930.0,97.0,3.7,17.0,790.0,1055.9,802.42
2016,9,30,12,15,723.0,180.0,3.7,16.5,717.5,958.74,737.21
2016,9,30,12,30,516.0,263.0,3.7,16.0,645.0,831.63,646.78
2016,9,30,12,45,520.5,256.0,3.75,16.0,636.0,822.51,641.94
2016,9,30,13,0,525.0,249.0,3.8,16.0,627.0,810.8,634.44
2016,9,30,13,15,377.5,286.0,3.8,16.0,554.0,682.76,538.02
2016,9,30,13,30,230.0,323.0,3.8,16.0,481.0,560.85,444.0
2016,9,30,13,45,387.5,265.0,3.8,16.0,519.5,648.01,515.27
2016,9,30,14,0,545.0,207.0,3.8,16.0,558.0,724.98,576.46
2016,9,30,14,15,432.0,227.5,3.7,15.5,497.0,631.51,504.99
2016,9,30,14,30,319.0,248.0,3.6,15.0,436.0,531.43,428.07
2016,9,30,14,45,448.0,196.5,3.55,15.0,441.5,572.07,463.16
2016,9,30,15,0,577.0,145.0,3.5,15.0,447.0,592.84,481.63
2016,9,30,15,15,424.5,162.0,3.45,15.0,374.0,473.94,386.94
2016,9,30,15,30,272.0,179.0,3.4,15.0,301.0,364.07,297.98
2016,9,30,15,45,252.5,160.0,3.4,15.0,263.5,317.17,260.11
2016,9,30,16,0,233.0,141.0,3.4,15.0,226.0,271.97,222.62
2016,9,30,16,15,214.5,123.0,3.35,14.5,192.0,230.22,187.51
2016,9,30,16,30,196.0,105.0,3.3,14.0,158.0,190.44,153.22
2016,9,30,16,45,172.0,84.5,3.25,13.5,124.0,148.27,116.36
2016,9,30,17,0,148.0,64.0,3.2,13.0,90.0,109.05,81.68
2016,9,30,17,15,107.0,44.5,3.1,12.5,60.0,70.55,48.37
2016,9,30,17,30,66.0,25.0,3.0,12.0,30.0,35.93,14.69
2016,9,30,17,45,33.0,12.5,2.95,12.0,15.0,13.85,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,103.0,10.5,1.1,9.5,16.5,15.64,0.0
2016,10,1,6,30,206.0,21.0,1.1,10.0,33.0,49.16,3.01
2016,10,1,6,45,335.5,32.5,1.15,11.0,75.0,103.42,64.56
2016,10,1,7,0,465.0,44.0,1.2,12.0,117.0,171.02,121.43
2016,10,1,7,15,541.0,51.5,1.25,12.5,166.0,234.07,177.36
2016,10,1,7,30,617.0,59.0,1.3,13.0,215.0,305.88,240.3
2016,10,1,7,45,667.5,64.0,1.4,13.5,265.5,372.19,297.99
2016,10,1,8,0,718.0,69.0,1.5,14.0,316.0,441.97,356.64
2016,10,1,8,15,750.5,73.0,1.55,14.5,365.0,506.16,408.78
2016,10,1,8,30,783.0,77.0,1.6,15.0,414.0,572.06,460.27
2016,10,1,8,45,808.0,79.5,1.65,15.5,459.0,632.67,505.99
2016,10,1,9,0,833.0,82.0,1.7,16.0,504.0,693.39,549.91
2016,10,1,9,15,849.5,84.0,1.7,16.0,544.5,746.92,586.52
2016,10,1,9,30,866.0,86.0,1.7,16.0,585.0,792.64,617.02
2016,10,1,9,45,883.5,86.0,1.75,16.5,620.5,841.04,648.35
2016,10,1,10,0,901.0,86.0,1.8,17.0,656.0,887.53,677.86
2016,10,1,10,15,909.5,87.0,1.85,17.0,684.0,924.89,702.15
2016,10,1,10,30,918.0,88.0,1.9,17.0,712.0,959.22,724.4
2016,10,1,10,45,924.0,89.0,2.0,17.5,732.5,987.95,742.13
2016,10,1,11,0,930.0,90.0,2.1,18.0,753.0,1013.16,757.56
2016,10,1,11,15,933.5,90.5,2.2,18.0,765.5,1031.64,770.1
2016,10,1,11,30,937.0,91.0,2.3,18.0,778.0,1046.25,780.28
2016,10,1,11,45,937.5,91.5,2.45,18.5,782.5,1053.91,785.17
2016,10,1,12,0,938.0,92.0,2.6,19.0,787.0,1057.52,787.55
2016,10,1,12,15,937.5,92.0,2.65,19.0,783.5,1055.48,786.78
2016,10,1,12,30,937.0,92.0,2.7,19.0,780.0,1049.4,783.54
2016,10,1,12,45,935.0,91.0,2.8,19.0,768.5,1036.64,776.57
2016,10,1,13,0,933.0,90.0,2.9,19.0,757.0,1019.96,767.09
2016,10,1,13,15,927.5,89.0,2.95,19.0,738.0,996.09,752.38
2016,10,1,13,30,922.0,88.0,3.0,19.0,719.0,968.63,735.29
2016,10,1,13,45,914.5,86.5,3.1,19.0,692.0,935.33,714.55
2016,10,1,14,0,907.0,85.0,3.2,19.0,665.0,898.89,691.46
2016,10,1,14,15,896.0,83.5,3.25,18.5,631.5,856.57,664.92
2016,10,1,14,30,885.0,82.0,3.3,18.0,598.0,811.78,636.2
2016,10,1,14,45,869.5,79.5,3.35,18.0,558.0,760.21,600.88
2016,10,1,15,0,854.0,77.0,3.4,18.0,518.0,712.33,567.74
2016,10,1,15,15,832.5,74.5,3.45,17.5,473.5,653.34,525.63
2016,10,1,15,30,811.0,72.0,3.5,17.0,429.0,594.01,480.61
2016,10,1,15,45,780.5,68.5,3.55,17.0,380.5,528.48,428.26
2016,10,1,16,0,750.0,65.0,3.6,17.0,332.0,464.3,375.19
2016,10,1,16,15,706.0,60.5,3.55,16.5,281.5,394.69,316.51
2016,10,1,16,30,662.0,56.0,3.5,16.0,231.0,328.77,258.86
2016,10,1,16,45,592.0,49.5,3.45,15.5,181.0,257.43,195.81
2016,10,1,17,0,522.0,43.0,3.4,15.0,131.0,192.96,138.04
2016,10,1,17,15,401.5,33.0,3.25,14.5,87.0,123.12,78.58
2016,10,1,17,30,281.0,23.0,3.1,14.0,43.0,66.13,21.76
2016,10,1,17,45,140.5,11.5,3.0,13.5,21.5,20.83,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.0,1.9,10.5,7.0,6.37,0.0
2016,10,2,6,30,0.0,14.0,2.0,11.0,14.0,12.33,0.0
2016,10,2,6,45,2.5,32.5,2.15,11.5,33.0,29.96,18.44
2016,10,2,7,0,5.0,51.0,2.3,12.0,52.0,47.99,34.76
2016,10,2,7,15,15.5,71.5,2.35,12.0,75.0,70.86,54.66
2016,10,2,7,30,26.0,92.0,2.4,12.0,98.0,99.13,79.16
2016,10,2,7,45,32.5,111.0,2.45,12.5,121.0,122.34,99.03
2016,10,2,8,0,39.0,130.0,2.5,13.0,144.0,146.43,119.29
2016,10,2,8,15,87.0,155.5,2.5,13.0,191.0,201.31,165.48
2016,10,2,8,30,135.0,181.0,2.5,13.0,238.0,270.79,223.0
2016,10,2,8,45,67.5,138.0,2.5,13.5,166.5,176.98,144.56
2016,10,2,9,0,0.0,95.0,2.5,14.0,95.0,84.53,65.8
2016,10,2,9,15,402.5,99.0,2.5,14.0,329.0,432.16,358.03
2016,10,2,9,30,805.0,103.0,2.5,14.0,563.0,770.56,615.1
2016,10,2,9,45,519.0,195.0,2.5,14.5,498.5,664.41,529.12
2016,10,2,10,0,233.0,287.0,2.5,15.0,434.0,508.19,404.32
2016,10,2,10,15,557.0,193.5,2.5,15.0,564.0,734.53,581.38
2016,10,2,10,30,881.0,100.0,2.5,15.0,694.0,938.79,724.49
2016,10,2,10,45,444.0,151.0,2.55,15.5,450.5,619.02,491.08
2016,10,2,11,0,7.0,202.0,2.6,16.0,207.0,192.94,151.22
2016,10,2,11,15,3.5,158.5,2.65,16.0,161.0,147.31,115.36
2016,10,2,11,30,0.0,115.0,2.7,16.0,115.0,102.84,79.16
2016,10,2,11,45,94.0,236.0,2.75,16.0,305.5,345.0,275.82
2016,10,2,12,0,188.0,357.0,2.8,16.0,496.0,576.04,451.86
2016,10,2,12,15,189.5,354.0,2.85,16.0,493.5,573.76,449.02
2016,10,2,12,30,191.0,351.0,2.9,16.0,491.0,570.61,447.05
2016,10,2,12,45,96.0,256.0,3.0,16.0,327.0,367.51,291.74
2016,10,2,13,0,1.0,161.0,3.1,16.0,163.0,147.27,115.06
2016,10,2,13,15,95.5,241.5,3.15,16.0,307.0,347.34,278.32
2016,10,2,13,30,190.0,322.0,3.2,16.0,451.0,523.28,415.14
2016,10,2,13,45,97.5,255.0,3.3,16.0,321.5,358.96,286.61
2016,10,2,14,0,5.0,188.0,3.4,16.0,192.0,177.47,140.35
2016,10,2,14,15,230.0,199.5,3.4,15.5,333.5,415.76,338.33
2016,10,2,14,30,455.0,211.0,3.4,15.0,475.0,613.09,494.46
2016,10,2,14,45,434.5,199.0,3.4,15.0,437.0,563.69,455.9
2016,10,2,15,0,414.0,187.0,3.4,15.0,399.0,514.62,418.41
2016,10,2,15,15,596.0,131.5,3.4,15.0,407.0,559.72,456.56
2016,10,2,15,30,778.0,76.0,3.4,15.0,415.0,576.98,471.15
2016,10,2,15,45,751.5,71.5,3.45,15.0,368.0,514.3,420.13
2016,10,2,16,0,725.0,67.0,3.5,15.0,321.0,452.62,368.59
2016,10,2,16,15,679.5,62.0,3.45,14.5,271.0,383.25,309.62
2016,10,2,16,30,634.0,57.0,3.4,14.0,221.0,319.01,252.94
2016,10,2,16,45,566.5,49.5,3.35,13.5,172.5,248.22,189.93
2016,10,2,17,0,499.0,42.0,3.3,13.0,124.0,185.08,132.93
2016,10,2,17,15,375.5,32.0,3.15,12.5,81.0,116.37,74.09
2016,10,2,17,30,252.0,22.0,3.0,12.0,38.0,60.31,13.67
2016,10,2,17,45,126.0,11.0,2.95,12.0,19.0,19.14,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,10.0,0.5,0.45,0.0
2016,10,3,6,30,0.0,1.0,0.9,10.0,1.0,0.87,0.0
2016,10,3,6,45,0.0,4.0,1.0,10.5,4.0,3.5,0.0
2016,10,3,7,0,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,10,3,7,15,0.0,10.0,1.15,11.0,10.0,8.78,1.94
2016,10,3,7,30,0.0,13.0,1.2,11.0,13.0,11.42,4.3
2016,10,3,7,45,0.0,16.0,1.3,11.5,16.0,14.06,6.61
2016,10,3,8,0,0.0,19.0,1.4,12.0,19.0,16.71,8.88
2016,10,3,8,15,0.0,19.0,1.5,12.0,19.0,16.72,8.86
2016,10,3,8,30,0.0,19.0,1.6,12.0,19.0,16.73,8.83
2016,10,3,8,45,0.0,48.5,1.75,12.5,48.5,42.82,31.13
2016,10,3,9,0,0.0,78.0,1.9,13.0,78.0,69.02,53.15
2016,10,3,9,15,0.0,97.0,2.0,13.0,97.0,86.3,67.49
2016,10,3,9,30,0.0,116.0,2.1,13.0,116.0,104.02,82.07
2016,10,3,9,45,0.5,142.0,2.25,13.5,142.5,129.05,102.42
2016,10,3,10,0,1.0,168.0,2.4,14.0,169.0,154.49,122.83
2016,10,3,10,15,2.0,173.5,2.5,14.0,175.5,160.57,127.58
2016,10,3,10,30,3.0,179.0,2.6,14.0,182.0,166.75,132.47
2016,10,3,10,45,4.0,183.5,2.75,14.0,187.0,172.03,136.65
2016,10,3,11,0,5.0,188.0,2.9,14.0,192.0,177.37,140.9
2016,10,3,11,15,4.0,180.0,2.95,14.0,183.0,168.6,133.65
2016,10,3,11,30,3.0,172.0,3.0,14.0,174.0,159.86,126.48
2016,10,3,11,45,2.5,167.5,3.1,14.0,169.5,155.03,122.52
2016,10,3,12,0,2.0,163.0,3.2,14.0,165.0,150.21,118.58
2016,10,3,12,15,2.5,168.5,3.2,14.0,171.0,155.99,123.33
2016,10,3,12,30,3.0,174.0,3.2,14.0,177.0,161.8,128.09
2016,10,3,12,45,1.5,160.5,3.2,14.0,162.0,147.32,116.31
2016,10,3,13,0,0.0,147.0,3.2,14.0,147.0,132.97,104.64
2016,10,3,13,15,2.5,167.5,3.15,14.0,169.5,155.06,122.91
2016,10,3,13,30,5.0,188.0,3.1,14.0,192.0,177.43,141.31
2016,10,3,13,45,2.5,144.5,3.1,14.0,146.5,133.0,105.12
2016,10,3,14,0,0.0,101.0,3.1,14.0,101.0,89.85,69.63
2016,10,3,14,15,0.0,105.5,3.05,13.5,105.5,94.06,73.47
2016,10,3,14,30,0.0,110.0,3.0,13.0,110.0,98.35,77.36
2016,10,3,14,45,0.0,81.0,2.95,13.0,81.0,71.71,55.19
2016,10,3,15,0,0.0,52.0,2.9,13.0,52.0,45.94,33.55
2016,10,3,15,15,0.0,50.0,2.8,13.0,50.0,44.15,32.15
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,42.36,30.73
2016,10,3,15,45,331.0,61.5,2.6,13.0,175.5,267.47,223.77
2016,10,3,16,0,662.0,75.0,2.5,13.0,303.0,429.98,352.56
2016,10,3,16,15,613.0,69.0,2.35,13.0,255.0,361.47,292.54
2016,10,3,16,30,564.0,63.0,2.2,13.0,207.0,297.5,235.97
2016,10,3,16,45,486.5,55.0,2.05,13.0,159.5,227.17,173.8
2016,10,3,17,0,409.0,47.0,1.9,13.0,112.0,165.74,119.17
2016,10,3,17,15,285.5,35.0,1.8,12.5,72.0,100.86,64.32
2016,10,3,17,30,162.0,23.0,1.7,12.0,32.0,47.76,3.08
2016,10,3,17,45,81.0,11.5,1.65,12.0,16.0,16.24,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,94.0,9.0,1.85,10.0,13.5,14.1,0.0
2016,10,4,6,30,188.0,18.0,1.9,10.0,27.0,44.28,0.0
2016,10,4,6,45,325.0,29.0,2.0,10.5,67.5,99.58,60.41
2016,10,4,7,0,462.0,40.0,2.1,11.0,108.0,168.0,119.38
2016,10,4,7,15,540.5,47.5,2.1,11.0,156.5,231.58,176.78
2016,10,4,7,30,619.0,55.0,2.1,11.0,205.0,304.25,241.87
2016,10,4,7,45,395.5,94.0,2.15,11.5,198.0,283.66,231.6
2016,10,4,8,0,172.0,133.0,2.2,12.0,191.0,223.62,184.25
2016,10,4,8,15,483.0,102.0,2.15,12.5,297.5,388.55,321.5
2016,10,4,8,30,794.0,71.0,2.1,13.0,404.0,573.38,468.69
2016,10,4,8,45,819.5,73.5,2.1,13.5,449.5,634.59,514.57
2016,10,4,9,0,845.0,76.0,2.1,14.0,495.0,695.94,559.13
2016,10,4,9,15,862.0,78.0,2.05,14.5,535.5,744.29,591.19
2016,10,4,9,30,879.0,80.0,2.0,15.0,576.0,796.48,625.35
2016,10,4,9,45,893.0,81.0,2.0,15.5,610.5,843.36,655.4
2016,10,4,10,0,907.0,82.0,2.0,16.0,645.0,888.04,683.47
2016,10,4,10,15,915.5,83.5,2.05,16.0,673.0,925.91,708.34
2016,10,4,10,30,924.0,85.0,2.1,16.0,701.0,960.72,731.1
2016,10,4,10,45,931.5,85.0,2.15,16.5,721.5,989.56,748.42
2016,10,4,11,0,939.0,85.0,2.2,17.0,742.0,1014.9,763.43
2016,10,4,11,15,942.5,85.5,2.3,17.0,754.5,1033.25,775.92
2016,10,4,11,30,946.0,86.0,2.4,17.0,767.0,1047.7,786.03
2016,10,4,11,45,947.0,86.0,2.55,17.5,771.0,1055.07,790.72
2016,10,4,12,0,948.0,86.0,2.7,18.0,775.0,1058.37,792.86
2016,10,4,12,15,946.5,86.0,2.9,18.0,771.0,1055.07,792.77
2016,10,4,12,30,945.0,86.0,3.1,18.0,767.0,1047.7,790.04
2016,10,4,12,45,935.5,88.5,3.3,18.5,753.5,1031.41,779.83
2016,10,4,13,0,926.0,91.0,3.5,19.0,740.0,1011.36,767.1
2016,10,4,13,15,920.0,90.0,3.6,18.5,720.5,986.95,753.53
2016,10,4,13,30,914.0,89.0,3.7,18.0,701.0,959.02,737.44
2016,10,4,13,45,904.0,88.5,3.8,18.0,673.5,924.71,715.37
2016,10,4,14,0,894.0,88.0,3.9,18.0,646.0,887.45,691.06
2016,10,4,14,15,882.0,86.5,3.95,18.0,612.0,844.64,662.27
2016,10,4,14,30,870.0,85.0,4.0,18.0,578.0,799.49,631.5
2016,10,4,14,45,849.0,84.0,4.05,18.0,537.5,752.05,598.63
2016,10,4,15,0,828.0,83.0,4.1,18.0,497.0,696.96,559.54
2016,10,4,15,15,804.5,79.5,4.1,17.5,452.5,636.67,515.11
2016,10,4,15,30,781.0,76.0,4.1,17.0,408.0,576.33,468.57
2016,10,4,15,45,740.5,73.5,4.15,17.0,358.5,507.91,413.29
2016,10,4,16,0,700.0,71.0,4.2,17.0,309.0,443.55,359.52
2016,10,4,16,15,650.0,65.5,4.1,16.5,259.0,373.11,299.7
2016,10,4,16,30,600.0,60.0,4.0,16.0,209.0,307.26,241.9
2016,10,4,16,45,513.5,53.0,3.9,15.5,160.0,233.07,176.87
2016,10,4,17,0,427.0,46.0,3.8,15.0,111.0,168.77,120.17
2016,10,4,17,15,292.5,33.5,3.65,14.5,70.0,100.4,62.4
2016,10,4,17,30,158.0,21.0,3.5,14.0,29.0,44.64,0.0
2016,10,4,17,45,79.0,10.5,3.4,13.5,14.5,15.09,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,8.5,2.65,9.5,13.5,7.73,0.0
2016,10,5,6,30,232.0,17.0,2.7,10.0,27.0,48.87,0.0
2016,10,5,6,45,375.0,26.5,2.75,10.5,68.5,107.01,63.46
2016,10,5,7,0,518.0,36.0,2.8,11.0,110.0,177.27,125.1
2016,10,5,7,15,594.0,42.5,2.75,11.5,159.5,242.56,184.45
2016,10,5,7,30,670.0,49.0,2.7,12.0,209.0,316.42,250.7
2016,10,5,7,45,717.5,53.5,2.7,13.0,260.0,383.78,310.15
2016,10,5,8,0,765.0,58.0,2.7,14.0,311.0,455.3,370.67
2016,10,5,8,15,796.0,61.0,2.65,14.5,359.5,519.75,423.86
2016,10,5,8,30,827.0,64.0,2.6,15.0,408.0,585.62,476.02
2016,10,5,8,45,849.5,66.5,2.6,15.5,453.0,641.84,519.19
2016,10,5,9,0,872.0,69.0,2.6,16.0,498.0,701.77,562.27
2016,10,5,9,15,887.0,71.0,2.55,16.5,538.0,754.92,597.97
2016,10,5,9,30,902.0,73.0,2.5,17.0,578.0,806.48,631.73
2016,10,5,9,45,913.0,74.5,2.45,17.5,612.0,852.23,660.67
2016,10,5,10,0,924.0,76.0,2.4,18.0,646.0,895.51,687.38
2016,10,5,10,15,931.5,77.5,2.45,18.0,673.5,932.92,711.93
2016,10,5,10,30,939.0,79.0,2.5,18.0,701.0,967.16,734.27
2016,10,5,10,45,944.0,79.5,2.55,18.5,720.5,994.47,750.52
2016,10,5,11,0,949.0,80.0,2.6,19.0,740.0,1018.13,764.38
2016,10,5,11,15,952.0,80.5,2.7,19.0,752.0,1036.05,776.48
2016,10,5,11,30,955.0,81.0,2.8,19.0,764.0,1050.02,786.15
2016,10,5,11,45,955.5,81.5,2.9,19.0,768.0,1057.46,791.68
2016,10,5,12,0,956.0,82.0,3.0,19.0,772.0,1060.79,794.7
2016,10,5,12,15,954.5,81.5,3.1,19.0,768.0,1056.81,793.05
2016,10,5,12,30,953.0,81.0,3.2,19.0,764.0,1048.72,788.84
2016,10,5,12,45,940.5,85.0,3.3,19.0,749.5,1031.16,778.41
2016,10,5,13,0,928.0,89.0,3.4,19.0,735.0,1009.88,765.58
2016,10,5,13,15,922.5,88.0,3.5,19.0,715.5,985.86,750.89
2016,10,5,13,30,917.0,87.0,3.6,19.0,696.0,958.28,733.73
2016,10,5,13,45,906.0,86.5,3.75,19.0,668.0,922.96,711.39
2016,10,5,14,0,895.0,86.0,3.9,19.0,640.0,884.75,686.79
2016,10,5,14,15,882.5,84.0,3.95,19.0,606.0,840.87,657.33
2016,10,5,14,30,870.0,82.0,4.0,19.0,572.0,794.72,625.9
2016,10,5,14,45,850.5,80.5,4.05,19.0,532.0,747.79,593.49
2016,10,5,15,0,831.0,79.0,4.1,19.0,492.0,693.19,554.85
2016,10,5,15,15,807.0,76.0,4.1,18.5,447.0,633.06,510.68
2016,10,5,15,30,783.0,73.0,4.1,18.0,402.0,572.93,464.36
2016,10,5,15,45,746.0,70.0,4.15,18.0,353.5,505.92,410.28
2016,10,5,16,0,709.0,67.0,4.2,18.0,305.0,441.01,356.15
2016,10,5,16,15,658.5,62.0,4.15,17.5,255.0,371.99,297.53
2016,10,5,16,30,608.0,57.0,4.1,17.0,205.0,306.17,239.81
2016,10,5,16,45,521.5,50.0,4.1,16.5,156.0,231.75,174.68
2016,10,5,17,0,435.0,43.0,4.1,16.0,107.0,167.26,117.87
2016,10,5,17,15,297.5,31.0,4.05,15.5,67.0,98.63,59.48
2016,10,5,17,30,160.0,19.0,4.0,15.0,27.0,42.35,0.0
2016,10,5,17,45,80.0,9.5,3.95,14.5,13.5,14.17,0.0
2016,10,5,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,109.0,7.5,1.4,10.5,12.0,6.82,0.0
2016,10,6,6,30,218.0,15.0,1.4,11.0,24.0,40.92,0.0
2016,10,6,6,45,361.5,25.0,1.4,11.5,65.0,103.46,59.94
2016,10,6,7,0,505.0,35.0,1.4,12.0,106.0,173.47,121.42
2016,10,6,7,15,581.0,41.5,1.35,12.5,154.5,237.93,179.3
2016,10,6,7,30,657.0,48.0,1.3,13.0,203.0,310.96,243.77
2016,10,6,7,45,706.0,52.0,1.3,14.0,253.0,377.59,301.45
2016,10,6,8,0,755.0,56.0,1.3,15.0,303.0,448.55,360.15
2016,10,6,8,15,786.0,59.5,1.25,15.5,351.5,512.92,411.75
2016,10,6,8,30,817.0,63.0,1.2,16.0,400.0,578.75,462.14
2016,10,6,8,45,839.5,65.0,1.15,16.5,444.5,633.77,502.54
2016,10,6,9,0,862.0,67.0,1.1,17.0,489.0,692.54,542.66
2016,10,6,9,15,877.5,69.0,1.05,17.5,528.5,745.52,576.43
2016,10,6,9,30,893.0,71.0,1.0,18.0,568.0,796.98,608.24
2016,10,6,9,45,907.0,71.5,0.95,18.5,602.0,843.59,635.92
2016,10,6,10,0,921.0,72.0,0.9,19.0,636.0,887.95,661.49
2016,10,6,10,15,928.5,73.0,0.95,19.0,663.0,924.57,684.59
2016,10,6,10,30,936.0,74.0,1.0,19.0,690.0,958.03,705.67
2016,10,6,10,45,941.0,75.0,1.05,19.5,709.5,985.78,721.73
2016,10,6,11,0,946.0,76.0,1.1,20.0,729.0,1009.9,735.53
2016,10,6,11,15,949.0,76.5,1.15,20.0,741.0,1027.68,746.83
2016,10,6,11,30,952.0,77.0,1.2,20.0,753.0,1041.53,755.86
2016,10,6,11,45,952.5,76.5,1.3,20.5,757.0,1047.67,759.71
2016,10,6,12,0,953.0,76.0,1.4,21.0,761.0,1049.7,761.18
2016,10,6,12,15,951.5,76.0,1.5,21.0,756.5,1046.25,760.76
2016,10,6,12,30,950.0,76.0,1.6,21.0,752.0,1038.71,757.88
2016,10,6,12,45,936.0,81.0,1.7,21.0,738.0,1020.91,748.52
2016,10,6,13,0,922.0,86.0,1.8,21.0,724.0,999.44,736.84
2016,10,6,13,15,916.0,85.0,1.9,21.0,704.0,975.01,723.16
2016,10,6,13,30,910.0,84.0,2.0,21.0,684.0,947.07,707.06
2016,10,6,13,45,899.5,83.5,2.1,21.0,656.5,912.36,686.24
2016,10,6,14,0,889.0,83.0,2.2,21.0,629.0,874.76,663.21
2016,10,6,14,15,877.0,81.0,2.25,21.0,595.0,831.5,635.5
2016,10,6,14,30,865.0,79.0,2.3,21.0,561.0,785.94,605.82
2016,10,6,14,45,846.0,77.5,2.4,21.0,521.5,739.56,575.4
2016,10,6,15,0,827.0,76.0,2.5,21.0,482.0,685.57,538.78
2016,10,6,15,15,803.5,73.0,2.6,20.5,437.5,626.03,496.74
2016,10,6,15,30,780.0,70.0,2.7,20.0,393.0,566.45,452.3
2016,10,6,15,45,743.0,67.0,2.8,20.0,345.0,499.72,399.71
2016,10,6,16,0,706.0,64.0,2.9,20.0,297.0,435.12,346.88
2016,10,6,16,15,656.5,59.0,2.95,19.0,247.5,366.74,290.32
2016,10,6,16,30,607.0,54.0,3.0,18.0,198.0,301.61,234.26
2016,10,6,16,45,524.0,47.0,3.05,17.5,150.0,228.62,170.7
2016,10,6,17,0,441.0,40.0,3.1,17.0,102.0,165.19,114.94
2016,10,6,17,15,302.5,28.5,3.1,16.0,63.0,96.85,56.31
2016,10,6,17,30,164.0,17.0,3.1,15.0,24.0,36.46,0.0
2016,10,6,17,45,82.0,8.5,3.15,14.5,12.0,7.73,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,13.0,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,19.1,0.0
2016,10,7,6,45,230.0,28.5,1.05,13.5,59.5,82.27,47.37
2016,10,7,7,0,460.0,36.0,1.1,14.0,98.0,164.98,114.86
2016,10,7,7,15,538.0,43.0,1.05,14.5,145.5,227.61,170.28
2016,10,7,7,30,616.0,50.0,1.0,15.0,193.0,298.04,231.7
2016,10,7,7,45,666.5,54.5,1.0,16.0,242.0,363.51,287.65
2016,10,7,8,0,717.0,59.0,1.0,17.0,291.0,433.53,344.86
2016,10,7,8,15,749.5,62.5,0.95,17.5,338.0,496.64,394.79
2016,10,7,8,30,782.0,66.0,0.9,18.0,385.0,561.43,443.72
2016,10,7,8,45,572.5,125.5,0.85,18.5,373.0,533.37,419.72
2016,10,7,9,0,363.0,185.0,0.8,19.0,361.0,462.44,363.55
2016,10,7,9,15,613.5,130.0,0.75,19.5,456.5,626.77,486.71
2016,10,7,9,30,864.0,75.0,0.7,20.0,552.0,778.81,588.76
2016,10,7,9,45,864.0,81.5,0.65,21.0,583.0,819.76,609.67
2016,10,7,10,0,864.0,88.0,0.6,22.0,614.0,857.56,629.41
2016,10,7,10,15,873.0,89.5,0.65,22.0,640.5,894.29,652.42
2016,10,7,10,30,882.0,91.0,0.7,22.0,667.0,928.15,673.53
2016,10,7,10,45,890.0,91.0,0.75,22.5,687.0,956.22,689.66
2016,10,7,11,0,898.0,91.0,0.8,23.0,707.0,980.99,703.77
2016,10,7,11,15,901.5,91.5,0.9,23.0,719.0,998.47,715.81
2016,10,7,11,30,905.0,92.0,1.0,23.0,731.0,1012.23,725.74
2016,10,7,11,45,747.5,159.5,1.1,23.5,689.5,956.64,690.88
2016,10,7,12,0,590.0,227.0,1.2,24.0,648.0,869.13,634.93
2016,10,7,12,15,580.0,229.0,1.25,24.0,640.5,860.05,630.6
2016,10,7,12,30,570.0,231.0,1.3,24.0,633.0,848.31,623.6
2016,10,7,12,45,723.5,165.5,1.4,24.0,667.5,926.39,677.56
2016,10,7,13,0,877.0,100.0,1.5,24.0,702.0,971.42,707.57
2016,10,7,13,15,717.5,154.5,1.55,24.0,638.0,881.94,650.24
2016,10,7,13,30,558.0,209.0,1.6,24.0,574.0,770.32,576.51
2016,10,7,13,45,443.5,234.0,1.7,24.5,517.0,678.78,512.33
2016,10,7,14,0,329.0,259.0,1.8,25.0,460.0,577.54,439.43
2016,10,7,14,15,447.0,211.0,1.85,24.5,467.5,623.92,477.84
2016,10,7,14,30,565.0,163.0,1.9,24.0,475.0,645.56,497.47
2016,10,7,14,45,597.5,140.5,1.95,24.0,449.5,626.29,484.79
2016,10,7,15,0,630.0,118.0,2.0,24.0,424.0,596.0,464.11
2016,10,7,15,15,681.5,98.0,2.05,23.5,401.0,575.51,450.8
2016,10,7,15,30,733.0,78.0,2.1,23.0,378.0,545.73,429.49
2016,10,7,15,45,698.0,73.5,2.15,23.0,331.0,482.61,380.23
2016,10,7,16,0,663.0,69.0,2.2,23.0,284.0,419.77,329.68
2016,10,7,16,15,610.5,63.0,2.3,22.0,236.0,350.11,273.3
2016,10,7,16,30,558.0,57.0,2.4,21.0,188.0,285.45,218.74
2016,10,7,16,45,477.0,48.5,2.5,20.5,141.5,214.55,158.03
2016,10,7,17,0,396.0,40.0,2.6,20.0,95.0,153.1,104.89
2016,10,7,17,15,198.0,30.0,2.65,19.5,57.5,76.84,42.89
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,18.19,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,7.0,1.15,14.5,9.5,0.0,0.0
2016,10,8,6,30,145.0,14.0,1.2,15.0,19.0,31.12,0.0
2016,10,8,6,45,282.5,25.5,1.25,15.5,56.0,89.2,48.79
2016,10,8,7,0,420.0,37.0,1.3,16.0,93.0,156.34,108.17
2016,10,8,7,15,502.0,45.0,1.25,16.5,139.5,218.9,162.94
2016,10,8,7,30,584.0,53.0,1.2,17.0,186.0,291.03,225.21
2016,10,8,7,45,632.5,59.0,1.15,18.0,234.5,355.34,279.8
2016,10,8,8,0,681.0,65.0,1.1,19.0,283.0,424.16,335.62
2016,10,8,8,15,716.0,69.0,1.0,19.5,330.0,485.79,383.98
2016,10,8,8,30,751.0,73.0,0.9,20.0,377.0,550.96,432.64
2016,10,8,8,45,774.5,76.5,0.8,21.0,420.5,609.63,473.33
2016,10,8,9,0,798.0,80.0,0.7,22.0,464.0,668.35,511.65
2016,10,8,9,15,816.0,82.5,0.55,22.5,503.0,721.48,543.15
2016,10,8,9,30,834.0,85.0,0.4,23.0,542.0,773.46,572.52
2016,10,8,9,45,855.5,83.5,0.3,23.5,577.0,814.95,594.82
2016,10,8,10,0,877.0,82.0,0.2,24.0,612.0,861.49,619.91
2016,10,8,10,15,886.0,83.5,0.2,24.0,639.0,898.52,641.4
2016,10,8,10,30,895.0,85.0,0.2,24.0,666.0,932.65,661.04
2016,10,8,10,45,901.5,85.5,0.2,24.5,685.5,960.1,675.21
2016,10,8,11,0,908.0,86.0,0.2,25.0,705.0,984.14,687.33
2016,10,8,11,15,911.5,86.5,0.3,25.0,717.0,1001.68,699.08
2016,10,8,11,30,915.0,87.0,0.4,25.0,729.0,1015.46,709.0
2016,10,8,11,45,916.5,87.0,0.5,25.0,733.0,1022.8,715.34
2016,10,8,12,0,918.0,87.0,0.6,25.0,737.0,1026.21,719.57
2016,10,8,12,15,917.0,87.0,0.7,25.0,733.0,1023.19,720.08
2016,10,8,12,30,916.0,87.0,0.8,25.0,729.0,1016.22,718.34
2016,10,8,12,45,914.0,85.5,0.9,25.0,717.5,1002.6,712.56
2016,10,8,13,0,912.0,84.0,1.0,25.0,706.0,985.16,704.45
2016,10,8,13,15,906.5,83.0,1.1,25.0,686.5,961.29,692.23
2016,10,8,13,30,901.0,82.0,1.2,25.0,667.0,933.95,677.68
2016,10,8,13,45,892.5,81.0,1.35,25.0,640.5,900.62,659.73
2016,10,8,14,0,884.0,80.0,1.5,25.0,614.0,864.33,639.37
2016,10,8,14,15,872.0,78.0,1.55,25.0,580.5,821.2,612.8
2016,10,8,14,30,860.0,76.0,1.6,25.0,547.0,775.82,584.31
2016,10,8,14,45,842.5,74.0,1.7,25.0,507.5,724.33,551.46
2016,10,8,15,0,825.0,72.0,1.8,25.0,468.0,676.85,520.65
2016,10,8,15,15,801.5,69.0,1.85,24.5,424.5,617.5,479.64
2016,10,8,15,30,778.0,66.0,1.9,24.0,381.0,558.15,436.36
2016,10,8,15,45,743.0,62.5,2.0,23.5,333.5,492.25,386.49
2016,10,8,16,0,708.0,59.0,2.1,23.0,286.0,428.32,335.91
2016,10,8,16,15,658.0,54.0,2.1,22.0,237.0,358.57,279.08
2016,10,8,16,30,608.0,49.0,2.1,21.0,188.0,293.35,223.68
2016,10,8,16,45,526.5,42.0,2.15,20.5,141.0,222.53,162.68
2016,10,8,17,0,445.0,35.0,2.2,20.0,94.0,159.89,108.1
2016,10,8,17,15,303.0,24.0,2.2,19.0,56.0,90.62,46.7
2016,10,8,17,30,161.0,13.0,2.2,18.0,18.0,31.98,0.0
2016,10,8,17,45,80.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,6.5,1.05,14.5,9.0,0.0,0.0
2016,10,9,6,30,171.0,13.0,1.0,15.0,18.0,33.64,0.0
2016,10,9,6,45,314.5,23.5,1.0,15.5,56.0,93.17,48.74
2016,10,9,7,0,458.0,34.0,1.0,16.0,94.0,163.36,112.18
2016,10,9,7,15,539.0,41.5,1.0,16.5,141.5,227.28,168.41
2016,10,9,7,30,620.0,49.0,1.0,17.0,189.0,299.29,230.76
2016,10,9,7,45,669.5,54.0,1.05,18.0,238.0,365.04,286.79
2016,10,9,8,0,719.0,59.0,1.1,19.0,287.0,435.22,344.06
2016,10,9,8,15,752.5,63.0,1.05,19.5,334.5,499.47,394.66
2016,10,9,8,30,786.0,67.0,1.0,20.0,382.0,565.5,444.31
2016,10,9,8,45,809.0,70.0,1.0,20.5,426.0,624.86,487.4
2016,10,9,9,0,832.0,73.0,1.0,21.0,470.0,684.12,528.1
2016,10,9,9,15,849.0,75.5,0.95,21.5,509.5,737.86,561.87
2016,10,9,9,30,866.0,78.0,0.9,22.0,549.0,783.78,589.41
2016,10,9,9,45,880.0,79.0,0.9,22.5,583.0,829.71,617.1
2016,10,9,10,0,894.0,80.0,0.9,23.0,617.0,873.49,642.84
2016,10,9,10,15,902.5,81.5,0.9,23.0,644.0,910.51,665.12
2016,10,9,10,30,911.0,83.0,0.9,23.0,671.0,944.54,685.37
2016,10,9,10,45,916.0,84.5,0.9,23.5,690.5,972.05,700.1
2016,10,9,11,0,921.0,86.0,0.9,24.0,710.0,996.03,712.63
2016,10,9,11,15,924.0,86.5,0.9,24.0,722.0,1013.2,722.38
2016,10,9,11,30,927.0,87.0,0.9,24.0,734.0,1026.53,729.97
2016,10,9,11,45,926.0,88.5,0.9,24.0,737.5,1033.18,733.63
2016,10,9,12,0,925.0,90.0,0.9,24.0,741.0,1035.84,735.09
2016,10,9,12,15,924.0,89.5,0.9,24.0,736.5,1032.14,732.86
2016,10,9,12,30,923.0,89.0,0.9,24.0,732.0,1024.47,728.45
2016,10,9,12,45,918.5,89.0,0.95,24.0,720.0,1010.06,721.09
2016,10,9,13,0,914.0,89.0,1.0,24.0,708.0,991.88,711.53
2016,10,9,13,15,908.0,88.0,1.0,24.0,688.0,967.46,697.16
2016,10,9,13,30,902.0,87.0,1.0,24.0,668.0,939.58,680.7
2016,10,9,13,45,891.0,86.5,1.05,24.0,640.5,904.55,660.47
