Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,880.0,86.0,1.1,24.0,613.0,866.71,638.22
2016,10,9,14,15,867.0,84.5,1.1,23.5,579.5,823.47,612.55
2016,10,9,14,30,854.0,83.0,1.1,23.0,546.0,784.62,589.46
2016,10,9,14,45,835.5,80.5,1.1,22.5,506.0,731.41,556.01
2016,10,9,15,0,817.0,78.0,1.1,22.0,466.0,677.04,521.07
2016,10,9,15,15,792.5,75.0,1.1,21.5,422.0,617.36,479.61
2016,10,9,15,30,768.0,72.0,1.1,21.0,378.0,557.76,436.27
2016,10,9,15,45,734.0,67.5,1.1,21.0,330.5,491.75,385.6
2016,10,9,16,0,700.0,63.0,1.1,21.0,283.0,427.62,334.43
2016,10,9,16,15,648.0,57.5,1.1,20.0,234.0,358.45,278.56
2016,10,9,16,30,596.0,52.0,1.1,19.0,185.0,292.64,223.11
2016,10,9,16,45,513.5,44.0,1.1,18.5,137.5,219.91,160.88
2016,10,9,17,0,431.0,36.0,1.1,18.0,90.0,156.81,105.98
2016,10,9,17,15,285.5,24.0,1.1,17.5,53.0,86.2,41.21
2016,10,9,17,30,140.0,12.0,1.1,17.0,16.0,28.26,0.0
2016,10,9,17,45,70.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.65,12.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,10,10,6,45,113.0,27.5,0.6,12.5,42.0,53.96,27.39
2016,10,10,7,0,226.0,43.0,0.6,13.0,72.0,112.61,79.72
2016,10,10,7,15,274.5,59.5,0.55,13.0,110.0,160.8,122.39
2016,10,10,7,30,323.0,76.0,0.5,13.0,148.0,214.88,169.66
2016,10,10,7,45,355.0,91.0,0.45,13.5,188.0,265.68,213.18
2016,10,10,8,0,387.0,106.0,0.4,14.0,228.0,319.75,257.79
2016,10,10,8,15,415.5,117.0,0.4,14.5,266.5,370.51,298.46
2016,10,10,8,30,444.0,128.0,0.4,15.0,305.0,423.46,339.42
2016,10,10,8,45,621.0,104.5,0.4,15.5,382.0,543.53,430.67
2016,10,10,9,0,798.0,81.0,0.4,16.0,459.0,669.65,521.52
2016,10,10,9,15,816.5,84.0,0.45,16.5,498.5,723.61,555.86
2016,10,10,9,30,835.0,87.0,0.5,17.0,538.0,776.45,589.73
2016,10,10,9,45,850.0,88.5,0.55,17.5,571.5,823.18,618.88
2016,10,10,10,0,865.0,90.0,0.6,18.0,605.0,867.87,646.34
2016,10,10,10,15,874.0,91.5,0.65,18.0,632.0,896.54,664.3
2016,10,10,10,30,883.0,93.0,0.7,18.0,659.0,930.17,685.71
2016,10,10,10,45,887.5,95.0,0.75,18.5,678.0,957.08,701.37
2016,10,10,11,0,892.0,97.0,0.8,19.0,697.0,980.54,714.92
2016,10,10,11,15,896.0,97.5,0.85,19.0,709.0,998.19,726.25
2016,10,10,11,30,900.0,98.0,0.9,19.0,721.0,1012.14,735.46
2016,10,10,11,45,899.0,99.0,0.95,19.0,724.5,1017.94,739.72
2016,10,10,12,0,898.0,100.0,1.0,19.0,728.0,1019.87,741.81
2016,10,10,12,15,897.0,100.0,1.05,19.0,724.0,1016.76,740.91
2016,10,10,12,30,896.0,100.0,1.1,19.0,720.0,1009.79,737.77
2016,10,10,12,45,884.5,103.0,1.2,19.0,706.0,992.29,728.95
2016,10,10,13,0,873.0,106.0,1.3,19.0,692.0,981.3,724.4
2016,10,10,13,15,866.5,104.5,1.35,19.0,672.5,956.16,709.73
2016,10,10,13,30,860.0,103.0,1.4,19.0,653.0,927.69,692.96
2016,10,10,13,45,845.5,103.5,1.5,19.0,625.0,891.28,671.45
2016,10,10,14,0,831.0,104.0,1.6,19.0,597.0,852.31,647.87
2016,10,10,14,15,817.0,101.5,1.6,18.5,563.5,808.06,620.3
2016,10,10,14,30,803.0,99.0,1.6,18.0,530.0,761.82,590.9
2016,10,10,14,45,779.0,97.0,1.65,18.0,490.0,706.98,554.12
2016,10,10,15,0,755.0,95.0,1.7,18.0,450.0,654.61,517.64
2016,10,10,15,15,727.5,91.0,1.7,17.5,406.0,594.45,473.82
2016,10,10,15,30,700.0,87.0,1.7,17.0,362.0,534.9,428.92
2016,10,10,15,45,660.0,82.0,1.7,16.5,315.0,468.37,376.9
2016,10,10,16,0,620.0,77.0,1.7,16.0,268.0,404.54,325.03
2016,10,10,16,15,562.5,69.5,1.65,15.5,220.0,333.62,265.59
2016,10,10,16,30,505.0,62.0,1.6,15.0,172.0,268.32,209.02
2016,10,10,16,45,416.5,51.5,1.6,15.0,126.5,196.52,146.64
2016,10,10,17,0,328.0,41.0,1.6,15.0,81.0,135.16,92.94
2016,10,10,17,15,192.5,26.0,1.6,14.5,46.5,69.09,29.81
2016,10,10,17,30,57.0,11.0,1.6,14.0,12.0,17.0,0.0
2016,10,10,17,45,28.5,5.5,1.6,13.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,34.5,5.5,0.85,11.0,6.5,0.0,0.0
2016,10,11,6,30,69.0,11.0,0.9,11.0,13.0,18.92,0.0
2016,10,11,6,45,207.0,25.5,0.95,11.5,47.5,74.08,35.68
2016,10,11,7,0,345.0,40.0,1.0,12.0,82.0,141.22,99.13
2016,10,11,7,15,432.5,50.0,1.0,12.5,128.0,203.22,153.7
2016,10,11,7,30,520.0,60.0,1.0,13.0,174.0,275.49,216.47
2016,10,11,7,45,260.0,77.5,1.05,13.5,134.5,209.7,169.29
2016,10,11,8,0,0.0,95.0,1.1,14.0,95.0,87.23,68.65
2016,10,11,8,15,0.0,111.5,1.05,14.5,111.5,102.79,81.74
2016,10,11,8,30,0.0,128.0,1.0,15.0,128.0,118.45,94.38
2016,10,11,8,45,29.0,161.0,1.0,15.5,175.0,179.28,144.47
2016,10,11,9,0,58.0,194.0,1.0,16.0,222.0,236.76,190.52
2016,10,11,9,15,435.5,143.5,1.0,16.5,375.5,502.52,403.36
2016,10,11,9,30,813.0,93.0,1.0,17.0,529.0,765.94,593.07
2016,10,11,9,45,843.5,89.0,1.0,17.5,565.5,818.17,623.2
2016,10,11,10,0,874.0,85.0,1.0,18.0,602.0,861.54,649.39
2016,10,11,10,15,883.0,86.0,1.0,18.0,628.5,897.64,671.71
2016,10,11,10,30,892.0,87.0,1.0,18.0,655.0,930.83,692.05
2016,10,11,10,45,898.5,88.0,1.05,18.5,674.5,958.56,708.36
2016,10,11,11,0,905.0,89.0,1.1,19.0,694.0,982.89,722.53
2016,10,11,11,15,908.5,89.5,1.1,19.0,705.5,1000.15,732.69
2016,10,11,11,30,912.0,90.0,1.1,19.0,717.0,1013.67,740.66
2016,10,11,11,45,911.5,91.0,1.15,19.5,720.5,1019.98,743.8
2016,10,11,12,0,911.0,92.0,1.2,20.0,724.0,1022.38,744.69
2016,10,11,12,15,910.0,91.5,1.2,20.0,720.0,1018.58,742.34
2016,10,11,12,30,909.0,91.0,1.2,20.0,716.0,1010.89,737.76
2016,10,11,12,45,902.5,92.0,1.3,20.0,703.0,995.77,730.39
2016,10,11,13,0,896.0,93.0,1.4,20.0,690.0,977.01,720.71
2016,10,11,13,15,889.5,92.0,1.5,20.0,670.5,952.39,707.14
2016,10,11,13,30,883.0,91.0,1.6,20.0,651.0,924.41,691.24
2016,10,11,13,45,705.5,141.0,1.7,20.0,576.5,813.89,619.01
2016,10,11,14,0,528.0,191.0,1.8,20.0,502.0,686.97,531.12
2016,10,11,14,15,679.5,138.0,1.9,19.5,515.0,739.59,574.57
2016,10,11,14,30,831.0,85.0,2.0,19.0,528.0,766.38,596.28
2016,10,11,14,45,700.0,107.0,2.15,19.0,460.5,662.04,523.1
2016,10,11,15,0,569.0,129.0,2.3,19.0,393.0,561.54,448.03
2016,10,11,15,15,498.0,128.5,2.35,18.5,343.5,480.32,386.85
2016,10,11,15,30,427.0,128.0,2.4,18.0,294.0,410.52,332.4
2016,10,11,15,45,392.0,117.5,2.45,17.5,254.5,355.58,288.57
2016,10,11,16,0,357.0,107.0,2.5,17.0,215.0,303.62,245.74
2016,10,11,16,15,325.5,90.5,2.5,16.5,176.0,250.09,200.4
2016,10,11,16,30,294.0,74.0,2.5,16.0,137.0,199.86,156.62
2016,10,11,16,45,235.5,57.5,2.5,15.5,99.5,144.85,108.86
2016,10,11,17,0,177.0,41.0,2.5,15.0,62.0,97.11,67.06
2016,10,11,17,15,88.5,20.5,2.45,14.5,31.0,39.88,12.34
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,5.0,1.65,11.0,5.5,0.0,0.0
2016,10,12,6,30,84.0,10.0,1.5,11.0,11.0,20.01,0.0
2016,10,12,6,45,224.0,23.5,1.35,11.5,45.5,75.24,32.89
2016,10,12,7,0,364.0,37.0,1.2,12.0,80.0,143.59,100.13
2016,10,12,7,15,451.0,46.5,1.05,12.5,126.0,205.92,155.35
2016,10,12,7,30,538.0,56.0,0.9,13.0,172.0,278.49,218.34
2016,10,12,7,45,384.0,88.0,0.8,13.5,181.5,275.96,221.7
2016,10,12,8,0,230.0,120.0,0.7,14.0,191.0,249.72,202.68
2016,10,12,8,15,249.5,136.5,0.7,14.5,224.0,291.71,237.36
2016,10,12,8,30,269.0,153.0,0.7,15.0,257.0,335.42,271.96
2016,10,12,8,45,520.0,120.5,0.75,15.5,352.0,489.25,393.34
2016,10,12,9,0,771.0,88.0,0.8,16.0,447.0,658.59,519.49
2016,10,12,9,15,790.0,91.0,0.9,16.0,485.5,711.69,555.33
2016,10,12,9,30,809.0,94.0,1.0,16.0,524.0,763.76,591.23
2016,10,12,9,45,824.5,95.5,1.1,16.5,557.0,809.85,621.45
2016,10,12,10,0,840.0,97.0,1.2,17.0,590.0,854.02,650.04
2016,10,12,10,15,849.5,98.5,1.2,17.0,616.5,890.62,673.05
2016,10,12,10,30,859.0,100.0,1.2,17.0,643.0,924.4,694.11
2016,10,12,10,45,868.5,99.5,1.25,17.5,662.5,952.76,711.01
2016,10,12,11,0,878.0,99.0,1.3,18.0,682.0,968.12,719.45
2016,10,12,11,15,721.0,160.5,1.35,18.0,644.5,916.06,685.22
2016,10,12,11,30,564.0,222.0,1.4,18.0,607.0,831.05,628.06
2016,10,12,11,45,584.0,216.5,1.5,18.5,617.5,848.33,641.13
2016,10,12,12,0,604.0,211.0,1.6,19.0,628.0,869.22,655.27
2016,10,12,12,15,454.0,259.5,1.7,19.0,572.0,767.48,582.8
2016,10,12,12,30,304.0,308.0,1.8,19.0,516.0,654.67,501.42
2016,10,12,12,45,292.5,304.5,1.95,19.0,501.5,635.77,489.79
2016,10,12,13,0,281.0,301.0,2.1,19.0,487.0,615.85,476.44
2016,10,12,13,15,267.5,293.5,2.2,18.5,466.5,588.58,458.26
2016,10,12,13,30,254.0,286.0,2.3,18.0,446.0,560.76,439.43
2016,10,12,13,45,301.0,264.0,2.4,18.0,445.5,569.46,448.47
2016,10,12,14,0,348.0,242.0,2.5,18.0,445.0,574.32,454.36
2016,10,12,14,15,352.5,225.5,2.5,18.0,421.0,546.37,434.3
2016,10,12,14,30,357.0,209.0,2.5,18.0,397.0,516.93,413.05
2016,10,12,14,45,573.5,142.5,2.5,18.0,418.0,600.39,480.87
2016,10,12,15,0,790.0,76.0,2.5,18.0,439.0,652.13,522.41
2016,10,12,15,15,763.5,72.5,2.35,17.5,395.5,591.99,476.28
2016,10,12,15,30,737.0,69.0,2.2,17.0,352.0,532.27,429.81
2016,10,12,15,45,700.0,65.0,2.1,17.0,305.5,467.05,376.94
2016,10,12,16,0,663.0,61.0,2.0,17.0,259.0,405.81,325.5
2016,10,12,16,15,608.0,55.0,1.9,16.5,211.5,335.73,266.09
2016,10,12,16,30,553.0,49.0,1.8,16.0,164.0,271.01,209.33
2016,10,12,16,45,467.5,40.5,1.75,15.5,119.5,199.99,147.26
2016,10,12,17,0,382.0,32.0,1.7,15.0,75.0,139.12,92.86
2016,10,12,17,15,191.0,16.0,1.65,14.5,37.5,57.74,12.56
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,45,13.0,19.5,1.45,12.0,21.0,20.7,5.2
2016,10,13,7,0,26.0,39.0,1.5,12.0,42.0,45.27,30.81
2016,10,13,7,15,41.0,59.0,1.55,12.0,66.5,71.9,54.36
2016,10,13,7,30,56.0,79.0,1.6,12.0,91.0,100.22,79.31
2016,10,13,7,45,63.5,99.0,1.65,12.5,116.0,127.04,102.7
2016,10,13,8,0,71.0,119.0,1.7,13.0,141.0,154.75,126.38
2016,10,13,8,15,76.0,139.0,1.7,13.5,165.5,181.95,149.06
2016,10,13,8,30,81.0,159.0,1.7,14.0,190.0,209.7,171.69
2016,10,13,8,45,182.0,173.5,1.7,14.5,254.5,304.94,250.12
2016,10,13,9,0,283.0,188.0,1.7,15.0,319.0,412.26,335.42
2016,10,13,9,15,215.5,212.0,1.75,15.0,317.0,389.37,315.4
2016,10,13,9,30,148.0,236.0,1.8,15.0,315.0,372.32,300.09
2016,10,13,9,45,77.0,210.0,1.9,15.5,251.0,274.95,221.27
2016,10,13,10,0,6.0,184.0,2.0,16.0,187.0,176.13,139.55
2016,10,13,10,15,62.5,238.0,2.0,16.0,277.0,297.12,237.95
2016,10,13,10,30,119.0,292.0,2.0,16.0,367.0,428.74,340.33
2016,10,13,10,45,65.5,256.5,2.05,16.0,298.0,322.93,256.57
2016,10,13,11,0,12.0,221.0,2.1,16.0,229.0,218.64,172.85
2016,10,13,11,15,12.0,223.5,2.1,16.0,231.5,221.15,175.03
2016,10,13,11,30,12.0,226.0,2.1,16.0,234.0,223.68,176.93
2016,10,13,11,45,12.5,227.0,2.15,16.5,235.5,225.19,177.78
2016,10,13,12,0,13.0,228.0,2.2,17.0,237.0,226.7,178.67
2016,10,13,12,15,68.0,274.5,2.2,16.5,321.0,348.13,276.14
2016,10,13,12,30,123.0,321.0,2.2,16.0,405.0,474.12,373.77
2016,10,13,12,45,92.0,305.5,2.25,16.0,367.5,406.51,321.28
2016,10,13,13,0,61.0,290.0,2.3,16.0,330.0,357.87,283.49
2016,10,13,13,15,32.0,235.0,2.3,16.0,256.0,267.22,212.35
2016,10,13,13,30,3.0,180.0,2.3,16.0,182.0,169.0,133.42
2016,10,13,13,45,8.0,191.0,2.35,16.0,195.5,184.79,146.81
2016,10,13,14,0,13.0,202.0,2.4,16.0,209.0,200.64,160.01
2016,10,13,14,15,8.0,184.0,2.45,16.0,188.5,178.28,142.04
2016,10,13,14,30,3.0,166.0,2.5,16.0,168.0,156.41,124.44
2016,10,13,14,45,1.5,96.0,2.55,16.0,97.0,86.76,67.29
2016,10,13,15,0,0.0,26.0,2.6,16.0,26.0,22.91,13.8
2016,10,13,15,15,0.0,15.5,2.65,15.5,15.5,13.64,6.0
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,4.39,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.51,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,2.19,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.75,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.31,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.88,0.0
2016,10,13,17,15,0.0,0.5,2.6,14.0,0.5,0.44,0.0
2016,10,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,14.0,11.0,9.67,0.0
2016,10,14,7,0,0.0,22.0,0.8,14.0,22.0,19.37,10.17
2016,10,14,7,15,0.0,35.5,0.7,14.0,35.5,31.32,20.83
2016,10,14,7,30,0.0,49.0,0.6,14.0,49.0,43.6,31.64
2016,10,14,7,45,0.0,63.5,0.55,14.0,63.5,57.04,43.29
2016,10,14,8,0,0.0,78.0,0.5,14.0,78.0,70.52,54.8
2016,10,14,8,15,0.0,92.5,0.45,14.0,92.5,84.07,66.16
2016,10,14,8,30,0.0,107.0,0.4,14.0,107.0,97.69,77.39
2016,10,14,8,45,34.5,149.5,0.35,14.0,165.0,171.17,138.48
2016,10,14,9,0,69.0,192.0,0.3,14.0,223.0,243.71,196.66
2016,10,14,9,15,35.0,176.0,0.3,14.0,192.0,201.8,161.62
2016,10,14,9,30,1.0,160.0,0.3,14.0,161.0,148.79,117.83
2016,10,14,9,45,0.5,132.5,0.35,14.5,133.0,120.68,94.85
2016,10,14,10,0,0.0,105.0,0.4,15.0,105.0,93.75,72.59
2016,10,14,10,15,0.0,70.5,0.4,15.0,70.5,62.41,46.69
2016,10,14,10,30,0.0,36.0,0.4,15.0,36.0,31.82,21.17
2016,10,14,10,45,0.0,77.0,0.45,15.5,77.0,68.22,51.4
2016,10,14,11,0,0.0,118.0,0.5,16.0,118.0,105.81,81.9
2016,10,14,11,15,0.0,105.0,0.55,16.0,105.0,93.6,71.79
2016,10,14,11,30,0.0,92.0,0.6,16.0,92.0,81.61,62.0
2016,10,14,11,45,20.0,187.5,0.65,16.0,201.5,204.86,161.93
2016,10,14,12,0,40.0,283.0,0.7,16.0,311.0,330.76,259.18
2016,10,14,12,15,20.0,202.0,0.75,16.0,216.0,207.37,162.75
2016,10,14,12,30,0.0,121.0,0.8,16.0,121.0,108.62,83.75
2016,10,14,12,45,79.5,215.0,0.9,16.0,267.0,291.98,232.94
2016,10,14,13,0,159.0,309.0,1.0,16.0,413.0,491.67,384.66
2016,10,14,13,15,86.0,261.0,1.0,16.0,317.0,347.49,273.55
2016,10,14,13,30,13.0,213.0,1.0,16.0,221.0,211.83,166.85
2016,10,14,13,45,37.5,230.0,1.05,16.0,252.5,266.23,211.53
2016,10,14,14,0,62.0,247.0,1.1,16.0,284.0,306.3,243.69
2016,10,14,14,15,41.0,219.5,1.1,16.0,243.0,256.44,204.26
2016,10,14,14,30,20.0,192.0,1.1,16.0,202.0,196.77,156.82
2016,10,14,14,45,101.5,192.5,1.1,16.0,238.5,281.65,227.33
2016,10,14,15,0,183.0,193.0,1.1,16.0,275.0,334.79,270.62
2016,10,14,15,15,236.5,167.5,1.05,15.5,263.0,342.75,277.92
2016,10,14,15,30,290.0,142.0,1.0,15.0,251.0,333.17,271.15
2016,10,14,15,45,269.0,126.0,1.0,15.0,216.0,288.28,234.46
2016,10,14,16,0,248.0,110.0,1.0,15.0,181.0,245.25,198.54
2016,10,14,16,15,224.0,91.5,0.95,14.5,146.5,200.14,160.27
2016,10,14,16,30,200.0,73.0,0.9,14.0,112.0,157.63,123.23
2016,10,14,16,45,159.5,54.0,0.85,13.5,80.0,112.26,83.69
2016,10,14,17,0,119.0,35.0,0.8,13.0,48.0,71.75,47.31
2016,10,14,17,15,59.5,17.5,0.8,12.5,24.0,30.62,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,170.0,16.5,2.85,11.5,35.0,57.0,12.16
2016,10,15,7,0,340.0,33.0,2.9,12.0,70.0,134.47,92.39
2016,10,15,7,15,432.5,41.5,2.95,12.0,114.0,195.78,148.11
2016,10,15,7,30,525.0,50.0,3.0,12.0,158.0,268.01,212.68
2016,10,15,7,45,262.5,29.5,3.15,12.0,83.5,159.15,129.44
2016,10,15,8,0,0.0,9.0,3.3,12.0,9.0,7.9,1.2
2016,10,15,8,15,0.0,10.5,3.45,12.5,10.5,9.23,2.34
2016,10,15,8,30,0.0,12.0,3.6,13.0,12.0,10.55,3.46
2016,10,15,8,45,0.0,14.5,3.8,13.5,14.5,12.76,5.32
2016,10,15,9,0,0.0,17.0,4.0,14.0,17.0,14.97,7.16
2016,10,15,9,15,0.0,46.0,4.15,14.0,46.0,40.61,28.96
2016,10,15,9,30,0.0,75.0,4.3,14.0,75.0,66.36,50.62
2016,10,15,9,45,0.0,44.5,4.5,14.5,44.5,39.31,27.62
2016,10,15,10,0,0.0,14.0,4.7,15.0,14.0,12.35,4.78
2016,10,15,10,15,0.0,13.5,4.75,15.0,13.5,11.91,4.39
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,11.47,4.01
2016,10,15,10,45,0.0,13.5,4.9,15.0,13.5,11.92,4.37
2016,10,15,11,0,0.0,14.0,5.0,15.0,14.0,12.36,4.74
2016,10,15,11,15,0.0,55.0,5.05,15.0,55.0,48.69,35.13
2016,10,15,11,30,0.0,96.0,5.1,15.0,96.0,85.24,65.45
2016,10,15,11,45,0.0,55.5,5.15,15.0,55.5,49.14,35.45
2016,10,15,12,0,0.0,15.0,5.2,15.0,15.0,13.25,5.46
2016,10,15,12,15,0.0,35.5,5.25,15.0,35.5,31.4,20.66
2016,10,15,12,30,0.0,56.0,5.3,15.0,56.0,49.58,35.85
2016,10,15,12,45,0.0,40.5,5.35,15.5,40.5,35.82,24.33
2016,10,15,13,0,0.0,25.0,5.4,16.0,25.0,22.09,12.83
2016,10,15,13,15,0.0,21.5,5.4,16.0,21.5,18.99,10.26
2016,10,15,13,30,0.0,18.0,5.4,16.0,18.0,15.89,7.68
2016,10,15,13,45,0.0,16.5,5.45,16.0,16.5,14.56,6.58
2016,10,15,14,0,0.0,15.0,5.5,16.0,15.0,13.23,5.49
2016,10,15,14,15,0.0,12.5,5.3,15.5,12.5,11.02,3.66
2016,10,15,14,30,0.0,10.0,5.1,15.0,10.0,8.81,1.82
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,10.13,2.96
2016,10,15,15,0,0.0,13.0,4.8,15.0,13.0,11.44,4.11
2016,10,15,15,15,0.0,20.5,4.5,15.0,20.5,18.05,9.78
2016,10,15,15,30,0.0,28.0,4.2,15.0,28.0,24.66,15.48
2016,10,15,15,45,0.0,24.0,3.95,15.0,24.0,21.12,12.48
2016,10,15,16,0,0.0,20.0,3.7,15.0,20.0,17.59,9.45
2016,10,15,16,15,0.0,16.0,3.5,14.5,16.0,14.06,6.41
2016,10,15,16,30,0.0,12.0,3.3,14.0,12.0,10.53,3.33
2016,10,15,16,45,0.0,8.5,3.15,14.0,8.5,7.46,0.59
2016,10,15,17,0,0.0,5.0,3.0,14.0,5.0,4.38,0.0
2016,10,15,17,15,0.0,2.5,2.8,14.0,2.5,2.19,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,15.0,1.6,11.5,15.0,13.21,0.0
2016,10,16,7,0,0.0,30.0,1.6,12.0,30.0,27.17,16.37
2016,10,16,7,15,0.0,49.0,1.65,12.0,49.0,45.47,32.83
2016,10,16,7,30,0.0,68.0,1.7,12.0,68.0,63.62,48.86
2016,10,16,7,45,7.0,86.5,1.75,12.5,88.5,84.28,66.68
2016,10,16,8,0,14.0,105.0,1.8,13.0,109.0,105.78,85.0
2016,10,16,8,15,18.5,122.5,1.85,13.0,128.5,125.68,101.86
2016,10,16,8,30,23.0,140.0,1.9,13.0,148.0,146.13,118.97
2016,10,16,8,45,11.5,134.5,1.95,13.5,138.5,132.51,106.92
2016,10,16,9,0,0.0,129.0,2.0,14.0,129.0,118.45,94.49
2016,10,16,9,15,5.5,154.0,2.05,14.0,156.5,147.11,118.2
2016,10,16,9,30,11.0,179.0,2.1,14.0,184.0,176.54,142.22
2016,10,16,9,45,61.0,219.0,2.15,14.5,253.5,273.25,221.35
2016,10,16,10,0,111.0,259.0,2.2,15.0,323.0,363.55,292.91
2016,10,16,10,15,69.5,250.0,2.25,15.0,290.5,318.47,255.56
2016,10,16,10,30,28.0,241.0,2.3,15.0,258.0,255.3,204.04
2016,10,16,10,45,30.5,250.5,2.35,15.5,269.5,284.61,226.9
2016,10,16,11,0,33.0,260.0,2.4,16.0,281.0,298.01,236.79
2016,10,16,11,15,34.5,266.0,2.4,16.0,289.0,306.5,243.26
2016,10,16,11,30,36.0,272.0,2.4,16.0,297.0,315.0,249.77
2016,10,16,11,45,46.0,283.0,2.45,16.0,314.5,337.64,267.71
2016,10,16,12,0,56.0,294.0,2.5,16.0,332.0,360.37,285.6
2016,10,16,12,15,49.0,286.5,2.6,16.0,319.5,344.65,273.27
2016,10,16,12,30,42.0,279.0,2.7,16.0,307.0,328.95,261.07
2016,10,16,12,45,29.0,254.0,2.8,16.0,273.0,287.43,228.42
2016,10,16,13,0,16.0,229.0,2.9,16.0,239.0,231.45,183.97
2016,10,16,13,15,8.0,183.0,3.05,16.0,188.0,176.91,140.29
2016,10,16,13,30,0.0,137.0,3.2,16.0,137.0,124.23,97.4
2016,10,16,13,45,0.0,118.0,3.35,16.0,118.0,106.08,82.72
2016,10,16,14,0,0.0,99.0,3.5,16.0,99.0,88.17,68.09
2016,10,16,14,15,0.0,73.0,3.6,15.5,73.0,64.59,48.73
2016,10,16,14,30,0.0,47.0,3.7,15.0,47.0,41.51,29.53
2016,10,16,14,45,0.0,42.0,3.8,15.0,42.0,37.07,25.86
2016,10,16,15,0,0.0,37.0,3.9,15.0,37.0,32.63,22.17
2016,10,16,15,15,0.0,24.5,3.9,14.5,24.5,21.58,12.84
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,10.55,3.43
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,8.79,1.92
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,7.02,0.4
2016,10,16,16,15,0.0,6.5,3.95,14.0,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,3.9,14.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,3.9,14.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,147.5,17.5,1.45,11.5,33.0,53.25,0.0
2016,10,17,7,0,295.0,35.0,1.5,12.0,66.0,125.11,84.86
2016,10,17,7,15,395.0,45.0,1.45,12.0,109.5,187.83,141.5
2016,10,17,7,30,495.0,55.0,1.4,12.0,153.0,262.34,206.87
2016,10,17,7,45,567.0,60.0,1.4,12.5,201.0,330.49,266.49
2016,10,17,8,0,639.0,65.0,1.4,13.0,249.0,405.69,330.09
2016,10,17,8,15,679.0,69.5,1.4,13.0,295.0,469.33,383.19
2016,10,17,8,30,719.0,74.0,1.4,13.0,341.0,535.6,436.5
2016,10,17,8,45,750.5,76.5,1.4,13.5,384.0,593.85,481.12
2016,10,17,9,0,782.0,79.0,1.4,14.0,427.0,655.23,526.32
2016,10,17,9,15,521.5,148.5,1.4,14.5,389.5,572.88,459.49
2016,10,17,9,30,261.0,218.0,1.4,15.0,352.0,455.85,365.2
2016,10,17,9,45,551.5,154.0,1.45,15.5,459.5,647.13,514.75
2016,10,17,10,0,842.0,90.0,1.5,16.0,567.0,845.02,653.15
2016,10,17,10,15,851.5,91.5,1.5,16.0,593.0,881.22,674.56
2016,10,17,10,30,861.0,93.0,1.5,16.0,619.0,914.62,695.8
2016,10,17,10,45,864.5,95.5,1.55,16.0,637.0,940.61,712.72
2016,10,17,11,0,868.0,98.0,1.6,16.0,655.0,963.18,727.49
2016,10,17,11,15,506.5,206.0,1.65,16.0,532.5,749.26,578.93
2016,10,17,11,30,145.0,314.0,1.7,16.0,410.0,489.69,382.34
2016,10,17,11,45,303.0,284.0,1.75,16.5,485.5,629.05,490.93
2016,10,17,12,0,461.0,254.0,1.8,17.0,561.0,768.23,592.12
2016,10,17,12,15,663.5,178.0,1.8,17.0,616.5,887.4,677.19
2016,10,17,12,30,866.0,102.0,1.8,17.0,672.0,985.27,742.02
2016,10,17,12,45,864.0,100.0,1.8,17.0,659.5,970.93,731.73
2016,10,17,13,0,862.0,98.0,1.8,17.0,647.0,952.95,720.49
2016,10,17,13,15,603.0,176.5,1.8,16.5,555.0,790.88,611.4
2016,10,17,13,30,344.0,255.0,1.8,16.0,463.0,606.92,476.44
2016,10,17,13,45,303.5,250.0,1.85,16.0,427.5,555.69,439.98
2016,10,17,14,0,263.0,245.0,1.9,16.0,392.0,505.7,402.68
2016,10,17,14,15,528.5,166.5,1.9,16.0,439.5,636.43,507.73
2016,10,17,14,30,794.0,88.0,1.9,16.0,487.0,733.64,580.96
2016,10,17,14,45,774.0,85.0,1.9,16.0,448.5,681.34,543.15
2016,10,17,15,0,754.0,82.0,1.9,16.0,410.0,628.22,504.77
2016,10,17,15,15,725.0,78.0,1.85,15.5,367.0,567.76,459.19
2016,10,17,15,30,696.0,74.0,1.8,15.0,324.0,510.56,414.53
2016,10,17,15,45,659.0,68.5,1.8,15.0,278.5,446.05,362.01
2016,10,17,16,0,622.0,63.0,1.8,15.0,233.0,384.02,309.63
2016,10,17,16,15,557.5,56.5,1.7,14.5,186.5,312.19,248.13
2016,10,17,16,30,493.0,50.0,1.6,14.0,140.0,246.83,190.44
2016,10,17,16,45,389.5,40.0,1.55,13.5,97.5,173.18,126.32
2016,10,17,17,0,286.0,30.0,1.5,13.0,55.0,111.61,67.84
2016,10,17,17,15,143.0,15.0,1.5,12.5,27.5,38.67,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.5,15.5,1.85,10.5,33.0,56.18,0.0
2016,10,18,7,0,349.0,31.0,1.9,11.0,66.0,135.54,90.82
2016,10,18,7,15,449.0,40.0,1.95,11.5,110.5,200.16,150.52
2016,10,18,7,30,549.0,49.0,2.0,12.0,155.0,276.62,218.11
2016,10,18,7,45,609.5,54.5,2.05,12.5,202.5,343.06,277.31
2016,10,18,8,0,670.0,60.0,2.1,13.0,250.0,415.31,339.47
2016,10,18,8,15,709.5,64.5,2.1,13.0,296.5,478.15,392.77
2016,10,18,8,30,749.0,69.0,2.1,13.0,343.0,545.55,447.76
2016,10,18,8,45,778.5,71.5,2.1,13.5,387.0,606.14,494.79
2016,10,18,9,0,808.0,74.0,2.1,14.0,431.0,667.24,540.15
2016,10,18,9,15,827.5,76.0,2.1,14.5,469.5,720.47,576.8
2016,10,18,9,30,847.0,78.0,2.1,15.0,508.0,772.6,611.86
2016,10,18,9,45,871.5,76.0,2.1,15.5,543.0,815.32,639.5
2016,10,18,10,0,896.0,74.0,2.1,16.0,578.0,863.29,670.44
2016,10,18,10,15,905.0,75.5,2.05,16.0,604.0,900.05,693.85
2016,10,18,10,30,914.0,77.0,2.0,16.0,630.0,933.85,715.08
2016,10,18,10,45,924.5,76.0,2.0,16.5,650.0,962.78,732.1
2016,10,18,11,0,935.0,75.0,2.0,17.0,670.0,988.38,746.84
2016,10,18,11,15,938.0,75.5,2.0,17.0,681.5,1005.08,757.11
2016,10,18,11,30,941.0,76.0,2.0,17.0,693.0,1017.92,765.03
2016,10,18,11,45,943.5,75.5,2.05,17.5,696.5,1025.11,768.61
2016,10,18,12,0,946.0,75.0,2.1,18.0,700.0,1028.29,769.76
2016,10,18,12,15,944.5,75.0,2.15,18.0,695.5,1024.15,767.73
2016,10,18,12,30,943.0,75.0,2.2,18.0,691.0,1016.01,763.29
2016,10,18,12,45,935.0,76.5,2.3,18.0,677.5,999.53,754.03
2016,10,18,13,0,927.0,78.0,2.4,18.0,664.0,979.36,742.37
2016,10,18,13,15,920.0,77.0,2.5,18.0,643.5,953.5,726.84
2016,10,18,13,30,913.0,76.0,2.6,18.0,623.0,924.25,708.9
2016,10,18,13,45,900.5,75.5,2.75,18.0,595.0,887.58,686.05
2016,10,18,14,0,888.0,75.0,2.9,18.0,567.0,848.21,660.94
2016,10,18,14,15,874.5,73.5,2.95,18.0,533.5,804.37,631.58
2016,10,18,14,30,861.0,72.0,3.0,18.0,500.0,758.44,600.3
2016,10,18,14,45,839.0,70.5,3.1,18.0,460.0,710.35,567.15
2016,10,18,15,0,817.0,69.0,3.2,18.0,420.0,655.02,527.85
2016,10,18,15,15,790.0,65.5,3.25,17.5,376.0,593.67,481.49
2016,10,18,15,30,763.0,62.0,3.3,17.0,332.0,532.73,433.72
2016,10,18,15,45,724.0,58.0,3.35,17.0,285.0,465.64,378.44
2016,10,18,16,0,685.0,54.0,3.4,17.0,238.0,401.0,323.2
2016,10,18,16,15,623.0,48.5,3.45,16.0,190.5,327.96,260.54
2016,10,18,16,30,561.0,43.0,3.5,15.0,143.0,263.15,202.67
2016,10,18,16,45,453.5,34.5,3.55,14.5,98.5,186.22,134.73
2016,10,18,17,0,346.0,26.0,3.6,14.0,54.0,120.89,69.56
2016,10,18,17,15,173.0,13.0,3.6,13.5,27.0,41.91,0.0
2016,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,1.35,10.5,32.5,59.14,0.0
2016,10,19,7,0,404.0,27.0,1.4,11.0,65.0,145.9,95.88
2016,10,19,7,15,498.0,34.5,1.4,11.5,109.5,207.91,155.1
2016,10,19,7,30,592.0,42.0,1.4,12.0,154.0,283.3,222.06
2016,10,19,7,45,648.0,46.5,1.45,13.0,201.0,349.08,280.2
2016,10,19,8,0,704.0,51.0,1.5,14.0,248.0,419.94,340.3
2016,10,19,8,15,740.0,55.0,1.4,14.5,294.0,483.92,392.72
2016,10,19,8,30,776.0,59.0,1.3,15.0,340.0,549.94,444.25
2016,10,19,8,45,799.0,62.0,1.2,15.5,382.5,607.9,487.34
2016,10,19,9,0,822.0,65.0,1.1,16.0,425.0,665.79,527.62
2016,10,19,9,15,839.5,67.0,1.05,16.5,462.5,711.92,557.32
2016,10,19,9,30,857.0,69.0,1.0,17.0,500.0,762.24,589.26
2016,10,19,9,45,867.5,71.5,1.0,17.5,532.0,805.89,616.4
2016,10,19,10,0,878.0,74.0,1.0,18.0,564.0,847.18,641.53
2016,10,19,10,15,886.5,75.0,0.95,18.0,589.5,882.27,662.56
2016,10,19,10,30,895.0,76.0,0.9,18.0,615.0,914.43,681.46
2016,10,19,10,45,901.0,77.0,0.9,18.5,633.5,941.14,696.28
2016,10,19,11,0,907.0,78.0,0.9,19.0,652.0,964.43,708.92
2016,10,19,11,15,910.5,78.5,0.9,19.5,662.5,981.16,717.39
2016,10,19,11,30,914.0,79.0,0.9,20.0,673.0,994.16,723.65
2016,10,19,11,45,916.0,78.0,0.95,20.5,676.5,1000.03,726.6
2016,10,19,12,0,918.0,77.0,1.0,21.0,680.0,1002.02,727.33
2016,10,19,12,15,916.5,77.0,1.1,21.0,675.5,997.91,726.74
2016,10,19,12,30,915.0,77.0,1.2,21.0,671.0,989.94,723.82
2016,10,19,12,45,908.0,78.0,1.3,21.0,657.5,974.1,715.9
2016,10,19,13,0,901.0,79.0,1.4,21.0,644.0,954.65,705.68
2016,10,19,13,15,894.0,78.0,1.5,21.0,624.0,929.3,691.5
2016,10,19,13,30,887.0,77.0,1.6,21.0,604.0,900.66,675.01
2016,10,19,13,45,876.5,76.0,1.75,21.0,577.0,865.84,654.7
2016,10,19,14,0,866.0,75.0,1.9,21.0,550.0,828.31,632.08
2016,10,19,14,15,851.5,73.0,1.95,21.0,516.5,783.85,603.24
2016,10,19,14,30,837.0,71.0,2.0,21.0,483.0,737.46,572.59
