Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,817.0,69.0,2.15,21.0,444.0,691.26,542.15
2016,10,19,15,0,797.0,67.0,2.3,21.0,405.0,637.76,505.38
2016,10,19,15,15,769.5,64.0,2.35,20.5,362.0,577.73,460.99
2016,10,19,15,30,742.0,61.0,2.4,20.0,319.0,518.22,415.26
2016,10,19,15,45,702.0,56.5,2.45,19.5,273.0,451.24,361.83
2016,10,19,16,0,662.0,52.0,2.5,19.0,227.0,386.93,308.34
2016,10,19,16,15,600.0,46.5,2.55,18.0,180.5,315.4,247.71
2016,10,19,16,30,538.0,41.0,2.6,17.0,134.0,252.06,191.8
2016,10,19,16,45,432.5,32.5,2.65,16.5,91.5,177.39,126.41
2016,10,19,17,0,327.0,24.0,2.7,16.0,49.0,113.23,60.33
2016,10,19,17,15,163.5,12.0,2.75,15.5,24.5,39.18,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,13.5,31.5,58.27,0.0
2016,10,20,7,0,403.0,26.0,0.7,14.0,63.0,142.18,90.32
2016,10,20,7,15,499.0,33.5,0.7,14.5,107.5,207.27,151.91
2016,10,20,7,30,595.0,41.0,0.7,15.0,152.0,283.39,218.12
2016,10,20,7,45,654.0,45.5,0.7,15.5,199.5,350.54,276.39
2016,10,20,8,0,713.0,50.0,0.7,16.0,247.0,423.12,336.78
2016,10,20,8,15,749.5,53.5,0.7,16.5,293.0,487.17,388.26
2016,10,20,8,30,786.0,57.0,0.7,17.0,339.0,553.27,439.04
2016,10,20,8,45,812.0,59.5,0.7,18.0,382.0,612.95,482.06
2016,10,20,9,0,838.0,62.0,0.7,19.0,425.0,667.36,518.53
2016,10,20,9,15,855.5,64.0,0.75,19.5,463.0,719.53,552.86
2016,10,20,9,30,873.0,66.0,0.8,20.0,501.0,770.41,585.6
2016,10,20,9,45,887.0,67.0,0.85,20.5,534.0,815.57,613.88
2016,10,20,10,0,901.0,68.0,0.9,21.0,567.0,858.57,640.36
2016,10,20,10,15,909.5,69.0,0.95,21.0,592.5,894.26,663.01
2016,10,20,10,30,918.0,70.0,1.0,21.0,618.0,926.94,683.71
2016,10,20,10,45,923.5,71.0,1.1,21.5,636.5,953.61,700.09
2016,10,20,11,0,929.0,72.0,1.2,22.0,655.0,976.78,714.28
2016,10,20,11,15,932.0,72.5,1.3,22.0,666.0,993.27,725.68
2016,10,20,11,30,935.0,73.0,1.4,22.0,677.0,1005.94,734.83
2016,10,20,11,45,935.0,73.5,1.55,22.5,680.0,1011.77,739.15
2016,10,20,12,0,935.0,74.0,1.7,23.0,683.0,1013.65,741.03
2016,10,20,12,15,933.0,74.0,1.85,23.0,678.0,1008.97,740.2
2016,10,20,12,30,931.0,74.0,2.0,23.0,673.0,1000.37,736.9
2016,10,20,12,45,925.5,74.0,2.15,23.0,660.0,984.53,728.88
2016,10,20,13,0,920.0,74.0,2.3,23.0,647.0,965.0,718.41
2016,10,20,13,15,913.5,73.0,2.4,23.0,627.0,939.72,703.53
2016,10,20,13,30,907.0,72.0,2.5,23.0,607.0,911.07,686.31
2016,10,20,13,45,898.5,70.5,2.6,23.0,580.0,876.85,665.14
2016,10,20,14,0,890.0,69.0,2.7,23.0,553.0,839.72,641.72
2016,10,20,14,15,876.0,67.5,2.75,22.5,519.5,795.47,613.84
2016,10,20,14,30,862.0,66.0,2.8,22.0,486.0,749.18,583.98
2016,10,20,14,45,843.0,64.0,2.85,22.0,447.0,696.89,548.04
2016,10,20,15,0,824.0,62.0,2.9,22.0,408.0,643.59,510.63
2016,10,20,15,15,797.0,59.0,2.95,21.5,364.5,587.96,469.37
2016,10,20,15,30,770.0,56.0,3.0,21.0,321.0,527.52,422.62
2016,10,20,15,45,730.5,52.5,3.1,20.5,274.5,460.68,369.08
2016,10,20,16,0,691.0,49.0,3.2,20.0,228.0,396.37,315.3
2016,10,20,16,15,629.0,43.5,3.25,19.0,181.0,323.4,253.18
2016,10,20,16,30,567.0,38.0,3.3,18.0,134.0,256.45,194.05
2016,10,20,16,45,457.5,30.0,3.35,17.5,91.0,179.47,126.41
2016,10,20,17,0,348.0,22.0,3.4,17.0,48.0,112.92,54.24
2016,10,20,17,15,174.0,11.0,3.4,16.5,24.0,39.92,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,12.5,2.65,12.5,30.0,49.91,0.0
2016,10,21,7,0,397.0,25.0,2.6,13.0,60.0,139.81,87.54
2016,10,21,7,15,495.0,32.5,2.5,13.5,104.5,205.03,151.52
2016,10,21,7,30,593.0,40.0,2.4,14.0,149.0,281.55,219.57
2016,10,21,7,45,648.5,45.5,2.35,14.5,195.5,348.07,279.08
2016,10,21,8,0,704.0,51.0,2.3,15.0,242.0,419.69,340.73
2016,10,21,8,15,741.0,54.5,2.2,15.5,288.5,483.49,393.83
2016,10,21,8,30,778.0,58.0,2.1,16.0,335.0,549.38,446.25
2016,10,21,8,45,803.0,61.0,2.05,17.0,377.5,608.57,490.67
2016,10,21,9,0,828.0,64.0,2.0,18.0,420.0,667.84,532.42
2016,10,21,9,15,846.0,66.5,1.95,18.5,458.0,715.02,563.74
2016,10,21,9,30,864.0,69.0,1.9,19.0,496.0,766.44,597.4
2016,10,21,9,45,877.0,70.5,1.9,19.5,528.5,810.99,625.84
2016,10,21,10,0,890.0,72.0,1.9,20.0,561.0,853.34,652.31
2016,10,21,10,15,899.0,73.0,1.95,20.5,586.5,889.07,674.42
2016,10,21,10,30,908.0,74.0,2.0,21.0,612.0,921.85,694.42
2016,10,21,10,45,914.0,75.0,2.05,21.5,630.5,948.71,710.38
2016,10,21,11,0,920.0,76.0,2.1,22.0,649.0,972.11,724.09
2016,10,21,11,15,923.0,76.5,2.2,22.0,660.0,988.42,735.17
2016,10,21,11,30,926.0,77.0,2.3,22.0,671.0,1000.94,743.97
2016,10,21,11,45,925.0,77.5,2.45,22.0,673.5,1005.71,748.37
2016,10,21,12,0,924.0,78.0,2.6,22.0,676.0,1006.55,750.36
2016,10,21,12,15,922.0,78.0,2.75,22.0,671.0,1001.87,748.82
2016,10,21,12,30,920.0,78.0,2.9,22.0,666.0,993.31,744.81
2016,10,21,12,45,908.0,80.5,3.1,22.0,651.5,974.46,734.35
2016,10,21,13,0,896.0,83.0,3.3,22.0,637.0,952.14,721.49
2016,10,21,13,15,889.0,82.0,3.45,21.5,617.0,926.88,707.51
2016,10,21,13,30,882.0,81.0,3.6,21.0,597.0,898.35,691.1
2016,10,21,13,45,870.5,80.0,3.75,21.0,569.5,862.83,668.22
2016,10,21,14,0,859.0,79.0,3.9,21.0,542.0,824.68,643.21
2016,10,21,14,15,844.5,77.0,3.95,20.5,508.5,787.53,619.36
2016,10,21,14,30,830.0,75.0,4.0,20.0,475.0,740.91,588.13
2016,10,21,14,45,810.5,72.0,4.05,20.0,436.5,687.79,550.41
2016,10,21,15,0,791.0,69.0,4.1,20.0,398.0,633.76,510.97
2016,10,21,15,15,762.5,66.0,4.05,19.5,354.5,573.47,464.61
2016,10,21,15,30,734.0,63.0,4.0,19.0,311.0,513.79,417.16
2016,10,21,15,45,694.5,58.0,4.0,19.0,265.5,447.05,361.8
2016,10,21,16,0,655.0,53.0,4.0,19.0,220.0,382.92,306.71
2016,10,21,16,15,589.0,47.0,3.9,18.0,173.5,311.95,245.54
2016,10,21,16,30,523.0,41.0,3.8,17.0,127.0,245.65,186.67
2016,10,21,16,45,410.0,32.0,3.75,16.5,85.0,169.51,119.55
2016,10,21,17,0,297.0,23.0,3.7,16.0,43.0,102.97,43.43
2016,10,21,17,15,148.5,11.5,3.65,15.5,21.5,35.87,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,30.5,15.0,2.8,11.0,17.5,19.57,0.0
2016,10,22,7,0,61.0,30.0,2.8,11.0,35.0,50.42,29.99
2016,10,22,7,15,87.5,49.0,2.8,11.5,62.0,83.4,62.02
2016,10,22,7,30,114.0,68.0,2.8,12.0,89.0,118.84,93.64
2016,10,22,7,45,132.0,87.5,2.8,12.5,118.0,154.19,125.04
2016,10,22,8,0,150.0,107.0,2.8,13.0,147.0,191.49,157.53
2016,10,22,8,15,161.5,125.0,2.7,13.5,175.5,225.28,186.33
2016,10,22,8,30,173.0,143.0,2.6,14.0,204.0,260.13,215.24
2016,10,22,8,45,249.0,153.5,2.55,14.5,253.0,340.0,280.89
2016,10,22,9,0,325.0,164.0,2.5,15.0,302.0,416.55,342.25
2016,10,22,9,15,377.0,170.5,2.4,15.5,344.5,476.72,388.86
2016,10,22,9,30,429.0,177.0,2.3,16.0,387.0,554.91,447.69
2016,10,22,9,45,290.5,212.5,2.25,16.5,358.5,484.95,389.52
2016,10,22,10,0,152.0,248.0,2.2,17.0,330.0,403.72,322.51
2016,10,22,10,15,217.0,253.5,2.2,17.0,377.5,471.36,376.17
2016,10,22,10,30,282.0,259.0,2.2,17.0,425.0,558.88,442.59
2016,10,22,10,45,436.5,222.0,2.25,17.5,488.0,682.85,536.08
2016,10,22,11,0,591.0,185.0,2.3,18.0,551.0,795.32,618.02
2016,10,22,11,15,763.5,136.5,2.3,18.0,617.5,922.02,704.68
2016,10,22,11,30,936.0,88.0,2.3,18.0,684.0,1022.93,771.08
2016,10,22,11,45,721.5,157.0,2.35,18.5,617.5,917.38,697.77
2016,10,22,12,0,507.0,226.0,2.4,19.0,551.0,779.9,600.29
2016,10,22,12,15,596.0,193.5,2.45,19.0,573.0,827.4,637.53
2016,10,22,12,30,685.0,161.0,2.5,19.0,595.0,879.78,674.2
2016,10,22,12,45,524.0,209.0,2.55,19.0,537.5,764.7,592.2
2016,10,22,13,0,363.0,257.0,2.6,19.0,480.0,642.41,501.62
2016,10,22,13,15,640.0,169.0,2.65,18.5,546.5,812.54,632.75
2016,10,22,13,30,917.0,81.0,2.7,18.0,613.0,928.33,714.94
2016,10,22,13,45,907.5,79.5,2.75,18.0,585.5,892.99,690.77
2016,10,22,14,0,898.0,78.0,2.8,18.0,558.0,854.77,665.8
2016,10,22,14,15,883.5,76.0,2.8,18.0,523.5,809.29,635.03
2016,10,22,14,30,869.0,74.0,2.8,18.0,489.0,768.2,607.1
2016,10,22,14,45,850.5,71.0,2.8,18.0,449.0,714.24,569.27
2016,10,22,15,0,832.0,68.0,2.8,18.0,409.0,659.16,529.73
2016,10,22,15,15,803.5,64.5,2.8,17.5,364.5,596.4,482.24
2016,10,22,15,30,775.0,61.0,2.8,17.0,320.0,534.18,433.38
2016,10,22,15,45,733.0,56.5,2.8,16.5,272.5,464.64,376.78
2016,10,22,16,0,691.0,52.0,2.8,16.0,225.0,397.87,320.15
2016,10,22,16,15,623.5,46.0,2.7,15.0,177.0,322.17,254.83
2016,10,22,16,30,556.0,40.0,2.6,14.0,129.0,253.0,193.08
2016,10,22,16,45,434.5,31.0,2.55,13.5,85.5,175.31,123.72
2016,10,22,17,0,313.0,22.0,2.5,13.0,42.0,104.68,35.82
2016,10,22,17,15,156.5,11.0,2.45,12.5,21.0,36.67,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,171.0,13.0,1.05,10.0,27.0,45.07,0.0
2016,10,23,7,0,342.0,26.0,1.1,10.0,54.0,128.18,76.47
2016,10,23,7,15,449.5,35.0,1.05,10.5,97.5,195.72,145.22
2016,10,23,7,30,557.0,44.0,1.0,11.0,141.0,274.52,214.7
2016,10,23,7,45,619.0,49.5,1.0,11.5,188.5,339.19,272.27
2016,10,23,8,0,681.0,55.0,1.0,12.0,236.0,412.38,334.69
2016,10,23,8,15,488.5,92.5,1.05,12.0,234.0,385.77,316.45
2016,10,23,8,30,296.0,130.0,1.1,12.0,232.0,328.8,271.42
2016,10,23,8,45,396.5,130.0,1.15,12.5,286.0,420.64,346.11
2016,10,23,9,0,497.0,130.0,1.2,13.0,340.0,510.16,415.99
2016,10,23,9,15,611.0,112.5,1.3,13.0,393.5,604.03,488.74
2016,10,23,9,30,725.0,95.0,1.4,13.0,447.0,698.17,558.27
2016,10,23,9,45,694.0,113.0,1.5,13.0,468.0,722.4,574.66
2016,10,23,10,0,663.0,131.0,1.6,13.0,489.0,741.45,588.03
2016,10,23,10,15,599.5,160.0,1.7,13.0,495.5,738.93,585.9
2016,10,23,10,30,536.0,189.0,1.8,13.0,502.0,724.5,574.28
2016,10,23,10,45,727.0,135.5,1.9,13.5,574.0,860.62,671.96
2016,10,23,11,0,918.0,82.0,2.0,14.0,646.0,975.33,748.82
2016,10,23,11,15,777.5,129.0,2.05,14.0,612.5,925.48,713.4
2016,10,23,11,30,637.0,176.0,2.1,14.0,579.0,851.68,662.73
2016,10,23,11,45,619.0,183.5,2.2,14.5,576.5,846.1,659.05
2016,10,23,12,0,601.0,191.0,2.3,15.0,574.0,837.36,652.54
2016,10,23,12,15,571.0,199.5,2.35,15.0,561.0,809.45,632.99
2016,10,23,12,30,541.0,208.0,2.4,15.0,548.0,785.9,616.21
2016,10,23,12,45,574.0,192.0,2.45,15.0,546.5,792.12,622.57
2016,10,23,13,0,607.0,176.0,2.5,15.0,545.0,802.04,630.73
2016,10,23,13,15,526.5,195.5,2.5,15.0,508.5,730.87,578.37
2016,10,23,13,30,446.0,215.0,2.5,15.0,472.0,667.33,530.77
2016,10,23,13,45,541.5,175.0,2.55,15.0,472.0,691.28,552.5
2016,10,23,14,0,637.0,135.0,2.6,15.0,472.0,714.52,571.91
2016,10,23,14,15,563.5,145.0,2.55,14.5,429.0,636.08,514.0
2016,10,23,14,30,490.0,155.0,2.5,14.0,386.0,568.81,463.05
2016,10,23,14,45,521.5,134.0,2.45,14.0,361.5,545.77,446.56
2016,10,23,15,0,553.0,113.0,2.4,14.0,337.0,523.99,430.01
2016,10,23,15,15,525.5,105.5,2.35,13.5,299.5,464.92,383.59
2016,10,23,15,30,498.0,98.0,2.3,13.0,262.0,412.95,341.5
2016,10,23,15,45,468.5,86.0,2.25,13.0,222.0,356.44,293.83
2016,10,23,16,0,439.0,74.0,2.2,13.0,182.0,302.21,246.63
2016,10,23,16,15,389.0,61.5,2.05,12.5,142.0,241.61,193.36
2016,10,23,16,30,339.0,49.0,1.9,12.0,102.0,186.43,143.65
2016,10,23,16,45,252.0,35.5,1.8,12.0,66.5,125.23,88.47
2016,10,23,17,0,165.0,22.0,1.7,12.0,31.0,68.96,14.65
2016,10,23,17,15,82.5,11.0,1.65,11.5,15.5,24.01,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,4.2,12.5,0.5,0.45,0.0
2016,10,24,7,0,0.0,1.0,4.3,13.0,1.0,0.87,0.0
2016,10,24,7,15,0.0,2.5,4.3,13.0,2.5,2.19,0.0
2016,10,24,7,30,0.0,4.0,4.3,13.0,4.0,3.51,0.0
2016,10,24,7,45,0.0,6.0,4.35,13.0,6.0,5.26,0.0
2016,10,24,8,0,0.0,8.0,4.4,13.0,8.0,7.02,0.41
2016,10,24,8,15,0.0,9.5,4.45,13.0,9.5,8.35,1.56
2016,10,24,8,30,0.0,11.0,4.5,13.0,11.0,9.67,2.7
2016,10,24,8,45,0.0,20.5,4.55,13.0,20.5,18.04,9.91
2016,10,24,9,0,0.0,30.0,4.6,13.0,30.0,26.44,17.09
2016,10,24,9,15,0.0,52.5,4.6,13.0,52.5,46.36,34.07
2016,10,24,9,30,0.0,75.0,4.6,13.0,75.0,66.35,50.96
2016,10,24,9,45,0.0,44.5,4.7,13.0,44.5,39.29,27.88
2016,10,24,10,0,0.0,14.0,4.8,13.0,14.0,12.34,4.88
2016,10,24,10,15,0.0,34.5,4.8,13.0,34.5,30.46,20.28
2016,10,24,10,30,0.0,55.0,4.8,13.0,55.0,48.63,35.62
2016,10,24,10,45,0.0,42.0,4.85,13.5,42.0,37.12,25.78
2016,10,24,11,0,0.0,29.0,4.9,14.0,29.0,25.62,16.0
2016,10,24,11,15,0.0,63.5,4.85,14.0,63.5,56.21,41.7
2016,10,24,11,30,0.0,98.0,4.8,14.0,98.0,87.12,67.48
2016,10,24,11,45,0.0,98.0,4.8,14.0,98.0,87.12,67.43
2016,10,24,12,0,0.0,98.0,4.8,14.0,98.0,87.12,67.43
2016,10,24,12,15,0.0,94.0,4.7,14.0,94.0,83.39,64.33
2016,10,24,12,30,0.0,90.0,4.6,14.0,90.0,79.78,61.36
2016,10,24,12,45,0.0,54.5,4.6,14.0,54.5,48.21,34.99
2016,10,24,13,0,0.0,19.0,4.6,14.0,19.0,16.77,8.54
2016,10,24,13,15,0.0,56.0,4.6,14.0,56.0,49.53,36.2
2016,10,24,13,30,0.0,93.0,4.6,14.0,93.0,82.54,63.95
2016,10,24,13,45,0.0,51.5,4.65,14.0,51.5,45.51,32.91
2016,10,24,14,0,0.0,10.0,4.7,14.0,10.0,8.81,1.84
2016,10,24,14,15,0.0,9.5,4.55,14.0,9.5,8.37,1.48
2016,10,24,14,30,0.0,9.0,4.4,14.0,9.0,7.92,1.12
2016,10,24,14,45,0.0,14.5,4.3,14.0,14.5,12.76,5.29
2016,10,24,15,0,0.0,20.0,4.2,14.0,20.0,17.61,9.47
2016,10,24,15,15,0.0,18.0,3.95,13.5,18.0,15.84,8.0
2016,10,24,15,30,0.0,16.0,3.7,13.0,16.0,14.07,6.52
2016,10,24,15,45,0.0,13.0,3.5,13.0,13.0,11.42,4.23
2016,10,24,16,0,0.0,10.0,3.3,13.0,10.0,8.78,1.92
2016,10,24,16,15,0.0,7.5,3.1,13.0,7.5,6.58,0.0
2016,10,24,16,30,0.0,5.0,2.9,13.0,5.0,4.38,0.0
2016,10,24,16,45,0.0,3.0,2.75,13.0,3.0,2.63,0.0
2016,10,24,17,0,0.0,1.0,2.6,13.0,1.0,0.87,0.0
2016,10,24,17,15,0.0,0.5,2.55,13.0,0.5,0.45,0.0
2016,10,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,2.8,13.0,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,2.9,13.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,14.5,2.9,13.0,14.5,12.74,4.88
2016,10,25,7,30,0.0,22.0,2.9,13.0,22.0,19.35,10.79
2016,10,25,7,45,0.0,30.5,2.9,13.0,30.5,26.86,17.42
2016,10,25,8,0,0.0,39.0,2.9,13.0,39.0,34.38,24.01
2016,10,25,8,15,0.0,47.0,2.9,13.0,47.0,41.46,30.15
2016,10,25,8,30,0.0,55.0,2.9,13.0,55.0,48.56,36.22
2016,10,25,8,45,0.0,35.0,2.95,13.5,35.0,30.84,20.9
2016,10,25,9,0,0.0,15.0,3.0,14.0,15.0,13.2,5.68
2016,10,25,9,15,0.0,55.0,3.05,14.0,55.0,48.57,35.85
2016,10,25,9,30,0.0,95.0,3.1,14.0,95.0,84.89,66.39
2016,10,25,9,45,0.0,75.0,3.2,14.5,75.0,66.36,50.54
2016,10,25,10,0,0.0,55.0,3.3,15.0,55.0,48.61,35.44
2016,10,25,10,15,0.0,41.0,3.4,15.0,41.0,36.21,24.95
2016,10,25,10,30,0.0,27.0,3.5,15.0,27.0,23.83,14.49
2016,10,25,10,45,0.0,72.0,3.6,15.0,72.0,63.74,47.94
2016,10,25,11,0,0.0,117.0,3.7,15.0,117.0,105.18,82.27
2016,10,25,11,15,1.5,147.5,3.75,15.0,148.5,136.2,107.75
2016,10,25,11,30,3.0,178.0,3.8,15.0,180.0,168.08,133.77
2016,10,25,11,45,2.5,176.0,3.85,15.0,177.5,165.51,131.57
2016,10,25,12,0,2.0,174.0,3.9,15.0,175.0,163.0,129.5
2016,10,25,12,15,5.0,187.0,3.85,15.0,190.0,179.14,142.8
2016,10,25,12,30,8.0,200.0,3.8,15.0,205.0,195.5,156.23
2016,10,25,12,45,4.0,139.5,3.8,15.0,142.0,130.74,103.32
2016,10,25,13,0,0.0,79.0,3.8,15.0,79.0,69.97,53.03
2016,10,25,13,15,0.0,93.5,3.75,15.0,93.5,82.98,63.97
2016,10,25,13,30,0.0,108.0,3.7,15.0,108.0,96.77,75.52
2016,10,25,13,45,0.0,125.5,3.7,15.0,125.5,113.88,89.84
2016,10,25,14,0,0.0,143.0,3.7,15.0,143.0,131.67,104.73
2016,10,25,14,15,0.0,132.5,3.65,15.0,132.5,121.6,96.58
2016,10,25,14,30,0.0,122.0,3.6,15.0,122.0,111.61,88.49
2016,10,25,14,45,0.0,97.0,3.55,15.0,97.0,87.31,68.36
2016,10,25,15,0,0.0,72.0,3.5,15.0,72.0,63.67,48.58
2016,10,25,15,15,0.0,63.5,3.45,15.0,63.5,56.11,42.28
2016,10,25,15,30,0.0,55.0,3.4,15.0,55.0,48.56,35.92
2016,10,25,15,45,0.0,46.0,3.4,15.0,46.0,40.58,29.11
2016,10,25,16,0,0.0,37.0,3.4,15.0,37.0,32.61,22.22
2016,10,25,16,15,0.0,28.5,3.4,14.5,28.5,25.09,15.68
2016,10,25,16,30,0.0,20.0,3.4,14.0,20.0,17.59,9.09
2016,10,25,16,45,0.0,12.5,3.4,14.0,12.5,10.98,3.02
2016,10,25,17,0,0.0,5.0,3.4,14.0,5.0,4.38,0.0
2016,10,25,17,15,0.0,2.5,3.4,14.0,2.5,2.27,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.5,2.7,13.0,7.5,6.82,0.0
2016,10,26,7,0,0.0,15.0,2.8,13.0,15.0,13.2,2.2
2016,10,26,7,15,0.0,30.0,2.8,13.0,30.0,26.76,16.37
2016,10,26,7,30,0.0,45.0,2.8,13.0,45.0,40.99,29.06
2016,10,26,7,45,0.0,61.5,2.85,13.5,61.5,56.75,42.82
2016,10,26,8,0,0.0,78.0,2.9,14.0,78.0,72.5,56.38
2016,10,26,8,15,0.0,94.0,2.9,14.0,94.0,87.75,69.42
2016,10,26,8,30,0.0,110.0,2.9,14.0,110.0,103.08,82.33
2016,10,26,8,45,0.0,115.0,2.95,14.5,115.0,106.86,85.2
2016,10,26,9,0,0.0,120.0,3.0,15.0,120.0,110.91,88.23
2016,10,26,9,15,8.0,146.0,3.0,15.0,150.0,142.8,114.8
2016,10,26,9,30,16.0,172.0,3.0,15.0,180.0,175.74,141.91
2016,10,26,9,45,71.5,204.5,3.05,15.5,242.0,269.44,219.19
2016,10,26,10,0,127.0,237.0,3.1,16.0,304.0,371.2,300.5
2016,10,26,10,15,173.5,247.5,3.1,16.0,344.0,427.52,345.1
2016,10,26,10,30,220.0,258.0,3.1,16.0,384.0,485.91,390.81
2016,10,26,10,45,113.0,224.0,3.15,16.5,288.5,351.1,282.3
2016,10,26,11,0,6.0,190.0,3.2,17.0,193.0,183.67,145.18
2016,10,26,11,15,3.5,180.5,3.2,17.0,182.5,171.36,135.36
2016,10,26,11,30,1.0,171.0,3.2,17.0,172.0,159.21,125.38
2016,10,26,11,45,100.5,231.5,3.2,17.0,294.5,352.7,283.22
2016,10,26,12,0,200.0,292.0,3.2,17.0,417.0,521.65,414.93
2016,10,26,12,15,193.0,290.0,3.15,17.0,410.0,511.91,406.42
2016,10,26,12,30,186.0,288.0,3.1,17.0,403.0,501.5,398.4
2016,10,26,12,45,184.5,282.0,3.05,17.0,394.0,490.89,390.52
2016,10,26,13,0,183.0,276.0,3.0,17.0,385.0,479.65,382.2
2016,10,26,13,15,207.0,264.0,2.9,17.0,383.5,483.8,386.41
2016,10,26,13,30,231.0,252.0,2.8,17.0,382.0,486.22,389.22
2016,10,26,13,45,228.0,240.5,2.75,17.0,363.5,464.06,372.59
2016,10,26,14,0,225.0,229.0,2.7,17.0,345.0,441.37,355.58
2016,10,26,14,15,510.5,154.5,2.6,16.5,395.0,603.08,486.91
2016,10,26,14,30,796.0,80.0,2.5,16.0,445.0,715.15,573.39
2016,10,26,14,45,770.5,78.0,2.4,16.0,406.5,660.52,532.45
2016,10,26,15,0,745.0,76.0,2.3,16.0,368.0,605.53,490.81
2016,10,26,15,15,713.0,72.0,2.15,15.5,325.5,547.14,445.26
2016,10,26,15,30,681.0,68.0,2.0,15.0,283.0,487.07,397.0
2016,10,26,15,45,629.0,63.0,1.9,15.0,237.5,416.99,338.68
2016,10,26,16,0,577.0,58.0,1.8,15.0,192.0,351.01,281.95
2016,10,26,16,15,499.0,50.5,1.7,14.5,147.0,276.29,217.4
2016,10,26,16,30,421.0,43.0,1.6,14.0,102.0,209.63,158.3
2016,10,26,16,45,210.5,34.5,1.55,13.5,64.0,112.79,75.99
2016,10,26,17,0,0.0,26.0,1.5,13.0,26.0,26.53,0.0
2016,10,26,17,15,0.0,13.0,1.45,12.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,13.0,1.5,1.36,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.63,0.0
2016,10,27,7,15,0.0,6.5,3.45,13.0,6.5,5.7,0.0
2016,10,27,7,30,0.0,10.0,3.5,13.0,10.0,8.77,1.78
2016,10,27,7,45,0.0,13.5,3.55,13.0,13.5,11.86,4.52
2016,10,27,8,0,0.0,17.0,3.6,13.0,17.0,14.94,7.25
2016,10,27,8,15,0.0,21.0,3.4,13.0,21.0,18.47,10.33
2016,10,27,8,30,0.0,25.0,3.2,13.0,25.0,22.0,13.38
2016,10,27,8,45,50.0,98.0,3.05,13.5,118.0,127.48,104.32
2016,10,27,9,0,100.0,171.0,2.9,14.0,211.0,247.02,203.97
2016,10,27,9,15,50.0,103.5,2.7,14.0,123.5,136.47,111.19
2016,10,27,9,30,0.0,36.0,2.5,14.0,36.0,31.75,21.44
2016,10,27,9,45,0.0,50.5,2.3,14.0,50.5,44.6,32.33
2016,10,27,10,0,0.0,65.0,2.1,14.0,65.0,57.48,43.13
2016,10,27,10,15,0.0,58.5,1.95,14.0,58.5,51.72,38.19
2016,10,27,10,30,0.0,52.0,1.8,14.0,52.0,45.97,33.28
2016,10,27,10,45,0.0,53.5,1.7,14.5,53.5,47.31,34.3
2016,10,27,11,0,0.0,55.0,1.6,15.0,55.0,48.64,35.31
2016,10,27,11,15,0.0,49.5,1.55,15.0,49.5,43.77,31.2
2016,10,27,11,30,0.0,44.0,1.5,15.0,44.0,38.9,27.1
2016,10,27,11,45,0.0,44.5,1.45,15.0,44.5,39.35,27.47
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,39.79,27.84
2016,10,27,12,15,5.0,124.5,1.25,15.0,127.5,117.19,92.22
2016,10,27,12,30,10.0,204.0,1.1,15.0,210.0,202.01,160.79
2016,10,27,12,45,5.0,150.0,1.0,15.0,153.0,142.21,112.19
2016,10,27,13,0,0.0,96.0,0.9,15.0,96.0,85.31,65.65
2016,10,27,13,15,0.0,80.0,0.75,14.5,80.0,70.84,53.95
2016,10,27,13,30,0.0,64.0,0.6,14.0,64.0,56.61,42.26
2016,10,27,13,45,6.5,123.0,0.5,14.0,127.0,117.17,93.0
2016,10,27,14,0,13.0,182.0,0.4,14.0,190.0,183.38,146.97
2016,10,27,14,15,6.5,147.5,0.4,14.0,151.5,142.41,113.45
2016,10,27,14,30,0.0,113.0,0.4,14.0,113.0,102.83,81.08
2016,10,27,14,45,0.0,91.5,0.4,14.0,91.5,82.08,64.09
2016,10,27,15,0,0.0,70.0,0.4,14.0,70.0,61.89,47.27
2016,10,27,15,15,0.0,61.5,0.45,14.0,61.5,54.33,40.99
2016,10,27,15,30,0.0,53.0,0.5,14.0,53.0,46.79,34.61
2016,10,27,15,45,0.0,44.5,0.55,14.0,44.5,39.25,28.15
2016,10,27,16,0,0.0,36.0,0.6,14.0,36.0,31.73,21.6
2016,10,27,16,15,0.0,27.0,0.6,14.0,27.0,23.77,14.61
2016,10,27,16,30,0.0,18.0,0.6,14.0,18.0,15.83,7.6
2016,10,27,16,45,0.0,11.0,0.65,14.0,11.0,9.66,1.75
2016,10,27,17,0,0.0,4.0,0.7,14.0,4.0,3.51,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.5,2.0,1.82,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,4.09,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,7.9,0.0
2016,10,28,7,15,0.0,20.0,0.3,13.0,20.0,17.6,8.76
2016,10,28,7,30,0.0,31.0,0.3,13.0,31.0,27.32,17.55
2016,10,28,7,45,0.0,43.0,0.3,13.0,43.0,37.95,26.94
2016,10,28,8,0,0.0,55.0,0.3,13.0,55.0,48.92,36.53
2016,10,28,8,15,0.0,67.5,0.3,13.0,67.5,60.57,46.56
2016,10,28,8,30,0.0,80.0,0.3,13.0,80.0,72.27,56.48
2016,10,28,8,45,0.0,92.0,0.35,13.5,92.0,83.53,65.76
2016,10,28,9,0,0.0,104.0,0.4,14.0,104.0,94.87,74.95
2016,10,28,9,15,139.0,148.0,0.45,14.0,213.0,263.04,215.76
2016,10,28,9,30,278.0,192.0,0.5,14.0,322.0,441.25,355.24
2016,10,28,9,45,161.5,202.5,0.6,14.0,279.5,354.93,285.11
2016,10,28,10,0,45.0,213.0,0.7,14.0,237.0,259.06,207.41
2016,10,28,10,15,57.5,229.5,0.8,14.0,261.5,289.71,232.45
2016,10,28,10,30,70.0,246.0,0.9,14.0,286.0,321.09,257.08
2016,10,28,10,45,38.0,216.5,1.05,14.5,238.5,257.33,205.61
2016,10,28,11,0,6.0,187.0,1.2,15.0,191.0,180.95,143.5
2016,10,28,11,15,10.5,201.5,1.3,15.0,208.0,200.15,159.32
2016,10,28,11,30,15.0,216.0,1.4,15.0,225.0,219.64,174.99
2016,10,28,11,45,9.5,199.0,1.5,15.0,204.5,196.41,156.16
2016,10,28,12,0,4.0,182.0,1.6,15.0,184.0,173.52,137.63
2016,10,28,12,15,2.0,136.5,1.6,15.0,137.5,126.02,99.08
2016,10,28,12,30,0.0,91.0,1.6,15.0,91.0,80.66,61.82
2016,10,28,12,45,5.5,145.0,1.65,15.0,148.5,137.8,109.21
2016,10,28,13,0,11.0,199.0,1.7,15.0,206.0,198.29,158.44
2016,10,28,13,15,5.5,163.5,1.65,15.0,167.0,156.65,124.5
2016,10,28,13,30,0.0,128.0,1.6,15.0,128.0,116.34,91.54
2016,10,28,13,45,0.0,85.0,1.6,15.0,85.0,75.27,57.72
2016,10,28,14,0,0.0,42.0,1.6,15.0,42.0,37.08,25.8
2016,10,28,14,15,0.0,29.5,1.55,14.5,29.5,26.01,16.55
2016,10,28,14,30,0.0,17.0,1.5,14.0,17.0,14.97,7.19
2016,10,28,14,45,0.0,15.5,1.45,14.0,15.5,13.64,6.08
2016,10,28,15,0,0.0,14.0,1.4,14.0,14.0,12.32,4.96
2016,10,28,15,15,0.0,12.5,1.25,13.5,12.5,10.99,3.86
2016,10,28,15,30,0.0,11.0,1.1,13.0,11.0,9.66,2.73
2016,10,28,15,45,324.5,29.0,1.0,13.0,102.0,214.14,178.1
2016,10,28,16,0,649.0,47.0,0.9,13.0,193.0,368.13,295.92
2016,10,28,16,15,572.5,41.0,0.85,12.5,147.0,292.02,228.51
2016,10,28,16,30,496.0,35.0,0.8,12.0,101.0,226.67,169.75
2016,10,28,16,45,358.0,25.0,0.75,12.0,62.5,145.23,92.65
2016,10,28,17,0,220.0,15.0,0.7,12.0,24.0,63.1,0.0
2016,10,28,17,15,110.0,7.5,0.7,11.5,12.0,6.82,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,11.0,1.55,12.5,17.0,29.33,0.0
2016,10,29,7,0,199.0,22.0,1.6,13.0,34.0,83.53,19.96
2016,10,29,7,15,317.5,33.0,1.7,13.0,72.5,152.01,108.76
2016,10,29,7,30,436.0,44.0,1.8,13.0,111.0,228.51,177.1
2016,10,29,7,45,511.5,50.5,1.9,13.5,155.0,295.21,236.46
2016,10,29,8,0,587.0,57.0,2.0,14.0,199.0,369.44,300.72
2016,10,29,8,15,633.5,62.0,2.05,14.0,243.0,433.27,355.52
2016,10,29,8,30,680.0,67.0,2.1,14.0,287.0,500.47,411.28
2016,10,29,8,45,340.0,51.5,2.2,14.0,161.5,296.29,247.74
2016,10,29,9,0,0.0,36.0,2.3,14.0,36.0,31.73,21.48
2016,10,29,9,15,0.0,61.5,2.35,14.0,61.5,54.34,40.79
2016,10,29,9,30,0.0,87.0,2.4,14.0,87.0,77.37,60.14
2016,10,29,9,45,0.0,76.5,2.5,14.5,76.5,67.69,51.73
2016,10,29,10,0,0.0,66.0,2.6,15.0,66.0,58.36,43.7
2016,10,29,10,15,20.5,147.5,2.6,15.0,159.0,163.64,131.76
2016,10,29,10,30,41.0,229.0,2.6,15.0,252.0,275.16,222.04
2016,10,29,10,45,22.5,205.0,2.65,15.5,218.0,215.57,172.74
2016,10,29,11,0,4.0,181.0,2.7,16.0,184.0,173.05,137.34
2016,10,29,11,15,9.0,197.0,2.65,16.0,203.0,194.23,154.63
2016,10,29,11,30,14.0,213.0,2.6,16.0,222.0,215.75,171.97
2016,10,29,11,45,111.5,248.5,2.6,16.0,316.5,384.44,308.67
2016,10,29,12,0,209.0,284.0,2.6,16.0,411.0,521.55,415.56
2016,10,29,12,15,104.5,203.0,2.55,16.0,266.5,323.56,260.09
2016,10,29,12,30,0.0,122.0,2.5,16.0,122.0,110.08,85.58
2016,10,29,12,45,14.5,175.0,2.5,16.0,183.5,176.66,140.89
2016,10,29,13,0,29.0,228.0,2.5,16.0,245.0,262.97,210.59
2016,10,29,13,15,56.0,235.0,2.45,16.0,266.5,295.97,237.69
2016,10,29,13,30,83.0,242.0,2.4,16.0,288.0,328.07,264.04
2016,10,29,13,45,42.0,200.0,2.35,16.0,223.5,241.65,194.34
2016,10,29,14,0,1.0,158.0,2.3,16.0,159.0,148.61,118.02
2016,10,29,14,15,0.5,148.5,2.25,16.0,149.0,139.1,110.62
2016,10,29,14,30,0.0,139.0,2.2,16.0,139.0,129.74,103.13
2016,10,29,14,45,0.5,133.5,2.2,16.0,134.0,125.45,99.86
2016,10,29,15,0,1.0,128.0,2.2,16.0,129.0,121.35,96.69
2016,10,29,15,15,0.5,113.0,2.15,15.5,113.5,106.56,84.66
2016,10,29,15,30,0.0,98.0,2.1,15.0,98.0,91.91,72.59
2016,10,29,15,45,0.0,81.5,2.1,15.0,81.5,76.04,59.14
2016,10,29,16,0,0.0,65.0,2.1,15.0,65.0,60.21,45.53
2016,10,29,16,15,0.0,49.0,2.0,14.5,49.0,44.92,32.3
2016,10,29,16,30,0.0,33.0,1.9,14.0,33.0,29.55,18.85
2016,10,29,16,45,0.0,20.0,1.85,13.5,20.0,17.62,7.1
2016,10,29,17,0,0.0,7.0,1.8,13.0,7.0,6.37,0.0
