Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,15,0.0,3.5,1.85,12.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,13.0,1.0,0.88,0.0
2016,10,30,7,30,0.0,2.0,4.3,13.0,2.0,1.75,0.0
2016,10,30,7,45,0.0,2.5,4.3,13.0,2.5,2.19,0.0
2016,10,30,8,0,0.0,3.0,4.3,13.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,4.0,4.3,13.0,4.0,3.51,0.0
2016,10,30,8,30,0.0,5.0,4.3,13.0,5.0,4.39,0.0
2016,10,30,8,45,0.0,6.0,4.35,13.5,6.0,5.27,0.0
2016,10,30,9,0,0.0,7.0,4.4,14.0,7.0,6.15,0.0
2016,10,30,9,15,61.5,103.0,4.3,14.0,131.5,154.85,127.55
2016,10,30,9,30,123.0,199.0,4.2,14.0,256.0,317.05,261.83
2016,10,30,9,45,61.5,104.0,4.15,14.0,132.5,160.26,131.4
2016,10,30,10,0,0.0,9.0,4.1,14.0,9.0,7.93,1.09
2016,10,30,10,15,54.0,130.0,4.05,14.0,160.0,173.9,142.51
2016,10,30,10,30,108.0,251.0,4.0,14.0,311.0,362.24,295.87
2016,10,30,10,45,76.0,247.5,4.0,14.0,290.5,329.9,268.08
2016,10,30,11,0,44.0,244.0,4.0,14.0,270.0,296.38,239.91
2016,10,30,11,15,22.0,156.0,4.0,14.0,169.0,175.19,141.12
2016,10,30,11,30,0.0,68.0,4.0,14.0,68.0,60.19,45.03
2016,10,30,11,45,11.5,149.5,4.0,14.0,156.5,148.12,118.66
2016,10,30,12,0,23.0,231.0,4.0,14.0,245.0,243.9,196.99
2016,10,30,12,15,11.5,128.5,4.0,14.0,135.5,127.42,101.39
2016,10,30,12,30,0.0,26.0,4.0,14.0,26.0,22.96,13.76
2016,10,30,12,45,89.0,146.0,4.05,14.5,197.5,241.46,198.42
2016,10,30,13,0,178.0,266.0,4.1,15.0,369.0,464.23,376.5
2016,10,30,13,15,89.0,144.5,4.0,14.5,196.0,236.67,193.77
2016,10,30,13,30,0.0,23.0,3.9,14.0,23.0,20.29,11.56
2016,10,30,13,45,0.0,15.5,3.85,14.0,15.5,13.66,5.99
2016,10,30,14,0,0.0,8.0,3.8,14.0,8.0,7.05,0.36
2016,10,30,14,15,0.0,8.0,3.65,14.0,8.0,7.04,0.37
2016,10,30,14,30,0.0,8.0,3.5,14.0,8.0,7.04,0.38
2016,10,30,14,45,0.0,10.5,3.4,14.0,10.5,9.24,2.28
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,11.43,4.19
2016,10,30,15,15,301.5,45.0,3.25,14.0,135.0,255.45,215.77
2016,10,30,15,30,603.0,77.0,3.2,14.0,257.0,450.29,373.18
2016,10,30,15,45,563.5,68.5,3.15,14.0,214.5,386.97,317.88
2016,10,30,16,0,524.0,60.0,3.1,14.0,172.0,326.62,264.58
2016,10,30,16,15,436.0,51.0,3.05,13.5,129.0,249.62,197.23
2016,10,30,16,30,348.0,42.0,3.0,13.0,86.0,181.87,136.62
2016,10,30,16,45,207.5,29.0,2.95,13.0,52.0,103.94,61.32
2016,10,30,17,0,67.0,16.0,2.9,13.0,18.0,29.53,0.0
2016,10,30,17,15,33.5,8.0,2.9,12.5,9.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,11.0,4.0,3.64,0.0
2016,10,31,7,0,0.0,8.0,1.7,11.0,8.0,7.02,0.0
2016,10,31,7,15,0.0,18.0,1.8,11.0,18.0,15.84,7.03
2016,10,31,7,30,0.0,28.0,1.9,11.0,28.0,24.67,15.26
2016,10,31,7,45,0.0,40.0,2.05,11.5,40.0,35.29,24.67
2016,10,31,8,0,0.0,52.0,2.2,12.0,52.0,46.17,34.19
2016,10,31,8,15,0.0,64.0,2.3,12.0,64.0,57.34,43.92
2016,10,31,8,30,0.0,76.0,2.4,12.0,76.0,68.56,53.56
2016,10,31,8,45,0.0,87.5,2.55,12.5,87.5,79.33,62.58
2016,10,31,9,0,0.0,99.0,2.7,13.0,99.0,90.17,71.53
2016,10,31,9,15,0.0,102.5,2.75,13.0,102.5,93.03,73.77
2016,10,31,9,30,0.0,106.0,2.8,13.0,106.0,96.0,76.11
2016,10,31,9,45,2.0,135.5,2.9,13.0,137.0,126.82,101.85
2016,10,31,10,0,4.0,165.0,3.0,13.0,168.0,158.5,128.0
2016,10,31,10,15,14.5,188.0,3.05,13.0,196.5,191.33,155.2
2016,10,31,10,30,25.0,211.0,3.1,13.0,225.0,225.07,182.89
2016,10,31,10,45,16.5,201.5,3.2,13.0,211.0,206.86,167.46
2016,10,31,11,0,8.0,192.0,3.3,13.0,197.0,188.67,152.14
2016,10,31,11,15,17.0,211.5,3.4,13.0,222.0,217.63,176.1
2016,10,31,11,30,26.0,231.0,3.5,13.0,247.0,247.13,200.27
2016,10,31,11,45,25.0,230.5,3.6,13.5,245.5,245.58,198.52
2016,10,31,12,0,24.0,230.0,3.7,14.0,244.0,244.07,196.92
2016,10,31,12,15,12.0,145.5,3.75,14.0,152.5,144.69,115.63
2016,10,31,12,30,0.0,61.0,3.8,14.0,61.0,53.97,39.86
2016,10,31,12,45,0.0,48.0,3.9,14.0,48.0,42.43,30.23
2016,10,31,13,0,0.0,35.0,4.0,14.0,35.0,30.91,20.54
2016,10,31,13,15,0.0,34.0,4.05,14.0,34.0,30.02,19.82
2016,10,31,13,30,0.0,33.0,4.1,14.0,33.0,29.13,19.1
2016,10,31,13,45,29.5,120.5,4.15,14.0,135.0,142.33,115.44
2016,10,31,14,0,59.0,208.0,4.2,14.0,237.0,266.21,218.16
2016,10,31,14,15,29.5,127.0,4.2,13.5,141.5,148.26,120.61
2016,10,31,14,30,0.0,46.0,4.2,13.0,46.0,40.59,29.15
2016,10,31,14,45,0.0,76.5,4.2,13.0,76.5,67.76,52.47
2016,10,31,15,0,0.0,107.0,4.2,13.0,107.0,98.89,79.05
2016,10,31,15,15,0.0,93.5,4.1,13.0,93.5,86.02,68.19
2016,10,31,15,30,0.0,80.0,4.0,13.0,80.0,73.22,57.31
2016,10,31,15,45,0.0,66.0,3.9,13.0,66.0,59.96,45.9
2016,10,31,16,0,0.0,52.0,3.8,13.0,52.0,46.75,34.38
2016,10,31,16,15,0.0,38.5,3.7,13.0,38.5,34.06,23.22
2016,10,31,16,30,0.0,25.0,3.6,13.0,25.0,22.03,12.54
2016,10,31,16,45,0.0,14.5,3.5,13.0,14.5,12.76,2.74
2016,10,31,17,0,0.0,4.0,3.4,13.0,4.0,3.64,0.0
2016,10,31,17,15,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,84.5,10.0,1.95,9.5,14.0,25.48,0.0
2016,11,1,7,0,169.0,20.0,1.9,10.0,28.0,71.92,0.0
2016,11,1,7,15,302.5,31.0,1.85,10.5,66.0,145.09,101.28
2016,11,1,7,30,436.0,42.0,1.8,11.0,104.0,225.76,175.03
2016,11,1,7,45,517.5,49.0,1.8,11.5,149.0,295.27,237.26
2016,11,1,8,0,599.0,56.0,1.8,12.0,194.0,372.95,304.74
2016,11,1,8,15,648.0,61.0,1.8,12.0,238.5,438.49,361.26
2016,11,1,8,30,697.0,66.0,1.8,12.0,283.0,507.59,418.7
2016,11,1,8,45,460.0,111.5,1.85,12.5,263.0,439.02,363.13
2016,11,1,9,0,223.0,157.0,1.9,13.0,243.0,339.8,280.72
2016,11,1,9,15,298.5,162.5,1.8,13.0,289.0,410.28,338.67
2016,11,1,9,30,374.0,168.0,1.7,13.0,335.0,486.27,398.6
2016,11,1,9,45,243.0,195.5,1.65,13.5,307.0,427.83,348.37
2016,11,1,10,0,112.0,223.0,1.6,14.0,279.0,329.34,266.96
2016,11,1,10,15,92.0,230.5,1.55,14.0,278.0,322.86,261.26
2016,11,1,10,30,72.0,238.0,1.5,14.0,277.0,315.21,254.13
2016,11,1,10,45,152.0,249.0,1.45,14.5,335.0,418.87,336.34
2016,11,1,11,0,232.0,260.0,1.4,15.0,393.0,508.88,404.91
2016,11,1,11,15,560.5,173.5,1.3,15.0,503.0,755.1,591.03
2016,11,1,11,30,889.0,87.0,1.2,15.0,613.0,963.2,729.13
2016,11,1,11,45,889.0,87.5,1.2,15.5,615.5,968.47,728.1
2016,11,1,12,0,889.0,88.0,1.2,16.0,618.0,970.02,727.66
2016,11,1,12,15,887.0,87.5,1.15,16.0,612.5,964.71,723.39
2016,11,1,12,30,885.0,87.0,1.1,16.0,607.0,955.73,716.94
2016,11,1,12,45,883.0,85.0,1.1,16.0,595.0,941.26,707.98
2016,11,1,13,0,881.0,83.0,1.1,16.0,583.0,923.24,696.83
2016,11,1,13,15,873.0,82.0,1.1,16.0,562.5,897.58,680.68
2016,11,1,13,30,865.0,81.0,1.1,16.0,542.0,877.23,668.21
2016,11,1,13,45,849.5,80.0,1.1,16.0,514.5,838.75,643.3
2016,11,1,14,0,834.0,79.0,1.1,16.0,487.0,797.94,616.73
2016,11,1,14,15,816.5,77.0,1.15,15.5,454.0,752.29,588.12
2016,11,1,14,30,799.0,75.0,1.2,15.0,421.0,705.02,557.64
2016,11,1,14,45,771.0,73.0,1.3,15.0,382.0,649.03,519.33
2016,11,1,15,0,743.0,71.0,1.4,15.0,343.0,592.9,478.42
2016,11,1,15,15,706.5,67.0,1.5,14.5,300.5,529.54,430.52
2016,11,1,15,30,670.0,63.0,1.6,14.0,258.0,470.84,384.02
2016,11,1,15,45,619.0,57.0,1.7,14.0,213.5,401.43,326.33
2016,11,1,16,0,568.0,51.0,1.8,14.0,169.0,336.11,269.8
2016,11,1,16,15,480.5,43.5,1.85,13.5,125.5,259.06,202.82
2016,11,1,16,30,393.0,36.0,1.9,13.0,82.0,191.26,141.65
2016,11,1,16,45,245.0,24.0,1.95,12.5,48.0,108.06,55.02
2016,11,1,17,0,97.0,12.0,2.0,12.0,14.0,32.51,0.0
2016,11,1,17,15,48.5,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,105.5,8.5,1.7,9.0,13.5,28.17,0.0
2016,11,2,7,0,211.0,17.0,1.7,9.0,27.0,79.17,0.0
2016,11,2,7,15,342.0,27.5,1.75,9.5,65.0,153.91,105.79
2016,11,2,7,30,473.0,38.0,1.8,10.0,103.0,235.07,182.18
2016,11,2,7,45,547.0,45.0,1.9,10.5,147.5,303.05,244.01
2016,11,2,8,0,621.0,52.0,2.0,11.0,192.0,378.47,310.42
2016,11,2,8,15,668.0,56.5,2.0,11.5,236.0,440.43,364.04
2016,11,2,8,30,715.0,61.0,2.0,12.0,280.0,508.71,420.54
2016,11,2,8,45,748.0,64.0,2.0,12.5,322.0,569.08,468.73
2016,11,2,9,0,781.0,67.0,2.0,13.0,364.0,630.35,515.85
2016,11,2,9,15,757.0,74.5,2.0,13.5,385.5,656.22,533.05
2016,11,2,9,30,733.0,82.0,2.0,14.0,407.0,677.65,546.8
2016,11,2,9,45,799.5,77.5,2.05,14.5,455.0,752.86,600.25
2016,11,2,10,0,866.0,73.0,2.1,15.0,503.0,821.72,647.31
2016,11,2,10,15,876.0,74.0,2.05,15.0,528.0,856.82,669.96
2016,11,2,10,30,886.0,75.0,2.0,15.0,553.0,889.16,690.76
2016,11,2,10,45,891.0,76.5,1.95,15.5,571.0,914.63,705.35
2016,11,2,11,0,896.0,78.0,1.9,16.0,589.0,936.75,717.61
2016,11,2,11,15,899.5,78.5,1.85,16.0,599.5,952.73,727.05
2016,11,2,11,30,903.0,79.0,1.8,16.0,610.0,965.1,734.19
2016,11,2,11,45,902.0,80.0,1.75,16.0,612.0,970.12,736.53
2016,11,2,12,0,901.0,81.0,1.7,16.0,614.0,971.37,736.58
2016,11,2,12,15,899.5,80.5,1.6,16.0,609.0,966.5,732.02
2016,11,2,12,30,898.0,80.0,1.5,16.0,604.0,957.91,725.17
2016,11,2,12,45,645.0,151.5,1.45,16.0,524.0,812.19,625.72
2016,11,2,13,0,392.0,223.0,1.4,16.0,444.0,626.89,491.41
2016,11,2,13,15,634.5,149.0,1.3,16.0,492.0,775.41,603.37
2016,11,2,13,30,877.0,75.0,1.2,16.0,540.0,870.59,667.06
2016,11,2,13,45,864.0,74.0,1.15,16.0,512.5,834.42,641.34
2016,11,2,14,0,851.0,73.0,1.1,16.0,485.0,803.22,620.65
2016,11,2,14,15,834.5,71.0,1.05,16.0,452.0,757.9,589.85
2016,11,2,14,30,818.0,69.0,1.0,16.0,419.0,710.87,557.59
2016,11,2,14,45,792.5,67.0,0.95,16.0,380.5,656.07,519.18
2016,11,2,15,0,767.0,65.0,0.9,16.0,342.0,600.9,478.7
2016,11,2,15,15,733.0,61.0,0.85,15.5,299.5,538.18,431.22
2016,11,2,15,30,699.0,57.0,0.8,15.0,257.0,476.7,382.88
2016,11,2,15,45,645.5,52.0,0.8,15.0,212.5,405.79,324.91
2016,11,2,16,0,592.0,47.0,0.8,15.0,168.0,342.02,270.41
2016,11,2,16,15,507.5,40.0,0.9,14.0,124.5,265.68,205.61
2016,11,2,16,30,423.0,33.0,1.0,13.0,81.0,198.31,145.23
2016,11,2,16,45,272.5,21.5,1.1,12.5,47.0,112.53,51.02
2016,11,2,17,0,122.0,10.0,1.2,12.0,13.0,36.21,0.0
2016,11,2,17,15,61.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,1.4,10.0,12.0,10.91,0.0
2016,11,3,7,0,0.0,24.0,1.4,10.0,24.0,21.83,0.0
2016,11,3,7,15,230.5,30.0,1.4,10.5,61.0,120.86,81.01
2016,11,3,7,30,461.0,36.0,1.4,11.0,98.0,228.2,175.51
2016,11,3,7,45,535.0,43.0,1.45,11.5,141.5,295.25,236.03
2016,11,3,8,0,609.0,50.0,1.5,12.0,185.0,369.82,301.16
2016,11,3,8,15,656.5,54.5,1.4,12.5,228.5,431.37,353.6
2016,11,3,8,30,704.0,59.0,1.3,13.0,272.0,499.19,408.58
2016,11,3,8,45,736.0,62.5,1.25,13.5,313.5,558.83,455.1
2016,11,3,9,0,768.0,66.0,1.2,14.0,355.0,619.34,500.36
2016,11,3,9,15,790.0,68.5,1.1,14.5,392.0,671.89,535.88
2016,11,3,9,30,812.0,71.0,1.0,15.0,429.0,723.67,569.46
2016,11,3,9,45,738.5,93.0,0.95,15.5,436.0,725.59,567.38
2016,11,3,10,0,665.0,115.0,0.9,16.0,443.0,716.28,558.04
2016,11,3,10,15,648.0,127.5,0.75,16.0,460.0,736.73,569.58
2016,11,3,10,30,631.0,140.0,0.6,16.0,477.0,753.52,577.86
2016,11,3,10,45,535.0,176.5,0.5,16.5,469.0,715.62,547.41
2016,11,3,11,0,439.0,213.0,0.4,17.0,461.0,679.01,517.11
2016,11,3,11,15,536.5,185.5,0.35,17.0,494.0,745.36,564.59
2016,11,3,11,30,634.0,158.0,0.3,17.0,527.0,818.93,612.57
2016,11,3,11,45,634.5,158.5,0.25,17.5,529.5,823.59,612.25
2016,11,3,12,0,635.0,159.0,0.2,18.0,532.0,825.36,611.3
2016,11,3,12,15,631.0,159.0,0.25,18.0,527.0,819.39,608.3
2016,11,3,12,30,627.0,159.0,0.3,18.0,522.0,810.59,603.71
2016,11,3,12,45,639.5,150.5,0.35,18.5,514.5,804.98,600.28
2016,11,3,13,0,652.0,142.0,0.4,19.0,507.0,796.11,594.76
2016,11,3,13,15,629.0,143.0,0.45,19.0,484.5,762.9,574.12
2016,11,3,13,30,606.0,144.0,0.5,19.0,462.0,727.88,552.35
2016,11,3,13,45,540.0,153.5,0.55,19.0,426.5,658.29,505.48
2016,11,3,14,0,474.0,163.0,0.6,19.0,391.0,597.86,463.35
2016,11,3,14,15,490.0,147.0,0.6,19.0,368.0,574.36,448.13
2016,11,3,14,30,506.0,131.0,0.6,19.0,345.0,547.95,429.98
2016,11,3,14,45,437.0,128.5,0.65,19.0,301.5,474.75,375.8
2016,11,3,15,0,368.0,126.0,0.7,19.0,258.0,406.0,323.79
2016,11,3,15,15,347.5,113.5,0.65,18.5,225.5,360.7,289.07
2016,11,3,15,30,327.0,101.0,0.6,18.0,193.0,316.57,253.96
2016,11,3,15,45,299.5,85.5,0.6,17.5,159.0,266.89,213.46
2016,11,3,16,0,272.0,70.0,0.6,17.0,125.0,219.64,173.61
2016,11,3,16,15,231.5,54.0,0.65,16.5,92.0,169.36,130.37
2016,11,3,16,30,191.0,38.0,0.7,16.0,59.0,123.63,89.19
2016,11,3,16,45,95.5,19.0,0.75,16.0,29.5,57.24,19.85
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.5,7.5,1.8,10.5,11.5,6.82,0.0
2016,11,4,7,0,187.0,15.0,1.8,11.0,23.0,60.29,0.0
2016,11,4,7,15,324.0,26.0,1.8,11.5,60.0,145.68,94.51
2016,11,4,7,30,461.0,37.0,1.8,12.0,97.0,228.96,175.07
2016,11,4,7,45,538.5,43.5,1.8,12.5,141.0,296.93,236.58
2016,11,4,8,0,616.0,50.0,1.8,13.0,185.0,372.66,302.68
2016,11,4,8,15,665.0,55.0,1.7,13.5,229.0,435.71,356.52
2016,11,4,8,30,714.0,60.0,1.6,14.0,273.0,505.34,413.13
2016,11,4,8,45,746.0,63.5,1.5,14.5,315.0,565.43,459.92
2016,11,4,9,0,778.0,67.0,1.4,15.0,357.0,626.34,505.28
2016,11,4,9,15,801.0,70.0,1.25,15.0,394.0,680.6,542.78
2016,11,4,9,30,824.0,73.0,1.1,15.0,431.0,734.14,578.19
2016,11,4,9,45,839.5,75.0,1.0,15.5,463.0,779.41,606.04
2016,11,4,10,0,855.0,77.0,0.9,16.0,495.0,822.76,631.73
2016,11,4,10,15,866.0,78.5,0.8,16.5,520.0,859.4,652.1
2016,11,4,10,30,877.0,80.0,0.7,17.0,545.0,884.79,664.5
2016,11,4,10,45,883.5,81.5,0.65,17.5,563.5,911.36,678.54
2016,11,4,11,0,890.0,83.0,0.6,18.0,582.0,934.67,690.27
2016,11,4,11,15,894.0,83.5,0.5,18.0,592.5,951.01,697.68
2016,11,4,11,30,898.0,84.0,0.4,18.0,603.0,963.78,702.92
2016,11,4,11,45,898.5,84.5,0.35,18.5,606.0,969.57,703.7
2016,11,4,12,0,899.0,85.0,0.3,19.0,609.0,971.62,702.41
2016,11,4,12,15,897.0,84.5,0.3,19.0,604.0,966.32,699.16
2016,11,4,12,30,895.0,84.0,0.3,19.0,599.0,957.32,693.87
2016,11,4,12,45,893.0,82.5,0.35,19.0,587.0,943.42,686.78
2016,11,4,13,0,891.0,81.0,0.4,19.0,575.0,925.94,677.56
2016,11,4,13,15,883.0,80.0,0.45,19.0,555.0,900.22,663.11
2016,11,4,13,30,875.0,79.0,0.5,19.0,535.0,871.39,646.66
2016,11,4,13,45,862.5,77.5,0.55,19.0,507.5,843.1,630.42
2016,11,4,14,0,850.0,76.0,0.6,19.0,480.0,803.94,606.65
2016,11,4,14,15,833.0,73.5,0.6,19.0,447.0,757.75,576.96
2016,11,4,14,30,816.0,71.0,0.6,19.0,414.0,709.89,545.64
2016,11,4,14,45,791.0,68.5,0.65,19.0,375.5,655.04,509.35
2016,11,4,15,0,766.0,66.0,0.7,19.0,337.0,599.79,470.51
2016,11,4,15,15,730.5,62.0,0.7,18.5,294.5,536.34,423.65
2016,11,4,15,30,695.0,58.0,0.7,18.0,252.0,474.26,375.84
2016,11,4,15,45,641.0,52.5,0.75,18.0,207.0,402.9,318.46
2016,11,4,16,0,587.0,47.0,0.8,18.0,162.0,339.07,264.61
2016,11,4,16,15,498.5,39.5,0.85,17.5,119.0,261.09,198.61
2016,11,4,16,30,410.0,32.0,0.9,17.0,76.0,192.56,137.0
2016,11,4,16,45,205.0,16.0,0.95,16.5,38.0,86.03,24.26
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,12.0,20.0,18.19,0.0
2016,11,5,7,15,216.5,28.0,0.75,12.0,55.5,112.59,70.04
2016,11,5,7,30,433.0,36.0,0.7,12.0,91.0,217.3,164.83
2016,11,5,7,45,506.5,43.5,0.7,12.5,133.0,282.94,223.46
2016,11,5,8,0,580.0,51.0,0.7,13.0,175.0,356.04,286.29
2016,11,5,8,15,628.5,56.0,0.7,13.0,218.0,419.73,340.34
2016,11,5,8,30,677.0,61.0,0.7,13.0,261.0,484.0,392.97
2016,11,5,8,45,594.0,84.0,0.75,13.0,278.0,495.74,402.85
2016,11,5,9,0,511.0,107.0,0.8,13.0,295.0,488.63,397.71
2016,11,5,9,15,496.5,123.0,0.7,13.5,321.0,519.79,419.83
2016,11,5,9,30,482.0,139.0,0.6,14.0,347.0,548.14,438.46
2016,11,5,9,45,560.0,129.5,0.55,14.5,388.0,623.83,493.21
2016,11,5,10,0,638.0,120.0,0.5,15.0,429.0,697.84,543.26
2016,11,5,10,15,546.5,155.0,0.5,15.0,429.5,672.21,522.74
2016,11,5,10,30,455.0,190.0,0.5,15.0,430.0,646.98,502.34
2016,11,5,10,45,471.5,193.0,0.5,15.5,449.0,676.05,522.07
2016,11,5,11,0,488.0,196.0,0.5,16.0,468.0,703.73,539.86
2016,11,5,11,15,458.5,208.5,0.55,16.0,468.0,697.7,534.87
2016,11,5,11,30,429.0,221.0,0.6,16.0,468.0,688.83,528.38
2016,11,5,11,45,378.5,234.0,0.7,16.0,452.5,641.1,495.2
2016,11,5,12,0,328.0,247.0,0.8,16.0,437.0,609.38,472.81
2016,11,5,12,15,280.0,253.0,0.8,16.0,414.5,570.21,443.75
2016,11,5,12,30,232.0,259.0,0.8,16.0,392.0,512.36,401.08
2016,11,5,12,45,312.0,238.0,0.85,16.0,412.5,576.35,451.16
2016,11,5,13,0,392.0,217.0,0.9,16.0,433.0,618.98,484.28
2016,11,5,13,15,249.5,224.0,0.9,16.0,360.0,492.48,388.28
2016,11,5,13,30,107.0,231.0,0.9,16.0,287.0,339.05,269.81
2016,11,5,13,45,106.0,219.0,0.95,16.0,272.0,322.06,258.23
2016,11,5,14,0,105.0,207.0,1.0,16.0,257.0,305.01,245.52
2016,11,5,14,15,67.5,184.0,1.0,15.5,215.5,245.83,198.53
2016,11,5,14,30,30.0,161.0,1.0,15.0,174.0,189.51,152.98
2016,11,5,14,45,39.0,150.0,1.0,15.0,165.0,183.51,148.81
2016,11,5,15,0,48.0,139.0,1.0,15.0,156.0,176.94,143.79
2016,11,5,15,15,43.0,122.0,0.95,14.5,136.0,153.69,124.76
2016,11,5,15,30,38.0,105.0,0.9,14.0,116.0,131.0,105.89
2016,11,5,15,45,29.0,87.0,0.9,14.0,94.5,105.6,84.17
2016,11,5,16,0,20.0,69.0,0.9,14.0,73.0,81.17,63.01
2016,11,5,16,15,10.0,51.0,0.85,14.0,53.0,53.3,38.87
2016,11,5,16,30,0.0,33.0,0.8,14.0,33.0,31.36,19.48
2016,11,5,16,45,0.0,16.5,0.8,14.0,16.5,14.54,0.0
2016,11,5,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,12.0,12.0,10.91,0.0
2016,11,6,7,15,56.0,28.0,1.05,12.0,34.5,51.45,28.54
2016,11,6,7,30,112.0,44.0,1.0,12.0,57.0,100.15,75.38
2016,11,6,7,45,134.0,62.0,1.0,12.0,85.0,136.37,108.28
2016,11,6,8,0,156.0,80.0,1.0,12.0,113.0,174.83,142.43
2016,11,6,8,15,169.5,97.5,0.95,12.0,141.0,210.33,173.43
2016,11,6,8,30,183.0,115.0,0.9,12.0,169.0,247.01,204.58
2016,11,6,8,45,192.5,132.0,0.9,12.5,195.5,270.57,224.03
2016,11,6,9,0,202.0,149.0,0.9,13.0,222.0,304.77,251.41
2016,11,6,9,15,431.0,122.0,0.85,13.0,299.5,471.06,385.74
2016,11,6,9,30,660.0,95.0,0.8,13.0,377.0,637.88,511.87
2016,11,6,9,45,752.5,83.0,0.8,13.0,427.0,717.56,566.55
2016,11,6,10,0,845.0,71.0,0.8,13.0,477.0,804.3,625.61
2016,11,6,10,15,856.0,72.0,0.8,13.0,501.5,831.86,642.38
2016,11,6,10,30,867.0,73.0,0.8,13.0,526.0,864.4,663.3
2016,11,6,10,45,877.0,73.0,0.8,13.5,544.5,891.94,679.39
2016,11,6,11,0,887.0,73.0,0.8,14.0,563.0,916.41,693.4
2016,11,6,11,15,890.5,73.5,0.8,14.0,573.5,932.21,702.98
2016,11,6,11,30,894.0,74.0,0.8,14.0,584.0,944.46,710.45
2016,11,6,11,45,739.0,122.5,0.85,14.5,545.5,877.57,665.24
2016,11,6,12,0,584.0,171.0,0.9,15.0,507.0,780.11,599.36
2016,11,6,12,15,539.5,185.0,0.85,15.0,493.0,752.82,580.52
2016,11,6,12,30,495.0,199.0,0.8,15.0,479.0,723.24,558.53
2016,11,6,12,45,460.0,203.0,0.75,15.0,459.0,689.27,533.9
2016,11,6,13,0,425.0,207.0,0.7,15.0,439.0,654.09,508.33
2016,11,6,13,15,328.0,216.5,0.7,15.0,391.5,553.45,434.74
2016,11,6,13,30,231.0,226.0,0.7,15.0,344.0,456.91,362.48
2016,11,6,13,45,213.5,215.0,0.7,15.0,320.0,423.24,338.07
2016,11,6,14,0,196.0,204.0,0.7,15.0,296.0,390.0,313.04
2016,11,6,14,15,228.0,186.0,0.65,14.5,285.5,387.13,312.73
2016,11,6,14,30,260.0,168.0,0.6,14.0,275.0,394.8,319.85
2016,11,6,14,45,251.5,153.0,0.55,14.0,249.0,360.47,292.91
2016,11,6,15,0,243.0,138.0,0.5,14.0,223.0,326.27,265.92
2016,11,6,15,15,234.0,121.0,0.45,13.5,194.0,289.53,236.74
2016,11,6,15,30,225.0,104.0,0.4,13.0,165.0,253.21,207.04
2016,11,6,15,45,207.0,86.5,0.4,13.0,135.0,212.23,172.35
2016,11,6,16,0,189.0,69.0,0.4,13.0,105.0,172.85,138.08
2016,11,6,16,15,157.5,52.0,0.45,13.0,76.0,130.52,100.77
2016,11,6,16,30,126.0,35.0,0.5,13.0,47.0,91.52,64.39
2016,11,6,16,45,63.0,17.5,0.55,13.0,23.5,40.68,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,2.0,12.0,10.0,9.1,0.0
2016,11,7,7,15,48.5,26.0,2.05,12.0,32.0,46.29,23.38
2016,11,7,7,30,97.0,42.0,2.1,12.0,54.0,92.35,68.97
2016,11,7,7,45,119.0,60.0,2.15,12.5,80.5,127.77,101.11
2016,11,7,8,0,141.0,78.0,2.2,13.0,107.0,157.27,127.72
2016,11,7,8,15,154.5,96.0,2.15,13.5,134.5,191.67,157.79
2016,11,7,8,30,168.0,114.0,2.1,14.0,162.0,227.26,188.07
2016,11,7,8,45,176.5,131.0,2.05,14.5,188.0,259.52,214.79
2016,11,7,9,0,185.0,148.0,2.0,15.0,214.0,292.3,241.23
2016,11,7,9,15,200.5,163.0,1.95,15.5,242.0,328.01,269.53
2016,11,7,9,30,216.0,178.0,1.9,16.0,270.0,364.58,297.88
2016,11,7,9,45,316.0,176.0,1.85,16.5,321.0,462.37,375.03
2016,11,7,10,0,416.0,174.0,1.8,17.0,372.0,568.45,455.34
2016,11,7,10,15,418.0,184.0,1.75,17.0,392.0,594.84,473.3
2016,11,7,10,30,420.0,194.0,1.7,17.0,412.0,619.67,490.51
2016,11,7,10,45,427.0,200.0,1.7,17.5,428.0,642.8,505.89
2016,11,7,11,0,434.0,206.0,1.7,18.0,444.0,664.37,520.0
2016,11,7,11,15,430.5,211.5,1.65,18.0,451.5,673.89,525.82
2016,11,7,11,30,427.0,217.0,1.6,18.0,459.0,681.38,530.31
2016,11,7,11,45,299.0,240.5,1.6,18.0,410.5,573.43,448.97
2016,11,7,12,0,171.0,264.0,1.6,18.0,362.0,463.31,364.48
2016,11,7,12,15,271.5,246.5,1.55,18.0,400.0,554.26,435.62
2016,11,7,12,30,372.0,229.0,1.5,18.0,438.0,624.99,489.13
2016,11,7,12,45,278.0,238.0,1.5,18.0,392.0,544.81,427.72
2016,11,7,13,0,184.0,247.0,1.5,18.0,346.0,448.86,354.64
2016,11,7,13,15,154.0,237.5,1.45,18.0,319.0,407.41,323.25
2016,11,7,13,30,124.0,228.0,1.4,18.0,292.0,366.82,291.79
2016,11,7,13,45,314.0,188.5,1.35,18.0,337.5,491.07,392.17
2016,11,7,14,0,504.0,149.0,1.3,18.0,383.0,604.22,479.19
2016,11,7,14,15,454.5,146.5,1.25,17.5,346.0,544.65,434.13
2016,11,7,14,30,405.0,144.0,1.2,17.0,309.0,486.99,391.15
2016,11,7,14,45,392.5,132.0,1.2,17.0,279.5,446.74,360.81
2016,11,7,15,0,380.0,120.0,1.2,17.0,250.0,406.4,329.48
2016,11,7,15,15,363.0,106.0,1.15,16.5,217.0,361.15,293.79
2016,11,7,15,30,346.0,92.0,1.1,16.0,184.0,316.68,257.58
2016,11,7,15,45,310.0,78.0,1.1,16.0,149.5,263.63,212.87
2016,11,7,16,0,274.0,64.0,1.1,16.0,115.0,213.91,169.81
2016,11,7,16,15,222.0,49.0,1.1,15.5,82.5,160.39,123.22
2016,11,7,16,30,170.0,34.0,1.1,15.0,50.0,112.86,78.81
2016,11,7,16,45,85.0,17.0,1.15,15.0,25.0,50.51,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,38.0,5.5,1.6,12.0,6.5,0.0,0.0
2016,11,8,7,0,76.0,11.0,1.6,12.0,13.0,28.74,0.0
2016,11,8,7,15,200.0,25.0,1.55,12.5,44.5,101.53,51.02
2016,11,8,7,30,324.0,39.0,1.5,13.0,76.0,179.12,134.26
2016,11,8,7,45,407.0,48.5,1.5,13.5,117.0,244.83,193.39
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,319.08,257.73
2016,11,8,8,15,413.5,80.0,1.4,14.5,178.0,328.06,267.93
2016,11,8,8,30,337.0,102.0,1.3,15.0,198.0,331.11,271.4
2016,11,8,8,45,368.5,111.0,1.25,15.5,230.5,378.44,309.9
2016,11,8,9,0,400.0,120.0,1.2,16.0,263.0,427.78,348.46
2016,11,8,9,15,416.0,132.0,1.15,16.0,294.0,471.19,381.69
2016,11,8,9,30,432.0,144.0,1.1,16.0,325.0,514.63,414.09
2016,11,8,9,45,464.5,149.0,1.05,16.5,357.0,562.78,448.79
2016,11,8,10,0,497.0,154.0,1.0,17.0,389.0,611.49,482.89
2016,11,8,10,15,538.0,151.5,0.95,17.0,417.5,658.7,516.31
2016,11,8,10,30,579.0,149.0,0.9,17.0,446.0,712.75,553.44
2016,11,8,10,45,692.0,125.5,0.9,17.5,493.5,801.33,612.54
2016,11,8,11,0,805.0,102.0,0.9,18.0,541.0,883.54,665.0
2016,11,8,11,15,810.0,103.0,0.85,18.0,551.5,900.56,673.7
2016,11,8,11,30,815.0,104.0,0.8,18.0,562.0,914.29,681.19
2016,11,8,11,45,796.5,111.5,0.8,18.5,561.0,910.03,676.72
2016,11,8,12,0,778.0,119.0,0.8,19.0,560.0,908.71,674.6
2016,11,8,12,15,776.0,119.0,0.75,19.0,555.5,904.4,670.96
2016,11,8,12,30,774.0,119.0,0.7,19.0,551.0,896.77,665.34
2016,11,8,12,45,804.5,105.5,0.7,19.0,546.0,893.74,663.9
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,892.67,663.83
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,866.8,646.59
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,837.98,627.79
2016,11,8,13,45,782.5,93.5,0.6,19.0,471.5,790.8,597.5
2016,11,8,14,0,747.0,98.0,0.6,19.0,441.0,747.45,569.63
2016,11,8,14,15,726.5,94.5,0.6,19.0,409.0,700.85,538.97
2016,11,8,14,30,706.0,91.0,0.6,19.0,377.0,653.16,506.99
2016,11,8,14,45,666.5,89.0,0.65,19.0,338.5,593.24,465.01
2016,11,8,15,0,627.0,87.0,0.7,19.0,300.0,534.37,421.94
2016,11,8,15,15,586.0,81.0,0.9,18.5,259.5,471.67,376.18
2016,11,8,15,30,545.0,75.0,1.1,18.0,219.0,411.19,329.53
2016,11,8,15,45,484.5,66.5,1.3,17.5,177.0,340.94,272.77
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,275.85,217.85
2016,11,8,16,15,336.5,45.5,1.55,16.5,96.0,202.25,154.65
2016,11,8,16,30,249.0,33.0,1.6,16.0,57.0,138.58,95.5
2016,11,8,16,45,124.5,16.5,1.7,15.5,28.5,60.63,0.0
2016,11,8,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
