Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,135.0,11.0,1.3,11.0,13.0,43.17,0.0
2016,11,9,7,15,281.5,21.5,1.25,11.5,46.5,122.56,54.78
2016,11,9,7,30,428.0,32.0,1.2,12.0,80.0,209.82,156.33
2016,11,9,7,45,510.5,39.5,1.2,13.0,122.5,278.18,218.69
2016,11,9,8,0,593.0,47.0,1.2,14.0,165.0,355.1,284.97
2016,11,9,8,15,644.5,52.0,1.15,14.0,208.5,417.37,338.73
2016,11,9,8,30,696.0,57.0,1.1,14.0,252.0,486.84,395.97
2016,11,9,8,45,422.0,101.5,1.05,14.5,225.0,400.44,327.16
2016,11,9,9,0,148.0,146.0,1.0,15.0,198.0,265.51,216.71
2016,11,9,9,15,202.5,158.0,0.95,15.5,237.5,323.59,264.32
2016,11,9,9,30,257.0,170.0,0.9,16.0,277.0,399.49,323.19
2016,11,9,9,45,553.0,121.0,0.85,16.5,373.5,605.64,481.96
2016,11,9,10,0,849.0,72.0,0.8,17.0,470.0,804.86,618.94
2016,11,9,10,15,860.0,73.5,0.8,17.5,494.5,833.08,633.17
2016,11,9,10,30,871.0,75.0,0.8,18.0,519.0,866.26,652.95
2016,11,9,10,45,875.5,77.0,0.8,18.5,536.5,891.42,667.13
2016,11,9,11,0,880.0,79.0,0.8,19.0,554.0,913.32,679.22
2016,11,9,11,15,884.0,79.5,0.8,19.0,564.5,929.48,688.91
2016,11,9,11,30,888.0,80.0,0.8,19.0,575.0,942.14,696.52
2016,11,9,11,45,886.5,81.0,0.8,19.5,577.0,946.68,697.74
2016,11,9,12,0,885.0,82.0,0.8,20.0,579.0,947.56,696.87
2016,11,9,12,15,883.0,81.5,0.75,20.0,574.0,942.42,692.66
2016,11,9,12,30,881.0,81.0,0.7,20.0,569.0,933.68,686.36
2016,11,9,12,45,877.5,80.0,0.7,20.0,557.0,919.36,677.69
2016,11,9,13,0,874.0,79.0,0.7,20.0,545.0,901.6,666.96
2016,11,9,13,15,865.5,77.5,0.7,20.0,525.5,875.42,650.82
2016,11,9,13,30,857.0,76.0,0.7,20.0,506.0,854.49,638.25
2016,11,9,13,45,716.0,102.0,0.7,20.0,448.5,749.27,568.61
2016,11,9,14,0,575.0,128.0,0.7,20.0,391.0,642.43,496.18
2016,11,9,14,15,683.5,98.5,0.65,20.0,389.0,671.7,518.73
2016,11,9,14,30,792.0,69.0,0.6,20.0,387.0,685.42,528.29
2016,11,9,14,45,765.0,66.5,0.6,20.0,349.0,630.63,490.23
2016,11,9,15,0,738.0,64.0,0.6,20.0,311.0,575.67,450.49
2016,11,9,15,15,700.0,60.0,0.55,19.5,270.0,512.52,403.14
2016,11,9,15,30,662.0,56.0,0.5,19.0,229.0,451.0,355.2
2016,11,9,15,45,603.0,50.5,0.45,18.5,185.5,382.76,300.12
2016,11,9,16,0,544.0,45.0,0.4,18.0,142.0,316.23,244.45
2016,11,9,16,15,449.5,36.5,0.45,17.5,101.0,237.79,178.43
2016,11,9,16,30,355.0,28.0,0.5,17.0,60.0,169.75,113.94
2016,11,9,16,45,177.5,14.0,0.55,16.5,30.0,73.71,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,7,15,196.0,16.0,1.0,13.5,37.5,89.4,31.5
2016,11,10,7,30,392.0,32.0,1.0,14.0,75.0,196.42,144.26
2016,11,10,7,45,479.0,39.5,1.05,14.5,116.5,264.52,206.34
2016,11,10,8,0,566.0,47.0,1.1,15.0,158.0,341.68,272.96
2016,11,10,8,15,618.5,52.5,1.05,15.0,200.5,406.69,328.55
2016,11,10,8,30,671.0,58.0,1.0,15.0,243.0,472.54,382.84
2016,11,10,8,45,705.5,61.5,0.95,15.5,283.0,531.64,429.0
2016,11,10,9,0,740.0,65.0,0.9,16.0,323.0,591.87,474.02
2016,11,10,9,15,764.5,68.0,0.8,16.5,359.0,645.14,510.5
2016,11,10,9,30,789.0,71.0,0.7,17.0,395.0,697.95,544.57
2016,11,10,9,45,811.0,71.5,0.65,17.5,427.0,744.87,574.0
2016,11,10,10,0,833.0,72.0,0.6,18.0,459.0,790.37,601.7
2016,11,10,10,15,844.0,73.5,0.55,18.0,483.5,826.1,623.3
2016,11,10,10,30,855.0,75.0,0.5,18.0,508.0,850.86,637.42
2016,11,10,10,45,861.5,76.5,0.5,18.5,525.5,876.82,652.15
2016,11,10,11,0,868.0,78.0,0.5,19.0,543.0,899.66,664.75
2016,11,10,11,15,872.0,78.5,0.45,19.5,553.5,915.66,671.89
2016,11,10,11,30,876.0,79.0,0.4,20.0,564.0,928.22,676.96
2016,11,10,11,45,875.5,80.0,0.35,20.5,566.5,933.66,677.64
2016,11,10,12,0,875.0,81.0,0.3,21.0,569.0,935.5,676.32
2016,11,10,12,15,873.0,80.5,0.3,21.0,564.0,930.43,673.2
2016,11,10,12,30,871.0,80.0,0.3,21.0,559.0,921.79,668.09
2016,11,10,12,45,867.0,79.0,0.3,21.0,547.0,907.17,659.38
2016,11,10,13,0,863.0,78.0,0.3,21.0,535.0,889.17,648.69
2016,11,10,13,15,854.0,77.0,0.3,21.0,515.5,872.07,638.69
2016,11,10,13,30,845.0,76.0,0.3,21.0,496.0,843.06,620.99
2016,11,10,13,45,832.0,74.5,0.35,21.0,470.0,807.26,599.78
2016,11,10,14,0,819.0,73.0,0.4,21.0,444.0,769.1,576.75
2016,11,10,14,15,800.5,70.5,0.4,21.0,411.5,723.32,547.31
2016,11,10,14,30,782.0,68.0,0.4,21.0,379.0,676.1,516.38
2016,11,10,14,45,757.0,65.0,0.4,21.0,342.0,622.61,480.34
2016,11,10,15,0,732.0,62.0,0.4,21.0,305.0,568.84,441.78
2016,11,10,15,15,694.5,58.0,0.4,20.5,264.0,506.42,395.78
2016,11,10,15,30,657.0,54.0,0.4,20.0,223.0,445.62,349.05
2016,11,10,15,45,600.0,48.5,0.4,20.0,181.0,378.61,294.89
2016,11,10,16,0,543.0,43.0,0.4,20.0,139.0,313.33,240.21
2016,11,10,16,15,449.0,35.0,0.4,19.5,98.5,235.89,175.12
2016,11,10,16,30,355.0,27.0,0.4,19.0,58.0,168.8,110.36
2016,11,10,16,45,177.5,13.5,0.45,18.5,29.0,61.54,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,173.5,16.5,1.0,12.5,34.5,82.5,20.57
2016,11,11,7,30,347.0,33.0,1.1,13.0,69.0,180.79,132.32
2016,11,11,7,45,426.0,42.5,1.2,13.5,109.0,245.19,192.03
2016,11,11,8,0,505.0,52.0,1.3,14.0,149.0,317.92,255.55
2016,11,11,8,15,560.0,58.0,1.3,14.0,190.0,381.8,310.9
2016,11,11,8,30,615.0,64.0,1.3,14.0,231.0,450.0,367.91
2016,11,11,8,45,481.5,93.5,1.35,14.5,237.0,427.0,350.06
2016,11,11,9,0,348.0,123.0,1.4,15.0,243.0,395.32,324.03
2016,11,11,9,15,324.5,141.5,1.3,15.0,263.0,402.65,329.66
2016,11,11,9,30,301.0,160.0,1.2,15.0,283.0,420.05,342.14
2016,11,11,9,45,311.5,172.0,1.2,15.5,308.0,453.43,366.96
2016,11,11,10,0,322.0,184.0,1.2,16.0,333.0,486.59,390.99
2016,11,11,10,15,305.0,198.0,1.15,16.0,345.0,498.54,398.49
2016,11,11,10,30,288.0,212.0,1.1,16.0,357.0,508.53,404.57
2016,11,11,10,45,365.0,204.5,1.05,16.5,394.5,574.07,453.45
2016,11,11,11,0,442.0,197.0,1.0,17.0,432.0,659.15,513.99
2016,11,11,11,15,301.5,224.5,0.95,17.0,386.5,551.32,431.3
2016,11,11,11,30,161.0,252.0,0.9,17.0,341.0,439.23,345.01
2016,11,11,11,45,166.0,253.5,0.85,17.0,345.5,446.48,351.16
2016,11,11,12,0,171.0,255.0,0.8,17.0,350.0,453.24,355.95
2016,11,11,12,15,206.0,250.0,0.8,17.0,363.0,479.33,376.41
2016,11,11,12,30,241.0,245.0,0.8,17.0,376.0,504.4,395.81
2016,11,11,12,45,180.5,241.5,0.8,17.0,339.0,442.16,347.99
2016,11,11,13,0,120.0,238.0,0.8,17.0,302.0,380.94,300.84
2016,11,11,13,15,84.0,221.5,0.8,17.0,265.5,310.48,246.71
2016,11,11,13,30,48.0,205.0,0.8,17.0,229.0,258.35,205.64
2016,11,11,13,45,24.0,121.0,0.8,17.0,133.0,139.37,110.62
2016,11,11,14,0,0.0,37.0,0.8,17.0,37.0,32.63,21.92
2016,11,11,14,15,0.0,34.5,0.8,16.5,34.5,30.41,20.23
2016,11,11,14,30,0.0,32.0,0.8,16.0,32.0,28.2,18.44
2016,11,11,14,45,0.0,29.0,0.8,16.0,29.0,25.54,16.21
2016,11,11,15,0,0.0,26.0,0.8,16.0,26.0,22.89,13.97
2016,11,11,15,15,0.0,22.0,0.8,15.5,22.0,19.35,10.98
2016,11,11,15,30,0.0,18.0,0.8,15.0,18.0,15.82,7.96
2016,11,11,15,45,0.0,14.5,0.8,15.0,14.5,12.74,5.26
2016,11,11,16,0,0.0,11.0,0.8,15.0,11.0,9.65,2.53
2016,11,11,16,15,0.0,7.5,0.8,14.5,7.5,6.58,0.0
2016,11,11,16,30,0.0,4.0,0.8,14.0,4.0,3.5,0.0
2016,11,11,16,45,0.0,2.0,0.85,14.0,2.0,1.82,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,200.5,14.5,1.1,12.5,35.0,87.35,10.54
2016,11,12,7,30,401.0,29.0,1.1,13.0,70.0,195.73,141.64
2016,11,12,7,45,492.5,36.0,1.1,13.5,111.5,265.03,206.56
2016,11,12,8,0,584.0,43.0,1.1,14.0,153.0,340.64,272.49
2016,11,12,8,15,638.0,48.0,1.05,14.5,195.5,406.79,328.9
2016,11,12,8,30,692.0,53.0,1.0,15.0,238.0,476.89,386.05
2016,11,12,8,45,397.5,96.5,1.0,15.5,206.5,377.99,308.03
2016,11,12,9,0,103.0,140.0,1.0,16.0,175.0,228.85,185.79
2016,11,12,9,15,131.0,156.0,1.0,16.5,205.5,271.07,220.61
2016,11,12,9,30,159.0,172.0,1.0,17.0,236.0,315.39,255.45
2016,11,12,9,45,503.0,120.0,1.0,17.5,345.5,555.93,445.5
2016,11,12,10,0,847.0,68.0,1.0,18.0,455.0,786.4,607.89
2016,11,12,10,15,638.5,125.0,1.1,18.0,426.0,716.71,556.46
2016,11,12,10,30,430.0,182.0,1.2,18.0,397.0,611.99,479.47
2016,11,12,10,45,360.0,204.0,1.3,18.0,388.5,568.74,447.82
2016,11,12,11,0,290.0,226.0,1.4,18.0,380.0,538.59,424.24
2016,11,12,11,15,337.5,221.5,1.5,18.0,403.5,580.68,457.1
2016,11,12,11,30,385.0,217.0,1.6,18.0,427.0,622.54,488.93
2016,11,12,11,45,636.5,147.0,1.75,18.0,496.5,803.53,623.03
2016,11,12,12,0,888.0,77.0,1.9,18.0,566.0,939.89,716.63
2016,11,12,12,15,886.0,77.0,1.95,18.0,561.0,935.5,712.79
2016,11,12,12,30,884.0,77.0,2.0,18.0,556.0,927.5,708.26
2016,11,12,12,45,598.5,148.0,2.1,18.0,469.5,756.21,590.15
2016,11,12,13,0,313.0,219.0,2.2,18.0,383.0,548.91,435.2
2016,11,12,13,15,579.0,148.0,2.2,17.5,437.0,709.68,562.82
2016,11,12,13,30,845.0,77.0,2.2,17.0,491.0,842.3,658.66
2016,11,12,13,45,639.0,116.5,2.2,17.0,420.5,700.09,555.89
2016,11,12,14,0,433.0,156.0,2.2,17.0,350.0,553.43,445.41
2016,11,12,14,15,479.5,135.0,2.25,17.0,334.5,548.95,444.67
2016,11,12,14,30,526.0,114.0,2.3,17.0,319.0,539.23,438.56
2016,11,12,14,45,621.5,89.5,2.35,17.0,308.5,560.62,456.18
2016,11,12,15,0,717.0,65.0,2.4,17.0,298.0,561.57,457.19
2016,11,12,15,15,676.5,60.5,2.45,16.5,257.0,497.55,406.33
2016,11,12,15,30,636.0,56.0,2.5,16.0,216.0,439.03,358.16
2016,11,12,15,45,574.5,50.5,2.6,16.0,174.0,367.95,297.62
2016,11,12,16,0,513.0,45.0,2.7,16.0,132.0,302.02,239.48
2016,11,12,16,15,412.5,36.0,2.55,15.5,92.5,222.68,169.68
2016,11,12,16,30,312.0,27.0,2.4,15.0,53.0,152.96,98.17
2016,11,12,16,45,156.0,13.5,2.3,14.5,26.5,55.57,0.0
2016,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,176.0,15.0,0.55,12.0,32.5,79.94,0.0
2016,11,13,7,30,352.0,30.0,0.5,12.0,65.0,178.87,128.06
2016,11,13,7,45,441.0,38.0,0.5,12.5,104.5,245.51,190.85
2016,11,13,8,0,530.0,46.0,0.5,13.0,144.0,321.58,256.45
2016,11,13,8,15,586.0,51.5,0.4,13.0,185.5,386.17,311.18
2016,11,13,8,30,642.0,57.0,0.3,13.0,227.0,455.21,367.07
2016,11,13,8,45,419.5,96.5,0.25,13.5,214.5,391.17,316.61
2016,11,13,9,0,197.0,136.0,0.2,14.0,202.0,286.45,232.53
2016,11,13,9,15,486.0,103.0,0.15,14.0,290.5,483.62,390.36
2016,11,13,9,30,775.0,70.0,0.1,14.0,379.0,682.42,534.19
2016,11,13,9,45,797.0,71.0,0.1,14.5,410.5,729.29,561.85
2016,11,13,10,0,819.0,72.0,0.1,15.0,442.0,774.82,590.31
2016,11,13,10,15,831.5,73.5,0.1,15.5,467.0,811.34,612.14
2016,11,13,10,30,844.0,75.0,0.1,16.0,492.0,845.4,632.15
2016,11,13,10,45,855.5,75.0,0.15,16.5,510.5,865.29,643.42
2016,11,13,11,0,867.0,75.0,0.2,17.0,529.0,890.63,658.59
2016,11,13,11,15,871.5,75.5,0.25,17.0,540.0,907.09,669.25
2016,11,13,11,30,876.0,76.0,0.3,17.0,551.0,920.15,678.04
2016,11,13,11,45,879.0,76.0,0.35,17.5,554.0,927.68,682.24
2016,11,13,12,0,882.0,76.0,0.4,18.0,557.0,931.63,684.4
2016,11,13,12,15,880.0,75.5,0.45,18.0,552.5,926.66,682.34
2016,11,13,12,30,878.0,75.0,0.5,18.0,548.0,918.11,678.25
2016,11,13,12,45,876.5,73.0,0.6,18.0,536.5,904.57,672.11
2016,11,13,13,0,875.0,71.0,0.7,18.0,525.0,887.55,663.72
2016,11,13,13,15,867.0,70.0,0.7,18.0,506.0,862.71,648.22
2016,11,13,13,30,859.0,69.0,0.7,18.0,487.0,834.86,630.78
2016,11,13,13,45,847.5,67.5,0.75,18.0,461.0,800.62,609.78
2016,11,13,14,0,836.0,66.0,0.8,18.0,435.0,771.27,591.89
2016,11,13,14,15,818.5,64.0,0.8,18.0,403.5,726.66,562.25
2016,11,13,14,30,801.0,62.0,0.8,18.0,372.0,680.49,531.13
2016,11,13,14,45,776.5,59.0,0.85,18.0,335.0,626.96,494.53
2016,11,13,15,0,752.0,56.0,0.9,18.0,298.0,573.08,455.31
2016,11,13,15,15,715.0,52.5,0.9,17.5,257.5,511.06,408.09
2016,11,13,15,30,678.0,49.0,0.9,17.0,217.0,450.59,360.03
2016,11,13,15,45,620.5,44.0,0.95,16.5,175.0,380.05,302.29
2016,11,13,16,0,563.0,39.0,1.0,16.0,133.0,314.01,245.74
2016,11,13,16,15,465.5,31.5,1.1,15.5,93.0,234.78,176.93
2016,11,13,16,30,368.0,24.0,1.2,15.0,53.0,168.11,104.55
2016,11,13,16,45,184.0,12.0,1.3,14.5,26.5,61.99,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,207.5,13.5,1.8,11.5,33.0,86.72,0.0
2016,11,14,7,30,415.0,27.0,1.7,12.0,66.0,193.19,136.64
2016,11,14,7,45,506.5,34.0,1.65,12.5,107.5,263.66,205.75
2016,11,14,8,0,598.0,41.0,1.6,13.0,149.0,343.27,275.89
2016,11,14,8,15,652.0,45.5,1.5,13.5,191.5,409.29,333.12
2016,11,14,8,30,706.0,50.0,1.4,14.0,234.0,479.2,391.0
2016,11,14,8,45,742.5,53.5,1.35,14.5,275.0,540.59,440.0
2016,11,14,9,0,779.0,57.0,1.3,15.0,316.0,603.29,487.89
2016,11,14,9,15,509.5,109.5,1.15,15.5,286.5,507.46,410.48
2016,11,14,9,30,240.0,162.0,1.0,16.0,257.0,376.91,304.75
2016,11,14,9,45,550.5,113.5,0.9,16.5,354.0,590.83,472.4
2016,11,14,10,0,861.0,65.0,0.8,17.0,451.0,791.03,610.47
2016,11,14,10,15,872.5,66.5,0.7,17.0,476.0,827.42,629.92
2016,11,14,10,30,884.0,68.0,0.6,17.0,501.0,861.23,649.37
2016,11,14,10,45,891.5,69.0,0.5,17.5,519.0,888.03,662.58
2016,11,14,11,0,899.0,70.0,0.4,18.0,537.0,911.67,673.55
2016,11,14,11,15,902.5,70.5,0.45,18.0,547.5,927.66,684.03
2016,11,14,11,30,906.0,71.0,0.5,18.0,558.0,940.11,692.5
2016,11,14,11,45,906.0,71.5,0.55,18.0,561.0,945.67,696.76
2016,11,14,12,0,906.0,72.0,0.6,18.0,564.0,947.54,698.92
2016,11,14,12,15,904.0,71.5,0.7,18.0,559.0,942.55,697.92
2016,11,14,12,30,902.0,71.0,0.8,18.0,554.0,933.89,694.69
2016,11,14,12,45,897.0,70.5,0.9,18.0,542.0,918.88,687.34
2016,11,14,13,0,892.0,70.0,1.0,18.0,530.0,900.42,677.7
2016,11,14,13,15,883.0,69.0,1.1,18.0,510.5,874.45,662.93
2016,11,14,13,30,874.0,68.0,1.2,18.0,491.0,845.46,645.94
2016,11,14,13,45,860.5,67.0,1.35,18.0,464.5,809.9,624.71
2016,11,14,14,0,847.0,66.0,1.5,18.0,438.0,771.98,601.25
2016,11,14,14,15,828.5,64.0,1.55,17.5,405.5,733.64,576.95
2016,11,14,14,30,810.0,62.0,1.6,17.0,373.0,686.46,545.59
2016,11,14,14,45,783.5,59.5,1.7,17.0,336.0,631.91,507.27
2016,11,14,15,0,757.0,57.0,1.8,17.0,299.0,577.12,466.24
2016,11,14,15,15,719.0,53.5,1.85,16.5,258.0,514.33,417.31
2016,11,14,15,30,681.0,50.0,1.9,16.0,217.0,453.14,367.54
2016,11,14,15,45,622.0,44.5,2.0,15.5,174.5,381.18,307.23
2016,11,14,16,0,563.0,39.0,2.1,15.0,132.0,313.88,248.4
2016,11,14,16,15,462.5,31.5,2.05,14.5,92.0,233.52,177.13
2016,11,14,16,30,362.0,24.0,2.0,14.0,52.0,165.52,100.39
2016,11,14,16,45,181.0,12.0,1.95,13.5,26.0,61.19,0.0
2016,11,14,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,6.5,1.5,13.0,6.5,5.7,0.0
2016,11,15,7,30,0.0,13.0,1.6,13.0,13.0,11.42,3.11
2016,11,15,7,45,0.0,22.0,1.75,13.5,22.0,19.36,10.52
2016,11,15,8,0,0.0,31.0,1.9,14.0,31.0,27.31,17.54
2016,11,15,8,15,0.0,41.0,1.95,14.0,41.0,36.16,25.31
2016,11,15,8,30,0.0,51.0,2.0,14.0,51.0,45.03,33.02
2016,11,15,8,45,0.0,60.0,2.1,14.0,60.0,53.03,39.91
2016,11,15,9,0,0.0,69.0,2.2,14.0,69.0,61.4,47.03
2016,11,15,9,15,0.0,77.5,2.3,14.0,77.5,69.32,53.7
2016,11,15,9,30,0.0,86.0,2.4,14.0,86.0,77.29,60.35
2016,11,15,9,45,9.5,126.5,2.5,14.5,130.5,125.81,101.16
2016,11,15,10,0,19.0,167.0,2.6,15.0,175.0,177.01,143.37
2016,11,15,10,15,81.5,192.0,2.7,15.0,231.0,272.14,222.71
2016,11,15,10,30,144.0,217.0,2.8,15.0,287.0,373.93,305.25
2016,11,15,10,45,102.0,219.0,2.9,15.0,269.5,325.07,264.68
2016,11,15,11,0,60.0,221.0,3.0,15.0,252.0,290.32,235.43
2016,11,15,11,15,36.5,206.5,3.05,15.0,225.5,250.82,202.86
2016,11,15,11,30,13.0,192.0,3.1,15.0,199.0,196.44,157.91
2016,11,15,11,45,32.0,210.0,3.2,15.0,227.0,250.74,202.76
2016,11,15,12,0,51.0,228.0,3.3,15.0,255.0,290.69,235.43
2016,11,15,12,15,101.0,235.5,3.35,15.0,289.0,346.66,281.89
2016,11,15,12,30,151.0,243.0,3.4,15.0,323.0,419.47,340.75
2016,11,15,12,45,185.0,235.0,3.45,15.0,331.5,439.13,357.3
2016,11,15,13,0,219.0,227.0,3.5,15.0,340.0,457.37,372.92
2016,11,15,13,15,279.0,209.5,3.5,14.5,347.5,501.42,409.9
2016,11,15,13,30,339.0,192.0,3.5,14.0,355.0,524.9,430.87
2016,11,15,13,45,314.0,184.5,3.5,14.0,329.0,486.18,400.31
2016,11,15,14,0,289.0,177.0,3.5,14.0,303.0,447.83,370.02
2016,11,15,14,15,357.5,152.5,3.45,13.5,297.0,460.57,382.98
2016,11,15,14,30,426.0,128.0,3.4,13.0,291.0,482.36,402.2
2016,11,15,14,45,400.0,120.5,3.35,13.0,261.0,437.64,365.58
2016,11,15,15,0,374.0,113.0,3.3,13.0,231.0,393.91,329.35
2016,11,15,15,15,353.5,99.5,3.25,12.5,199.0,347.82,291.09
2016,11,15,15,30,333.0,86.0,3.2,12.0,167.0,302.86,252.61
2016,11,15,15,45,293.0,72.0,3.15,12.0,133.0,248.97,205.13
2016,11,15,16,0,253.0,58.0,3.1,12.0,99.0,198.85,160.0
2016,11,15,16,15,193.0,43.0,3.05,12.0,68.0,143.91,110.18
2016,11,15,16,30,133.0,28.0,3.0,12.0,37.0,92.0,53.33
2016,11,15,16,45,66.5,14.0,3.0,12.0,18.5,31.22,0.0
2016,11,15,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,180.5,14.0,2.85,8.0,30.0,65.84,0.0
2016,11,16,7,30,361.0,28.0,2.9,8.0,60.0,178.48,123.5
2016,11,16,7,45,456.0,36.5,2.95,8.5,100.5,248.27,196.48
2016,11,16,8,0,551.0,45.0,3.0,9.0,141.0,327.94,268.67
2016,11,16,8,15,609.0,50.5,3.05,9.0,183.0,394.31,329.01
2016,11,16,8,30,667.0,56.0,3.1,9.0,225.0,461.54,388.47
2016,11,16,8,45,703.0,60.5,3.2,9.5,265.0,522.06,439.93
2016,11,16,9,0,739.0,65.0,3.3,10.0,305.0,583.88,490.67
2016,11,16,9,15,764.5,68.0,3.3,10.0,341.5,637.51,533.4
2016,11,16,9,30,790.0,71.0,3.3,10.0,378.0,690.73,573.73
2016,11,16,9,45,806.0,74.0,3.35,10.5,408.5,735.85,606.21
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,779.25,636.86
2016,11,16,10,15,834.0,78.5,3.4,11.0,463.5,815.45,662.65
2016,11,16,10,30,846.0,80.0,3.4,11.0,488.0,849.15,686.42
2016,11,16,10,45,834.0,87.5,3.4,11.0,502.5,866.39,698.01
2016,11,16,11,0,822.0,95.0,3.4,11.0,517.0,879.71,706.92
2016,11,16,11,15,827.0,96.0,3.4,11.0,527.5,897.02,718.88
2016,11,16,11,30,832.0,97.0,3.4,11.0,538.0,911.01,728.51
2016,11,16,11,45,608.5,155.0,3.4,11.5,478.5,782.25,632.26
2016,11,16,12,0,385.0,213.0,3.4,12.0,419.0,619.11,504.69
2016,11,16,12,15,591.0,160.5,3.4,12.0,474.0,764.67,620.22
2016,11,16,12,30,797.0,108.0,3.4,12.0,529.0,889.6,711.55
2016,11,16,12,45,812.0,100.0,3.4,12.0,521.0,885.09,707.65
2016,11,16,13,0,827.0,92.0,3.4,12.0,513.0,876.63,702.13
2016,11,16,13,15,817.5,90.5,3.4,12.0,493.5,850.57,683.86
2016,11,16,13,30,808.0,89.0,3.4,12.0,474.0,821.66,663.6
2016,11,16,13,45,452.0,137.5,3.4,12.0,351.0,560.08,463.38
2016,11,16,14,0,96.0,186.0,3.4,12.0,228.0,276.16,228.64
2016,11,16,14,15,51.5,160.0,3.4,11.5,182.5,208.27,172.65
2016,11,16,14,30,7.0,134.0,3.4,11.0,137.0,133.83,109.32
2016,11,16,14,45,322.5,107.0,3.45,11.0,208.5,368.15,312.42
2016,11,16,15,0,638.0,80.0,3.5,11.0,280.0,530.59,446.12
2016,11,16,15,15,593.0,74.0,3.45,10.5,240.0,465.8,391.4
2016,11,16,15,30,548.0,68.0,3.4,10.0,200.0,403.55,338.22
2016,11,16,15,45,502.5,58.0,3.4,10.0,160.5,339.91,281.75
2016,11,16,16,0,457.0,48.0,3.4,10.0,121.0,280.0,226.83
2016,11,16,16,15,350.5,37.5,3.35,9.5,82.5,199.96,154.5
2016,11,16,16,30,244.0,27.0,3.3,9.0,44.0,127.39,72.52
2016,11,16,16,45,122.0,13.5,3.25,9.0,22.0,46.23,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,12.5,1.45,6.5,29.5,71.41,0.0
2016,11,17,7,30,410.0,25.0,1.3,7.0,59.0,186.49,125.17
2016,11,17,7,45,502.5,32.0,1.2,7.5,99.5,257.59,202.26
2016,11,17,8,0,595.0,39.0,1.1,8.0,140.0,336.86,273.44
2016,11,17,8,15,651.5,44.0,1.0,8.5,182.5,404.17,332.47
2016,11,17,8,30,708.0,49.0,0.9,9.0,225.0,475.68,392.19
2016,11,17,8,45,744.0,52.5,0.85,9.5,266.0,536.6,441.23
2016,11,17,9,0,780.0,56.0,0.8,10.0,307.0,598.77,489.01
2016,11,17,9,15,805.0,58.5,0.7,10.5,343.5,652.85,526.93
2016,11,17,9,30,830.0,61.0,0.6,11.0,380.0,706.43,562.19
2016,11,17,9,45,847.5,63.0,0.5,11.5,411.0,745.77,585.98
2016,11,17,10,0,865.0,65.0,0.4,12.0,442.0,789.84,612.43
2016,11,17,10,15,876.5,66.0,0.35,12.0,467.0,825.64,634.42
2016,11,17,10,30,888.0,67.0,0.3,12.0,492.0,858.86,654.47
2016,11,17,10,45,892.5,69.0,0.3,12.5,510.0,884.41,668.98
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,906.7,681.38
2016,11,17,11,15,901.0,71.5,0.35,13.0,538.5,923.19,692.35
2016,11,17,11,30,905.0,72.0,0.4,13.0,549.0,936.17,701.28
2016,11,17,11,45,901.5,74.0,0.5,13.5,551.0,940.56,704.65
2016,11,17,12,0,898.0,76.0,0.6,14.0,553.0,941.25,705.9
2016,11,17,12,15,896.0,75.5,0.7,14.0,548.5,936.45,704.99
2016,11,17,12,30,894.0,75.0,0.8,14.0,544.0,928.03,701.83
2016,11,17,12,45,885.0,75.5,0.9,14.0,531.0,910.98,692.94
2016,11,17,13,0,876.0,76.0,1.0,14.0,518.0,890.63,681.84
2016,11,17,13,15,867.0,75.0,1.0,14.0,498.5,873.73,671.35
2016,11,17,13,30,858.0,74.0,1.0,14.0,479.0,844.99,652.72
2016,11,17,13,45,839.0,73.5,1.05,14.0,452.0,805.76,627.56
2016,11,17,14,0,820.0,73.0,1.1,14.0,425.0,764.46,600.61
2016,11,17,14,15,799.5,70.5,1.05,13.5,393.0,717.75,569.09
2016,11,17,14,30,779.0,68.0,1.0,13.0,361.0,669.73,536.02
2016,11,17,14,45,747.0,65.5,0.95,13.0,323.0,612.77,494.6
2016,11,17,15,0,715.0,63.0,0.9,13.0,285.0,556.05,450.67
2016,11,17,15,15,673.0,58.5,0.8,12.5,244.5,491.71,399.73
2016,11,17,15,30,631.0,54.0,0.7,12.0,204.0,433.24,351.49
2016,11,17,15,45,566.5,48.0,0.65,12.0,162.5,360.8,290.27
2016,11,17,16,0,502.0,42.0,0.6,12.0,121.0,293.85,231.71
2016,11,17,16,15,397.5,32.5,0.5,11.5,82.5,213.53,160.87
2016,11,17,16,30,293.0,23.0,0.4,11.0,44.0,139.9,74.46
2016,11,17,16,45,146.5,11.5,0.3,11.0,22.0,51.27,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,3.2,6.0,27.0,63.4,0.0
2016,11,18,7,30,357.0,25.0,3.2,6.0,54.0,171.05,111.55
2016,11,18,7,45,452.0,34.0,3.25,6.5,94.0,242.64,192.11
2016,11,18,8,0,547.0,43.0,3.3,7.0,134.0,322.16,265.29
2016,11,18,8,15,606.5,48.5,3.3,7.5,176.0,388.76,325.96
2016,11,18,8,30,666.0,54.0,3.3,8.0,218.0,456.46,385.71
2016,11,18,8,45,702.5,58.5,3.35,8.5,258.0,517.02,437.62
2016,11,18,9,0,739.0,63.0,3.4,9.0,298.0,578.96,488.79
2016,11,18,9,15,765.0,66.0,3.4,9.5,334.0,632.78,531.17
2016,11,18,9,30,791.0,69.0,3.4,10.0,370.0,686.25,570.91
2016,11,18,9,45,812.0,71.0,3.45,10.5,401.5,733.95,605.51
2016,11,18,10,0,833.0,73.0,3.5,11.0,433.0,780.25,638.44
2016,11,18,10,15,844.5,74.5,3.5,11.0,457.5,816.28,664.14
2016,11,18,10,30,856.0,76.0,3.5,11.0,482.0,849.77,687.81
2016,11,18,10,45,861.5,77.5,3.55,11.5,499.5,875.24,704.48
2016,11,18,11,0,867.0,79.0,3.6,12.0,517.0,897.54,718.86
2016,11,18,11,15,871.5,79.5,3.65,12.0,527.5,914.34,730.63
2016,11,18,11,30,876.0,80.0,3.7,12.0,538.0,927.7,740.08
2016,11,18,11,45,876.5,80.5,3.75,12.5,541.5,933.83,743.11
2016,11,18,12,0,877.0,81.0,3.8,13.0,545.0,936.33,743.74
2016,11,18,12,15,875.5,80.5,3.8,13.0,540.5,932.07,740.75
2016,11,18,12,30,874.0,80.0,3.8,13.0,536.0,924.2,735.38
2016,11,18,12,45,872.0,78.5,3.85,13.5,524.5,911.03,725.31
2016,11,18,13,0,870.0,77.0,3.9,14.0,513.0,894.38,712.89
2016,11,18,13,15,861.0,76.0,3.9,14.0,494.0,868.85,695.14
2016,11,18,13,30,852.0,75.0,3.9,14.0,475.0,840.32,675.23
2016,11,18,13,45,839.0,73.0,3.9,14.0,449.5,804.4,649.77
2016,11,18,14,0,826.0,71.0,3.9,14.0,424.0,766.1,622.34
2016,11,18,14,15,805.5,69.0,3.9,14.0,391.5,719.94,588.63
2016,11,18,14,30,785.0,67.0,3.9,14.0,359.0,672.43,553.38
2016,11,18,14,45,758.5,63.5,3.9,14.0,322.5,617.94,512.0
2016,11,18,15,0,732.0,60.0,3.9,14.0,286.0,563.27,467.89
2016,11,18,15,15,689.5,56.0,3.85,13.5,245.0,498.6,414.81
2016,11,18,15,30,647.0,52.0,3.8,13.0,204.0,435.94,361.51
2016,11,18,15,45,583.0,46.0,3.75,12.5,162.0,366.7,300.93
2016,11,18,16,0,519.0,40.0,3.7,12.0,120.0,299.29,240.2
2016,11,18,16,15,408.5,31.5,3.7,11.5,81.5,216.93,165.36
2016,11,18,16,30,298.0,23.0,3.7,11.0,43.0,141.16,71.6
2016,11,18,16,45,149.0,11.5,3.7,11.0,21.5,52.02,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
