Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,11.5,13.5,3.8,12.0,14.0,15.61,0.0
2016,11,19,7,30,23.0,27.0,3.8,12.0,28.0,37.17,19.21
2016,11,19,7,45,57.0,44.0,3.85,12.0,52.0,78.17,58.39
2016,11,19,8,0,91.0,61.0,3.9,12.0,76.0,115.62,91.94
2016,11,19,8,15,107.0,79.0,3.9,12.0,101.0,148.71,121.63
2016,11,19,8,30,123.0,97.0,3.9,12.0,126.0,183.22,152.18
2016,11,19,8,45,135.5,113.5,3.95,12.5,151.0,214.99,179.59
2016,11,19,9,0,148.0,130.0,4.0,13.0,176.0,247.79,207.29
2016,11,19,9,15,157.0,144.5,4.0,13.0,198.5,276.42,231.35
2016,11,19,9,30,166.0,159.0,4.0,13.0,221.0,305.56,255.46
2016,11,19,9,45,132.0,172.0,4.05,13.0,224.0,300.07,249.83
2016,11,19,10,0,98.0,185.0,4.1,13.0,227.0,277.75,230.39
2016,11,19,10,15,49.0,157.0,4.1,13.0,178.0,203.13,167.3
2016,11,19,10,30,0.0,129.0,4.1,13.0,129.0,119.51,95.68
2016,11,19,10,45,5.0,152.5,4.15,13.5,155.0,148.18,119.6
2016,11,19,11,0,10.0,176.0,4.2,14.0,181.0,177.68,143.81
2016,11,19,11,15,11.0,180.5,4.15,14.0,186.5,183.15,148.19
2016,11,19,11,30,12.0,185.0,4.1,14.0,192.0,188.76,152.74
2016,11,19,11,45,60.5,211.5,4.05,14.0,243.5,280.44,229.37
2016,11,19,12,0,109.0,238.0,4.0,14.0,295.0,358.91,293.79
2016,11,19,12,15,54.5,199.0,3.9,14.0,228.0,259.47,211.74
2016,11,19,12,30,0.0,160.0,3.8,14.0,161.0,150.7,120.7
2016,11,19,12,45,0.0,109.5,3.75,14.0,110.0,98.98,77.93
2016,11,19,13,0,0.0,59.0,3.7,14.0,59.0,52.14,38.66
2016,11,19,13,15,0.0,63.0,3.6,14.0,63.0,55.69,41.73
2016,11,19,13,30,0.0,67.0,3.5,14.0,67.0,59.23,44.79
2016,11,19,13,45,0.0,46.0,3.45,14.0,46.0,40.6,29.04
2016,11,19,14,0,0.0,25.0,3.4,14.0,25.0,22.02,13.23
2016,11,19,14,15,0.0,19.0,3.3,13.5,19.0,16.72,8.74
2016,11,19,14,30,0.0,13.0,3.2,13.0,13.0,11.43,4.22
2016,11,19,14,45,0.0,11.5,3.15,13.0,11.5,10.11,3.09
2016,11,19,15,0,0.0,10.0,3.1,13.0,10.0,8.79,1.95
2016,11,19,15,15,0.0,8.5,3.0,12.5,8.5,7.46,0.81
2016,11,19,15,30,0.0,7.0,2.9,12.0,7.0,6.14,0.0
2016,11,19,15,45,0.0,5.5,2.85,12.0,5.5,4.82,0.0
2016,11,19,16,0,0.0,4.0,2.8,12.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,2.75,12.0,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,2.7,12.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,2.65,12.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,131.5,13.0,1.85,11.0,22.5,49.78,0.0
2016,11,20,7,30,263.0,26.0,1.8,11.0,45.0,136.23,77.46
2016,11,20,7,45,370.5,35.0,1.8,11.5,82.5,209.6,160.98
2016,11,20,8,0,478.0,44.0,1.8,12.0,120.0,290.08,232.79
2016,11,20,8,15,543.0,50.5,1.75,12.0,161.0,356.93,292.18
2016,11,20,8,30,608.0,57.0,1.7,12.0,202.0,429.23,354.22
2016,11,20,8,45,652.5,61.0,1.7,12.0,241.5,490.97,406.1
2016,11,20,9,0,697.0,65.0,1.7,12.0,281.0,555.03,458.1
2016,11,20,9,15,549.0,97.0,1.75,12.0,280.0,520.58,430.28
2016,11,20,9,30,401.0,129.0,1.8,12.0,279.0,467.59,387.23
2016,11,20,9,45,412.0,139.5,1.85,12.5,305.0,503.69,415.36
2016,11,20,10,0,423.0,150.0,1.9,13.0,331.0,539.14,441.79
2016,11,20,10,15,534.5,132.0,1.95,13.0,373.5,622.94,507.84
2016,11,20,10,30,646.0,114.0,2.0,13.0,416.0,718.95,578.89
2016,11,20,10,45,479.5,161.0,2.15,13.0,390.0,636.06,514.95
2016,11,20,11,0,313.0,208.0,2.3,13.0,364.0,535.84,435.56
2016,11,20,11,15,334.5,208.5,2.25,13.0,378.5,560.16,454.98
2016,11,20,11,30,356.0,209.0,2.2,13.0,393.0,583.71,472.84
2016,11,20,11,45,609.0,145.0,2.15,13.0,461.5,767.98,614.08
2016,11,20,12,0,862.0,81.0,2.1,13.0,530.0,919.98,720.43
2016,11,20,12,15,860.0,80.5,1.95,13.0,526.0,915.42,713.97
2016,11,20,12,30,858.0,80.0,1.8,13.0,522.0,907.33,706.89
2016,11,20,12,45,854.5,79.0,1.65,13.0,510.5,893.77,696.11
2016,11,20,13,0,851.0,78.0,1.5,13.0,499.0,876.83,683.13
2016,11,20,13,15,565.5,136.0,1.4,13.0,411.5,686.44,546.89
2016,11,20,13,30,280.0,194.0,1.3,13.0,324.0,477.26,385.9
2016,11,20,13,45,548.5,131.5,1.25,13.5,368.0,631.42,509.46
2016,11,20,14,0,817.0,69.0,1.2,14.0,412.0,755.26,597.77
2016,11,20,14,15,797.0,66.5,1.15,13.5,380.5,709.38,564.58
2016,11,20,14,30,777.0,64.0,1.1,13.0,349.0,662.17,531.84
2016,11,20,14,45,753.0,60.5,1.05,13.0,313.5,609.95,493.66
2016,11,20,15,0,729.0,57.0,1.0,13.0,278.0,557.38,452.77
2016,11,20,15,15,687.5,53.0,0.95,12.5,238.0,493.72,402.39
2016,11,20,15,30,646.0,49.0,0.9,12.0,198.0,432.02,351.64
2016,11,20,15,45,580.5,43.5,0.85,12.0,156.5,359.04,289.48
2016,11,20,16,0,515.0,38.0,0.8,12.0,115.0,295.52,233.0
2016,11,20,16,15,404.0,29.5,0.85,11.5,77.5,213.37,159.77
2016,11,20,16,30,293.0,21.0,0.9,11.0,40.0,136.88,59.36
2016,11,20,16,45,146.5,10.5,0.95,11.0,20.0,50.56,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.0,2.5,8.5,23.5,61.42,0.0
2016,11,21,7,30,358.0,22.0,2.5,9.0,47.0,159.89,84.44
2016,11,21,7,45,459.5,29.5,2.55,9.5,86.0,234.39,180.47
2016,11,21,8,0,561.0,37.0,2.6,10.0,125.0,315.1,254.72
2016,11,21,8,15,622.0,42.0,2.65,10.0,166.5,382.44,316.15
2016,11,21,8,30,683.0,47.0,2.7,10.0,208.0,454.46,379.65
2016,11,21,8,45,720.0,51.0,2.75,10.5,247.5,515.05,431.23
2016,11,21,9,0,757.0,55.0,2.8,11.0,287.0,577.08,482.08
2016,11,21,9,15,783.5,57.5,2.75,11.0,323.0,631.02,524.7
2016,11,21,9,30,810.0,60.0,2.7,11.0,359.0,684.65,564.85
2016,11,21,9,45,825.5,62.5,2.7,11.5,390.0,729.21,596.4
2016,11,21,10,0,841.0,65.0,2.7,12.0,421.0,772.01,626.05
2016,11,21,10,15,854.0,66.5,2.7,12.0,446.0,801.65,646.68
2016,11,21,10,30,867.0,68.0,2.7,12.0,471.0,836.22,670.89
2016,11,21,10,45,876.5,68.5,2.7,12.5,489.5,863.81,688.54
2016,11,21,11,0,886.0,69.0,2.7,13.0,508.0,888.41,704.0
2016,11,21,11,15,891.0,69.5,2.7,13.0,519.0,905.79,715.62
2016,11,21,11,30,896.0,70.0,2.7,13.0,530.0,919.75,724.97
2016,11,21,11,45,897.0,70.5,2.7,13.5,533.5,926.52,728.04
2016,11,21,12,0,898.0,71.0,2.7,14.0,537.0,929.68,728.78
2016,11,21,12,15,619.5,140.5,2.75,14.0,460.5,771.38,615.42
2016,11,21,12,30,341.0,210.0,2.8,14.0,384.0,570.66,461.85
2016,11,21,12,45,607.0,141.5,2.85,14.0,444.0,749.86,603.67
2016,11,21,13,0,873.0,73.0,2.9,14.0,504.0,880.28,698.24
2016,11,21,13,15,864.5,72.0,2.95,14.0,485.0,855.72,680.42
2016,11,21,13,30,856.0,71.0,3.0,14.0,466.0,836.31,667.71
2016,11,21,13,45,840.5,70.0,3.05,14.0,440.0,799.83,642.37
2016,11,21,14,0,825.0,69.0,3.1,14.0,414.0,761.1,615.2
2016,11,21,14,15,805.5,67.0,3.1,13.5,382.5,716.07,583.72
2016,11,21,14,30,786.0,65.0,3.1,13.0,351.0,669.61,550.51
2016,11,21,14,45,756.0,62.5,3.1,13.0,314.5,614.21,508.59
2016,11,21,15,0,726.0,60.0,3.1,13.0,278.0,558.85,463.98
2016,11,21,15,15,684.0,55.5,3.05,12.5,238.0,494.44,411.19
2016,11,21,15,30,642.0,51.0,3.0,12.0,198.0,432.0,358.11
2016,11,21,15,45,572.0,45.5,3.0,12.0,156.5,361.0,295.63
2016,11,21,16,0,502.0,40.0,3.0,12.0,115.0,292.24,233.49
2016,11,21,16,15,387.0,31.0,2.95,11.5,77.0,208.63,157.22
2016,11,21,16,30,272.0,22.0,2.9,11.0,39.0,130.5,51.73
2016,11,21,16,45,136.0,11.0,2.9,10.5,19.5,48.15,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,21.5,12.0,0.95,7.0,13.5,17.06,0.0
2016,11,22,7,30,43.0,24.0,0.9,7.0,27.0,44.66,18.09
2016,11,22,7,45,77.5,40.5,0.9,7.5,50.5,82.69,62.0
2016,11,22,8,0,112.0,57.0,0.9,8.0,74.0,120.67,96.81
2016,11,22,8,15,129.5,74.5,1.0,8.5,100.0,154.91,127.64
2016,11,22,8,30,147.0,92.0,1.1,9.0,126.0,190.69,159.21
2016,11,22,8,45,156.0,108.5,1.2,9.5,150.5,221.48,185.83
2016,11,22,9,0,165.0,125.0,1.3,10.0,175.0,252.9,212.34
2016,11,22,9,15,177.0,138.5,1.35,10.0,198.0,282.96,237.57
2016,11,22,9,30,189.0,152.0,1.4,10.0,221.0,313.74,262.97
2016,11,22,9,45,360.5,138.5,1.5,10.5,284.5,461.97,384.67
2016,11,22,10,0,532.0,125.0,1.6,11.0,348.0,594.7,489.21
2016,11,22,10,15,524.5,135.5,1.65,11.0,366.5,617.34,504.9
2016,11,22,10,30,517.0,146.0,1.7,11.0,385.0,637.6,519.61
2016,11,22,10,45,490.5,159.5,1.75,11.0,393.0,642.5,522.28
2016,11,22,11,0,464.0,173.0,1.8,11.0,401.0,644.25,522.72
2016,11,22,11,15,436.5,183.5,1.85,11.0,402.0,638.69,517.78
2016,11,22,11,30,409.0,194.0,1.9,11.0,403.0,630.5,510.96
2016,11,22,11,45,317.0,212.0,1.95,11.5,374.5,553.19,449.59
2016,11,22,12,0,225.0,230.0,2.0,12.0,346.0,473.93,386.08
2016,11,22,12,15,239.0,226.0,2.05,12.0,348.5,481.27,392.98
2016,11,22,12,30,253.0,222.0,2.1,12.0,351.0,505.33,411.96
2016,11,22,12,45,300.5,209.0,2.15,12.0,359.0,529.35,432.19
2016,11,22,13,0,348.0,196.0,2.2,12.0,367.0,551.07,450.57
2016,11,22,13,15,324.0,192.0,2.25,12.0,346.5,519.05,425.69
2016,11,22,13,30,300.0,188.0,2.3,12.0,326.0,486.85,400.78
2016,11,22,13,45,249.5,182.5,2.4,12.0,293.0,431.1,356.49
2016,11,22,14,0,199.0,177.0,2.5,12.0,260.0,362.73,301.57
2016,11,22,14,15,203.0,162.5,2.55,11.5,242.0,342.33,286.39
2016,11,22,14,30,207.0,148.0,2.6,11.0,224.0,321.21,270.05
2016,11,22,14,45,192.5,135.0,2.7,11.0,200.0,288.66,243.02
2016,11,22,15,0,178.0,122.0,2.8,11.0,176.0,257.0,216.26
2016,11,22,15,15,164.5,105.5,2.8,11.0,149.5,222.3,186.41
2016,11,22,15,30,151.0,89.0,2.8,11.0,123.0,188.62,156.83
2016,11,22,15,45,129.5,71.5,2.85,11.0,96.5,150.65,123.06
2016,11,22,16,0,108.0,54.0,2.9,11.0,70.0,114.59,90.54
2016,11,22,16,15,65.5,38.0,2.95,10.5,46.5,74.47,54.11
2016,11,22,16,30,23.0,22.0,3.0,10.0,23.0,30.77,7.18
2016,11,22,16,45,11.5,11.0,3.15,10.0,11.5,13.24,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,66.0,13.5,2.35,8.0,18.0,31.04,0.0
2016,11,23,7,30,132.0,27.0,2.3,8.0,36.0,89.7,34.41
2016,11,23,7,45,254.0,39.5,2.25,8.5,72.0,166.73,127.23
2016,11,23,8,0,376.0,52.0,2.2,9.0,108.0,248.68,201.25
2016,11,23,8,15,449.5,60.0,2.2,9.0,148.0,316.82,262.52
2016,11,23,8,30,523.0,68.0,2.2,9.0,188.0,391.04,327.51
2016,11,23,8,45,575.5,73.5,2.25,9.5,227.5,455.75,382.55
2016,11,23,9,0,628.0,79.0,2.3,10.0,267.0,523.53,438.3
2016,11,23,9,15,661.0,83.0,2.3,10.0,303.0,578.84,483.1
2016,11,23,9,30,694.0,87.0,2.3,10.0,339.0,634.67,526.92
2016,11,23,9,45,726.0,87.5,2.3,10.5,371.0,685.63,563.83
2016,11,23,10,0,758.0,88.0,2.3,11.0,403.0,736.1,599.57
2016,11,23,10,15,773.0,90.5,2.25,11.0,428.0,774.3,626.26
2016,11,23,10,30,788.0,93.0,2.2,11.0,453.0,805.19,647.34
2016,11,23,10,45,801.5,93.0,2.2,11.0,472.0,834.71,667.74
2016,11,23,11,0,815.0,93.0,2.2,11.0,491.0,861.52,686.11
2016,11,23,11,15,588.5,147.5,2.15,11.0,438.5,738.71,595.32
2016,11,23,11,30,362.0,202.0,2.1,11.0,386.0,579.67,472.0
2016,11,23,11,45,596.5,148.5,2.1,11.5,453.5,757.61,609.95
2016,11,23,12,0,831.0,95.0,2.1,12.0,521.0,905.4,713.42
2016,11,23,12,15,601.0,147.5,2.15,12.0,454.5,760.52,608.22
2016,11,23,12,30,371.0,200.0,2.2,12.0,388.0,585.23,475.09
2016,11,23,12,45,317.0,204.5,2.25,12.0,362.5,538.54,439.67
2016,11,23,13,0,263.0,209.0,2.3,12.0,337.0,491.99,402.87
2016,11,23,13,15,131.5,140.5,2.3,12.0,204.5,271.19,225.28
2016,11,23,13,30,0.0,72.0,2.3,12.0,72.0,63.67,48.79
2016,11,23,13,45,29.5,121.5,2.35,12.0,133.5,146.0,119.82
2016,11,23,14,0,59.0,171.0,2.4,12.0,195.0,230.14,190.58
2016,11,23,14,15,394.5,124.5,2.35,11.5,268.0,469.99,393.74
2016,11,23,14,30,730.0,78.0,2.3,11.0,341.0,648.46,536.58
2016,11,23,14,45,702.0,74.0,2.3,11.0,305.0,594.81,493.39
2016,11,23,15,0,674.0,70.0,2.3,11.0,269.0,541.26,450.17
2016,11,23,15,15,627.5,64.5,2.15,10.5,229.5,475.34,395.89
2016,11,23,15,30,581.0,59.0,2.0,10.0,190.0,412.02,341.99
2016,11,23,15,45,511.0,52.0,1.9,10.0,149.0,338.35,277.58
2016,11,23,16,0,441.0,45.0,1.8,10.0,108.0,270.57,216.56
2016,11,23,16,15,322.5,34.0,1.8,9.5,71.5,186.65,140.29
2016,11,23,16,30,204.0,23.0,1.8,9.0,35.0,107.89,33.37
2016,11,23,16,45,102.0,11.5,1.8,8.5,17.5,39.21,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,88.5,12.5,1.5,5.5,17.5,36.41,0.0
2016,11,24,7,30,177.0,25.0,1.5,6.0,35.0,101.56,30.38
2016,11,24,7,45,300.0,36.5,1.55,6.5,72.0,180.08,137.09
2016,11,24,8,0,423.0,48.0,1.6,7.0,109.0,265.56,215.34
2016,11,24,8,15,495.0,55.5,1.6,7.5,150.0,334.31,276.98
2016,11,24,8,30,567.0,63.0,1.6,8.0,191.0,409.04,341.72
2016,11,24,8,45,616.5,68.0,1.6,8.5,231.0,473.09,395.78
2016,11,24,9,0,666.0,73.0,1.6,9.0,271.0,539.91,450.07
2016,11,24,9,15,697.5,77.0,1.6,9.0,307.0,595.53,494.55
2016,11,24,9,30,729.0,81.0,1.6,9.0,343.0,651.51,537.43
2016,11,24,9,45,696.5,86.5,1.6,9.5,354.0,660.7,542.14
2016,11,24,10,0,664.0,92.0,1.6,10.0,365.0,665.29,543.73
2016,11,24,10,15,595.0,117.0,1.55,10.0,373.0,658.43,537.32
2016,11,24,10,30,526.0,142.0,1.5,10.0,381.0,638.84,521.03
2016,11,24,10,45,546.0,142.5,1.5,10.5,399.5,668.75,542.57
2016,11,24,11,0,566.0,143.0,1.5,11.0,418.0,697.27,561.9
2016,11,24,11,15,593.5,138.5,1.45,11.0,432.0,732.5,586.56
2016,11,24,11,30,621.0,134.0,1.4,11.0,446.0,759.03,604.59
2016,11,24,11,45,613.5,140.0,1.4,11.5,450.0,763.0,605.84
2016,11,24,12,0,606.0,146.0,1.4,12.0,454.0,764.08,605.4
2016,11,24,12,15,628.5,135.5,1.4,12.0,453.0,771.66,610.9
2016,11,24,12,30,651.0,125.0,1.4,12.0,452.0,775.88,614.06
2016,11,24,12,45,591.5,139.0,1.45,12.0,431.5,731.19,582.61
2016,11,24,13,0,532.0,153.0,1.5,12.0,411.0,679.31,545.72
2016,11,24,13,15,557.5,139.5,1.5,12.0,401.0,674.98,543.83
2016,11,24,13,30,583.0,126.0,1.5,12.0,391.0,674.7,544.33
2016,11,24,13,45,603.5,113.5,1.55,12.0,374.0,661.33,535.51
2016,11,24,14,0,624.0,101.0,1.6,12.0,357.0,644.3,524.03
2016,11,24,14,15,571.0,102.0,1.6,11.5,322.5,583.49,479.24
2016,11,24,14,30,518.0,103.0,1.6,11.0,288.0,518.3,429.45
2016,11,24,14,45,476.0,100.5,1.6,11.0,257.0,465.87,387.67
2016,11,24,15,0,434.0,98.0,1.6,11.0,226.0,415.41,346.32
2016,11,24,15,15,508.5,78.5,1.5,10.5,207.0,419.58,349.17
2016,11,24,15,30,583.0,59.0,1.4,10.0,188.0,413.29,341.48
2016,11,24,15,45,506.5,52.0,1.35,9.5,147.0,336.3,275.14
2016,11,24,16,0,430.0,45.0,1.3,9.0,106.0,265.85,212.76
2016,11,24,16,15,313.0,34.0,1.3,8.5,70.0,183.11,137.35
2016,11,24,16,30,196.0,23.0,1.3,8.0,34.0,104.94,27.81
2016,11,24,16,45,98.0,11.5,1.3,8.0,17.0,38.16,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,10.5,2.95,8.0,11.0,11.66,0.0
2016,11,25,7,30,15.0,21.0,3.0,8.0,22.0,27.09,0.95
2016,11,25,7,45,59.0,37.5,3.05,8.0,45.5,72.41,52.31
2016,11,25,8,0,103.0,54.0,3.1,8.0,69.0,113.48,90.45
2016,11,25,8,15,127.5,71.0,3.1,8.0,95.5,149.96,123.79
2016,11,25,8,30,152.0,88.0,3.1,8.0,122.0,188.71,158.75
2016,11,25,8,45,166.0,104.5,3.15,8.5,148.0,222.69,188.71
2016,11,25,9,0,180.0,121.0,3.2,9.0,174.0,257.74,218.9
2016,11,25,9,15,199.5,133.0,3.2,9.0,198.5,303.72,257.99
2016,11,25,9,30,219.0,145.0,3.2,9.0,223.0,339.68,288.24
2016,11,25,9,45,146.0,158.5,3.2,9.0,212.5,294.52,248.98
2016,11,25,10,0,73.0,172.0,3.2,9.0,202.0,243.17,204.05
2016,11,25,10,15,37.5,161.5,3.2,9.0,177.0,200.76,167.34
2016,11,25,10,30,2.0,151.0,3.2,9.0,152.0,145.76,119.53
2016,11,25,10,45,62.5,183.0,3.25,9.5,213.0,248.26,207.4
2016,11,25,11,0,123.0,215.0,3.3,10.0,274.0,358.98,299.05
2016,11,25,11,15,83.0,210.5,3.3,10.0,251.0,301.49,250.45
2016,11,25,11,30,43.0,206.0,3.3,10.0,228.0,259.54,214.58
2016,11,25,11,45,81.5,217.0,3.3,10.0,258.5,308.65,256.34
2016,11,25,12,0,120.0,228.0,3.3,10.0,289.0,375.42,311.46
2016,11,25,12,15,72.5,210.5,3.3,10.0,247.5,292.12,242.18
2016,11,25,12,30,25.0,193.0,3.3,10.0,206.0,210.97,173.85
2016,11,25,12,45,12.5,168.0,3.3,10.0,174.5,171.96,141.13
2016,11,25,13,0,0.0,143.0,3.3,10.0,143.0,134.1,108.98
2016,11,25,13,15,3.5,150.0,3.25,10.0,151.5,145.21,118.66
2016,11,25,13,30,7.0,157.0,3.2,10.0,160.0,156.62,128.54
2016,11,25,13,45,35.5,163.5,3.2,10.0,178.0,201.63,167.57
2016,11,25,14,0,64.0,170.0,3.2,10.0,196.0,233.49,195.21
2016,11,25,14,15,32.0,121.5,3.2,10.0,134.5,148.49,123.0
2016,11,25,14,30,0.0,73.0,3.2,10.0,73.0,64.94,50.73
2016,11,25,14,45,0.0,65.5,3.25,10.0,65.5,57.96,44.81
2016,11,25,15,0,0.0,58.0,3.3,10.0,58.0,51.23,38.99
2016,11,25,15,15,0.0,49.0,3.3,10.0,49.0,43.25,32.02
2016,11,25,15,30,0.0,40.0,3.3,10.0,40.0,35.27,24.98
2016,11,25,15,45,0.0,31.5,3.3,10.0,31.5,27.75,18.28
2016,11,25,16,0,0.0,23.0,3.3,10.0,23.0,20.24,11.54
2016,11,25,16,15,0.0,15.0,3.3,10.0,15.0,13.19,4.99
2016,11,25,16,30,0.0,7.0,3.3,10.0,7.0,6.14,0.0
2016,11,25,16,45,0.0,3.5,3.3,10.0,3.5,3.18,0.0
2016,11,25,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.65,9.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.6,9.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,10.5,2.6,9.0,10.5,9.22,1.72
2016,11,26,8,0,0.0,16.0,2.6,9.0,16.0,14.06,6.31
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,20.23,11.86
2016,11,26,8,30,0.0,30.0,2.7,9.0,30.0,26.42,17.39
2016,11,26,8,45,0.0,36.5,2.75,9.5,36.5,32.16,22.45
2016,11,26,9,0,0.0,43.0,2.8,10.0,43.0,37.92,27.45
2016,11,26,9,15,0.0,49.0,2.9,10.0,49.0,43.23,32.07
2016,11,26,9,30,0.0,55.0,3.0,10.0,55.0,48.56,36.64
2016,11,26,9,45,0.0,47.5,3.1,10.0,47.5,41.91,30.83
2016,11,26,10,0,0.0,40.0,3.2,10.0,40.0,35.27,25.03
2016,11,26,10,15,4.0,99.0,3.25,10.0,101.0,93.07,74.87
2016,11,26,10,30,8.0,158.0,3.3,10.0,162.0,158.81,130.56
2016,11,26,10,45,103.5,185.0,3.4,10.0,235.0,302.36,253.15
2016,11,26,11,0,199.0,212.0,3.5,10.0,308.0,422.44,352.9
2016,11,26,11,15,99.5,116.5,3.55,10.0,164.5,217.63,182.8
2016,11,26,11,30,0.0,21.0,3.6,10.0,21.0,18.51,10.33
2016,11,26,11,45,21.5,114.5,3.65,10.0,125.5,132.18,108.49
2016,11,26,12,0,43.0,208.0,3.7,10.0,230.0,262.23,217.39
2016,11,26,12,15,21.5,108.0,3.65,10.0,119.0,125.12,102.22
2016,11,26,12,30,0.0,8.0,3.6,10.0,8.0,7.05,0.44
2016,11,26,12,45,0.0,8.0,3.6,10.5,8.0,7.04,0.44
2016,11,26,13,0,0.0,8.0,3.6,11.0,8.0,7.04,0.43
2016,11,26,13,15,21.5,95.5,3.65,10.5,105.0,111.1,90.71
2016,11,26,13,30,43.0,183.0,3.7,10.0,202.0,232.17,193.33
2016,11,26,13,45,21.5,134.0,3.75,10.0,143.5,144.14,118.75
2016,11,26,14,0,0.0,85.0,3.8,10.0,85.0,76.11,60.18
2016,11,26,14,15,0.0,97.0,3.9,10.0,97.0,88.83,71.26
2016,11,26,14,30,0.0,109.0,4.0,10.0,109.0,102.71,83.27
2016,11,26,14,45,0.0,96.5,4.15,10.0,96.5,90.45,72.82
2016,11,26,15,0,0.0,84.0,4.3,10.0,84.0,78.3,62.37
2016,11,26,15,15,0.0,71.0,4.35,10.0,71.0,65.67,51.4
2016,11,26,15,30,0.0,58.0,4.4,10.0,58.0,53.1,40.36
2016,11,26,15,45,0.0,44.5,4.5,10.0,44.5,40.01,28.77
2016,11,26,16,0,0.0,31.0,4.6,10.0,31.0,27.34,17.51
2016,11,26,16,15,0.0,20.0,4.6,9.5,20.0,17.61,8.52
2016,11,26,16,30,0.0,9.0,4.6,9.0,9.0,7.9,0.0
2016,11,26,16,45,0.0,4.5,4.6,9.0,4.5,4.09,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,10.5,3.4,7.0,15.0,34.74,0.0
2016,11,27,7,30,181.0,21.0,3.4,7.0,30.0,94.88,0.0
2016,11,27,7,45,317.5,31.0,3.4,7.5,66.0,180.38,132.6
2016,11,27,8,0,454.0,41.0,3.4,8.0,102.0,270.1,217.84
2016,11,27,8,15,527.5,47.5,3.4,8.0,142.5,339.05,281.55
2016,11,27,8,30,601.0,54.0,3.4,8.0,183.0,414.26,348.88
2016,11,27,8,45,651.0,58.0,3.4,8.5,223.0,478.28,404.62
2016,11,27,9,0,701.0,62.0,3.4,9.0,263.0,540.99,457.53
2016,11,27,9,15,554.0,90.0,3.35,9.0,262.0,508.96,431.03
2016,11,27,9,30,407.0,118.0,3.3,9.0,261.0,454.6,385.47
2016,11,27,9,45,443.5,123.5,3.3,9.5,292.0,504.04,425.72
2016,11,27,10,0,480.0,129.0,3.3,10.0,323.0,554.52,465.43
2016,11,27,10,15,584.5,112.5,3.25,10.0,363.0,641.63,534.62
2016,11,27,10,30,689.0,96.0,3.2,10.0,403.0,725.75,598.05
2016,11,27,10,45,771.5,87.0,3.15,10.5,443.5,796.4,648.68
2016,11,27,11,0,854.0,78.0,3.1,11.0,484.0,872.32,702.03
2016,11,27,11,15,858.0,78.5,3.05,11.0,494.5,888.9,712.53
2016,11,27,11,30,862.0,79.0,3.0,11.0,505.0,902.14,721.19
2016,11,27,11,45,716.5,114.0,2.95,11.5,470.0,824.1,662.32
2016,11,27,12,0,571.0,149.0,2.9,12.0,435.0,726.37,588.88
2016,11,27,12,15,499.0,166.5,2.8,12.0,415.0,680.94,554.03
2016,11,27,12,30,427.0,184.0,2.7,12.0,395.0,633.28,516.01
2016,11,27,12,45,253.0,195.5,2.65,12.0,320.0,469.62,385.99
2016,11,27,13,0,79.0,207.0,2.6,12.0,245.0,293.98,241.62
2016,11,27,13,15,144.5,200.0,2.55,12.0,266.0,357.52,295.84
2016,11,27,13,30,210.0,193.0,2.5,12.0,287.0,401.8,333.14
2016,11,27,13,45,133.5,180.0,2.45,12.0,238.5,318.35,263.96
2016,11,27,14,0,57.0,167.0,2.4,12.0,190.0,224.7,185.62
2016,11,27,14,15,194.5,148.5,2.35,11.5,218.5,318.99,267.9
2016,11,27,14,30,332.0,130.0,2.3,11.0,247.0,402.79,338.8
2016,11,27,14,45,308.5,120.5,2.25,11.0,220.0,362.85,305.14
2016,11,27,15,0,285.0,111.0,2.2,11.0,193.0,324.14,272.52
2016,11,27,15,15,264.0,96.5,2.1,10.5,164.0,281.83,236.73
2016,11,27,15,30,243.0,82.0,2.0,10.0,135.0,240.97,201.22
2016,11,27,15,45,212.5,66.5,1.95,10.0,105.5,195.64,160.79
2016,11,27,16,0,182.0,51.0,1.9,10.0,76.0,153.11,122.03
2016,11,27,16,15,120.5,35.5,1.9,9.5,49.5,101.32,73.98
2016,11,27,16,30,59.0,20.0,1.9,9.0,23.0,48.85,3.47
2016,11,27,16,45,29.5,10.0,1.9,9.0,11.5,17.51,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,9.0,11.0,10.01,0.0
2016,11,28,7,30,0.0,22.0,4.3,9.0,22.0,22.58,0.0
2016,11,28,7,45,114.5,36.0,4.4,9.0,51.0,100.44,71.06
2016,11,28,8,0,229.0,50.0,4.5,9.0,80.0,180.26,144.46
2016,11,28,8,15,280.5,63.5,4.5,9.0,114.0,233.35,193.42
2016,11,28,8,30,332.0,77.0,4.5,9.0,148.0,291.48,245.91
2016,11,28,8,45,387.5,85.0,4.5,9.5,183.5,349.79,297.29
2016,11,28,9,0,443.0,93.0,4.5,10.0,219.0,412.42,351.05
2016,11,28,9,15,485.0,95.5,4.45,10.0,249.5,462.86,394.13
2016,11,28,9,30,527.0,98.0,4.4,10.0,280.0,521.0,442.4
2016,11,28,9,45,565.5,100.5,4.4,10.5,312.0,573.57,484.46
2016,11,28,10,0,604.0,103.0,4.4,11.0,344.0,626.63,525.47
2016,11,28,10,15,525.5,128.5,4.35,11.0,347.5,604.8,506.44
2016,11,28,10,30,447.0,154.0,4.3,11.0,351.0,583.8,487.48
2016,11,28,10,45,462.0,158.0,4.3,11.5,369.0,611.98,508.74
2016,11,28,11,0,477.0,162.0,4.3,12.0,387.0,638.91,528.53
2016,11,28,11,15,482.0,165.0,4.25,12.0,397.5,654.24,539.83
2016,11,28,11,30,487.0,168.0,4.2,12.0,408.0,667.69,549.7
2016,11,28,11,45,655.0,131.5,4.2,12.0,457.0,787.94,642.57
2016,11,28,12,0,823.0,95.0,4.2,12.0,506.0,892.91,719.82
2016,11,28,12,15,820.5,95.0,4.15,12.0,502.0,889.21,716.09
2016,11,28,12,30,818.0,95.0,4.1,12.0,498.0,882.13,710.87
2016,11,28,12,45,462.0,152.5,4.1,12.5,379.5,622.29,512.19
2016,11,28,13,0,106.0,210.0,4.1,13.0,261.0,322.04,265.25
2016,11,28,13,15,445.0,150.0,4.1,13.0,349.5,589.37,488.83
2016,11,28,13,30,784.0,90.0,4.1,13.0,438.0,794.93,647.9
2016,11,28,13,45,779.0,85.0,4.15,13.0,415.0,764.64,624.66
2016,11,28,14,0,774.0,80.0,4.2,13.0,392.0,731.71,600.9
2016,11,28,14,15,751.5,77.5,4.15,12.5,361.0,685.93,567.51
2016,11,28,14,30,729.0,75.0,4.1,12.0,330.0,643.7,536.35
2016,11,28,14,45,710.5,69.0,4.1,12.0,296.0,594.57,497.74
2016,11,28,15,0,692.0,63.0,4.1,12.0,262.0,544.79,456.65
2016,11,28,15,15,645.5,58.5,4.0,11.5,222.5,479.83,402.29
2016,11,28,15,30,599.0,54.0,3.9,11.0,183.0,417.38,348.27
2016,11,28,15,45,540.0,46.5,3.85,10.5,144.0,348.17,287.05
2016,11,28,16,0,481.0,39.0,3.8,10.0,105.0,283.9,228.04
2016,11,28,16,15,357.0,30.0,3.75,9.5,69.0,197.96,146.98
2016,11,28,16,30,233.0,21.0,3.7,9.0,33.0,115.54,10.49
2016,11,28,16,45,116.5,10.5,3.7,9.0,16.5,42.88,0.0
2016,11,28,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
