Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,160.5,8.0,2.35,5.5,15.0,51.47,0.0
2016,11,29,7,30,321.0,16.0,2.3,6.0,30.0,131.95,0.0
2016,11,29,7,45,440.0,23.5,2.25,6.5,66.5,214.2,152.25
2016,11,29,8,0,559.0,31.0,2.2,7.0,103.0,299.36,239.64
2016,11,29,8,15,625.0,35.5,2.1,7.5,144.0,367.18,302.55
2016,11,29,8,30,691.0,40.0,2.0,8.0,185.0,440.24,367.02
2016,11,29,8,45,731.0,44.0,1.95,8.5,224.5,502.19,420.22
2016,11,29,9,0,771.0,48.0,1.9,9.0,264.0,565.95,472.59
2016,11,29,9,15,798.0,50.0,1.8,9.5,300.0,613.94,509.89
2016,11,29,9,30,825.0,52.0,1.7,10.0,336.0,666.87,548.03
2016,11,29,9,45,842.0,54.5,1.65,10.5,367.0,712.47,579.75
2016,11,29,10,0,859.0,57.0,1.6,11.0,398.0,756.5,609.49
2016,11,29,10,15,872.0,58.5,1.55,11.0,423.0,794.06,634.97
2016,11,29,10,30,885.0,60.0,1.5,11.0,448.0,829.24,658.39
2016,11,29,10,45,891.0,61.5,1.45,11.5,466.5,855.78,674.18
2016,11,29,11,0,897.0,63.0,1.4,12.0,485.0,879.21,687.68
2016,11,29,11,15,668.5,120.5,1.4,12.0,439.0,774.54,612.81
2016,11,29,11,30,440.0,178.0,1.4,12.0,393.0,636.55,510.48
2016,11,29,11,45,673.5,122.0,1.45,12.5,454.5,792.9,627.66
2016,11,29,12,0,907.0,66.0,1.5,13.0,516.0,922.41,715.93
2016,11,29,12,15,905.5,66.0,1.5,13.0,512.5,919.64,712.41
2016,11,29,12,30,904.0,66.0,1.5,13.0,509.0,913.27,708.28
2016,11,29,12,45,894.5,67.0,1.55,13.0,497.5,897.51,698.53
2016,11,29,13,0,885.0,68.0,1.6,13.0,486.0,878.47,686.63
2016,11,29,13,15,876.5,67.0,1.6,13.0,468.0,854.5,670.7
2016,11,29,13,30,868.0,66.0,1.6,13.0,450.0,827.55,652.67
2016,11,29,13,45,853.5,65.0,1.65,13.0,425.0,800.56,635.08
2016,11,29,14,0,839.0,64.0,1.7,13.0,400.0,763.16,609.7
2016,11,29,14,15,820.0,62.0,1.75,13.0,369.0,718.95,578.95
2016,11,29,14,30,801.0,60.0,1.8,13.0,338.0,673.22,546.43
2016,11,29,14,45,772.0,57.0,1.85,13.0,302.5,618.19,505.98
2016,11,29,15,0,743.0,54.0,1.9,13.0,267.0,563.08,462.86
2016,11,29,15,15,701.0,50.5,1.85,12.5,227.5,499.89,411.65
2016,11,29,15,30,659.0,47.0,1.8,12.0,188.0,438.51,359.93
2016,11,29,15,45,592.5,41.0,1.75,11.5,147.5,364.38,296.07
2016,11,29,16,0,526.0,35.0,1.7,11.0,107.0,295.52,234.34
2016,11,29,16,15,408.0,27.0,1.55,10.5,70.0,215.35,157.82
2016,11,29,16,30,290.0,19.0,1.4,10.0,33.0,133.33,7.35
2016,11,29,16,45,145.0,9.5,1.3,10.0,16.5,50.27,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,30,7,15,86.5,9.0,2.35,8.0,12.5,31.87,0.0
2016,11,30,7,30,173.0,18.0,2.4,8.0,25.0,72.89,0.0
2016,11,30,7,45,312.0,27.5,2.45,8.5,59.5,172.17,118.84
2016,11,30,8,0,451.0,37.0,2.5,9.0,94.0,262.02,208.25
2016,11,30,8,15,527.0,43.5,2.55,9.0,134.0,331.28,272.24
2016,11,30,8,30,603.0,50.0,2.6,9.0,174.0,407.21,339.87
2016,11,30,8,45,660.5,53.0,2.7,9.0,214.5,470.08,395.47
2016,11,30,9,0,718.0,56.0,2.8,9.0,255.0,540.83,455.71
2016,11,30,9,15,749.5,59.0,2.8,9.0,291.5,596.89,502.1
2016,11,30,9,30,781.0,62.0,2.8,9.0,328.0,653.17,545.9
2016,11,30,9,45,799.0,65.5,2.8,9.5,359.0,699.83,579.97
2016,11,30,10,0,817.0,69.0,2.8,10.0,390.0,745.04,612.23
2016,11,30,10,15,831.5,70.5,2.8,10.0,415.5,783.16,639.71
2016,11,30,10,30,846.0,72.0,2.8,10.0,441.0,819.03,665.26
2016,11,30,10,45,859.5,72.0,2.8,10.5,460.5,849.63,685.48
2016,11,30,11,0,873.0,72.0,2.8,11.0,480.0,877.43,703.53
2016,11,30,11,15,878.0,73.0,2.85,11.0,491.5,887.16,710.14
2016,11,30,11,30,883.0,74.0,2.9,11.0,503.0,902.18,720.88
2016,11,30,11,45,884.5,74.0,2.95,11.0,507.0,909.3,726.0
2016,11,30,12,0,886.0,74.0,3.0,11.0,511.0,912.91,728.82
2016,11,30,12,15,884.5,74.0,3.05,11.0,507.5,910.27,727.32
2016,11,30,12,30,883.0,74.0,3.1,11.0,504.0,904.1,723.48
2016,11,30,12,45,872.0,75.0,3.15,11.5,492.5,896.17,717.21
2016,11,30,13,0,861.0,76.0,3.2,12.0,481.0,875.92,702.12
2016,11,30,13,15,852.0,75.0,3.2,12.0,463.0,851.74,685.27
2016,11,30,13,30,843.0,74.0,3.2,12.0,445.0,824.59,666.25
2016,11,30,13,45,828.5,72.5,3.2,12.0,420.0,789.53,641.25
2016,11,30,14,0,814.0,71.0,3.2,12.0,395.0,752.18,614.34
2016,11,30,14,15,793.0,68.5,3.2,11.5,364.5,706.63,581.9
2016,11,30,14,30,772.0,66.0,3.2,11.0,334.0,659.74,547.78
2016,11,30,14,45,738.0,63.5,3.2,11.0,297.5,602.94,504.04
2016,11,30,15,0,704.0,61.0,3.2,11.0,261.0,546.42,457.65
2016,11,30,15,15,657.5,56.5,3.2,10.5,222.0,485.17,406.62
2016,11,30,15,30,611.0,52.0,3.2,10.0,183.0,422.36,352.56
2016,11,30,15,45,534.0,46.0,3.25,10.0,142.5,345.4,284.64
2016,11,30,16,0,457.0,40.0,3.3,10.0,102.0,274.98,220.46
2016,11,30,16,15,228.5,35.5,3.3,9.5,66.5,153.79,113.13
2016,11,30,16,30,0.0,31.0,3.3,9.0,31.0,36.59,0.0
2016,11,30,16,45,0.0,15.5,3.3,9.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,145.0,7.5,3.25,4.5,13.0,46.31,0.0
2016,12,1,7,30,290.0,15.0,3.3,5.0,26.0,107.87,0.0
2016,12,1,7,45,420.5,23.0,3.35,5.5,62.5,202.85,137.98
2016,12,1,8,0,551.0,31.0,3.4,6.0,99.0,293.54,235.27
2016,12,1,8,15,621.0,36.0,3.45,6.5,140.5,363.34,301.35
2016,12,1,8,30,691.0,41.0,3.5,7.0,182.0,438.77,369.43
2016,12,1,8,45,734.0,45.0,3.6,7.5,222.0,502.41,425.81
2016,12,1,9,0,777.0,49.0,3.7,8.0,262.0,568.1,481.82
2016,12,1,9,15,806.0,51.5,3.75,8.5,299.0,624.06,527.81
2016,12,1,9,30,835.0,54.0,3.8,9.0,336.0,673.79,565.74
2016,12,1,9,45,847.5,57.5,3.85,9.5,367.0,717.74,598.27
2016,12,1,10,0,860.0,61.0,3.9,10.0,398.0,759.79,628.71
2016,12,1,10,15,873.5,62.5,3.85,10.0,423.5,797.82,656.34
2016,12,1,10,30,887.0,64.0,3.8,10.0,449.0,833.51,681.89
2016,12,1,10,45,895.0,65.5,3.8,10.5,467.5,861.9,700.77
2016,12,1,11,0,903.0,67.0,3.8,11.0,486.0,887.26,717.32
2016,12,1,11,15,908.0,67.5,3.75,11.0,498.0,905.43,729.59
2016,12,1,11,30,913.0,68.0,3.7,11.0,510.0,920.18,739.48
2016,12,1,11,45,914.5,68.0,3.65,11.5,514.0,927.58,742.79
2016,12,1,12,0,916.0,68.0,3.6,12.0,518.0,931.36,743.66
2016,12,1,12,15,914.0,68.0,3.5,12.0,514.5,928.31,740.82
2016,12,1,12,30,912.0,68.0,3.4,12.0,511.0,921.65,735.57
2016,12,1,12,45,899.5,69.5,3.35,12.5,498.5,904.01,721.57
2016,12,1,13,0,887.0,71.0,3.3,13.0,486.0,883.12,705.46
2016,12,1,13,15,877.5,70.0,3.3,12.5,467.5,858.48,689.61
2016,12,1,13,30,868.0,69.0,3.3,12.0,449.0,838.92,677.46
2016,12,1,13,45,849.5,68.5,3.3,12.0,423.5,801.43,650.63
2016,12,1,14,0,831.0,68.0,3.3,12.0,398.0,761.76,622.04
2016,12,1,14,15,810.5,65.5,3.3,12.0,367.0,716.19,588.56
2016,12,1,14,30,790.0,63.0,3.3,12.0,336.0,669.21,553.46
2016,12,1,14,45,758.5,60.5,3.35,12.0,300.0,613.61,511.02
2016,12,1,15,0,727.0,58.0,3.4,12.0,264.0,558.07,465.91
2016,12,1,15,15,682.0,53.5,3.4,11.0,224.5,492.62,412.5
2016,12,1,15,30,637.0,49.0,3.4,10.0,185.0,429.29,358.66
2016,12,1,15,45,564.5,43.5,3.45,9.5,144.5,358.23,295.78
2016,12,1,16,0,492.0,38.0,3.5,9.0,104.0,289.08,232.58
2016,12,1,16,15,246.0,34.5,3.55,8.5,67.5,159.75,117.78
2016,12,1,16,30,0.0,31.0,3.6,8.0,31.0,36.76,0.0
2016,12,1,16,45,0.0,15.5,3.65,8.0,15.5,14.1,0.0
2016,12,1,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,7,15,134.0,7.0,2.25,5.0,12.0,6.37,0.0
2016,12,2,7,30,268.0,14.0,2.2,5.0,24.0,99.33,0.0
2016,12,2,7,45,397.5,22.5,2.2,5.5,59.0,192.06,126.09
2016,12,2,8,0,527.0,31.0,2.2,6.0,94.0,281.98,224.48
2016,12,2,8,15,597.5,36.0,2.2,6.5,134.5,350.72,289.19
2016,12,2,8,30,668.0,41.0,2.2,7.0,175.0,425.14,355.67
2016,12,2,8,45,711.0,45.0,2.2,7.5,214.0,487.63,410.23
2016,12,2,9,0,754.0,49.0,2.2,8.0,253.0,552.23,464.33
2016,12,2,9,15,583.0,80.5,2.15,8.5,251.5,512.53,431.36
2016,12,2,9,30,412.0,112.0,2.1,9.0,250.0,447.73,377.27
2016,12,2,9,45,414.0,123.0,2.1,9.5,273.0,478.02,401.44
2016,12,2,10,0,416.0,134.0,2.1,10.0,296.0,507.1,423.42
2016,12,2,10,15,558.0,111.5,2.05,10.0,343.5,614.07,508.9
2016,12,2,10,30,700.0,89.0,2.0,10.0,391.0,720.65,588.12
2016,12,2,10,45,567.0,127.5,2.0,10.5,379.0,669.05,546.54
2016,12,2,11,0,434.0,166.0,2.0,11.0,367.0,603.66,493.47
2016,12,2,11,15,471.5,162.5,2.0,11.0,385.5,639.64,521.91
2016,12,2,11,30,509.0,159.0,2.0,11.0,404.0,674.52,548.44
2016,12,2,11,45,699.5,114.5,2.0,11.5,454.5,805.15,644.06
2016,12,2,12,0,890.0,70.0,2.0,12.0,505.0,909.49,715.91
2016,12,2,12,15,888.0,69.5,2.1,12.0,501.5,905.91,713.33
2016,12,2,12,30,886.0,69.0,2.2,12.0,498.0,898.82,709.6
2016,12,2,12,45,630.5,124.5,2.3,12.0,426.5,745.8,600.06
2016,12,2,13,0,375.0,180.0,2.4,12.0,355.0,554.29,453.97
2016,12,2,13,15,265.5,185.5,2.45,12.0,307.0,460.76,380.05
2016,12,2,13,30,156.0,191.0,2.5,12.0,259.0,354.79,293.65
2016,12,2,13,45,127.5,179.5,2.65,12.0,233.5,314.06,260.84
2016,12,2,14,0,99.0,168.0,2.8,12.0,208.0,260.57,216.88
2016,12,2,14,15,430.5,116.0,2.8,12.0,267.0,487.57,408.94
2016,12,2,14,30,762.0,64.0,2.8,12.0,326.0,650.37,538.52
2016,12,2,14,45,731.5,61.0,2.85,12.0,291.0,595.98,495.59
2016,12,2,15,0,701.0,58.0,2.9,12.0,256.0,541.68,451.51
2016,12,2,15,15,656.5,54.0,2.9,11.5,217.5,478.28,399.15
2016,12,2,15,30,612.0,50.0,2.9,11.0,179.0,421.36,350.02
2016,12,2,15,45,540.0,44.0,2.95,10.5,139.5,347.01,285.07
2016,12,2,16,0,468.0,38.0,3.0,10.0,100.0,278.74,223.16
2016,12,2,16,15,346.0,28.5,3.05,9.5,65.0,193.69,142.19
2016,12,2,16,30,224.0,19.0,3.1,9.0,30.0,111.18,0.0
2016,12,2,16,45,112.0,9.5,3.15,8.5,15.0,41.16,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,103.5,7.0,2.15,6.5,10.0,0.0,0.0
2016,12,3,7,30,207.0,14.0,2.1,7.0,20.0,79.24,0.0
2016,12,3,7,45,341.0,22.5,2.1,7.5,53.5,173.46,108.49
2016,12,3,8,0,475.0,31.0,2.1,8.0,87.0,258.44,203.61
2016,12,3,8,15,548.5,37.0,2.05,8.0,126.5,326.92,267.94
2016,12,3,8,30,622.0,43.0,2.0,8.0,166.0,401.61,334.68
2016,12,3,8,45,670.5,47.0,1.95,8.5,205.0,465.18,389.76
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,531.41,444.78
2016,12,3,9,15,638.5,69.0,1.9,9.5,258.0,534.91,447.37
2016,12,3,9,30,558.0,87.0,1.9,10.0,272.0,525.75,439.31
2016,12,3,9,45,677.5,76.5,1.9,10.5,323.0,623.13,515.4
2016,12,3,10,0,797.0,66.0,1.9,11.0,374.0,721.59,587.5
2016,12,3,10,15,812.5,68.0,1.95,11.5,399.0,760.61,613.97
2016,12,3,10,30,828.0,70.0,2.0,12.0,424.0,797.55,639.12
2016,12,3,10,45,734.0,92.0,2.05,12.5,416.0,768.6,616.13
2016,12,3,11,0,640.0,114.0,2.1,13.0,408.0,727.99,585.21
2016,12,3,11,15,742.5,96.0,2.1,13.0,445.5,806.48,642.52
2016,12,3,11,30,845.0,78.0,2.1,13.0,483.0,879.08,693.33
2016,12,3,11,45,840.0,80.5,2.15,13.5,486.0,883.66,694.74
2016,12,3,12,0,835.0,83.0,2.2,14.0,489.0,884.76,694.55
2016,12,3,12,15,834.0,83.0,2.2,14.0,486.5,882.89,693.26
2016,12,3,12,30,833.0,83.0,2.2,14.0,484.0,877.61,689.75
2016,12,3,12,45,834.0,80.5,2.25,14.5,474.5,867.61,682.27
2016,12,3,13,0,835.0,78.0,2.3,15.0,465.0,854.23,672.54
2016,12,3,13,15,826.0,77.0,2.35,15.0,448.0,830.8,656.95
2016,12,3,13,30,817.0,76.0,2.4,15.0,431.0,804.49,639.31
2016,12,3,13,45,796.5,75.5,2.5,15.0,406.0,766.69,613.48
2016,12,3,14,0,776.0,75.0,2.6,15.0,381.0,726.96,585.87
2016,12,3,14,15,754.5,72.5,2.65,14.5,351.0,682.45,554.9
2016,12,3,14,30,733.0,70.0,2.7,14.0,321.0,636.73,522.26
2016,12,3,14,45,698.0,67.0,2.75,14.0,286.0,584.64,482.42
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,528.96,437.48
2016,12,3,15,15,616.5,59.0,2.9,13.5,213.0,464.93,385.27
2016,12,3,15,30,570.0,54.0,3.0,13.0,175.0,403.45,333.14
2016,12,3,15,45,500.0,47.0,3.1,12.5,136.0,330.83,270.14
2016,12,3,16,0,430.0,40.0,3.2,12.0,97.0,264.13,210.11
2016,12,3,16,15,311.0,29.5,3.25,11.5,63.0,181.12,131.76
2016,12,3,16,30,192.0,19.0,3.3,11.0,29.0,100.31,0.0
2016,12,3,16,45,96.0,9.5,3.35,10.5,14.5,36.63,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.5,3.05,6.5,7.5,0.0,0.0
2016,12,4,7,30,0.0,15.0,3.0,7.0,15.0,13.64,0.0
2016,12,4,7,45,128.0,27.0,3.0,7.5,41.5,96.6,56.21
2016,12,4,8,0,256.0,39.0,3.0,8.0,68.0,176.35,138.6
2016,12,4,8,15,296.0,52.5,2.95,8.0,99.5,224.85,184.91
2016,12,4,8,30,336.0,66.0,2.9,8.0,131.0,277.16,232.72
2016,12,4,8,45,364.5,77.0,2.9,8.5,162.0,323.05,273.67
2016,12,4,9,0,393.0,88.0,2.9,9.0,193.0,370.87,314.99
2016,12,4,9,15,407.5,99.5,2.85,9.0,221.5,411.53,349.62
2016,12,4,9,30,422.0,111.0,2.8,9.0,250.0,452.27,383.38
2016,12,4,9,45,435.5,119.0,2.75,9.5,274.5,487.85,411.54
2016,12,4,10,0,449.0,127.0,2.7,10.0,299.0,522.98,438.64
2016,12,4,10,15,412.5,143.5,2.7,10.0,309.5,527.45,440.86
2016,12,4,10,30,376.0,160.0,2.7,10.0,320.0,512.13,427.83
2016,12,4,10,45,296.5,179.5,2.7,10.5,309.5,477.33,397.19
2016,12,4,11,0,217.0,199.0,2.7,11.0,299.0,421.69,350.09
2016,12,4,11,15,272.5,197.0,2.75,11.0,325.0,487.75,403.98
2016,12,4,11,30,328.0,195.0,2.8,11.0,351.0,537.74,444.22
2016,12,4,11,45,191.5,200.0,2.85,11.5,291.0,405.37,335.37
2016,12,4,12,0,55.0,205.0,2.9,12.0,231.0,271.55,222.95
2016,12,4,12,15,181.0,202.0,2.9,12.0,289.0,398.73,330.4
2016,12,4,12,30,307.0,199.0,2.9,12.0,347.0,525.17,432.94
2016,12,4,12,45,435.5,168.0,2.95,12.0,372.0,616.02,506.15
2016,12,4,13,0,564.0,137.0,3.0,12.0,397.0,685.24,561.39
2016,12,4,13,15,540.0,140.0,2.95,12.0,382.0,658.46,540.7
2016,12,4,13,30,516.0,143.0,2.9,12.0,367.0,630.36,518.88
2016,12,4,13,45,332.0,155.5,2.9,12.0,297.0,465.89,387.45
2016,12,4,14,0,148.0,168.0,2.9,12.0,227.0,313.74,261.34
2016,12,4,14,15,140.5,156.5,2.85,12.0,209.0,290.29,242.64
2016,12,4,14,30,133.0,145.0,2.8,12.0,191.0,267.15,223.49
2016,12,4,14,45,129.5,130.0,2.75,12.0,170.5,242.44,202.91
2016,12,4,15,0,126.0,115.0,2.7,12.0,150.0,217.86,182.07
2016,12,4,15,15,344.5,84.5,2.6,11.5,161.0,328.54,276.07
2016,12,4,15,30,563.0,54.0,2.5,11.0,172.0,400.08,332.69
2016,12,4,15,45,502.5,46.5,2.45,11.0,134.5,332.03,271.89
2016,12,4,16,0,442.0,39.0,2.4,11.0,97.0,269.03,214.22
2016,12,4,16,15,322.0,29.0,2.4,10.5,63.0,185.47,135.06
2016,12,4,16,30,202.0,19.0,2.4,10.0,29.0,103.99,0.0
2016,12,4,16,45,101.0,9.5,2.45,10.0,14.5,38.21,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,6.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,2.9,6.0,14.0,12.73,0.0
2016,12,5,7,45,131.5,26.0,2.9,6.0,40.5,95.73,52.54
2016,12,5,8,0,263.0,38.0,2.9,6.0,67.0,177.74,140.09
2016,12,5,8,15,306.5,50.5,2.85,6.0,98.5,226.87,187.62
2016,12,5,8,30,350.0,63.0,2.8,6.0,130.0,280.24,236.8
2016,12,5,8,45,378.5,73.5,2.8,6.5,161.0,326.15,278.15
2016,12,5,9,0,407.0,84.0,2.8,7.0,192.0,373.96,319.82
2016,12,5,9,15,420.0,95.5,2.75,7.0,220.0,414.26,354.4
2016,12,5,9,30,433.0,107.0,2.7,7.0,248.0,454.46,387.95
2016,12,5,9,45,429.0,118.5,2.65,7.5,270.0,481.78,409.26
2016,12,5,10,0,425.0,130.0,2.6,8.0,292.0,507.41,428.66
2016,12,5,10,15,285.5,157.5,2.55,8.0,269.0,426.75,360.38
2016,12,5,10,30,146.0,185.0,2.5,8.0,246.0,338.02,284.35
2016,12,5,10,45,120.0,192.0,2.5,8.0,244.0,327.03,274.65
2016,12,5,11,0,94.0,199.0,2.5,8.0,242.0,298.75,250.47
2016,12,5,11,15,166.5,203.0,2.5,8.0,281.5,384.68,322.86
2016,12,5,11,30,239.0,207.0,2.5,8.0,321.0,473.25,395.22
2016,12,5,11,45,256.5,206.5,2.5,8.5,330.0,489.97,407.62
2016,12,5,12,0,274.0,206.0,2.5,9.0,339.0,505.91,419.79
2016,12,5,12,15,249.5,208.0,2.45,9.0,328.5,486.08,403.22
2016,12,5,12,30,225.0,210.0,2.4,9.0,318.0,448.2,372.83
2016,12,5,12,45,180.5,207.5,2.4,9.0,293.0,403.78,336.4
2016,12,5,13,0,136.0,205.0,2.4,9.0,268.0,359.85,300.0
2016,12,5,13,15,136.0,197.0,2.45,9.0,258.0,348.05,290.99
2016,12,5,13,30,136.0,189.0,2.5,9.0,248.0,335.98,281.56
2016,12,5,13,45,145.5,178.5,2.55,9.0,238.5,328.12,275.84
2016,12,5,14,0,155.0,168.0,2.6,9.0,229.0,319.49,269.38
2016,12,5,14,15,149.0,156.0,2.65,8.5,211.0,296.29,250.8
2016,12,5,14,30,143.0,144.0,2.7,8.0,193.0,273.27,232.09
2016,12,5,14,45,138.5,129.0,2.8,8.0,172.5,247.49,210.39
2016,12,5,15,0,134.0,114.0,2.9,8.0,152.0,221.88,188.42
2016,12,5,15,15,124.5,98.0,2.9,7.5,129.0,192.12,162.62
2016,12,5,15,30,115.0,82.0,2.9,7.0,106.0,163.06,136.85
2016,12,5,15,45,101.5,65.0,2.95,7.0,83.0,131.27,107.97
2016,12,5,16,0,88.0,48.0,3.0,7.0,60.0,100.49,79.54
2016,12,5,16,15,44.0,33.0,3.0,7.0,39.0,61.53,42.81
2016,12,5,16,30,0.0,18.0,3.0,7.0,18.0,16.77,0.0
2016,12,5,16,45,0.0,9.0,3.05,7.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,63.0,6.5,2.7,4.5,8.0,0.0,0.0
2016,12,6,7,30,126.0,13.0,2.7,5.0,16.0,51.62,0.0
2016,12,6,7,45,259.5,24.5,2.7,5.5,47.5,140.67,73.13
2016,12,6,8,0,393.0,36.0,2.7,6.0,79.0,230.7,181.14
2016,12,6,8,15,478.0,43.5,2.7,6.0,118.0,301.7,248.75
2016,12,6,8,30,563.0,51.0,2.7,6.0,157.0,380.36,319.81
2016,12,6,8,45,395.0,77.0,2.75,6.5,159.5,339.41,288.58
2016,12,6,9,0,227.0,103.0,2.8,7.0,162.0,274.24,234.01
2016,12,6,9,15,237.5,117.0,2.85,7.5,187.0,307.32,262.69
2016,12,6,9,30,248.0,131.0,2.9,8.0,212.0,340.77,290.63
2016,12,6,9,45,264.5,140.5,3.0,8.5,234.0,372.98,317.22
2016,12,6,10,0,281.0,150.0,3.1,9.0,256.0,405.7,343.75
2016,12,6,10,15,256.5,164.0,3.15,9.0,266.0,411.69,347.68
2016,12,6,10,30,232.0,178.0,3.2,9.0,276.0,415.52,349.82
2016,12,6,10,45,154.5,186.5,3.25,9.0,253.0,349.22,293.57
2016,12,6,11,0,77.0,195.0,3.3,9.0,230.0,278.92,233.28
2016,12,6,11,15,119.0,203.5,3.25,9.0,259.0,343.46,287.66
2016,12,6,11,30,161.0,212.0,3.2,9.0,288.0,392.87,328.7
2016,12,6,11,45,321.5,188.5,3.2,9.0,342.5,525.48,439.43
2016,12,6,12,0,482.0,165.0,3.2,9.0,397.0,660.93,548.27
2016,12,6,12,15,412.0,178.5,3.2,9.0,376.0,613.31,508.65
2016,12,6,12,30,342.0,192.0,3.2,9.0,355.0,547.66,456.1
2016,12,6,12,45,609.0,132.0,3.25,9.0,414.5,733.8,606.21
2016,12,6,13,0,876.0,72.0,3.3,9.0,474.0,881.52,716.57
2016,12,6,13,15,510.0,130.5,3.3,9.0,362.5,620.74,517.35
2016,12,6,13,30,144.0,189.0,3.3,9.0,251.0,342.91,287.38
2016,12,6,13,45,329.0,153.5,3.35,9.0,285.0,461.17,390.33
2016,12,6,14,0,514.0,118.0,3.4,9.0,319.0,570.5,481.55
2016,12,6,14,15,653.0,90.0,3.35,9.0,325.0,632.2,531.13
2016,12,6,14,30,792.0,62.0,3.3,9.0,331.0,670.69,561.37
2016,12,6,14,45,762.5,59.0,3.25,9.0,296.0,616.23,518.39
2016,12,6,15,0,733.0,56.0,3.2,9.0,261.0,561.66,473.49
2016,12,6,15,15,689.0,52.0,3.1,8.5,222.0,497.48,419.61
2016,12,6,15,30,645.0,48.0,3.0,8.0,183.0,435.22,365.46
2016,12,6,15,45,573.5,42.5,2.95,7.5,143.0,359.78,298.71
2016,12,6,16,0,502.0,37.0,2.9,7.0,103.0,295.29,238.81
2016,12,6,16,15,378.0,28.0,2.9,7.0,67.0,207.93,153.59
2016,12,6,16,30,254.0,19.0,2.9,7.0,31.0,122.72,0.0
2016,12,6,16,45,127.0,9.5,2.9,7.0,15.5,46.15,0.0
2016,12,6,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,4.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,4.0,5.0,4.55,0.0
2016,12,7,7,45,0.0,17.0,2.05,4.0,17.0,14.98,2.37
2016,12,7,8,0,0.0,29.0,2.1,4.0,29.0,26.4,16.45
2016,12,7,8,15,0.0,43.5,2.15,4.0,43.5,41.01,29.98
2016,12,7,8,30,0.0,58.0,2.2,4.0,58.0,55.39,43.06
2016,12,7,8,45,0.0,72.0,2.3,4.5,72.0,69.12,55.36
2016,12,7,9,0,0.0,86.0,2.4,5.0,86.0,82.9,67.52
2016,12,7,9,15,0.0,99.0,2.45,5.5,99.0,95.59,78.54
2016,12,7,9,30,0.0,112.0,2.5,6.0,112.0,108.41,89.5
2016,12,7,9,45,2.5,122.5,2.6,6.5,123.5,120.33,99.62
2016,12,7,10,0,5.0,133.0,2.7,7.0,135.0,132.6,109.93
2016,12,7,10,15,2.5,127.5,2.75,7.0,128.5,123.13,101.56
2016,12,7,10,30,0.0,122.0,2.8,7.0,122.0,114.21,93.69
2016,12,7,10,45,0.0,107.5,2.9,7.0,107.5,98.39,80.0
2016,12,7,11,0,0.0,93.0,3.0,7.0,93.0,83.47,67.07
2016,12,7,11,15,9.0,135.0,3.1,7.0,139.0,134.44,111.19
2016,12,7,11,30,18.0,177.0,3.2,7.0,185.0,188.63,157.36
2016,12,7,11,45,15.5,176.0,3.35,7.5,183.0,185.0,153.77
2016,12,7,12,0,13.0,175.0,3.5,8.0,181.0,181.49,150.44
2016,12,7,12,15,6.5,99.5,3.55,7.5,102.5,95.42,77.31
2016,12,7,12,30,0.0,24.0,3.6,7.0,24.0,21.15,12.86
2016,12,7,12,45,103.5,112.5,3.7,7.0,160.0,216.76,185.47
2016,12,7,13,0,207.0,201.0,3.8,7.0,296.0,417.23,354.09
2016,12,7,13,15,103.5,171.5,3.85,7.0,219.0,287.25,243.27
2016,12,7,13,30,0.0,142.0,3.9,7.0,142.0,135.54,111.75
2016,12,7,13,45,0.0,122.5,4.0,7.0,122.5,115.02,94.49
2016,12,7,14,0,0.0,103.0,4.1,7.0,103.0,94.95,77.32
2016,12,7,14,15,0.0,95.0,4.1,6.5,95.0,87.28,70.92
2016,12,7,14,30,0.0,87.0,4.1,6.0,87.0,79.69,64.52
2016,12,7,14,45,0.0,77.5,4.1,6.0,77.5,70.61,56.62
2016,12,7,15,0,0.0,68.0,4.1,6.0,68.0,61.6,48.7
2016,12,7,15,15,0.0,57.5,4.1,5.5,57.5,51.59,39.91
2016,12,7,15,30,0.0,47.0,4.1,5.0,47.0,41.63,31.05
2016,12,7,15,45,0.0,36.5,4.1,4.5,36.5,32.19,22.54
2016,12,7,16,0,0.0,26.0,4.1,4.0,26.0,22.9,14.09
2016,12,7,16,15,0.0,16.5,4.1,4.0,16.5,14.51,6.0
2016,12,7,16,30,0.0,7.0,4.1,4.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,4.2,4.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,8.78,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,14.95,6.6
2016,12,8,8,15,0.0,25.5,2.0,9.0,25.5,22.45,13.53
2016,12,8,8,30,0.0,34.0,2.0,9.0,34.0,29.97,20.31
2016,12,8,8,45,0.0,43.0,2.0,9.0,43.0,37.94,27.43
2016,12,8,9,0,0.0,52.0,2.0,9.0,52.0,45.91,34.49
2016,12,8,9,15,0.0,60.0,2.0,9.0,60.0,53.1,40.79
2016,12,8,9,30,0.0,68.0,2.0,9.0,68.0,60.58,47.29
2016,12,8,9,45,0.0,75.5,2.05,9.5,75.5,67.62,53.23
2016,12,8,10,0,0.0,83.0,2.1,10.0,83.0,74.71,59.15
2016,12,8,10,15,0.0,96.0,2.1,10.0,96.0,87.5,70.02
2016,12,8,10,30,0.0,109.0,2.1,10.0,109.0,100.48,80.98
2016,12,8,10,45,3.5,133.5,2.15,10.0,135.0,128.99,105.18
2016,12,8,11,0,7.0,158.0,2.2,10.0,161.0,158.48,129.96
2016,12,8,11,15,8.5,162.5,2.2,10.0,166.5,164.28,134.7
2016,12,8,11,30,10.0,167.0,2.2,10.0,172.0,170.26,139.66
2016,12,8,11,45,10.0,169.0,2.2,10.5,174.0,172.25,140.98
2016,12,8,12,0,10.0,171.0,2.2,11.0,176.0,174.38,142.45
2016,12,8,12,15,6.0,164.0,2.15,11.0,167.0,162.95,132.76
2016,12,8,12,30,2.0,157.0,2.1,11.0,158.0,151.75,123.3
2016,12,8,12,45,2.0,155.0,2.1,11.0,156.0,149.85,121.81
2016,12,8,13,0,2.0,153.0,2.1,11.0,154.0,148.1,120.44
2016,12,8,13,15,6.5,154.0,2.1,11.0,157.0,153.75,125.47
2016,12,8,13,30,11.0,155.0,2.1,11.0,160.0,159.5,130.59
2016,12,8,13,45,7.0,145.0,2.1,11.0,148.5,145.79,119.08
2016,12,8,14,0,3.0,135.0,2.1,11.0,137.0,132.44,107.87
2016,12,8,14,15,1.5,125.5,2.05,11.0,126.5,121.95,99.11
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,111.73,90.52
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,99.36,80.07
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,87.13,69.62
2016,12,8,15,15,0.0,77.0,1.8,11.0,77.0,73.26,57.64
2016,12,8,15,30,0.0,63.0,1.7,11.0,63.0,59.46,45.58
2016,12,8,15,45,0.0,49.0,1.65,11.0,49.0,45.66,33.41
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,31.77,21.08
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,19.83,9.92
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.0,14.0,1.3,10.5,36.5,111.03,36.81
2016,12,9,8,0,442.0,28.0,1.4,11.0,73.0,235.65,177.77
2016,12,9,8,15,521.5,34.0,1.45,11.0,111.0,304.34,243.72
2016,12,9,8,30,601.0,40.0,1.5,11.0,149.0,379.95,310.82
2016,12,9,8,45,650.0,44.0,1.55,11.0,187.0,442.32,365.55
2016,12,9,9,0,699.0,48.0,1.6,11.0,225.0,507.5,420.73
2016,12,9,9,15,393.5,89.0,1.6,11.0,191.5,386.14,322.83
2016,12,9,9,30,88.0,130.0,1.6,11.0,158.0,203.12,168.91
2016,12,9,9,45,89.0,143.0,1.65,11.5,174.0,220.99,184.18
2016,12,9,10,0,90.0,156.0,1.7,12.0,190.0,238.97,198.55
2016,12,9,10,15,71.0,163.5,1.7,12.0,191.0,233.78,193.48
2016,12,9,10,30,52.0,171.0,1.7,12.0,192.0,227.66,187.63
2016,12,9,10,45,29.5,164.0,1.75,12.0,176.0,199.14,163.29
2016,12,9,11,0,7.0,157.0,1.8,12.0,160.0,157.48,127.89
2016,12,9,11,15,27.0,175.5,1.8,12.0,188.0,195.49,160.16
2016,12,9,11,30,47.0,194.0,1.8,12.0,216.0,251.36,206.35
2016,12,9,11,45,86.0,203.5,1.8,12.0,244.5,298.54,245.66
2016,12,9,12,0,125.0,213.0,1.8,12.0,273.0,363.1,298.13
2016,12,9,12,15,71.5,195.0,1.8,12.0,229.0,274.48,225.26
2016,12,9,12,30,18.0,177.0,1.8,12.0,185.0,188.66,153.65
2016,12,9,12,45,9.0,159.0,1.8,12.0,163.0,160.59,130.42
2016,12,9,13,0,0.0,141.0,1.8,12.0,141.0,133.23,107.43
2016,12,9,13,15,15.5,155.0,1.75,12.0,161.5,162.69,132.78
2016,12,9,13,30,31.0,169.0,1.7,12.0,182.0,206.98,170.0
2016,12,9,13,45,15.5,127.5,1.65,12.0,134.0,133.23,108.28
2016,12,9,14,0,0.0,86.0,1.6,12.0,86.0,77.43,60.85
2016,12,9,14,15,0.0,79.0,1.5,12.0,79.0,70.81,55.36
2016,12,9,14,30,0.0,72.0,1.4,12.0,72.0,64.24,49.81
2016,12,9,14,45,0.0,64.5,1.35,12.0,64.5,57.22,43.83
2016,12,9,15,0,0.0,57.0,1.3,12.0,57.0,50.35,37.93
2016,12,9,15,15,0.0,48.5,1.25,11.5,48.5,42.81,31.44
