Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.5,12.0,2.0,6.5,27.5,78.34,0.0
2016,12,20,8,0,393.0,24.0,2.0,7.0,55.0,201.06,137.92
2016,12,20,8,15,484.0,30.5,2.0,7.5,92.0,272.68,217.72
2016,12,20,8,30,575.0,37.0,2.0,8.0,129.0,351.36,289.25
2016,12,20,8,45,631.0,41.0,2.05,8.5,167.5,415.8,346.89
2016,12,20,9,0,687.0,45.0,2.1,9.0,206.0,483.85,405.46
2016,12,20,9,15,723.0,48.0,2.05,9.5,242.0,541.02,452.91
2016,12,20,9,30,759.0,51.0,2.0,10.0,278.0,599.13,498.82
2016,12,20,9,45,662.5,73.0,2.0,10.5,287.0,590.79,490.79
2016,12,20,10,0,566.0,95.0,2.0,11.0,296.0,568.54,471.87
2016,12,20,10,15,550.5,106.5,1.95,11.0,314.5,588.43,486.87
2016,12,20,10,30,535.0,118.0,1.9,11.0,333.0,599.37,494.43
2016,12,20,10,45,698.5,89.5,1.9,11.5,384.5,722.05,585.76
2016,12,20,11,0,862.0,61.0,1.9,12.0,436.0,826.65,659.35
2016,12,20,11,15,725.5,94.5,1.85,12.0,417.0,778.72,622.46
2016,12,20,11,30,589.0,128.0,1.8,12.0,398.0,707.99,570.18
2016,12,20,11,45,568.5,136.0,1.8,12.5,399.0,697.46,561.76
2016,12,20,12,0,548.0,144.0,1.8,13.0,400.0,691.95,556.6
2016,12,20,12,15,559.5,140.5,1.7,13.0,401.5,698.49,560.69
2016,12,20,12,30,571.0,137.0,1.6,13.0,403.0,702.69,562.98
2016,12,20,12,45,537.5,142.0,1.5,13.0,389.0,675.05,541.93
2016,12,20,13,0,504.0,147.0,1.4,13.0,375.0,645.73,519.45
2016,12,20,13,15,511.5,140.0,1.25,13.0,364.5,635.84,511.71
2016,12,20,13,30,519.0,133.0,1.1,13.0,354.0,623.67,502.01
2016,12,20,13,45,506.5,128.5,1.0,13.0,335.0,595.86,480.7
2016,12,20,14,0,494.0,124.0,0.9,13.0,316.0,566.79,458.41
2016,12,20,14,15,629.0,92.0,0.85,12.5,318.0,623.07,502.85
2016,12,20,14,30,764.0,60.0,0.8,12.0,320.0,656.89,528.11
2016,12,20,14,45,733.0,57.5,0.75,12.0,286.5,603.99,488.21
2016,12,20,15,0,702.0,55.0,0.7,12.0,253.0,551.06,447.61
2016,12,20,15,15,660.0,51.5,0.65,11.5,216.5,490.49,399.74
2016,12,20,15,30,618.0,48.0,0.6,11.0,180.0,431.59,351.42
2016,12,20,15,45,550.0,42.5,0.6,11.0,142.0,363.29,293.5
2016,12,20,16,0,482.0,37.0,0.6,11.0,104.0,296.44,234.94
2016,12,20,16,15,372.5,28.5,0.75,10.5,69.5,214.73,161.31
2016,12,20,16,30,263.0,20.0,0.9,10.0,35.0,136.1,48.34
2016,12,20,16,45,131.5,10.0,1.05,10.0,17.5,50.75,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,45,206.0,12.0,1.15,7.5,28.0,81.24,0.0
2016,12,21,8,0,412.0,24.0,1.2,8.0,56.0,207.36,139.44
2016,12,21,8,15,507.0,30.5,1.2,8.0,94.5,282.08,223.3
2016,12,21,8,30,602.0,37.0,1.2,8.0,133.0,363.83,297.16
2016,12,21,8,45,658.5,41.0,1.3,8.5,172.5,429.84,355.59
2016,12,21,9,0,715.0,45.0,1.4,9.0,212.0,499.44,414.87
2016,12,21,9,15,752.0,48.5,1.3,9.5,249.5,559.12,463.02
2016,12,21,9,30,789.0,52.0,1.2,10.0,287.0,619.78,509.25
2016,12,21,9,45,814.5,54.0,1.15,10.5,320.0,670.78,545.41
2016,12,21,10,0,840.0,56.0,1.1,11.0,353.0,714.23,574.91
2016,12,21,10,15,857.5,57.5,1.05,11.0,381.0,755.92,603.41
2016,12,21,10,30,875.0,59.0,1.0,11.0,409.0,795.73,629.95
2016,12,21,10,45,887.5,60.0,1.0,11.5,430.5,828.51,650.65
2016,12,21,11,0,900.0,61.0,1.0,12.0,452.0,858.61,669.31
2016,12,21,11,15,907.5,62.0,1.0,12.0,466.0,881.47,684.07
2016,12,21,11,30,915.0,63.0,1.0,12.0,480.0,901.1,696.71
2016,12,21,11,45,919.0,63.0,1.0,12.5,487.5,912.86,702.82
2016,12,21,12,0,923.0,63.0,1.0,13.0,495.0,921.09,706.74
2016,12,21,12,15,923.0,63.0,0.95,13.0,494.0,922.11,706.34
2016,12,21,12,30,923.0,63.0,0.9,13.0,493.0,919.5,703.73
2016,12,21,12,45,913.5,65.0,0.9,13.5,484.0,907.53,694.67
2016,12,21,13,0,904.0,67.0,0.9,14.0,475.0,892.14,683.58
2016,12,21,13,15,896.5,66.0,0.85,14.0,459.5,871.21,669.22
2016,12,21,13,30,889.0,65.0,0.8,14.0,444.0,847.14,652.82
2016,12,21,13,45,875.5,64.0,0.8,14.0,421.0,815.14,631.84
2016,12,21,14,0,862.0,63.0,0.8,14.0,398.0,788.01,614.15
2016,12,21,14,15,843.5,61.0,0.75,13.5,369.0,745.59,585.69
2016,12,21,14,30,825.0,59.0,0.7,13.0,340.0,701.4,555.6
2016,12,21,14,45,797.0,56.5,0.7,13.0,305.5,648.47,518.11
2016,12,21,15,0,769.0,54.0,0.7,13.0,271.0,595.09,478.79
2016,12,21,15,15,728.5,50.5,0.7,12.5,233.0,532.69,430.68
2016,12,21,15,30,688.0,47.0,0.7,12.0,195.0,471.66,381.58
2016,12,21,15,45,623.0,41.5,0.7,11.5,155.0,397.32,319.95
2016,12,21,16,0,558.0,36.0,0.7,11.0,115.0,327.67,259.58
2016,12,21,16,15,444.5,28.5,0.7,10.5,77.5,240.86,181.27
2016,12,21,16,30,331.0,21.0,0.7,10.0,40.0,163.37,65.22
2016,12,21,16,45,165.5,10.5,0.75,9.5,20.0,62.26,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,190.5,12.5,1.1,7.5,27.5,76.08,0.0
2016,12,22,8,0,381.0,25.0,1.1,8.0,55.0,200.15,132.75
2016,12,22,8,15,479.0,32.5,1.05,8.0,93.5,270.35,213.56
2016,12,22,8,30,577.0,40.0,1.0,8.0,132.0,353.32,288.04
2016,12,22,8,45,635.0,45.0,0.95,8.5,171.5,420.41,346.41
2016,12,22,9,0,693.0,50.0,0.9,9.0,211.0,491.21,405.3
2016,12,22,9,15,730.5,53.5,0.95,9.5,248.5,550.53,453.57
2016,12,22,9,30,768.0,57.0,1.0,10.0,286.0,610.82,500.76
2016,12,22,9,45,795.0,59.5,1.1,10.5,319.5,662.95,539.18
2016,12,22,10,0,822.0,62.0,1.2,11.0,353.0,714.44,576.28
2016,12,22,10,15,839.5,64.0,1.2,11.0,380.5,756.88,605.99
2016,12,22,10,30,857.0,66.0,1.2,11.0,408.0,797.41,633.91
2016,12,22,10,45,870.0,67.0,1.25,11.5,429.0,830.7,655.82
2016,12,22,11,0,883.0,68.0,1.3,12.0,450.0,853.07,669.94
2016,12,22,11,15,889.5,68.5,1.25,12.0,464.5,874.2,683.1
2016,12,22,11,30,896.0,69.0,1.2,12.0,479.0,892.15,694.0
2016,12,22,11,45,899.5,69.5,1.15,12.0,485.5,904.08,700.81
2016,12,22,12,0,903.0,70.0,1.1,12.0,492.0,912.55,705.4
2016,12,22,12,15,901.5,70.0,1.05,12.0,490.5,912.33,704.21
2016,12,22,12,30,900.0,70.0,1.0,12.0,489.0,908.55,700.85
2016,12,22,12,45,896.5,69.0,1.0,12.0,480.5,898.14,694.05
2016,12,22,13,0,893.0,68.0,1.0,12.0,472.0,884.29,685.11
2016,12,22,13,15,883.5,67.0,0.9,12.0,456.0,861.9,668.7
2016,12,22,13,30,874.0,66.0,0.8,12.0,440.0,836.47,650.34
2016,12,22,13,45,858.5,65.5,0.75,12.0,416.5,811.71,633.35
2016,12,22,14,0,843.0,65.0,0.7,12.0,393.0,776.33,608.81
2016,12,22,14,15,823.0,63.0,0.75,11.5,364.0,733.36,581.35
2016,12,22,14,30,803.0,61.0,0.8,11.0,335.0,688.78,551.98
2016,12,22,14,45,773.5,58.0,0.85,11.0,301.0,634.96,513.83
2016,12,22,15,0,744.0,55.0,0.9,11.0,267.0,580.9,473.75
2016,12,22,15,15,702.5,51.5,0.9,10.5,229.0,518.9,425.14
2016,12,22,15,30,661.0,48.0,0.9,10.0,191.0,458.4,375.71
2016,12,22,15,45,596.0,42.5,0.95,9.5,151.5,385.24,314.38
2016,12,22,16,0,531.0,37.0,1.0,9.0,112.0,316.76,254.38
2016,12,22,16,15,421.5,29.0,1.0,8.5,75.5,237.57,181.53
2016,12,22,16,30,312.0,21.0,1.0,8.0,39.0,157.39,69.51
2016,12,22,16,45,156.0,10.5,1.0,8.0,19.5,59.52,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,3.35,7.0,8.5,7.73,0.0
2016,12,23,8,0,0.0,17.0,3.1,7.0,17.0,14.97,5.04
2016,12,23,8,15,0.0,30.0,2.7,7.0,30.0,26.77,16.91
2016,12,23,8,30,0.0,43.0,2.3,7.0,43.0,39.59,28.56
2016,12,23,8,45,0.0,56.5,1.95,7.0,56.5,52.88,40.5
2016,12,23,9,0,0.0,70.0,1.6,7.0,70.0,66.15,52.33
2016,12,23,9,15,0.0,83.0,1.6,7.0,83.0,78.89,63.56
2016,12,23,9,30,0.0,96.0,1.6,7.0,96.0,91.72,74.72
2016,12,23,9,45,0.0,108.0,1.6,7.0,108.0,103.52,84.87
2016,12,23,10,0,0.0,120.0,1.6,7.0,120.0,115.46,95.04
2016,12,23,10,15,6.5,133.5,1.95,7.0,136.0,134.35,111.38
2016,12,23,10,30,13.0,147.0,2.3,7.0,152.0,153.81,128.12
2016,12,23,10,45,6.5,89.5,2.7,7.5,92.0,85.87,69.39
2016,12,23,11,0,0.0,32.0,3.1,8.0,32.0,28.21,19.01
2016,12,23,11,15,0.0,20.5,3.3,8.0,20.5,18.06,10.15
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,7.92,1.27
2016,12,23,11,45,0.0,20.5,3.75,8.0,20.5,18.06,10.13
2016,12,23,12,0,0.0,32.0,4.0,8.0,32.0,28.22,18.97
2016,12,23,12,15,0.0,85.0,4.05,8.0,85.0,75.42,59.85
2016,12,23,12,30,0.0,138.0,4.1,8.0,138.0,129.6,106.26
2016,12,23,12,45,34.0,166.0,4.2,8.0,182.0,204.89,171.56
2016,12,23,13,0,68.0,194.0,4.3,8.0,226.0,270.89,228.12
2016,12,23,13,15,430.5,139.0,4.3,8.0,324.5,565.53,480.42
2016,12,23,13,30,793.0,84.0,4.3,8.0,423.0,799.42,665.46
2016,12,23,13,45,736.0,84.0,4.3,8.0,386.5,739.44,618.18
2016,12,23,14,0,679.0,84.0,4.3,8.0,350.0,674.55,568.3
2016,12,23,14,15,633.0,90.5,4.2,8.0,324.0,626.61,530.74
2016,12,23,14,30,587.0,97.0,4.1,8.0,298.0,578.11,491.55
2016,12,23,14,45,562.0,90.0,4.1,8.0,267.5,530.01,452.09
2016,12,23,15,0,537.0,83.0,4.1,8.0,237.0,481.91,411.68
2016,12,23,15,15,495.5,76.5,4.05,7.5,203.0,424.38,362.81
2016,12,23,15,30,454.0,70.0,4.0,7.0,169.0,368.81,314.21
2016,12,23,15,45,397.5,59.5,3.95,7.0,133.5,302.54,254.85
2016,12,23,16,0,341.0,49.0,3.9,7.0,98.0,243.28,200.28
2016,12,23,16,15,246.0,37.0,3.85,6.5,66.0,171.07,133.37
2016,12,23,16,30,151.0,25.0,3.8,6.0,34.0,101.78,48.09
2016,12,23,16,45,75.5,12.5,3.75,6.0,17.0,35.69,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,11.5,3.65,4.0,27.0,77.4,0.0
2016,12,24,8,0,398.0,23.0,3.7,4.0,54.0,197.89,130.1
2016,12,24,8,15,495.5,30.0,3.75,4.0,92.0,273.81,220.97
2016,12,24,8,30,593.0,37.0,3.8,4.0,130.0,356.4,298.72
2016,12,24,8,45,651.5,41.0,3.85,4.5,169.5,423.03,360.22
2016,12,24,9,0,710.0,45.0,3.9,5.0,209.0,493.45,422.89
2016,12,24,9,15,746.5,48.5,3.9,5.0,246.5,552.69,474.96
2016,12,24,9,30,783.0,52.0,3.9,5.0,284.0,612.89,525.94
2016,12,24,9,45,807.5,54.0,3.95,5.5,317.0,663.14,565.08
2016,12,24,10,0,832.0,56.0,4.0,6.0,350.0,705.86,597.43
2016,12,24,10,15,849.0,58.0,3.95,6.0,377.5,747.84,629.23
2016,12,24,10,30,866.0,60.0,3.9,6.0,405.0,787.95,659.12
2016,12,24,10,45,879.0,60.5,3.9,6.5,426.5,820.55,681.89
2016,12,24,11,0,892.0,61.0,3.9,7.0,448.0,850.55,702.49
2016,12,24,11,15,899.0,62.0,3.9,7.0,462.0,873.17,718.69
2016,12,24,11,30,906.0,63.0,3.9,7.0,476.0,892.59,732.57
2016,12,24,11,45,910.5,63.0,3.9,7.5,483.5,905.08,740.02
2016,12,24,12,0,915.0,63.0,3.9,8.0,491.0,914.07,745.04
2016,12,24,12,15,915.0,63.0,3.9,8.0,490.5,915.45,745.92
2016,12,24,12,30,915.0,63.0,3.9,8.0,490.0,913.22,744.36
2016,12,24,12,45,906.0,64.5,3.9,8.0,481.5,901.41,735.87
2016,12,24,13,0,897.0,66.0,3.9,8.0,473.0,886.21,725.04
2016,12,24,13,15,890.0,65.0,3.85,8.0,458.0,866.13,710.41
2016,12,24,13,30,883.0,64.0,3.8,8.0,443.0,842.9,693.49
2016,12,24,13,45,874.0,62.0,3.8,8.0,421.5,813.68,672.27
2016,12,24,14,0,865.0,60.0,3.8,8.0,400.0,781.72,648.87
2016,12,24,14,15,848.0,58.5,3.75,7.5,371.5,741.73,619.93
2016,12,24,14,30,831.0,57.0,3.7,7.0,343.0,706.47,594.24
2016,12,24,14,45,808.0,54.0,3.65,7.0,309.5,656.37,555.18
2016,12,24,15,0,785.0,51.0,3.6,7.0,276.0,605.45,514.56
2016,12,24,15,15,746.5,48.0,3.5,6.5,238.0,544.37,463.38
2016,12,24,15,30,708.0,45.0,3.4,6.0,200.0,484.46,411.35
2016,12,24,15,45,649.5,40.0,3.35,6.0,160.0,413.15,347.47
2016,12,24,16,0,591.0,35.0,3.3,6.0,120.0,345.87,285.0
2016,12,24,16,15,483.5,28.0,3.25,5.5,82.0,260.09,204.45
2016,12,24,16,30,376.0,21.0,3.2,5.0,44.0,179.7,94.01
2016,12,24,16,45,188.0,10.5,3.2,4.5,22.0,70.46,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,11.5,2.45,2.5,26.5,78.92,0.0
2016,12,25,8,0,409.0,23.0,2.6,3.0,53.0,201.16,130.76
2016,12,25,8,15,505.5,29.5,2.7,3.0,91.5,276.92,223.33
2016,12,25,8,30,602.0,36.0,2.8,3.0,130.0,358.86,300.59
2016,12,25,8,45,658.5,40.5,2.95,3.5,169.5,425.3,361.93
2016,12,25,9,0,715.0,45.0,3.1,4.0,209.0,495.44,424.34
2016,12,25,9,15,751.0,48.0,3.15,4.0,246.0,553.99,475.8
2016,12,25,9,30,787.0,51.0,3.2,4.0,283.0,613.43,526.1
2016,12,25,9,45,802.5,55.5,3.3,4.5,315.0,660.72,562.92
2016,12,25,10,0,818.0,60.0,3.4,5.0,347.0,706.62,597.84
2016,12,25,10,15,835.0,61.5,3.45,5.0,374.5,748.12,629.54
2016,12,25,10,30,852.0,63.0,3.5,5.0,402.0,787.71,659.39
2016,12,25,10,45,862.0,64.5,3.55,5.5,423.0,811.39,675.55
2016,12,25,11,0,872.0,66.0,3.6,6.0,444.0,839.93,695.42
2016,12,25,11,15,592.5,126.5,3.6,6.0,387.0,699.96,586.76
2016,12,25,11,30,313.0,187.0,3.6,6.0,330.0,511.47,432.4
2016,12,25,11,45,281.0,195.0,3.6,6.5,325.0,496.0,419.01
2016,12,25,12,0,249.0,203.0,3.6,7.0,320.0,479.03,403.53
2016,12,25,12,15,189.5,206.0,3.6,7.0,295.0,412.41,348.06
2016,12,25,12,30,130.0,209.0,3.6,7.0,270.0,362.65,305.64
2016,12,25,12,45,158.0,205.0,3.6,7.0,278.0,381.88,322.68
2016,12,25,13,0,186.0,201.0,3.6,7.0,286.0,400.26,338.72
2016,12,25,13,15,274.5,183.0,3.6,7.0,303.5,468.23,396.78
2016,12,25,13,30,363.0,165.0,3.6,7.0,321.0,515.65,437.51
2016,12,25,13,45,390.5,151.5,3.6,7.0,311.5,530.18,449.7
2016,12,25,14,0,418.0,138.0,3.6,7.0,302.0,525.55,446.89
2016,12,25,14,15,407.5,129.5,3.55,7.0,280.5,494.48,421.66
2016,12,25,14,30,397.0,121.0,3.5,7.0,259.0,462.66,395.58
2016,12,25,14,45,386.0,110.0,3.45,7.0,233.0,426.9,365.83
2016,12,25,15,0,375.0,99.0,3.4,7.0,207.0,390.8,335.17
2016,12,25,15,15,523.0,73.0,3.35,6.5,201.5,439.68,376.59
2016,12,25,15,30,671.0,47.0,3.3,6.0,196.0,466.56,397.11
2016,12,25,15,45,607.0,42.0,3.25,5.5,156.5,393.91,332.41
2016,12,25,16,0,543.0,37.0,3.2,5.0,117.0,325.79,269.97
2016,12,25,16,15,437.5,29.5,3.2,4.5,80.0,247.38,195.99
2016,12,25,16,30,332.0,22.0,3.2,4.0,43.0,169.5,94.34
2016,12,25,16,45,166.0,11.0,3.25,4.0,21.5,64.09,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,200.0,11.5,2.4,2.5,26.5,77.1,0.0
2016,12,26,8,0,400.0,23.0,2.4,3.0,53.0,196.69,126.1
2016,12,26,8,15,498.5,30.0,2.4,3.5,91.5,273.45,219.64
2016,12,26,8,30,597.0,37.0,2.4,4.0,130.0,356.51,296.89
2016,12,26,8,45,655.5,42.0,2.4,4.5,170.0,424.45,358.73
2016,12,26,9,0,714.0,47.0,2.4,5.0,210.0,496.3,421.56
2016,12,26,9,15,751.0,50.0,2.35,5.5,248.0,555.58,471.77
2016,12,26,9,30,788.0,53.0,2.3,6.0,286.0,615.81,520.62
2016,12,26,9,45,810.0,56.0,2.3,6.5,319.0,665.93,558.37
2016,12,26,10,0,832.0,59.0,2.3,7.0,352.0,715.08,594.39
2016,12,26,10,15,849.5,61.0,2.25,7.0,380.0,758.14,625.69
2016,12,26,10,30,867.0,63.0,2.2,7.0,408.0,791.78,649.39
2016,12,26,10,45,879.0,64.0,2.15,7.5,429.5,824.46,670.92
2016,12,26,11,0,891.0,65.0,2.1,8.0,451.0,854.5,690.19
2016,12,26,11,15,898.5,65.5,2.0,8.0,465.5,877.1,704.59
2016,12,26,11,30,906.0,66.0,1.9,8.0,480.0,896.51,716.65
2016,12,26,11,45,909.0,66.5,1.85,8.5,487.5,908.57,722.75
2016,12,26,12,0,912.0,67.0,1.8,9.0,495.0,917.12,726.51
2016,12,26,12,15,911.5,67.0,1.65,9.0,494.5,918.28,725.2
2016,12,26,12,30,911.0,67.0,1.5,9.0,494.0,915.85,721.47
2016,12,26,12,45,907.5,66.5,1.4,9.0,486.0,906.49,713.73
2016,12,26,13,0,904.0,66.0,1.3,9.0,478.0,893.64,703.74
2016,12,26,13,15,896.5,65.5,1.2,9.0,462.5,873.91,689.07
2016,12,26,13,30,889.0,65.0,1.1,9.0,447.0,851.01,672.31
2016,12,26,13,45,877.5,63.0,1.0,9.0,425.0,819.77,649.68
2016,12,26,14,0,866.0,61.0,0.9,9.0,403.0,785.89,625.19
2016,12,26,14,15,848.0,59.5,0.8,9.0,374.5,752.3,600.76
2016,12,26,14,30,830.0,58.0,0.7,9.0,346.0,709.35,569.26
2016,12,26,14,45,803.5,55.5,0.6,9.0,312.0,657.53,530.87
2016,12,26,15,0,777.0,53.0,0.5,9.0,278.0,605.12,491.27
2016,12,26,15,15,738.0,49.5,0.5,8.5,240.0,543.4,443.68
2016,12,26,15,30,699.0,46.0,0.5,8.0,202.0,482.9,395.03
2016,12,26,15,45,632.0,41.5,0.55,7.5,161.5,407.88,333.12
2016,12,26,16,0,565.0,37.0,0.6,7.0,121.0,337.58,272.38
2016,12,26,16,15,460.5,29.5,0.6,6.5,83.5,253.45,196.97
2016,12,26,16,30,356.0,22.0,0.6,6.0,46.0,175.46,100.87
2016,12,26,16,45,178.0,11.0,0.65,6.0,23.0,68.32,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,67.0,13.0,1.65,4.5,18.0,34.04,0.0
2016,12,27,8,0,134.0,26.0,1.6,5.0,36.0,100.03,61.4
2016,12,27,8,15,179.5,40.5,1.55,5.5,63.0,148.32,117.5
2016,12,27,8,30,225.0,55.0,1.5,6.0,90.0,197.07,162.77
2016,12,27,8,45,251.5,69.0,1.5,6.5,118.5,239.29,201.13
2016,12,27,9,0,278.0,83.0,1.5,7.0,147.0,283.66,240.24
2016,12,27,9,15,293.0,96.5,1.5,7.0,174.0,309.81,263.75
2016,12,27,9,30,308.0,110.0,1.5,7.0,201.0,348.08,296.4
2016,12,27,9,45,321.5,120.0,1.55,7.5,224.5,381.12,323.57
2016,12,27,10,0,335.0,130.0,1.6,8.0,248.0,414.37,350.28
2016,12,27,10,15,391.0,132.0,1.65,8.0,280.0,486.22,408.5
2016,12,27,10,30,447.0,134.0,1.7,8.0,312.0,545.52,455.76
2016,12,27,10,45,642.5,103.0,1.75,8.5,373.5,689.39,566.97
2016,12,27,11,0,838.0,72.0,1.8,9.0,435.0,826.58,665.92
2016,12,27,11,15,722.0,98.0,1.75,9.0,418.0,778.58,628.19
2016,12,27,11,30,606.0,124.0,1.7,9.0,401.0,717.76,582.82
2016,12,27,11,45,597.0,128.5,1.65,9.5,405.0,721.3,584.29
2016,12,27,12,0,588.0,133.0,1.6,10.0,409.0,722.08,583.14
2016,12,27,12,15,492.0,155.5,1.6,10.0,386.5,657.05,533.86
2016,12,27,12,30,396.0,178.0,1.6,10.0,364.0,596.61,486.47
2016,12,27,12,45,393.5,175.5,1.6,10.5,358.0,588.82,480.34
2016,12,27,13,0,391.0,173.0,1.6,11.0,352.0,579.37,472.53
2016,12,27,13,15,482.0,148.0,1.7,11.0,361.5,622.68,508.72
2016,12,27,13,30,573.0,123.0,1.8,11.0,371.0,667.35,544.28
2016,12,27,13,45,499.5,130.0,1.9,11.0,338.5,595.4,489.64
2016,12,27,14,0,426.0,137.0,2.0,11.0,306.0,531.77,440.24
2016,12,27,14,15,404.5,132.5,2.05,10.5,283.5,496.81,414.03
2016,12,27,14,30,383.0,128.0,2.1,10.0,261.0,461.73,386.91
2016,12,27,14,45,373.5,116.0,2.15,10.0,235.5,426.42,358.65
2016,12,27,15,0,364.0,104.0,2.2,10.0,210.0,390.66,329.31
2016,12,27,15,15,340.5,92.0,2.2,9.5,181.0,345.85,292.0
2016,12,27,15,30,317.0,80.0,2.2,9.0,152.0,302.24,254.61
2016,12,27,15,45,290.5,66.0,2.25,8.5,122.0,255.99,213.94
2016,12,27,16,0,264.0,52.0,2.3,8.0,92.0,211.76,173.78
2016,12,27,16,15,202.0,38.5,2.35,7.5,63.5,155.06,121.72
2016,12,27,16,30,140.0,25.0,2.4,7.0,35.0,100.22,59.22
2016,12,27,16,45,70.0,12.5,2.45,7.0,17.5,34.43,0.0
2016,12,27,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,204.0,10.5,1.75,4.5,25.5,76.88,0.0
2016,12,28,8,0,408.0,21.0,1.7,5.0,51.0,196.61,121.92
2016,12,28,8,15,503.0,27.5,1.65,5.5,88.5,271.44,215.26
2016,12,28,8,30,598.0,34.0,1.6,6.0,126.0,352.06,289.55
2016,12,28,8,45,655.0,38.0,1.55,6.5,165.5,417.75,348.47
2016,12,28,9,0,712.0,42.0,1.5,7.0,205.0,487.29,408.13
2016,12,28,9,15,748.0,45.0,1.4,7.5,242.0,545.69,456.2
2016,12,28,9,30,784.0,48.0,1.3,8.0,279.0,599.38,498.17
2016,12,28,9,45,810.0,49.5,1.2,8.5,312.0,649.62,534.15
2016,12,28,10,0,836.0,51.0,1.1,9.0,345.0,699.33,568.35
2016,12,28,10,15,852.5,52.5,1.0,9.5,373.0,740.74,595.24
2016,12,28,10,30,869.0,54.0,0.9,10.0,401.0,780.28,619.96
2016,12,28,10,45,880.5,55.0,0.85,10.5,422.0,812.82,639.8
2016,12,28,11,0,892.0,56.0,0.8,11.0,443.0,842.7,657.49
2016,12,28,11,15,899.0,57.0,0.75,11.5,458.0,865.8,670.24
2016,12,28,11,30,906.0,58.0,0.7,12.0,473.0,885.7,680.76
2016,12,28,11,45,909.5,58.0,0.65,12.5,480.5,897.77,685.98
2016,12,28,12,0,913.0,58.0,0.6,13.0,488.0,906.34,689.01
2016,12,28,12,15,913.5,58.5,0.6,13.0,488.0,909.33,690.78
2016,12,28,12,30,914.0,59.0,0.6,13.0,488.0,908.71,690.39
2016,12,28,12,45,907.5,60.0,0.6,13.0,480.5,898.92,684.08
2016,12,28,13,0,901.0,61.0,0.6,13.0,473.0,885.67,675.71
2016,12,28,13,15,894.0,60.0,0.6,13.0,458.5,865.94,663.1
2016,12,28,13,30,887.0,59.0,0.6,13.0,444.0,843.02,648.43
2016,12,28,13,45,875.5,58.5,0.6,13.0,422.5,814.01,629.58
2016,12,28,14,0,864.0,58.0,0.6,13.0,401.0,782.36,608.81
2016,12,28,14,15,847.0,56.5,0.6,13.0,373.0,742.65,582.13
2016,12,28,14,30,830.0,55.0,0.6,13.0,345.0,701.11,553.78
2016,12,28,14,45,805.0,52.5,0.6,13.0,312.0,657.19,523.08
2016,12,28,15,0,780.0,50.0,0.6,13.0,279.0,605.86,486.11
2016,12,28,15,15,743.0,47.0,0.65,12.5,241.5,545.97,441.19
2016,12,28,15,30,706.0,44.0,0.7,12.0,204.0,487.13,394.77
2016,12,28,15,45,648.5,39.5,0.75,11.5,164.5,416.88,337.15
2016,12,28,16,0,591.0,35.0,0.8,11.0,125.0,350.54,280.1
2016,12,28,16,15,493.0,28.5,0.8,10.5,87.0,268.77,207.6
2016,12,28,16,30,395.0,22.0,0.8,10.0,49.0,193.31,119.13
2016,12,28,16,45,197.5,11.0,0.85,10.0,24.5,75.44,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,11.5,2.1,5.5,25.5,74.69,0.0
2016,12,29,8,0,391.0,23.0,2.1,6.0,51.0,190.6,116.65
2016,12,29,8,15,490.5,30.0,2.1,6.5,89.0,267.56,211.67
2016,12,29,8,30,590.0,37.0,2.1,7.0,127.0,350.48,287.98
2016,12,29,8,45,649.5,41.5,2.1,7.5,167.0,418.05,348.76
2016,12,29,9,0,709.0,46.0,2.1,8.0,207.0,489.6,410.57
2016,12,29,9,15,746.0,49.0,2.0,8.5,245.0,548.74,459.77
2016,12,29,9,30,783.0,52.0,1.9,9.0,283.0,608.89,507.62
2016,12,29,9,45,804.0,55.5,1.8,9.5,316.0,658.95,544.0
2016,12,29,10,0,825.0,59.0,1.7,10.0,349.0,708.05,578.43
2016,12,29,10,15,842.5,60.5,1.6,10.5,377.0,750.52,606.82
2016,12,29,10,30,860.0,62.0,1.5,11.0,405.0,783.59,627.61
2016,12,29,10,45,871.0,63.5,1.45,11.5,426.5,816.26,648.24
2016,12,29,11,0,882.0,65.0,1.4,12.0,448.0,846.29,666.63
2016,12,29,11,15,890.0,66.0,1.3,12.0,463.0,870.18,681.01
2016,12,29,11,30,898.0,67.0,1.2,12.0,478.0,890.94,693.08
2016,12,29,11,45,901.0,67.5,1.2,12.5,486.0,903.28,699.63
2016,12,29,12,0,904.0,68.0,1.2,13.0,494.0,912.14,704.01
2016,12,29,12,15,904.5,68.0,1.15,13.0,494.0,914.54,704.61
2016,12,29,12,30,905.0,68.0,1.1,13.0,494.0,913.37,703.0
2016,12,29,12,45,904.5,66.5,1.1,13.0,487.0,905.72,698.03
2016,12,29,13,0,904.0,65.0,1.1,13.0,480.0,894.53,690.86
2016,12,29,13,15,897.0,64.5,1.05,13.0,465.5,875.53,677.67
2016,12,29,13,30,890.0,64.0,1.0,13.0,451.0,853.33,662.43
2016,12,29,13,45,878.0,63.0,1.0,13.0,429.0,823.25,642.54
2016,12,29,14,0,866.0,62.0,1.0,13.0,407.0,790.52,620.73
2016,12,29,14,15,849.0,60.0,0.95,13.0,379.0,750.15,592.53
2016,12,29,14,30,832.0,58.0,0.9,13.0,351.0,714.55,567.5
2016,12,29,14,45,806.5,56.0,0.85,13.0,317.5,664.12,531.14
2016,12,29,15,0,781.0,54.0,0.8,13.0,284.0,612.96,493.59
2016,12,29,15,15,744.0,50.5,0.75,12.0,246.5,552.29,447.67
2016,12,29,15,30,707.0,47.0,0.7,11.0,209.0,492.63,400.46
2016,12,29,15,45,648.5,42.0,0.65,10.5,168.5,421.02,341.13
2016,12,29,16,0,590.0,37.0,0.6,10.0,128.0,353.36,282.73
2016,12,29,16,15,489.5,30.0,0.6,9.5,89.5,269.7,209.2
2016,12,29,16,30,389.0,23.0,0.6,9.0,51.0,193.22,123.34
2016,12,29,16,45,194.5,11.5,0.6,8.5,25.5,75.28,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,177.5,11.5,1.0,7.0,24.5,68.51,0.0
2016,12,30,8,0,355.0,23.0,1.1,7.0,49.0,180.92,109.1
2016,12,30,8,15,457.0,31.0,1.15,7.5,86.5,258.14,202.46
2016,12,30,8,30,559.0,39.0,1.2,8.0,124.0,336.52,273.98
2016,12,30,8,45,617.0,44.0,1.3,8.5,163.5,402.56,332.79
2016,12,30,9,0,675.0,49.0,1.4,9.0,203.0,472.46,392.71
2016,12,30,9,15,714.0,53.0,1.45,9.0,240.5,532.76,443.53
2016,12,30,9,30,753.0,57.0,1.5,9.0,278.0,594.33,493.7
2016,12,30,9,45,782.0,59.0,1.55,9.5,312.0,647.21,533.38
2016,12,30,10,0,811.0,61.0,1.6,10.0,346.0,699.69,571.44
2016,12,30,10,15,828.5,62.5,1.65,10.0,374.0,741.85,602.06
2016,12,30,10,30,846.0,64.0,1.7,10.0,402.0,782.17,631.01
2016,12,30,10,45,856.0,66.0,1.75,10.5,423.5,814.84,652.91
2016,12,30,11,0,866.0,68.0,1.8,11.0,445.0,844.8,672.72
2016,12,30,11,15,873.0,69.0,1.85,11.0,460.0,859.43,682.74
2016,12,30,11,30,880.0,70.0,1.9,11.0,475.0,879.19,696.67
2016,12,30,11,45,881.5,71.0,1.95,11.0,482.0,890.78,704.84
2016,12,30,12,0,883.0,72.0,2.0,11.0,489.0,898.95,710.8
2016,12,30,12,15,882.5,72.0,2.1,11.0,489.0,900.52,712.8
2016,12,30,12,30,882.0,72.0,2.2,11.0,489.0,898.59,712.52
2016,12,30,12,45,877.0,72.0,2.3,11.5,481.0,889.16,705.72
2016,12,30,13,0,872.0,72.0,2.4,12.0,473.0,885.13,702.94
2016,12,30,13,15,864.0,71.0,2.5,11.5,458.5,864.9,691.09
2016,12,30,13,30,856.0,70.0,2.6,11.0,444.0,841.55,677.0
2016,12,30,13,45,837.0,70.5,2.75,11.0,421.0,807.99,654.34
2016,12,30,14,0,818.0,71.0,2.9,11.0,398.0,772.1,629.61
2016,12,30,14,15,798.5,69.0,2.95,11.0,370.0,730.65,599.68
2016,12,30,14,30,779.0,67.0,3.0,11.0,342.0,687.55,568.0
2016,12,30,14,45,739.5,66.0,3.15,11.0,307.5,629.96,524.77
2016,12,30,15,0,700.0,65.0,3.3,11.0,273.0,577.13,483.43
2016,12,30,15,15,658.0,61.0,3.3,10.5,236.0,515.89,433.49
2016,12,30,15,30,616.0,57.0,3.3,10.0,199.0,456.34,383.2
2016,12,30,15,45,536.0,52.5,3.35,9.5,159.0,377.65,315.48
2016,12,30,16,0,456.0,48.0,3.4,9.0,119.0,304.97,250.99
2016,12,30,16,15,351.0,38.5,3.45,8.5,83.0,223.01,177.24
2016,12,30,16,30,246.0,29.0,3.5,8.0,47.0,149.29,99.29
2016,12,30,16,45,123.0,14.5,3.55,8.0,23.5,54.41,0.0
2016,12,30,17,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
